Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,5.0,14.5,0.3,10.2,14.5,15.98,3.19
2018,1,11,17,0,7.0,5.0,0.3,10.0,5.0,7.77,0.0
2018,1,11,17,15,3.5,2.5,0.3,9.9,2.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,12,7,15,34.5,3.0,0.65,7.75,2.5,0.0,0.0
2018,1,12,7,30,69.0,6.0,0.6,8.1,5.0,0.0,0.0
2018,1,12,7,45,137.0,13.0,0.55,8.45,20.0,12.39,0.0
2018,1,12,8,0,205.0,20.0,0.5,8.8,35.0,15.51,5.61
2018,1,12,8,15,376.5,29.5,0.5,9.0,80.0,36.47,17.08
2018,1,12,8,30,548.0,39.0,0.5,9.2,125.0,85.21,44.87
2018,1,12,8,45,506.5,46.0,0.5,9.4,143.5,117.01,71.87
2018,1,12,9,0,465.0,53.0,0.5,9.6,162.0,145.24,99.54
2018,1,12,9,15,364.0,81.0,0.5,9.9,175.0,172.35,128.94
2018,1,12,9,30,263.0,109.0,0.5,10.2,188.0,187.4,146.74
2018,1,12,9,45,471.5,94.0,0.45,10.45,256.5,264.03,207.48
2018,1,12,10,0,680.0,79.0,0.4,10.7,325.0,359.12,283.09
2018,1,12,10,15,706.5,82.0,0.4,11.05,355.5,406.94,322.64
2018,1,12,10,30,733.0,85.0,0.4,11.4,386.0,455.41,361.97
2018,1,12,10,45,705.0,96.5,0.4,11.8,399.0,484.64,385.44
2018,1,12,11,0,677.0,108.0,0.4,12.2,412.0,509.83,405.09
2018,1,12,11,15,767.5,92.0,0.4,12.5,448.5,570.72,451.74
2018,1,12,11,30,858.0,76.0,0.4,12.8,485.0,636.0,500.09
2018,1,12,11,45,855.0,77.0,0.4,13.1,491.0,660.9,517.61
2018,1,12,12,0,852.0,78.0,0.4,13.4,497.0,682.77,533.03
2018,1,12,12,15,866.0,75.5,0.4,13.6,502.5,709.42,551.01
2018,1,12,12,30,880.0,73.0,0.4,13.8,508.0,728.38,563.5
2018,1,12,12,45,894.0,69.5,0.4,13.95,507.0,748.08,576.73
2018,1,12,13,0,908.0,66.0,0.4,14.1,506.0,764.73,587.91
2018,1,12,13,15,905.0,65.0,0.4,14.1,493.5,768.44,590.62
2018,1,12,13,30,902.0,64.0,0.4,14.1,481.0,768.72,591.31
2018,1,12,13,45,893.0,62.5,0.4,14.15,460.5,760.44,586.14
2018,1,12,14,0,884.0,61.0,0.4,14.2,440.0,748.85,578.88
2018,1,12,14,15,869.0,59.5,0.4,14.0,413.0,729.63,566.87
2018,1,12,14,30,854.0,58.0,0.4,13.8,386.0,707.52,552.83
2018,1,12,14,45,833.5,56.0,0.4,13.65,353.5,678.15,533.32
2018,1,12,15,0,813.0,54.0,0.4,13.5,321.0,652.41,516.1
2018,1,12,15,15,781.0,52.0,0.4,13.5,284.0,610.81,486.43
2018,1,12,15,30,749.0,50.0,0.4,13.5,247.0,568.0,454.3
2018,1,12,15,45,678.5,47.5,0.6,12.45,204.0,499.81,404.52
2018,1,12,16,0,608.0,45.0,0.8,11.4,161.0,433.33,352.84
2018,1,12,16,15,463.5,41.5,0.85,10.8,117.0,333.86,270.31
2018,1,12,16,30,319.0,38.0,0.9,10.2,73.0,237.08,186.23
2018,1,12,16,45,172.0,23.5,0.95,9.55,41.5,131.15,73.02
2018,1,12,17,0,25.0,9.0,1.0,8.9,10.0,19.37,0.0
2018,1,12,17,15,12.5,4.5,0.95,8.65,5.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,13,7,15,16.0,2.0,0.45,9.05,2.0,0.0,0.0
2018,1,13,7,30,32.0,4.0,0.4,9.6,4.0,0.0,0.0
2018,1,13,7,45,66.5,16.0,0.35,10.15,20.0,15.25,0.0
2018,1,13,8,0,101.0,28.0,0.3,10.7,36.0,23.07,11.21
2018,1,13,8,15,166.0,41.5,0.3,11.25,64.0,39.77,24.04
2018,1,13,8,30,231.0,55.0,0.3,11.8,92.0,69.66,44.08
2018,1,13,8,45,269.5,68.0,0.25,12.4,122.5,102.51,69.39
2018,1,13,9,0,308.0,81.0,0.2,13.0,153.0,139.47,99.64
2018,1,13,9,15,355.0,90.5,0.2,13.35,187.5,179.14,132.74
2018,1,13,9,30,402.0,100.0,0.2,13.7,222.0,223.26,169.77
2018,1,13,9,45,461.5,103.0,0.2,14.1,258.5,269.5,208.08
2018,1,13,10,0,521.0,106.0,0.2,14.5,295.0,320.54,249.79
2018,1,13,10,15,544.0,111.0,0.2,14.8,322.5,364.69,285.78
2018,1,13,10,30,567.0,116.0,0.2,15.1,350.0,407.03,319.55
2018,1,13,10,45,666.5,101.5,0.2,15.45,391.5,470.03,368.22
2018,1,13,11,0,766.0,87.0,0.2,15.8,433.0,536.77,418.45
2018,1,13,11,15,836.0,75.0,0.2,16.05,465.0,593.88,460.6
2018,1,13,11,30,906.0,63.0,0.2,16.3,497.0,648.81,500.48
2018,1,13,11,45,892.5,66.5,0.2,16.55,500.5,670.54,515.52
2018,1,13,12,0,879.0,70.0,0.2,16.8,504.0,688.63,527.38
2018,1,13,12,15,885.5,69.0,0.2,16.95,507.5,711.96,542.81
2018,1,13,12,30,892.0,68.0,0.2,17.1,511.0,732.37,556.16
2018,1,13,12,45,832.0,81.0,0.2,17.2,490.5,722.79,549.21
2018,1,13,13,0,772.0,94.0,0.2,17.3,470.0,703.17,535.92
2018,1,13,13,15,671.5,114.0,0.2,17.3,435.0,661.01,507.31
2018,1,13,13,30,571.0,134.0,0.2,17.3,400.0,610.71,471.55
2018,1,13,13,45,623.0,115.0,0.2,17.3,393.5,630.23,487.74
2018,1,13,14,0,675.0,96.0,0.2,17.3,387.0,645.84,499.41
2018,1,13,14,15,733.0,79.5,0.2,16.95,378.0,660.92,511.2
2018,1,13,14,30,791.0,63.0,0.2,16.6,369.0,675.72,522.84
2018,1,13,14,45,727.5,67.0,0.2,16.3,330.0,623.76,487.05
2018,1,13,15,0,664.0,71.0,0.2,16.0,291.0,575.27,453.76
2018,1,13,15,15,573.0,73.0,0.2,16.0,247.0,502.16,399.37
2018,1,13,15,30,482.0,75.0,0.2,16.0,203.0,430.67,344.75
2018,1,13,15,45,440.0,66.5,0.3,14.75,169.0,380.64,307.56
2018,1,13,16,0,398.0,58.0,0.4,13.5,135.0,331.61,268.84
2018,1,13,16,15,331.0,48.0,0.4,12.95,101.5,267.01,214.6
2018,1,13,16,30,264.0,38.0,0.4,12.4,68.0,209.75,163.52
2018,1,13,16,45,165.0,25.0,0.45,11.9,41.0,131.44,78.05
2018,1,13,17,0,66.0,12.0,0.5,11.4,14.0,40.08,0.0
2018,1,13,17,15,33.0,6.0,0.5,11.25,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,14,7,15,12.5,2.0,0.7,8.6,2.0,0.0,0.0
2018,1,14,7,30,25.0,4.0,0.7,8.8,4.0,3.81,0.0
2018,1,14,7,45,57.5,15.0,0.65,9.0,18.5,14.3,0.0
2018,1,14,8,0,90.0,26.0,0.6,9.2,33.0,21.53,10.38
2018,1,14,8,15,87.5,42.5,0.6,9.6,53.0,39.8,25.87
2018,1,14,8,30,85.0,59.0,0.6,10.0,73.0,60.66,42.7
2018,1,14,8,45,116.0,75.5,0.55,10.4,100.0,86.31,63.2
2018,1,14,9,0,147.0,92.0,0.5,10.8,127.0,115.56,87.28
2018,1,14,9,15,228.5,101.5,0.5,11.2,166.5,155.92,119.35
2018,1,14,9,30,310.0,111.0,0.5,11.6,206.0,203.4,158.02
2018,1,14,9,45,379.5,114.0,0.5,12.05,243.5,251.61,197.8
2018,1,14,10,0,449.0,117.0,0.5,12.5,281.0,303.01,239.97
2018,1,14,10,15,283.0,142.0,0.5,12.75,248.5,272.36,218.19
2018,1,14,10,30,117.0,167.0,0.5,13.0,216.0,226.09,182.02
2018,1,14,10,45,63.5,161.5,0.5,13.25,188.5,192.53,155.02
2018,1,14,11,0,10.0,156.0,0.5,13.5,161.0,154.61,123.59
2018,1,14,11,15,59.0,177.5,0.5,13.6,206.0,212.61,171.39
2018,1,14,11,30,108.0,199.0,0.5,13.7,251.0,277.35,223.21
2018,1,14,11,45,178.5,207.0,0.5,13.85,295.0,337.5,270.94
2018,1,14,12,0,249.0,215.0,0.5,14.0,339.0,410.54,327.5
2018,1,14,12,15,317.5,204.5,0.5,14.05,363.0,455.0,361.94
2018,1,14,12,30,386.0,194.0,0.5,14.1,387.0,500.78,397.26
2018,1,14,12,45,302.0,198.5,0.5,14.1,348.5,451.64,358.94
2018,1,14,13,0,218.0,203.0,0.5,14.1,310.0,387.95,309.98
2018,1,14,13,15,123.5,191.5,0.5,14.05,252.0,306.3,245.81
2018,1,14,13,30,29.0,180.0,0.5,14.0,194.0,211.68,169.35
2018,1,14,13,45,21.5,164.0,0.5,13.9,174.0,178.94,143.64
2018,1,14,14,0,14.0,148.0,0.5,13.8,154.0,156.7,125.75
2018,1,14,14,15,37.5,149.5,0.5,13.6,164.5,187.04,151.64
2018,1,14,14,30,61.0,151.0,0.5,13.4,175.0,208.42,169.86
2018,1,14,14,45,103.5,142.5,0.5,13.15,179.0,241.8,198.25
2018,1,14,15,0,146.0,134.0,0.5,12.9,183.0,262.16,215.81
2018,1,14,15,15,196.5,117.0,0.5,12.9,175.0,285.73,235.6
2018,1,14,15,30,247.0,100.0,0.5,12.9,167.0,294.3,242.89
2018,1,14,15,45,223.5,86.5,0.5,12.15,139.5,257.78,212.82
2018,1,14,16,0,200.0,73.0,0.5,11.4,112.0,222.09,182.75
2018,1,14,16,15,162.5,57.5,0.5,11.1,84.5,176.63,143.29
2018,1,14,16,30,125.0,42.0,0.5,10.8,57.0,133.32,104.35
2018,1,14,16,45,89.0,27.5,0.5,10.55,36.0,90.94,56.32
2018,1,14,17,0,53.0,13.0,0.5,10.3,15.0,35.52,0.0
2018,1,14,17,15,26.5,6.5,0.45,10.1,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,7,15,15.5,2.5,0.65,8.0,2.5,0.0,0.0
2018,1,15,7,30,31.0,5.0,0.7,8.3,5.0,4.77,0.0
2018,1,15,7,45,84.0,17.0,0.7,8.6,22.5,16.2,0.0
2018,1,15,8,0,137.0,29.0,0.7,8.9,40.0,22.82,11.58
2018,1,15,8,15,198.5,42.0,0.65,9.25,68.5,41.0,24.69
2018,1,15,8,30,260.0,55.0,0.6,9.6,97.0,71.96,45.3
2018,1,15,8,45,314.5,66.0,0.6,10.0,131.0,106.89,71.84
2018,1,15,9,0,369.0,77.0,0.6,10.4,165.0,147.58,105.22
2018,1,15,9,15,416.0,84.5,0.6,10.65,199.5,188.56,140.38
2018,1,15,9,30,463.0,92.0,0.6,10.9,234.0,233.88,179.54
2018,1,15,9,45,362.5,119.0,0.6,11.15,238.0,250.57,197.93
2018,1,15,10,0,262.0,146.0,0.6,11.4,242.0,253.17,203.1
2018,1,15,10,15,307.5,152.5,0.6,11.5,274.0,294.05,237.0
2018,1,15,10,30,353.0,159.0,0.6,11.6,306.0,338.29,272.98
2018,1,15,10,45,290.0,177.5,0.6,11.65,303.0,340.71,275.22
2018,1,15,11,0,227.0,196.0,0.6,11.7,300.0,331.07,267.67
2018,1,15,11,15,186.0,205.5,0.6,11.75,292.5,326.2,263.72
2018,1,15,11,30,145.0,215.0,0.6,11.8,285.0,318.26,256.99
2018,1,15,11,45,122.0,218.5,0.6,11.85,278.0,312.89,252.47
2018,1,15,12,0,99.0,222.0,0.6,11.9,271.0,296.87,239.52
2018,1,15,12,15,70.0,210.5,0.6,11.9,245.5,266.76,215.32
2018,1,15,12,30,41.0,199.0,0.6,11.9,220.0,235.18,189.71
2018,1,15,12,45,31.0,187.5,0.55,11.9,203.0,216.56,174.71
2018,1,15,13,0,21.0,176.0,0.5,11.9,186.0,188.32,151.79
2018,1,15,13,15,26.0,173.0,0.5,11.85,185.5,199.34,161.19
2018,1,15,13,30,31.0,170.0,0.5,11.8,185.0,201.24,163.04
2018,1,15,13,45,25.0,148.0,0.5,11.75,159.5,172.51,139.75
2018,1,15,14,0,19.0,126.0,0.5,11.7,134.0,136.43,110.27
2018,1,15,14,15,51.0,134.0,0.5,11.65,154.5,178.36,146.27
2018,1,15,14,30,83.0,142.0,0.5,11.6,175.0,213.21,175.7
2018,1,15,14,45,62.5,114.5,0.5,11.5,138.0,165.61,136.24
2018,1,15,15,0,42.0,87.0,0.5,11.4,101.0,118.83,97.12
2018,1,15,15,15,66.0,96.5,0.5,11.4,116.0,147.86,122.25
2018,1,15,15,30,90.0,106.0,0.5,11.4,131.0,188.81,156.31
2018,1,15,15,45,49.5,88.5,0.45,11.1,102.0,131.31,107.18
2018,1,15,16,0,9.0,71.0,0.4,10.8,73.0,79.52,62.54
2018,1,15,16,15,4.5,55.0,0.4,10.6,56.0,60.15,45.62
2018,1,15,16,30,0.0,39.0,0.4,10.4,39.0,40.65,28.28
2018,1,15,16,45,9.0,25.0,0.4,10.2,25.5,32.98,18.0
2018,1,15,17,0,18.0,11.0,0.4,10.0,12.0,18.39,0.0
2018,1,15,17,15,9.0,5.5,0.35,10.05,6.0,5.24,0.0
2018,1,15,17,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.0,0.45,7.45,1.0,0.0,0.0
2018,1,16,7,30,15.0,2.0,0.4,7.7,2.0,1.91,0.0
2018,1,16,7,45,7.5,10.5,0.4,7.95,10.5,10.01,0.0
2018,1,16,8,0,0.0,19.0,0.4,8.2,19.0,17.63,7.91
2018,1,16,8,15,0.0,31.0,0.35,8.45,31.0,28.7,18.6
2018,1,16,8,30,0.0,43.0,0.3,8.7,43.0,39.73,28.62
2018,1,16,8,45,0.5,56.5,0.3,8.9,56.5,52.3,39.77
2018,1,16,9,0,1.0,70.0,0.3,9.1,70.0,65.07,50.94
2018,1,16,9,15,0.5,71.0,0.3,9.35,71.0,66.15,51.92
2018,1,16,9,30,0.0,72.0,0.3,9.6,72.0,67.03,52.66
2018,1,16,9,45,4.0,85.5,0.3,9.85,87.0,81.2,64.61
2018,1,16,10,0,8.0,99.0,0.3,10.1,102.0,95.88,76.87
2018,1,16,10,15,26.5,129.5,0.3,10.3,140.5,136.94,111.09
2018,1,16,10,30,45.0,160.0,0.3,10.5,179.0,178.58,145.17
2018,1,16,10,45,73.5,175.5,0.3,10.7,208.5,212.25,172.43
2018,1,16,11,0,102.0,191.0,0.3,10.9,238.0,248.35,201.46
2018,1,16,11,15,87.5,181.5,0.3,11.05,223.0,233.89,189.49
2018,1,16,11,30,73.0,172.0,0.3,11.2,208.0,218.1,176.7
2018,1,16,11,45,71.5,177.0,0.25,11.3,212.5,225.3,182.4
2018,1,16,12,0,70.0,182.0,0.2,11.4,217.0,232.34,187.75
2018,1,16,12,15,42.5,161.5,0.2,11.55,183.0,192.81,155.37
2018,1,16,12,30,15.0,141.0,0.2,11.7,149.0,145.78,116.68
2018,1,16,12,45,16.5,153.0,0.2,11.8,161.5,159.79,128.42
2018,1,16,13,0,18.0,165.0,0.2,11.9,174.0,174.22,140.09
2018,1,16,13,15,15.0,149.5,0.2,11.95,157.0,156.28,125.44
2018,1,16,13,30,12.0,134.0,0.2,12.0,140.0,138.29,110.86
2018,1,16,13,45,7.5,120.5,0.2,12.0,124.0,121.23,96.89
2018,1,16,14,0,3.0,107.0,0.2,12.0,108.0,104.2,82.82
2018,1,16,14,15,1.5,99.5,0.2,11.85,100.0,95.72,75.93
2018,1,16,14,30,0.0,92.0,0.2,11.7,92.0,87.27,69.0
2018,1,16,14,45,13.5,93.5,0.15,11.6,98.0,99.33,79.77
2018,1,16,15,0,27.0,95.0,0.1,11.5,104.0,117.64,95.59
2018,1,16,15,15,137.0,94.0,0.1,11.5,132.5,203.34,169.3
2018,1,16,15,30,247.0,93.0,0.1,11.5,161.0,285.27,236.42
2018,1,16,15,45,267.0,81.5,0.2,10.9,144.5,290.74,240.1
2018,1,16,16,0,287.0,70.0,0.3,10.3,128.0,281.43,231.93
2018,1,16,16,15,244.5,56.5,0.35,10.1,98.0,232.17,189.42
2018,1,16,16,30,202.0,43.0,0.4,9.9,68.0,185.57,147.64
2018,1,16,16,45,132.0,28.5,0.5,9.7,42.0,124.91,85.8
2018,1,16,17,0,62.0,14.0,0.6,9.5,16.0,40.72,0.0
2018,1,16,17,15,31.0,7.0,0.6,9.45,8.0,6.67,0.0
2018,1,16,17,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,7,15,14.0,2.0,0.75,7.8,2.0,0.0,0.0
2018,1,17,7,30,28.0,4.0,0.7,8.2,4.0,3.81,0.0
2018,1,17,7,45,54.5,17.0,0.6,8.65,20.5,16.2,0.0
2018,1,17,8,0,81.0,30.0,0.5,9.1,37.0,24.63,13.45
2018,1,17,8,15,121.0,45.5,0.5,9.7,62.0,42.3,27.41
2018,1,17,8,30,161.0,61.0,0.5,10.3,87.0,68.65,46.41
2018,1,17,8,45,189.5,75.5,0.5,10.9,115.0,97.06,68.91
2018,1,17,9,0,218.0,90.0,0.5,11.5,143.0,128.62,95.12
2018,1,17,9,15,253.5,103.0,0.5,11.9,174.5,163.53,124.49
2018,1,17,9,30,289.0,116.0,0.5,12.3,206.0,201.96,156.94
2018,1,17,9,45,227.5,130.5,0.5,12.75,206.5,210.96,167.03
2018,1,17,10,0,166.0,145.0,0.5,13.2,207.0,210.0,167.96
2018,1,17,10,15,118.5,159.0,0.5,13.25,205.0,211.92,170.4
2018,1,17,10,30,71.0,173.0,0.5,13.3,203.0,204.6,164.65
2018,1,17,10,45,109.5,183.0,0.5,13.4,232.0,244.85,197.3
2018,1,17,11,0,148.0,193.0,0.5,13.5,261.0,283.05,227.8
2018,1,17,11,15,288.5,185.5,0.5,13.45,324.5,374.14,300.62
2018,1,17,11,30,429.0,178.0,0.5,13.4,388.0,475.46,378.93
2018,1,17,11,45,497.0,165.0,0.5,13.4,412.5,521.97,414.09
2018,1,17,12,0,565.0,152.0,0.5,13.4,437.0,569.89,450.45
2018,1,17,12,15,496.0,170.0,0.5,13.3,421.0,555.4,438.7
2018,1,17,12,30,427.0,188.0,0.5,13.2,405.0,536.35,424.1
2018,1,17,12,45,304.5,204.5,0.45,13.1,358.5,461.47,366.62
2018,1,17,13,0,182.0,221.0,0.4,13.0,312.0,382.43,304.99
2018,1,17,13,15,166.0,216.5,0.4,12.9,298.0,368.58,295.24
2018,1,17,13,30,150.0,212.0,0.4,12.8,284.0,354.02,284.22
2018,1,17,13,45,157.0,203.5,0.4,12.7,276.0,351.68,283.28
2018,1,17,14,0,164.0,195.0,0.4,12.6,268.0,348.76,281.77
2018,1,17,14,15,159.5,182.0,0.4,12.45,249.5,330.8,268.38
2018,1,17,14,30,155.0,169.0,0.4,12.3,231.0,312.31,254.54
2018,1,17,14,45,161.5,155.0,0.4,12.15,215.0,300.07,245.75
2018,1,17,15,0,168.0,141.0,0.4,12.0,199.0,287.01,236.07
2018,1,17,15,15,157.5,126.0,0.4,12.0,175.5,260.06,214.47
2018,1,17,15,30,147.0,111.0,0.4,12.0,152.0,233.07,192.48
2018,1,17,15,45,138.0,94.5,0.45,11.45,128.5,204.97,169.55
2018,1,17,16,0,129.0,78.0,0.5,10.9,105.0,176.86,145.81
2018,1,17,16,15,106.0,61.5,0.55,10.7,80.5,140.86,114.38
2018,1,17,16,30,83.0,45.0,0.6,10.5,56.0,105.84,83.06
2018,1,17,16,45,55.5,29.5,0.65,10.25,35.5,70.72,47.93
2018,1,17,17,0,28.0,14.0,0.7,10.0,15.0,25.78,0.0
2018,1,17,17,15,14.0,7.0,0.7,9.9,7.5,12.31,0.0
2018,1,17,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,0.4,9.7,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,0.4,9.7,2.0,1.91,0.0
2018,1,18,7,45,0.0,7.0,0.4,9.7,7.0,6.67,0.0
2018,1,18,8,0,0.0,12.0,0.4,9.7,12.0,11.12,3.08
2018,1,18,8,15,0.0,18.0,0.4,9.75,18.0,16.68,8.45
2018,1,18,8,30,0.0,24.0,0.4,9.8,24.0,22.26,13.55
2018,1,18,8,45,0.0,32.5,0.4,9.85,32.5,30.16,20.6
2018,1,18,9,0,0.0,41.0,0.4,9.9,41.0,38.08,27.59
2018,1,18,9,15,0.0,30.5,0.45,9.95,30.5,28.3,19.12
2018,1,18,9,30,0.0,20.0,0.5,10.0,20.0,18.54,10.6
2018,1,18,9,45,0.0,18.5,0.5,10.1,18.5,17.15,9.37
2018,1,18,10,0,0.0,17.0,0.5,10.2,17.0,15.76,8.14
2018,1,18,10,15,0.0,29.5,0.55,10.25,29.5,27.38,18.22
2018,1,18,10,30,0.0,42.0,0.6,10.3,42.0,39.02,28.22
2018,1,18,10,45,0.0,43.5,0.6,10.35,43.5,40.42,29.36
2018,1,18,11,0,0.0,45.0,0.6,10.4,45.0,41.82,30.51
2018,1,18,11,15,0.0,52.5,0.6,10.5,52.5,48.81,36.44
2018,1,18,11,30,0.0,60.0,0.6,10.6,60.0,55.81,42.34
2018,1,18,11,45,0.0,71.0,0.65,10.65,71.0,66.08,51.01
2018,1,18,12,0,0.0,82.0,0.7,10.7,82.0,76.36,59.65
2018,1,18,12,15,0.0,95.5,0.7,10.7,95.5,89.31,70.52
2018,1,18,12,30,0.0,109.0,0.7,10.7,109.0,102.61,81.64
2018,1,18,12,45,0.5,117.0,0.7,10.65,117.5,111.05,88.71
2018,1,18,13,0,1.0,125.0,0.7,10.6,126.0,119.7,95.97
2018,1,18,13,15,8.5,130.5,0.7,10.45,135.0,131.38,106.08
2018,1,18,13,30,16.0,136.0,0.7,10.3,144.0,143.33,116.41
2018,1,18,13,45,17.5,128.5,0.7,10.2,137.0,137.17,111.49
2018,1,18,14,0,19.0,121.0,0.7,10.1,130.0,137.84,112.34
2018,1,18,14,15,28.5,102.5,0.7,9.9,114.5,125.06,102.27
2018,1,18,14,30,38.0,84.0,0.7,9.7,99.0,112.09,91.98
2018,1,18,14,45,35.0,91.0,0.7,9.55,104.0,117.87,96.95
2018,1,18,15,0,32.0,98.0,0.7,9.4,109.0,124.55,102.61
2018,1,18,15,15,31.5,86.0,0.7,9.4,96.0,110.87,91.04
2018,1,18,15,30,31.0,74.0,0.7,9.4,83.0,97.08,79.27
2018,1,18,15,45,31.5,69.0,0.7,9.0,77.0,92.57,75.37
2018,1,18,16,0,32.0,64.0,0.7,8.6,71.0,88.64,71.69
2018,1,18,16,15,21.0,50.0,0.7,8.45,54.0,66.13,51.59
2018,1,18,16,30,10.0,36.0,0.7,8.3,37.0,44.03,31.79
2018,1,18,16,45,14.5,23.5,0.7,8.15,24.5,31.97,19.39
2018,1,18,17,0,19.0,11.0,0.7,8.0,12.0,21.77,0.0
2018,1,18,17,15,9.5,5.5,0.7,7.9,6.0,9.09,0.0
2018,1,18,17,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,7,15,7.5,2.5,0.5,5.0,2.5,0.0,0.0
2018,1,19,7,30,15.0,5.0,0.5,5.2,5.0,4.77,0.0
2018,1,19,7,45,79.5,18.5,0.5,5.35,24.5,17.63,0.0
2018,1,19,8,0,144.0,32.0,0.5,5.5,44.0,25.17,14.63
2018,1,19,8,15,285.5,42.0,0.5,5.7,84.0,43.49,25.54
2018,1,19,8,30,427.0,52.0,0.5,5.9,124.0,84.97,50.37
2018,1,19,8,45,508.5,58.0,0.5,6.05,166.5,128.54,82.71
2018,1,19,9,0,590.0,64.0,0.5,6.2,209.0,180.73,125.77
2018,1,19,9,15,615.5,70.5,0.45,6.45,244.0,227.45,168.01
2018,1,19,9,30,641.0,77.0,0.4,6.7,279.0,276.0,211.78
2018,1,19,9,45,674.5,81.5,0.4,6.95,315.5,326.93,256.74
2018,1,19,10,0,708.0,86.0,0.4,7.2,352.0,379.87,302.27
2018,1,19,10,15,743.0,85.5,0.4,7.45,384.5,429.93,344.4
2018,1,19,10,30,778.0,85.0,0.4,7.7,417.0,480.77,386.01
2018,1,19,10,45,580.5,128.0,0.45,7.95,383.5,454.84,367.39
2018,1,19,11,0,383.0,171.0,0.5,8.2,350.0,408.01,331.35
2018,1,19,11,15,260.0,187.5,0.5,8.35,311.0,359.43,293.09
2018,1,19,11,30,137.0,204.0,0.5,8.5,272.0,301.09,245.63
2018,1,19,11,45,166.5,143.5,0.5,8.7,227.5,268.84,221.61
2018,1,19,12,0,196.0,83.0,0.5,8.9,183.0,236.87,197.51
2018,1,19,12,15,127.5,90.0,0.5,8.9,155.0,191.98,159.62
2018,1,19,12,30,59.0,97.0,0.5,8.9,127.0,145.17,119.32
2018,1,19,12,45,110.0,123.5,0.55,8.9,179.0,213.89,177.81
2018,1,19,13,0,161.0,150.0,0.6,8.9,231.0,284.55,236.07
2018,1,19,13,15,283.5,120.5,0.6,8.8,259.5,371.22,308.04
2018,1,19,13,30,406.0,91.0,0.6,8.7,288.0,440.43,364.84
2018,1,19,13,45,596.5,88.0,0.6,8.65,364.0,585.37,476.98
2018,1,19,14,0,787.0,85.0,0.6,8.6,440.0,723.8,577.81
2018,1,19,14,15,763.5,82.0,0.6,8.45,410.0,697.39,557.79
2018,1,19,14,30,740.0,79.0,0.6,8.3,380.0,668.44,538.17
2018,1,19,14,45,674.0,84.0,0.6,8.15,341.5,620.09,503.83
2018,1,19,15,0,608.0,89.0,0.6,8.0,303.0,567.23,464.88
2018,1,19,15,15,498.0,89.0,0.6,8.0,251.5,477.81,395.53
2018,1,19,15,30,388.0,89.0,0.6,8.0,200.0,388.46,324.33
2018,1,19,15,45,312.5,79.5,0.6,7.45,160.5,318.73,267.77
2018,1,19,16,0,237.0,70.0,0.6,6.9,121.0,240.49,202.34
2018,1,19,16,15,218.0,54.5,0.65,6.55,93.5,215.27,179.66
2018,1,19,16,30,199.0,39.0,0.7,6.2,66.0,178.12,145.59
2018,1,19,16,45,146.0,27.5,0.7,5.8,43.5,131.48,98.56
2018,1,19,17,0,93.0,16.0,0.7,5.4,21.0,75.02,0.0
2018,1,19,17,15,46.5,8.0,0.7,5.3,10.5,26.58,0.0
2018,1,19,17,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,20,7,15,10.0,2.0,0.7,3.0,2.0,0.0,0.0
2018,1,20,7,30,20.0,4.0,0.7,3.5,4.0,3.81,0.0
2018,1,20,7,45,89.5,17.5,0.7,4.0,24.5,13.9,0.0
2018,1,20,8,0,159.0,31.0,0.7,4.5,45.0,24.32,14.23
2018,1,20,8,15,336.0,38.5,0.7,5.0,89.0,42.88,24.03
2018,1,20,8,30,513.0,46.0,0.7,5.5,133.0,86.85,48.55
2018,1,20,8,45,622.5,46.5,0.7,6.0,180.5,135.42,83.55
2018,1,20,9,0,732.0,47.0,0.7,6.5,228.0,193.72,130.97
2018,1,20,9,15,766.5,50.0,0.7,7.0,267.5,246.47,178.84
2018,1,20,9,30,801.0,53.0,0.7,7.5,307.0,301.67,228.9
2018,1,20,9,45,823.5,56.0,0.7,8.0,343.0,354.72,276.62
2018,1,20,10,0,846.0,59.0,0.7,8.5,379.0,407.81,322.98
2018,1,20,10,15,862.0,61.0,0.7,8.8,409.5,457.28,365.33
2018,1,20,10,30,878.0,63.0,0.7,9.1,440.0,506.1,405.77
2018,1,20,10,45,887.5,65.0,0.7,9.4,464.0,550.52,441.56
2018,1,20,11,0,897.0,67.0,0.7,9.7,488.0,593.23,474.97
2018,1,20,11,15,903.5,68.0,0.7,9.85,505.0,631.08,504.13
2018,1,20,11,30,910.0,69.0,0.7,10.0,522.0,666.58,530.87
2018,1,20,11,45,902.0,72.0,0.7,10.15,528.5,692.12,549.67
2018,1,20,12,0,894.0,75.0,0.7,10.3,535.0,714.24,564.66
2018,1,20,12,15,872.5,79.5,0.7,10.3,530.0,729.76,575.3
2018,1,20,12,30,851.0,84.0,0.7,10.3,525.0,736.97,580.21
2018,1,20,12,45,880.0,78.0,0.7,10.35,530.0,760.51,596.82
2018,1,20,13,0,909.0,72.0,0.7,10.4,535.0,786.54,614.96
2018,1,20,13,15,903.5,71.5,0.7,10.3,522.0,789.64,617.39
2018,1,20,13,30,898.0,71.0,0.7,10.2,509.0,789.26,617.86
2018,1,20,13,45,888.5,69.5,0.7,10.1,488.5,781.12,613.06
2018,1,20,14,0,879.0,68.0,0.7,10.0,468.0,769.64,606.09
2018,1,20,14,15,841.5,71.0,0.7,9.8,436.0,745.56,590.45
2018,1,20,14,30,804.0,74.0,0.7,9.6,404.0,712.53,568.38
2018,1,20,14,45,763.0,70.5,0.7,9.45,364.0,666.86,536.7
2018,1,20,15,0,722.0,67.0,0.7,9.3,324.0,619.69,503.37
2018,1,20,15,15,733.0,60.5,0.7,9.3,297.0,604.07,492.81
2018,1,20,15,30,744.0,54.0,0.7,9.3,270.0,585.25,478.95
2018,1,20,15,45,642.0,54.5,0.7,8.4,221.0,499.24,412.37
2018,1,20,16,0,540.0,55.0,0.7,7.5,172.0,422.41,350.74
2018,1,20,16,15,411.5,50.0,0.7,7.1,128.0,323.88,268.62
2018,1,20,16,30,283.0,45.0,0.7,6.7,84.0,232.38,189.84
2018,1,20,16,45,223.0,32.5,0.7,6.25,56.5,177.89,135.99
2018,1,20,17,0,163.0,20.0,0.7,5.8,29.0,114.15,1.2
2018,1,20,17,15,81.5,10.0,0.7,5.7,14.5,42.94,0.0
2018,1,20,17,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,21,7,15,3.5,2.0,0.65,5.35,2.0,0.0,0.0
2018,1,21,7,30,7.0,4.0,0.6,5.5,4.0,3.81,0.0
2018,1,21,7,45,3.5,12.5,0.55,5.65,12.5,11.6,0.0
2018,1,21,8,0,0.0,21.0,0.5,5.8,21.0,19.49,10.41
2018,1,21,8,15,0.0,32.5,0.5,6.15,32.5,30.11,20.16
2018,1,21,8,30,0.0,44.0,0.5,6.5,44.0,40.68,29.8
2018,1,21,8,45,0.0,58.5,0.45,6.85,58.5,54.06,41.71
2018,1,21,9,0,0.0,73.0,0.4,7.2,73.0,67.6,53.6
2018,1,21,9,15,0.0,85.5,0.45,7.5,85.5,79.43,63.81
2018,1,21,9,30,0.0,98.0,0.5,7.8,98.0,91.36,73.95
2018,1,21,9,45,0.5,105.5,0.5,8.1,105.5,98.82,80.1
2018,1,21,10,0,1.0,113.0,0.5,8.4,113.0,106.34,86.25
2018,1,21,10,15,1.5,123.0,0.55,8.65,123.5,116.34,94.47
2018,1,21,10,30,2.0,133.0,0.6,8.9,134.0,126.48,102.74
2018,1,21,10,45,2.5,134.0,0.65,9.15,135.0,127.92,103.69
2018,1,21,11,0,3.0,135.0,0.7,9.4,136.0,129.39,104.7
2018,1,21,11,15,4.0,116.5,0.7,9.45,118.5,112.05,90.09
2018,1,21,11,30,5.0,98.0,0.7,9.5,101.0,94.88,75.65
2018,1,21,11,45,4.5,103.5,0.7,9.55,106.0,100.03,79.96
2018,1,21,12,0,4.0,109.0,0.7,9.6,111.0,105.2,84.22
2018,1,21,12,15,2.0,107.0,0.75,9.6,108.0,101.94,81.39
2018,1,21,12,30,0.0,105.0,0.8,9.6,105.0,98.59,78.53
2018,1,21,12,45,0.0,80.0,0.8,9.55,80.0,74.5,58.22
2018,1,21,13,0,0.0,55.0,0.8,9.5,55.0,51.16,38.43
2018,1,21,13,15,0.0,55.5,0.8,9.45,55.5,51.62,38.9
2018,1,21,13,30,0.0,56.0,0.8,9.4,56.0,52.08,39.34
2018,1,21,13,45,0.0,69.5,0.8,9.3,69.5,64.68,50.2
2018,1,21,14,0,0.0,83.0,0.8,9.2,83.0,77.36,61.11
2018,1,21,14,15,7.0,103.5,0.8,9.15,106.5,103.76,83.91
2018,1,21,14,30,14.0,124.0,0.8,9.1,130.0,131.51,107.68
2018,1,21,14,45,7.0,85.5,0.8,9.05,88.5,85.87,68.85
2018,1,21,15,0,0.0,47.0,0.8,9.0,47.0,43.66,32.47
2018,1,21,15,15,0.0,34.0,0.8,9.0,34.0,31.56,22.01
2018,1,21,15,30,0.0,21.0,0.8,9.0,21.0,19.47,11.46
2018,1,21,15,45,0.0,19.5,0.8,8.85,19.5,18.07,10.23
2018,1,21,16,0,0.0,18.0,0.8,8.7,18.0,16.68,8.96
2018,1,21,16,15,0.0,15.0,0.8,8.7,15.0,13.89,6.43
2018,1,21,16,30,0.0,12.0,0.8,8.7,12.0,11.11,3.86
2018,1,21,16,45,0.0,9.0,0.8,8.65,9.0,8.33,1.12
2018,1,21,17,0,0.0,6.0,0.8,8.6,6.0,5.55,0.0
2018,1,21,17,15,0.0,3.0,0.8,8.6,3.0,2.86,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
