Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,22,7,15,20.0,3.5,0.5,6.65,3.5,0.0,0.0
2018,1,22,7,30,40.0,7.0,0.5,6.7,7.0,6.67,0.0
2018,1,22,7,45,55.5,20.0,0.5,6.7,23.0,16.59,0.0
2018,1,22,8,0,71.0,33.0,0.5,6.7,39.0,28.05,17.58
2018,1,22,8,15,111.5,49.0,0.5,6.8,65.0,44.94,30.35
2018,1,22,8,30,152.0,65.0,0.5,6.9,91.0,71.36,49.86
2018,1,22,8,45,337.5,67.5,0.5,6.95,146.5,111.79,76.01
2018,1,22,9,0,523.0,70.0,0.5,7.0,202.0,173.92,122.68
2018,1,22,9,15,641.0,66.0,0.5,7.25,254.5,230.59,169.64
2018,1,22,9,30,759.0,62.0,0.5,7.5,307.0,299.22,227.64
2018,1,22,9,45,746.0,71.5,0.5,7.7,334.5,344.43,269.29
2018,1,22,10,0,733.0,81.0,0.5,7.9,362.0,386.83,307.36
2018,1,22,10,15,656.5,103.0,0.45,8.25,369.5,411.11,329.5
2018,1,22,10,30,580.0,125.0,0.4,8.6,377.0,426.83,343.38
2018,1,22,10,45,684.0,109.5,0.4,8.9,423.0,493.7,396.5
2018,1,22,11,0,788.0,94.0,0.4,9.2,469.0,564.76,451.14
2018,1,22,11,15,838.0,86.0,0.4,9.45,497.0,616.74,490.18
2018,1,22,11,30,888.0,78.0,0.4,9.7,525.0,665.56,526.39
2018,1,22,11,45,866.5,84.0,0.4,10.0,527.5,688.94,542.63
2018,1,22,12,0,845.0,90.0,0.4,10.3,530.0,704.76,553.15
2018,1,22,12,15,629.0,130.5,0.4,10.45,459.0,617.33,487.91
2018,1,22,12,30,413.0,171.0,0.4,10.6,388.0,510.98,407.47
2018,1,22,12,45,293.5,195.5,0.4,10.75,349.0,444.94,356.87
2018,1,22,13,0,174.0,220.0,0.4,10.9,310.0,375.6,301.83
2018,1,22,13,15,383.5,181.5,0.35,10.9,373.5,521.14,417.57
2018,1,22,13,30,593.0,143.0,0.3,10.9,437.0,649.05,513.17
2018,1,22,13,45,439.5,164.5,0.3,10.85,377.5,551.23,438.1
2018,1,22,14,0,286.0,186.0,0.3,10.8,318.0,445.15,357.54
2018,1,22,14,15,378.5,160.5,0.3,10.65,325.0,498.47,401.85
2018,1,22,14,30,471.0,135.0,0.3,10.5,332.0,535.9,432.06
2018,1,22,14,45,629.5,101.5,0.3,10.3,343.0,613.36,492.51
2018,1,22,15,0,788.0,68.0,0.3,10.1,354.0,672.63,536.06
2018,1,22,15,15,674.5,74.5,0.3,10.1,301.0,588.52,473.98
2018,1,22,15,30,561.0,81.0,0.3,10.1,248.0,502.88,409.02
2018,1,22,15,45,551.5,70.5,0.25,9.3,215.0,468.44,383.32
2018,1,22,16,0,542.0,60.0,0.2,8.5,182.0,432.65,354.51
2018,1,22,16,15,426.0,53.0,0.25,7.95,136.5,338.04,277.44
2018,1,22,16,30,310.0,46.0,0.3,7.4,91.0,249.23,202.75
2018,1,22,16,45,188.0,33.5,0.35,6.9,58.0,161.92,125.36
2018,1,22,17,0,66.0,21.0,0.4,6.4,25.0,65.59,18.74
2018,1,22,17,15,33.0,10.5,0.4,6.25,12.5,23.7,0.0
2018,1,22,17,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.45,3.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.45,3.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,23,7,15,19.0,3.5,0.7,5.2,3.5,0.0,0.0
2018,1,23,7,30,38.0,7.0,0.6,5.5,7.0,6.67,0.0
2018,1,23,7,45,83.5,20.5,0.5,5.85,26.5,17.01,0.0
2018,1,23,8,0,129.0,34.0,0.4,6.2,46.0,27.81,17.65
2018,1,23,8,15,191.0,47.5,0.4,6.85,76.0,45.34,28.99
2018,1,23,8,30,253.0,61.0,0.4,7.5,106.0,76.7,50.16
2018,1,23,8,45,282.0,75.0,0.35,8.15,137.0,110.67,77.18
2018,1,23,9,0,311.0,89.0,0.3,8.8,168.0,147.8,108.46
2018,1,23,9,15,303.5,105.5,0.35,9.4,193.0,179.12,136.89
2018,1,23,9,30,296.0,122.0,0.4,10.0,218.0,210.61,165.12
2018,1,23,9,45,274.5,139.5,0.45,10.65,236.5,237.1,188.74
2018,1,23,10,0,253.0,157.0,0.5,11.3,255.0,261.25,209.59
2018,1,23,10,15,313.0,161.5,0.5,11.35,292.0,307.02,246.97
2018,1,23,10,30,373.0,166.0,0.5,11.4,329.0,357.46,287.57
2018,1,23,10,45,413.0,167.5,0.45,11.45,357.5,404.56,324.59
2018,1,23,11,0,453.0,169.0,0.4,11.5,386.0,448.22,358.35
2018,1,23,11,15,449.5,177.5,0.4,11.55,399.0,474.04,378.03
2018,1,23,11,30,446.0,186.0,0.4,11.6,412.0,498.31,396.35
2018,1,23,11,45,479.0,180.5,0.4,11.7,427.5,530.88,421.2
2018,1,23,12,0,512.0,175.0,0.4,11.8,443.0,563.38,445.61
2018,1,23,12,15,603.5,149.0,0.4,11.8,466.5,619.94,488.48
2018,1,23,12,30,695.0,123.0,0.4,11.8,490.0,673.55,528.4
2018,1,23,12,45,733.0,111.5,0.4,11.8,495.5,701.98,548.22
2018,1,23,13,0,771.0,100.0,0.4,11.8,501.0,724.92,564.21
2018,1,23,13,15,654.5,129.0,0.4,11.7,463.5,678.94,531.89
2018,1,23,13,30,538.0,158.0,0.4,11.6,426.0,619.73,488.66
2018,1,23,13,45,456.0,169.0,0.45,11.45,390.0,570.34,453.35
2018,1,23,14,0,374.0,180.0,0.5,11.3,354.0,506.89,406.76
2018,1,23,14,15,401.0,164.0,0.45,11.05,341.0,520.8,418.91
2018,1,23,14,30,428.0,148.0,0.4,10.8,328.0,519.85,419.24
2018,1,23,14,45,414.5,137.5,0.4,10.55,301.0,492.57,399.51
2018,1,23,15,0,401.0,127.0,0.4,10.3,274.0,464.03,378.74
2018,1,23,15,15,378.5,116.0,0.4,10.3,243.0,427.51,350.84
2018,1,23,15,30,356.0,105.0,0.4,10.3,212.0,390.64,322.04
2018,1,23,15,45,321.5,93.0,0.4,9.35,179.0,344.68,286.02
2018,1,23,16,0,287.0,81.0,0.4,8.4,146.0,299.78,249.55
2018,1,23,16,15,249.0,66.5,0.45,7.95,114.5,251.07,208.33
2018,1,23,16,30,211.0,52.0,0.5,7.5,83.0,204.48,167.35
2018,1,23,16,45,160.5,38.0,0.55,7.1,57.0,155.12,121.22
2018,1,23,17,0,110.0,24.0,0.6,6.7,31.0,99.47,41.54
2018,1,23,17,15,63.0,13.5,0.6,6.55,16.5,39.16,0.0
2018,1,23,17,30,16.0,3.0,0.6,6.4,2.0,0.0,0.0
2018,1,23,17,45,8.0,1.5,0.6,6.3,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,1.0,8.25,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,1.0,8.3,1.0,0.95,0.0
2018,1,24,7,45,0.0,3.0,1.0,8.35,3.0,2.77,0.0
2018,1,24,8,0,0.0,5.0,1.0,8.4,5.0,4.62,0.0
2018,1,24,8,15,0.0,6.0,1.05,8.45,6.0,5.55,0.0
2018,1,24,8,30,0.0,7.0,1.1,8.5,7.0,6.48,0.0
2018,1,24,8,45,4.5,10.0,1.1,8.55,11.0,10.05,2.95
2018,1,24,9,0,9.0,13.0,1.1,8.6,15.0,14.03,6.32
2018,1,24,9,15,4.5,12.5,1.1,8.7,13.5,12.9,5.55
2018,1,24,9,30,0.0,12.0,1.1,8.8,12.0,11.12,4.13
2018,1,24,9,45,0.0,14.5,1.05,8.85,14.5,13.44,6.15
2018,1,24,10,0,0.0,17.0,1.0,8.9,17.0,15.77,8.17
2018,1,24,10,15,0.0,19.0,0.95,8.95,19.0,17.63,9.77
2018,1,24,10,30,0.0,21.0,0.9,9.0,21.0,19.49,11.36
2018,1,24,10,45,0.0,22.5,0.9,9.05,22.5,20.89,12.55
2018,1,24,11,0,0.0,24.0,0.9,9.1,24.0,22.28,13.73
2018,1,24,11,15,0.0,26.0,0.85,9.05,26.0,24.15,15.33
2018,1,24,11,30,0.0,28.0,0.8,9.0,28.0,26.01,16.92
2018,1,24,11,45,0.0,28.5,0.8,8.9,28.5,26.48,17.32
2018,1,24,12,0,0.0,29.0,0.8,8.8,29.0,26.94,17.72
2018,1,24,12,15,0.0,30.0,0.8,8.65,30.0,27.88,18.53
2018,1,24,12,30,0.0,31.0,0.8,8.5,31.0,28.81,19.34
2018,1,24,12,45,0.0,30.0,0.8,8.4,30.0,27.87,18.55
2018,1,24,13,0,0.0,29.0,0.8,8.3,29.0,26.94,17.76
2018,1,24,13,15,0.0,27.0,0.75,8.2,27.0,25.08,16.18
2018,1,24,13,30,0.0,25.0,0.7,8.1,25.0,23.22,14.59
2018,1,24,13,45,0.0,25.0,0.7,8.0,25.0,23.21,14.62
2018,1,24,14,0,0.0,25.0,0.7,7.9,25.0,23.21,14.65
2018,1,24,14,15,0.0,26.5,0.65,7.85,26.5,24.6,15.9
2018,1,24,14,30,0.0,28.0,0.6,7.8,28.0,25.99,17.16
2018,1,24,14,45,0.0,28.0,0.6,7.7,28.0,25.99,17.2
2018,1,24,15,0,0.0,28.0,0.6,7.6,28.0,25.98,17.24
2018,1,24,15,15,0.0,27.5,0.6,7.6,27.5,25.51,16.86
2018,1,24,15,30,0.0,27.0,0.6,7.6,27.0,25.04,16.47
2018,1,24,15,45,0.0,20.5,0.65,7.55,20.5,19.0,11.14
2018,1,24,16,0,0.0,14.0,0.7,7.5,14.0,12.97,5.78
2018,1,24,16,15,0.0,12.0,0.7,7.5,12.0,11.11,4.08
2018,1,24,16,30,0.0,10.0,0.7,7.5,10.0,9.26,2.35
2018,1,24,16,45,0.5,7.5,0.7,7.5,7.5,7.19,0.36
2018,1,24,17,0,1.0,5.0,0.7,7.5,5.0,5.09,0.0
2018,1,24,17,15,1.0,2.5,0.7,7.5,2.5,2.8,0.0
2018,1,24,17,30,1.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,7,15,0.5,0.5,0.6,5.4,0.5,0.0,0.0
2018,1,25,7,30,1.0,1.0,0.6,5.7,1.0,0.95,0.0
2018,1,25,7,45,34.5,10.0,0.6,5.95,13.5,8.6,0.0
2018,1,25,8,0,68.0,19.0,0.6,6.2,26.0,16.04,8.02
2018,1,25,8,15,45.5,15.0,0.6,6.4,20.5,14.73,6.03
2018,1,25,8,30,23.0,11.0,0.6,6.6,15.0,12.22,4.09
2018,1,25,8,45,11.5,11.5,0.6,6.75,13.5,12.68,5.03
2018,1,25,9,0,0.0,12.0,0.6,6.9,12.0,11.11,4.2
2018,1,25,9,15,0.0,24.5,0.65,7.0,24.5,22.72,14.47
2018,1,25,9,30,0.0,37.0,0.7,7.1,37.0,34.35,24.68
2018,1,25,9,45,0.5,62.0,0.7,7.2,62.0,57.84,45.13
2018,1,25,10,0,1.0,87.0,0.7,7.3,87.0,81.54,65.47
2018,1,25,10,15,96.5,122.0,0.7,7.35,164.5,164.91,136.12
2018,1,25,10,30,192.0,157.0,0.7,7.4,242.0,258.42,213.62
2018,1,25,10,45,271.5,172.5,0.7,7.4,300.0,327.64,269.98
2018,1,25,11,0,351.0,188.0,0.7,7.4,358.0,402.87,330.22
2018,1,25,11,15,296.5,201.5,0.7,7.4,348.5,398.46,325.94
2018,1,25,11,30,242.0,215.0,0.7,7.4,339.0,389.68,318.55
2018,1,25,11,45,154.5,197.0,0.7,7.4,277.0,311.37,255.76
2018,1,25,12,0,67.0,179.0,0.7,7.4,215.0,226.75,186.33
2018,1,25,12,15,48.0,174.0,0.7,7.4,200.0,209.85,172.55
2018,1,25,12,30,29.0,169.0,0.7,7.4,185.0,191.96,157.42
2018,1,25,12,45,63.5,160.0,0.7,7.4,194.0,209.8,173.47
2018,1,25,13,0,98.0,151.0,0.7,7.4,203.0,238.26,197.95
2018,1,25,13,15,99.5,170.0,0.7,7.35,221.5,263.06,218.01
2018,1,25,13,30,101.0,189.0,0.7,7.3,240.0,288.42,238.42
2018,1,25,13,45,68.5,162.5,0.7,7.25,196.5,222.11,183.94
2018,1,25,14,0,36.0,136.0,0.7,7.2,153.0,167.43,138.36
2018,1,25,14,15,42.5,115.0,0.7,7.15,134.0,149.62,124.25
2018,1,25,14,30,49.0,94.0,0.7,7.1,115.0,131.66,109.68
2018,1,25,14,45,67.0,101.0,0.7,7.05,127.5,162.97,136.95
2018,1,25,15,0,85.0,108.0,0.7,7.0,140.0,184.96,155.98
2018,1,25,15,15,77.0,91.5,0.7,7.0,118.0,158.88,133.85
2018,1,25,15,30,69.0,75.0,0.7,7.0,96.0,132.73,111.56
2018,1,25,15,45,42.0,60.5,0.7,6.9,73.0,88.36,72.74
2018,1,25,16,0,15.0,46.0,0.7,6.8,50.0,54.55,42.6
2018,1,25,16,15,9.5,36.5,0.7,6.75,39.0,40.89,30.34
2018,1,25,16,30,4.0,27.0,0.7,6.7,28.0,27.25,18.03
2018,1,25,16,45,3.0,18.5,0.7,6.6,19.0,18.68,10.1
2018,1,25,17,0,2.0,10.0,0.7,6.5,10.0,10.19,0.72
2018,1,25,17,15,2.0,5.0,0.65,6.4,5.0,5.61,0.0
2018,1,25,17,30,2.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,25,17,45,1.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.5,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.35,3.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,7,15,28.5,4.0,0.3,4.1,4.5,0.0,0.0
2018,1,26,7,30,57.0,8.0,0.3,4.3,9.0,7.63,0.0
2018,1,26,7,45,128.0,21.0,0.25,4.5,31.5,16.64,0.0
2018,1,26,8,0,199.0,34.0,0.2,4.7,54.0,26.54,17.27
2018,1,26,8,15,258.0,47.5,0.2,4.95,86.5,47.92,29.89
2018,1,26,8,30,317.0,61.0,0.2,5.2,119.0,82.97,53.35
2018,1,26,8,45,350.0,73.0,0.2,5.4,152.0,119.46,82.44
2018,1,26,9,0,383.0,85.0,0.2,5.6,185.0,159.42,116.67
2018,1,26,9,15,408.0,96.5,0.2,5.8,218.5,200.16,152.72
2018,1,26,9,30,433.0,108.0,0.2,6.0,252.0,243.12,190.59
2018,1,26,9,45,462.5,115.5,0.2,6.2,285.0,285.84,227.69
2018,1,26,10,0,492.0,123.0,0.2,6.4,318.0,330.67,265.81
2018,1,26,10,15,592.5,112.5,0.2,6.6,365.0,394.76,318.05
2018,1,26,10,30,693.0,102.0,0.2,6.8,412.0,463.5,372.9
2018,1,26,10,45,787.0,86.0,0.15,7.05,456.0,528.43,423.34
2018,1,26,11,0,881.0,70.0,0.1,7.3,500.0,595.91,474.52
2018,1,26,11,15,775.5,99.5,0.15,7.4,488.0,598.45,476.18
2018,1,26,11,30,670.0,129.0,0.2,7.5,476.0,590.8,470.61
2018,1,26,11,45,593.5,152.5,0.2,7.65,464.0,585.71,466.29
2018,1,26,12,0,517.0,176.0,0.2,7.8,452.0,570.97,454.54
2018,1,26,12,15,350.0,208.0,0.2,7.8,395.5,487.66,390.34
2018,1,26,12,30,183.0,240.0,0.2,7.8,339.0,396.81,318.92
2018,1,26,12,45,199.0,240.0,0.2,7.8,346.5,414.19,333.89
2018,1,26,13,0,215.0,240.0,0.2,7.8,354.0,431.38,347.47
2018,1,26,13,15,201.0,235.5,0.2,7.75,340.0,419.31,338.16
2018,1,26,13,30,187.0,231.0,0.2,7.7,326.0,406.36,328.49
2018,1,26,13,45,194.5,221.0,0.2,7.7,316.5,403.03,326.81
2018,1,26,14,0,202.0,211.0,0.2,7.7,307.0,398.9,324.42
2018,1,26,14,15,201.5,198.5,0.2,7.55,290.0,384.57,314.14
2018,1,26,14,30,201.0,186.0,0.2,7.4,273.0,369.45,303.26
2018,1,26,14,45,176.5,173.5,0.2,7.3,245.5,335.5,276.72
2018,1,26,15,0,152.0,161.0,0.2,7.2,218.0,301.79,250.11
2018,1,26,15,15,141.5,144.0,0.2,7.2,193.0,272.58,227.0
2018,1,26,15,30,131.0,127.0,0.2,7.2,168.0,243.3,203.31
2018,1,26,15,45,93.5,110.0,0.3,6.75,137.0,196.27,164.31
2018,1,26,16,0,56.0,93.0,0.4,6.3,106.0,141.44,117.75
2018,1,26,16,15,41.5,75.5,0.5,6.1,84.0,111.97,92.08
2018,1,26,16,30,27.0,58.0,0.6,5.9,62.0,83.15,66.37
2018,1,26,16,45,20.5,41.0,0.65,5.7,43.5,59.71,44.85
2018,1,26,17,0,14.0,24.0,0.7,5.5,25.0,34.05,17.36
2018,1,26,17,15,9.0,12.5,0.7,5.45,13.0,15.74,0.0
2018,1,26,17,30,4.0,1.0,0.7,5.4,1.0,0.0,0.0
2018,1,26,17,45,2.0,0.5,0.65,5.3,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,7,15,0.0,1.5,0.6,5.55,1.5,0.0,0.0
2018,1,27,7,30,0.0,3.0,0.5,5.9,3.0,2.86,0.0
2018,1,27,7,45,0.0,9.0,0.4,6.25,9.0,8.33,0.0
2018,1,27,8,0,0.0,15.0,0.3,6.6,15.0,13.9,6.37
2018,1,27,8,15,0.0,23.5,0.3,6.95,23.5,21.8,13.19
2018,1,27,8,30,0.0,32.0,0.3,7.3,32.0,29.7,20.34
2018,1,27,8,45,0.0,38.5,0.3,7.6,38.5,35.75,25.79
2018,1,27,9,0,0.0,45.0,0.3,7.9,45.0,41.8,31.14
2018,1,27,9,15,0.0,49.0,0.25,8.0,49.0,45.53,34.4
2018,1,27,9,30,0.0,53.0,0.2,8.1,53.0,49.26,37.61
2018,1,27,9,45,0.0,71.0,0.2,8.25,71.0,66.07,52.05
2018,1,27,10,0,0.0,89.0,0.2,8.4,89.0,83.0,66.37
2018,1,27,10,15,30.5,128.5,0.2,8.5,142.0,137.34,112.0
2018,1,27,10,30,61.0,168.0,0.2,8.6,195.0,194.05,158.57
2018,1,27,10,45,115.5,192.5,0.2,8.7,248.0,257.87,210.19
2018,1,27,11,0,170.0,217.0,0.2,8.8,301.0,321.6,260.75
2018,1,27,11,15,118.5,221.0,0.2,8.9,280.5,301.87,243.91
2018,1,27,11,30,67.0,225.0,0.2,9.0,260.0,270.39,218.22
2018,1,27,11,45,55.5,220.5,0.15,9.1,250.0,260.82,210.41
2018,1,27,12,0,44.0,216.0,0.1,9.2,240.0,250.38,201.69
2018,1,27,12,15,24.0,193.0,0.1,9.25,206.0,204.48,164.65
2018,1,27,12,30,4.0,170.0,0.1,9.3,172.0,166.6,133.73
2018,1,27,12,45,5.0,173.0,0.1,9.35,175.5,170.96,137.58
2018,1,27,13,0,6.0,176.0,0.1,9.4,179.0,175.46,141.28
2018,1,27,13,15,15.5,173.0,0.1,9.45,181.0,180.49,145.77
2018,1,27,13,30,25.0,170.0,0.1,9.5,183.0,194.78,157.79
2018,1,27,13,45,71.0,181.0,0.15,9.55,215.5,245.38,200.24
2018,1,27,14,0,117.0,192.0,0.2,9.6,248.0,308.66,251.68
2018,1,27,14,15,66.5,168.5,0.2,9.6,200.0,230.13,187.66
2018,1,27,14,30,16.0,145.0,0.2,9.6,152.0,155.31,125.95
2018,1,27,14,45,41.5,141.0,0.2,9.6,157.5,180.76,148.5
2018,1,27,15,0,67.0,137.0,0.2,9.6,163.0,196.52,162.32
2018,1,27,15,15,118.5,121.5,0.2,9.6,161.5,226.45,188.35
2018,1,27,15,30,170.0,106.0,0.2,9.6,160.0,253.59,211.44
2018,1,27,15,45,160.5,92.5,0.2,9.3,138.0,227.46,189.72
2018,1,27,16,0,151.0,79.0,0.2,9.0,116.0,201.33,167.83
2018,1,27,16,15,178.0,63.5,0.25,8.5,98.5,194.11,161.65
2018,1,27,16,30,205.0,48.0,0.3,8.0,81.0,196.19,161.6
2018,1,27,16,45,133.0,34.5,0.35,7.5,53.5,122.94,97.45
2018,1,27,17,0,61.0,21.0,0.4,7.0,26.0,64.56,40.04
2018,1,27,17,15,39.5,12.0,0.4,6.9,14.5,28.32,0.0
2018,1,27,17,30,18.0,3.0,0.4,6.8,3.0,0.0,0.0
2018,1,27,17,45,9.0,1.5,0.4,6.7,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,28,7,15,60.0,5.5,0.8,8.7,6.5,0.0,0.0
2018,1,28,7,30,120.0,11.0,0.7,9.2,13.0,10.48,0.0
2018,1,28,7,45,291.5,21.0,0.6,9.65,46.0,17.17,1.5
2018,1,28,8,0,463.0,31.0,0.5,10.1,79.0,24.72,15.51
2018,1,28,8,15,552.0,37.5,0.4,10.65,122.0,52.9,26.32
2018,1,28,8,30,641.0,44.0,0.3,11.2,165.0,101.09,53.91
2018,1,28,8,45,694.5,48.0,0.25,11.8,208.5,151.32,91.84
2018,1,28,9,0,748.0,52.0,0.2,12.4,252.0,206.9,138.27
2018,1,28,9,15,785.5,54.5,0.15,12.7,294.0,261.75,186.32
2018,1,28,9,30,823.0,57.0,0.1,13.0,336.0,319.41,236.45
2018,1,28,9,45,849.0,58.5,0.1,13.3,374.0,374.27,283.79
2018,1,28,10,0,875.0,60.0,0.1,13.6,412.0,429.58,330.07
2018,1,28,10,15,891.5,61.5,0.1,14.05,443.5,481.01,371.78
2018,1,28,10,30,908.0,63.0,0.1,14.5,475.0,531.76,411.47
2018,1,28,10,45,919.5,64.0,0.1,14.9,500.5,578.28,446.78
2018,1,28,11,0,931.0,65.0,0.1,15.3,526.0,623.15,479.77
2018,1,28,11,15,938.0,66.0,0.1,15.65,544.5,663.32,508.54
2018,1,28,11,30,945.0,67.0,0.1,16.0,563.0,701.06,534.87
2018,1,28,11,45,949.0,67.0,0.1,16.35,573.5,732.97,555.38
2018,1,28,12,0,953.0,67.0,0.1,16.7,584.0,761.89,573.43
2018,1,28,12,15,954.0,67.5,0.1,16.9,587.0,786.04,588.57
2018,1,28,12,30,955.0,68.0,0.1,17.1,590.0,806.83,601.53
2018,1,28,12,45,952.5,68.0,0.1,17.25,585.0,820.85,610.23
2018,1,28,13,0,950.0,68.0,0.1,17.4,580.0,831.25,616.76
2018,1,28,13,15,943.5,68.5,0.1,17.5,567.0,835.44,619.52
2018,1,28,13,30,937.0,69.0,0.1,17.6,554.0,835.97,620.11
2018,1,28,13,45,926.5,68.0,0.1,17.7,533.0,827.85,615.23
2018,1,28,14,0,916.0,67.0,0.1,17.8,512.0,816.2,608.26
2018,1,28,14,15,896.5,65.5,0.15,17.55,481.5,793.45,595.49
2018,1,28,14,30,877.0,64.0,0.2,17.3,451.0,767.66,580.8
2018,1,28,14,45,796.0,69.5,0.2,17.05,401.0,707.68,541.67
2018,1,28,15,0,715.0,75.0,0.2,16.8,351.0,640.44,496.88
2018,1,28,15,15,511.0,95.0,0.2,16.8,282.5,507.0,400.37
2018,1,28,15,30,307.0,115.0,0.2,16.8,214.0,360.75,288.99
2018,1,28,15,45,184.5,105.0,0.4,15.6,162.0,260.51,211.84
2018,1,28,16,0,62.0,95.0,0.6,14.4,110.0,147.13,119.08
2018,1,28,16,15,44.0,77.5,0.65,14.05,87.0,115.29,92.35
2018,1,28,16,30,26.0,60.0,0.7,13.7,64.0,84.37,65.6
2018,1,28,16,45,16.0,43.5,0.75,13.3,45.5,60.07,44.12
2018,1,28,17,0,6.0,27.0,0.8,12.9,27.0,31.29,16.98
2018,1,28,17,15,15.5,15.5,0.8,12.7,15.5,21.44,0.0
2018,1,28,17,30,25.0,4.0,0.8,12.5,4.0,0.0,0.0
2018,1,28,17,45,12.5,2.0,0.85,12.25,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,7,15,12.5,2.0,0.8,10.75,2.0,0.0,0.0
2018,1,29,7,30,25.0,4.0,0.8,10.9,4.0,3.81,0.0
2018,1,29,7,45,12.5,5.0,0.8,11.1,5.0,4.36,0.0
2018,1,29,8,0,0.0,6.0,0.8,11.3,6.0,5.55,0.0
2018,1,29,8,15,0.0,7.5,0.8,11.45,7.5,6.94,0.26
2018,1,29,8,30,0.0,9.0,0.8,11.6,9.0,8.33,1.54
2018,1,29,8,45,0.0,15.5,0.75,11.8,15.5,14.36,6.82
2018,1,29,9,0,0.0,22.0,0.7,12.0,22.0,20.4,12.08
2018,1,29,9,15,0.0,34.0,0.6,12.35,34.0,31.55,21.73
2018,1,29,9,30,0.0,46.0,0.5,12.7,46.0,42.73,31.28
2018,1,29,9,45,0.5,79.0,0.4,13.0,79.0,73.74,57.54
2018,1,29,10,0,1.0,112.0,0.3,13.3,112.0,105.16,83.56
2018,1,29,10,15,5.0,135.5,0.35,13.35,137.5,129.68,103.55
2018,1,29,10,30,9.0,159.0,0.4,13.4,163.0,154.93,123.97
2018,1,29,10,45,33.0,184.5,0.4,13.4,200.5,198.74,159.36
2018,1,29,11,0,57.0,210.0,0.4,13.4,238.0,241.51,193.37
2018,1,29,11,15,45.0,210.0,0.4,13.75,232.5,237.12,189.08
2018,1,29,11,30,33.0,210.0,0.4,14.1,227.0,231.74,184.28
2018,1,29,11,45,46.0,221.5,0.35,14.45,246.0,255.13,202.52
2018,1,29,12,0,59.0,233.0,0.3,14.8,265.0,279.48,221.09
2018,1,29,12,15,49.5,229.5,0.25,15.3,256.5,271.31,213.77
2018,1,29,12,30,40.0,226.0,0.2,15.8,248.0,262.58,206.29
2018,1,29,12,45,45.5,227.5,0.2,16.25,252.5,270.67,212.49
2018,1,29,13,0,51.0,229.0,0.2,16.7,257.0,278.95,218.72
2018,1,29,13,15,86.5,231.0,0.2,16.4,277.0,311.85,245.34
2018,1,29,13,30,122.0,233.0,0.2,16.1,297.0,357.24,280.93
2018,1,29,13,45,124.0,225.5,0.2,15.75,288.5,352.6,277.79
2018,1,29,14,0,126.0,218.0,0.2,15.4,280.0,347.52,274.84
2018,1,29,14,15,99.0,203.5,0.2,15.0,250.5,298.16,237.28
2018,1,29,14,30,72.0,189.0,0.2,14.6,221.0,261.18,208.9
2018,1,29,14,45,80.0,176.0,0.25,14.25,209.0,253.28,204.11
2018,1,29,15,0,88.0,163.0,0.3,13.9,197.0,244.93,198.6
2018,1,29,15,15,105.5,145.0,0.3,13.9,182.0,247.65,201.61
2018,1,29,15,30,123.0,127.0,0.3,13.9,167.0,237.32,193.99
2018,1,29,15,45,218.0,106.5,0.3,12.9,166.0,285.05,234.91
2018,1,29,16,0,313.0,86.0,0.3,11.9,165.0,326.39,268.87
2018,1,29,16,15,287.5,72.0,0.4,11.65,134.0,284.12,233.44
2018,1,29,16,30,262.0,58.0,0.5,11.4,103.0,242.89,198.06
2018,1,29,16,45,193.5,45.0,0.55,11.15,72.5,182.24,144.88
2018,1,29,17,0,125.0,32.0,0.6,10.9,42.0,116.69,81.13
2018,1,29,17,15,78.0,18.0,0.6,10.8,23.0,50.9,0.0
2018,1,29,17,30,31.0,4.0,0.6,10.7,4.0,3.81,0.0
2018,1,29,17,45,15.5,2.0,0.6,10.6,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,30,7,15,44.5,5.5,0.75,7.05,6.5,0.0,0.0
2018,1,30,7,30,89.0,11.0,0.7,7.9,13.0,10.48,0.0
2018,1,30,7,45,175.5,24.0,0.6,8.75,39.5,18.98,5.04
2018,1,30,8,0,262.0,37.0,0.5,9.6,66.0,28.81,19.29
2018,1,30,8,15,318.5,48.5,0.5,10.25,99.5,51.99,30.81
2018,1,30,8,30,375.0,60.0,0.5,10.9,133.0,88.81,54.6
2018,1,30,8,45,396.0,73.0,0.45,11.55,166.5,127.85,85.78
2018,1,30,9,0,417.0,86.0,0.4,12.2,200.0,169.06,120.92
2018,1,30,9,15,386.0,104.5,0.35,12.8,223.0,203.72,152.93
2018,1,30,9,30,355.0,123.0,0.3,13.4,246.0,234.79,181.1
2018,1,30,9,45,381.5,134.0,0.3,13.95,279.0,276.33,215.67
2018,1,30,10,0,408.0,145.0,0.3,14.5,312.0,319.96,251.08
2018,1,30,10,15,469.0,144.5,0.3,14.95,350.0,370.11,290.77
2018,1,30,10,30,530.0,144.0,0.3,15.4,388.0,424.57,332.96
2018,1,30,10,45,497.0,161.0,0.25,15.9,399.5,448.8,350.73
2018,1,30,11,0,464.0,178.0,0.2,16.4,411.0,469.2,365.13
2018,1,30,11,15,409.5,197.0,0.2,16.6,408.0,474.47,368.47
2018,1,30,11,30,355.0,216.0,0.2,16.8,405.0,467.13,362.48
2018,1,30,11,45,410.0,206.5,0.2,17.05,429.0,517.07,399.68
2018,1,30,12,0,465.0,197.0,0.2,17.3,453.0,560.59,431.19
2018,1,30,12,15,572.0,166.5,0.25,17.35,483.0,620.39,475.92
2018,1,30,12,30,679.0,136.0,0.3,17.4,513.0,687.28,524.61
2018,1,30,12,45,717.0,123.0,0.3,17.45,518.0,715.2,543.23
2018,1,30,13,0,755.0,110.0,0.3,17.5,523.0,740.77,560.41
2018,1,30,13,15,797.5,97.5,0.3,17.5,525.0,764.78,576.66
2018,1,30,13,30,840.0,85.0,0.3,17.5,527.0,789.13,593.21
2018,1,30,13,45,814.0,86.0,0.35,17.5,501.5,771.23,582.29
2018,1,30,14,0,788.0,87.0,0.4,17.5,476.0,750.18,569.87
2018,1,30,14,15,749.0,91.0,0.4,17.3,445.0,719.45,550.37
2018,1,30,14,30,710.0,95.0,0.4,17.1,414.0,690.86,532.27
2018,1,30,14,45,727.5,84.5,0.45,16.9,390.5,681.96,528.55
2018,1,30,15,0,745.0,74.0,0.5,16.7,367.0,665.91,519.41
2018,1,30,15,15,709.5,72.0,0.5,16.7,329.5,621.95,489.0
2018,1,30,15,30,674.0,70.0,0.5,16.7,292.0,581.42,460.72
2018,1,30,15,45,592.0,69.0,0.55,15.35,245.0,506.53,407.02
2018,1,30,16,0,510.0,68.0,0.6,14.0,198.0,434.24,352.91
2018,1,30,16,15,439.5,61.0,0.7,13.35,158.0,365.35,298.4
2018,1,30,16,30,369.0,54.0,0.8,12.7,118.0,298.15,242.7
2018,1,30,16,45,271.5,43.0,0.9,12.1,82.5,220.21,175.87
2018,1,30,17,0,174.0,32.0,1.0,11.5,47.0,151.11,108.84
2018,1,30,17,15,100.5,18.5,0.95,11.25,26.0,61.38,0.0
2018,1,30,17,30,27.0,5.0,0.9,11.0,5.0,15.33,0.0
2018,1,30,17,45,13.5,2.5,0.9,10.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,7,15,101.5,7.0,1.1,7.95,9.5,0.0,0.0
2018,1,31,7,30,203.0,14.0,1.0,8.5,19.0,13.34,0.0
2018,1,31,7,45,254.0,24.0,0.9,9.0,43.5,19.69,6.52
2018,1,31,8,0,305.0,34.0,0.8,9.5,68.0,26.97,17.78
2018,1,31,8,15,354.0,47.0,0.75,10.05,104.0,53.45,31.04
2018,1,31,8,30,403.0,60.0,0.7,10.6,140.0,93.26,57.23
2018,1,31,8,45,445.5,70.5,0.6,11.15,178.0,135.17,89.96
2018,1,31,9,0,488.0,81.0,0.5,11.7,216.0,181.6,128.89
2018,1,31,9,15,632.0,72.5,0.45,12.3,275.5,240.91,176.06
2018,1,31,9,30,776.0,64.0,0.4,12.9,335.0,315.24,236.25
2018,1,31,9,45,827.5,62.0,0.35,13.45,378.5,374.02,285.65
2018,1,31,10,0,879.0,60.0,0.3,14.0,422.0,435.81,336.02
2018,1,31,10,15,893.0,61.0,0.3,14.95,453.0,486.07,376.14
2018,1,31,10,30,907.0,62.0,0.3,15.9,484.0,535.41,414.03
2018,1,31,10,45,878.5,71.5,0.3,16.8,498.0,569.22,439.1
2018,1,31,11,0,850.0,81.0,0.3,17.7,512.0,600.84,461.51
2018,1,31,11,15,784.5,99.5,0.3,17.95,508.0,612.24,469.54
2018,1,31,11,30,719.0,118.0,0.3,18.2,504.0,618.67,473.65
2018,1,31,11,45,723.0,119.5,0.3,18.45,514.0,647.13,493.84
2018,1,31,12,0,727.0,121.0,0.3,18.7,524.0,673.33,511.79
2018,1,31,12,15,734.5,120.0,0.3,18.85,528.5,696.94,527.87
2018,1,31,12,30,742.0,119.0,0.3,19.0,533.0,718.11,541.66
2018,1,31,12,45,751.0,114.5,0.3,19.1,531.0,733.83,551.9
2018,1,31,13,0,760.0,110.0,0.3,19.2,529.0,746.75,560.42
2018,1,31,13,15,772.5,103.5,0.35,18.95,521.0,753.82,566.7
2018,1,31,13,30,785.0,97.0,0.4,18.7,513.0,761.33,573.54
2018,1,31,13,45,786.0,91.5,0.4,18.45,495.5,757.52,572.04
2018,1,31,14,0,787.0,86.0,0.4,18.2,478.0,750.47,568.61
2018,1,31,14,15,717.0,98.0,0.45,17.8,440.5,708.59,542.43
2018,1,31,14,30,647.0,110.0,0.5,17.4,403.0,661.58,512.54
2018,1,31,14,45,666.5,97.0,0.5,17.0,380.0,652.66,508.56
2018,1,31,15,0,686.0,84.0,0.5,16.6,357.0,640.08,501.41
2018,1,31,15,15,607.0,87.5,0.5,16.6,312.0,572.68,453.35
2018,1,31,15,30,528.0,91.0,0.5,16.6,267.0,506.12,404.0
2018,1,31,15,45,459.5,86.5,0.65,15.35,225.0,435.27,353.02
2018,1,31,16,0,391.0,82.0,0.8,14.1,183.0,372.67,305.5
2018,1,31,16,15,353.0,70.0,0.85,13.45,148.5,322.3,264.76
2018,1,31,16,30,315.0,58.0,0.9,12.8,114.0,273.8,223.66
2018,1,31,16,45,242.0,45.0,1.0,12.1,80.5,207.91,166.65
2018,1,31,17,0,169.0,32.0,1.1,11.4,47.0,148.39,109.12
2018,1,31,17,15,114.5,20.0,1.1,11.1,27.5,89.02,0.0
2018,1,31,17,30,60.0,8.0,1.1,10.8,8.0,31.24,0.0
2018,1,31,17,45,30.0,4.0,1.1,10.55,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,1,7,15,27.5,5.5,0.95,10.8,6.0,0.0,0.0
2018,2,1,7,30,55.0,11.0,0.8,11.2,12.0,10.48,0.0
2018,2,1,7,45,155.5,25.5,0.65,11.6,40.5,20.1,7.6
2018,2,1,8,0,256.0,40.0,0.5,12.0,69.0,31.1,21.25
2018,2,1,8,15,294.0,52.5,0.45,12.75,100.5,55.1,33.45
2018,2,1,8,30,332.0,65.0,0.4,13.5,132.0,89.85,56.63
2018,2,1,8,45,496.5,62.0,0.3,14.25,188.5,135.63,86.97
2018,2,1,9,0,661.0,59.0,0.2,15.0,245.0,197.94,133.65
2018,2,1,9,15,740.5,55.5,0.2,15.4,293.0,255.29,181.61
2018,2,1,9,30,820.0,52.0,0.2,15.8,341.0,319.0,234.95
2018,2,1,9,45,763.5,69.5,0.15,16.2,361.0,359.31,271.48
2018,2,1,10,0,707.0,87.0,0.1,16.6,381.0,392.67,300.75
2018,2,1,10,15,722.0,92.0,0.1,17.25,411.5,440.66,338.89
2018,2,1,10,30,737.0,97.0,0.1,17.9,442.0,488.38,375.28
2018,2,1,10,45,825.0,78.5,0.1,18.5,484.0,550.76,421.6
2018,2,1,11,0,913.0,60.0,0.1,19.1,526.0,614.82,467.79
2018,2,1,11,15,906.0,64.5,0.1,19.2,540.5,649.72,492.5
2018,2,1,11,30,899.0,69.0,0.1,19.3,555.0,681.36,514.71
2018,2,1,11,45,875.5,78.0,0.1,19.35,558.5,703.25,528.7
2018,2,1,12,0,852.0,87.0,0.1,19.4,562.0,725.46,543.01
2018,2,1,12,15,853.5,87.0,0.1,19.3,565.0,748.01,557.85
2018,2,1,12,30,855.0,87.0,0.1,19.2,568.0,767.51,570.68
2018,2,1,12,45,878.0,79.0,0.15,19.1,569.5,785.64,583.39
2018,2,1,13,0,901.0,71.0,0.2,19.0,571.0,806.19,597.9
2018,2,1,13,15,916.0,65.0,0.2,19.0,564.0,819.48,606.72
2018,2,1,13,30,931.0,59.0,0.2,19.0,557.0,829.24,613.46
2018,2,1,13,45,923.5,58.5,0.2,19.0,537.5,824.05,610.57
2018,2,1,14,0,916.0,58.0,0.2,19.0,518.0,815.31,605.72
2018,2,1,14,15,904.5,57.0,0.25,18.85,491.5,799.3,597.36
