Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,14,30,893.0,56.0,0.3,18.7,465.0,780.06,586.96
2018,2,1,14,45,876.5,54.5,0.3,18.5,432.0,753.25,570.65
2018,2,1,15,0,860.0,53.0,0.3,18.3,399.0,723.76,552.39
2018,2,1,15,15,742.5,66.0,0.3,18.3,344.5,643.08,497.49
2018,2,1,15,30,625.0,79.0,0.3,18.3,290.0,562.04,440.74
2018,2,1,15,45,603.5,70.0,0.4,17.0,252.0,518.96,412.81
2018,2,1,16,0,582.0,61.0,0.5,15.7,214.0,475.09,381.97
2018,2,1,16,15,512.5,55.5,0.6,15.05,172.5,405.92,328.29
2018,2,1,16,30,443.0,50.0,0.7,14.4,131.0,340.17,274.8
2018,2,1,16,45,416.0,39.0,0.8,13.8,98.0,294.82,234.77
2018,2,1,17,0,389.0,28.0,0.9,13.2,65.0,251.36,187.47
2018,2,1,17,15,225.5,18.0,0.85,13.0,36.5,136.99,0.0
2018,2,1,17,30,62.0,8.0,0.8,12.8,8.0,32.17,0.0
2018,2,1,17,45,31.0,4.0,0.8,12.6,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,7,15,30.0,6.0,0.95,12.25,7.0,0.0,0.0
2018,2,2,7,30,60.0,12.0,0.8,12.5,14.0,11.44,0.0
2018,2,2,7,45,197.0,25.0,0.7,12.75,45.5,19.66,8.02
2018,2,2,8,0,334.0,38.0,0.6,13.0,77.0,30.49,20.71
2018,2,2,8,15,315.5,53.5,0.5,13.5,103.5,57.23,34.43
2018,2,2,8,30,297.0,69.0,0.4,14.0,130.0,90.28,58.32
2018,2,2,8,45,359.5,79.0,0.35,14.55,169.5,129.05,87.46
2018,2,2,9,0,422.0,89.0,0.3,15.1,209.0,174.61,124.05
2018,2,2,9,15,461.0,97.5,0.3,15.45,246.5,218.96,161.53
2018,2,2,9,30,500.0,106.0,0.3,15.8,284.0,266.91,201.89
2018,2,2,9,45,511.0,117.0,0.3,16.15,315.5,310.15,238.43
2018,2,2,10,0,522.0,128.0,0.3,16.5,347.0,353.68,274.18
2018,2,2,10,15,588.5,122.0,0.25,16.9,386.0,409.47,317.68
2018,2,2,10,30,655.0,116.0,0.2,17.3,425.0,467.14,361.46
2018,2,2,10,45,774.0,93.5,0.2,17.7,477.5,539.91,415.88
2018,2,2,11,0,893.0,71.0,0.2,18.1,530.0,617.07,471.98
2018,2,2,11,15,898.5,72.5,0.2,18.35,548.0,656.0,499.24
2018,2,2,11,30,904.0,74.0,0.2,18.6,566.0,692.51,524.63
2018,2,2,11,45,917.5,72.0,0.2,18.85,579.5,728.07,547.48
2018,2,2,12,0,931.0,70.0,0.2,19.1,593.0,761.21,568.41
2018,2,2,12,15,931.0,70.5,0.2,19.15,596.0,784.47,583.1
2018,2,2,12,30,931.0,71.0,0.2,19.2,599.0,804.38,595.75
2018,2,2,12,45,913.0,75.0,0.25,19.3,589.0,810.85,600.39
2018,2,2,13,0,895.0,79.0,0.3,19.4,579.0,813.44,602.89
2018,2,2,13,15,868.0,82.5,0.3,19.4,559.0,804.45,597.31
2018,2,2,13,30,841.0,86.0,0.3,19.4,539.0,798.32,593.91
2018,2,2,13,45,863.5,78.5,0.25,19.4,529.0,802.79,596.78
2018,2,2,14,0,886.0,71.0,0.2,19.4,519.0,810.09,601.52
2018,2,2,14,15,878.0,68.5,0.25,19.4,493.5,795.37,593.41
2018,2,2,14,30,870.0,66.0,0.3,19.4,468.0,777.4,583.51
2018,2,2,14,45,854.0,64.0,0.3,19.4,435.5,750.77,566.92
2018,2,2,15,0,838.0,62.0,0.3,19.4,403.0,721.52,548.46
2018,2,2,15,15,785.0,63.0,0.3,19.4,358.5,672.76,516.17
2018,2,2,15,30,732.0,64.0,0.3,19.4,314.0,617.06,478.38
2018,2,2,15,45,686.0,61.0,0.5,18.25,271.5,561.36,443.53
2018,2,2,16,0,640.0,58.0,0.7,17.1,229.0,510.42,408.4
2018,2,2,16,15,612.5,51.0,0.8,16.45,191.0,462.82,371.97
2018,2,2,16,30,585.0,44.0,0.9,15.8,153.0,410.37,329.39
2018,2,2,16,45,486.0,37.0,1.0,15.2,110.5,330.8,262.44
2018,2,2,17,0,387.0,30.0,1.1,14.6,68.0,253.56,190.65
2018,2,2,17,15,248.5,20.0,1.1,14.15,39.5,150.89,17.2
2018,2,2,17,30,110.0,10.0,1.1,13.7,11.0,53.32,0.0
2018,2,2,17,45,55.0,5.0,1.1,13.25,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,3,7,15,108.0,8.0,0.4,12.15,11.5,0.0,0.0
2018,2,3,7,30,216.0,16.0,0.4,12.6,23.0,15.25,0.0
2018,2,3,7,45,366.5,24.0,0.4,13.05,59.0,19.31,8.4
2018,2,3,8,0,517.0,32.0,0.4,13.5,95.0,27.16,17.9
2018,2,3,8,15,594.5,37.5,0.4,14.0,138.5,58.35,27.7
2018,2,3,8,30,672.0,43.0,0.4,14.5,182.0,107.98,57.16
2018,2,3,8,45,720.0,46.0,0.35,14.95,226.0,159.0,96.37
2018,2,3,9,0,768.0,49.0,0.3,15.4,270.0,214.71,143.26
2018,2,3,9,15,798.5,52.0,0.3,15.9,311.5,270.01,191.71
2018,2,3,9,30,829.0,55.0,0.3,16.4,353.0,327.94,241.81
2018,2,3,9,45,849.5,57.0,0.35,16.85,390.0,381.86,288.13
2018,2,3,10,0,870.0,59.0,0.4,17.3,427.0,436.1,333.32
2018,2,3,10,15,885.0,60.0,0.4,17.65,458.5,486.7,374.11
2018,2,3,10,30,900.0,61.0,0.4,18.0,490.0,536.51,412.86
2018,2,3,10,45,910.5,62.5,0.4,18.35,515.5,583.27,448.07
2018,2,3,11,0,921.0,64.0,0.4,18.7,541.0,628.33,480.95
2018,2,3,11,15,927.0,64.0,0.4,18.95,558.5,666.93,508.56
2018,2,3,11,30,933.0,64.0,0.4,19.2,576.0,703.01,533.28
2018,2,3,11,45,936.5,64.5,0.4,19.45,586.5,735.23,553.82
2018,2,3,12,0,940.0,65.0,0.4,19.7,597.0,764.46,572.23
2018,2,3,12,15,940.0,65.5,0.35,19.75,600.0,787.93,586.33
2018,2,3,12,30,940.0,66.0,0.3,19.8,603.0,808.01,598.23
2018,2,3,12,45,937.0,66.0,0.3,19.9,597.5,821.66,606.76
2018,2,3,13,0,934.0,66.0,0.3,20.0,592.0,831.69,613.12
2018,2,3,13,15,929.0,65.5,0.3,19.95,579.5,835.87,616.21
2018,2,3,13,30,924.0,65.0,0.3,19.9,567.0,836.39,617.14
2018,2,3,13,45,916.0,64.0,0.3,19.85,546.5,830.24,613.92
2018,2,3,14,0,908.0,63.0,0.3,19.8,526.0,820.55,608.59
2018,2,3,14,15,896.0,62.0,0.3,19.6,499.5,804.22,599.35
2018,2,3,14,30,884.0,61.0,0.3,19.4,473.0,784.68,588.07
2018,2,3,14,45,867.5,59.5,0.3,19.2,440.0,757.98,571.95
2018,2,3,15,0,851.0,58.0,0.3,19.0,407.0,728.62,553.9
2018,2,3,15,15,827.5,55.5,0.3,19.0,369.0,690.38,529.0
2018,2,3,15,30,804.0,53.0,0.3,19.0,331.0,650.39,502.4
2018,2,3,15,45,770.5,50.0,0.3,18.0,289.0,607.28,474.57
2018,2,3,16,0,737.0,47.0,0.3,17.0,247.0,557.53,440.04
2018,2,3,16,15,652.0,45.5,0.35,16.3,199.0,477.82,380.16
2018,2,3,16,30,567.0,44.0,0.4,15.6,151.0,406.66,323.91
2018,2,3,16,45,380.5,40.5,0.45,14.95,104.0,279.81,221.5
2018,2,3,17,0,194.0,37.0,0.5,14.3,57.0,167.88,126.49
2018,2,3,17,15,117.5,22.0,0.5,14.15,32.5,96.39,24.23
2018,2,3,17,30,41.0,7.0,0.5,14.0,8.0,23.09,0.0
2018,2,3,17,45,20.5,3.5,0.5,13.9,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,4,7,15,74.5,8.0,0.35,11.85,10.5,0.0,0.0
2018,2,4,7,30,149.0,16.0,0.3,12.4,21.0,15.25,0.0
2018,2,4,7,45,262.0,26.5,0.3,12.95,52.5,21.5,10.58
2018,2,4,8,0,375.0,37.0,0.3,13.5,84.0,29.19,19.73
2018,2,4,8,15,439.0,45.5,0.25,14.25,122.0,57.48,30.85
2018,2,4,8,30,503.0,54.0,0.2,15.0,160.0,99.98,57.39
2018,2,4,8,45,524.0,65.0,0.2,15.7,197.5,145.05,93.08
2018,2,4,9,0,545.0,76.0,0.2,16.4,235.0,192.14,132.95
2018,2,4,9,15,688.0,66.0,0.2,17.0,296.5,255.2,182.54
2018,2,4,9,30,831.0,56.0,0.2,17.6,358.0,331.21,243.06
2018,2,4,9,45,804.5,67.5,0.2,18.15,384.5,377.16,283.0
2018,2,4,10,0,778.0,79.0,0.2,18.7,411.0,419.5,318.57
2018,2,4,10,15,842.0,70.0,0.2,18.75,453.5,479.53,365.94
2018,2,4,10,30,906.0,61.0,0.2,18.8,496.0,541.68,413.51
2018,2,4,10,45,891.5,68.5,0.2,18.8,515.0,581.2,443.42
2018,2,4,11,0,877.0,76.0,0.2,18.8,534.0,617.1,470.02
2018,2,4,11,15,827.5,92.5,0.2,19.1,536.5,639.77,485.61
2018,2,4,11,30,778.0,109.0,0.2,19.4,539.0,653.8,494.81
2018,2,4,11,45,861.0,87.5,0.2,19.7,571.5,714.43,536.74
2018,2,4,12,0,944.0,66.0,0.2,20.0,604.0,771.08,572.9
2018,2,4,12,15,944.5,66.0,0.2,20.1,607.0,794.5,587.11
2018,2,4,12,30,945.0,66.0,0.2,20.2,610.0,814.52,599.6
2018,2,4,12,45,942.5,66.0,0.15,20.3,605.0,828.68,607.6
2018,2,4,13,0,940.0,66.0,0.1,20.4,600.0,839.21,613.51
2018,2,4,13,15,935.0,65.5,0.15,20.6,587.0,843.45,616.72
2018,2,4,13,30,930.0,65.0,0.2,20.8,574.0,844.02,617.89
2018,2,4,13,45,922.5,64.0,0.2,20.95,554.0,838.27,614.5
2018,2,4,14,0,915.0,63.0,0.2,21.1,534.0,828.96,609.02
2018,2,4,14,15,903.5,62.5,0.2,21.2,507.5,813.59,599.85
2018,2,4,14,30,892.0,62.0,0.2,21.3,481.0,794.98,588.68
2018,2,4,14,45,875.5,60.5,0.25,21.35,448.0,768.11,572.94
2018,2,4,15,0,859.0,59.0,0.3,21.4,415.0,738.55,555.32
2018,2,4,15,15,836.0,57.0,0.3,21.4,377.0,701.1,531.31
2018,2,4,15,30,813.0,55.0,0.3,21.4,339.0,667.93,509.85
2018,2,4,15,45,778.0,52.5,0.3,20.05,296.5,617.94,478.25
2018,2,4,16,0,743.0,50.0,0.3,18.7,254.0,567.44,444.4
2018,2,4,16,15,620.0,51.5,0.35,18.2,201.5,471.45,372.48
2018,2,4,16,30,497.0,53.0,0.4,17.7,149.0,378.74,300.21
2018,2,4,16,45,430.5,42.5,0.45,17.15,110.0,310.06,243.8
2018,2,4,17,0,364.0,32.0,0.5,16.6,71.0,246.35,186.19
2018,2,4,17,15,229.0,21.0,0.6,16.35,41.5,147.05,56.19
2018,2,4,17,30,94.0,10.0,0.7,16.1,12.0,47.38,0.0
2018,2,4,17,45,47.0,5.0,0.8,15.85,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,2,5,7,15,8.0,4.0,0.5,15.1,4.5,3.81,0.0
2018,2,5,7,30,16.0,8.0,0.5,15.2,9.0,7.63,0.0
2018,2,5,7,45,8.0,21.0,0.45,15.25,21.5,19.42,9.31
2018,2,5,8,0,0.0,34.0,0.4,15.3,34.0,31.27,21.41
2018,2,5,8,15,0.0,48.5,0.35,15.55,48.5,44.37,31.75
2018,2,5,8,30,0.0,63.0,0.3,15.8,63.0,57.73,43.31
2018,2,5,8,45,31.5,88.0,0.3,16.1,97.5,85.44,65.25
2018,2,5,9,0,63.0,113.0,0.3,16.4,132.0,117.68,90.84
2018,2,5,9,15,137.5,132.0,0.3,16.95,180.5,161.59,124.57
2018,2,5,9,30,212.0,151.0,0.3,17.5,229.0,215.21,166.38
2018,2,5,9,45,297.5,155.0,0.3,18.0,276.5,265.2,205.25
2018,2,5,10,0,383.0,159.0,0.3,18.5,324.0,327.04,253.18
2018,2,5,10,15,582.0,125.0,0.3,19.0,396.5,413.0,318.59
2018,2,5,10,30,781.0,91.0,0.3,19.5,469.0,511.34,391.94
2018,2,5,10,45,847.0,78.0,0.3,20.0,507.5,570.22,434.86
2018,2,5,11,0,913.0,65.0,0.3,20.5,546.0,629.1,477.13
2018,2,5,11,15,919.5,66.0,0.35,20.45,564.5,669.01,506.32
2018,2,5,11,30,926.0,67.0,0.4,20.4,583.0,706.5,532.88
2018,2,5,11,45,919.0,70.5,0.4,20.35,590.5,734.65,551.14
2018,2,5,12,0,912.0,74.0,0.4,20.3,598.0,759.33,567.13
2018,2,5,12,15,923.5,71.0,0.45,20.1,604.0,787.03,586.37
2018,2,5,12,30,935.0,68.0,0.5,19.9,610.0,811.78,603.69
2018,2,5,12,45,933.5,68.0,0.5,19.7,605.5,826.63,613.7
2018,2,5,13,0,932.0,68.0,0.5,19.5,601.0,837.9,621.62
2018,2,5,13,15,927.5,67.5,0.5,19.3,588.5,842.53,625.36
2018,2,5,13,30,923.0,67.0,0.5,19.1,576.0,843.5,626.95
2018,2,5,13,45,915.5,66.5,0.55,18.95,556.5,838.39,625.56
2018,2,5,14,0,908.0,66.0,0.6,18.8,537.0,829.75,622.0
2018,2,5,14,15,896.5,64.5,0.6,18.65,510.0,813.16,612.36
2018,2,5,14,30,885.0,63.0,0.6,18.5,483.0,793.34,600.65
2018,2,5,14,45,868.5,61.5,0.6,18.4,450.0,766.53,584.05
2018,2,5,15,0,852.0,60.0,0.6,18.3,417.0,737.04,565.52
2018,2,5,15,15,829.0,58.0,0.6,18.3,379.0,699.67,540.98
2018,2,5,15,30,806.0,56.0,0.6,18.3,341.0,666.61,519.07
2018,2,5,15,45,772.0,53.0,0.65,17.2,298.5,616.72,486.93
2018,2,5,16,0,738.0,50.0,0.7,16.1,256.0,566.3,452.53
2018,2,5,16,15,675.0,47.0,0.8,15.5,210.5,497.7,400.71
2018,2,5,16,30,612.0,44.0,0.9,14.9,165.0,431.38,347.84
2018,2,5,16,45,517.0,38.5,1.0,14.3,122.0,353.18,282.55
2018,2,5,17,0,422.0,33.0,1.1,13.7,79.0,277.25,214.41
2018,2,5,17,15,265.5,22.5,1.1,13.35,46.5,166.96,80.38
2018,2,5,17,30,109.0,12.0,1.1,13.0,14.0,55.59,0.0
2018,2,5,17,45,54.5,6.0,1.05,12.65,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,7,15,132.0,9.0,0.65,10.0,14.5,8.58,0.0
2018,2,6,7,30,264.0,18.0,0.6,10.6,29.0,17.16,0.0
2018,2,6,7,45,416.0,25.5,0.55,11.25,68.5,22.2,12.1
2018,2,6,8,0,568.0,33.0,0.5,11.9,108.0,27.72,18.7
2018,2,6,8,15,641.0,37.5,0.5,12.4,153.0,63.26,29.59
2018,2,6,8,30,714.0,42.0,0.5,12.9,198.0,114.75,61.14
2018,2,6,8,45,760.0,45.0,0.5,13.35,243.5,168.31,103.29
2018,2,6,9,0,806.0,48.0,0.5,13.8,289.0,227.61,154.02
2018,2,6,9,15,834.0,50.5,0.45,14.15,331.0,283.89,203.97
2018,2,6,9,30,862.0,53.0,0.4,14.5,373.0,341.84,254.63
2018,2,6,9,45,881.0,55.0,0.4,14.85,411.0,397.2,302.31
2018,2,6,10,0,900.0,57.0,0.4,15.2,449.0,452.68,348.46
2018,2,6,10,15,913.5,58.0,0.4,15.5,480.5,504.28,390.18
2018,2,6,10,30,927.0,59.0,0.4,15.8,512.0,554.88,429.67
2018,2,6,10,45,937.0,60.0,0.4,16.1,538.0,602.21,465.43
2018,2,6,11,0,947.0,61.0,0.4,16.4,564.0,647.73,498.75
2018,2,6,11,15,952.5,61.5,0.4,16.65,582.0,687.72,527.33
2018,2,6,11,30,958.0,62.0,0.4,16.9,600.0,725.1,552.32
2018,2,6,11,45,961.0,62.5,0.4,17.1,610.5,757.9,573.31
2018,2,6,12,0,964.0,63.0,0.4,17.3,621.0,787.59,592.11
2018,2,6,12,15,963.5,64.0,0.4,17.4,624.0,811.96,607.54
2018,2,6,12,30,963.0,65.0,0.4,17.5,627.0,832.82,620.73
2018,2,6,12,45,959.5,65.5,0.4,17.55,622.0,847.12,629.82
2018,2,6,13,0,956.0,66.0,0.4,17.6,617.0,857.69,636.67
2018,2,6,13,15,951.0,65.5,0.4,17.6,604.0,862.1,639.8
2018,2,6,13,30,946.0,65.0,0.4,17.6,591.0,862.75,640.72
2018,2,6,13,45,939.0,64.0,0.35,17.6,571.0,857.41,636.94
2018,2,6,14,0,932.0,63.0,0.3,17.6,551.0,848.43,631.02
2018,2,6,14,15,920.5,62.0,0.3,17.45,523.5,832.23,621.81
2018,2,6,14,30,909.0,61.0,0.3,17.3,496.0,812.71,610.52
2018,2,6,14,45,893.5,59.0,0.3,17.15,462.5,785.59,594.13
2018,2,6,15,0,878.0,57.0,0.3,17.0,429.0,755.65,575.73
2018,2,6,15,15,855.5,55.5,0.3,17.0,390.5,718.59,551.82
2018,2,6,15,30,833.0,54.0,0.3,17.0,352.0,679.63,526.16
2018,2,6,15,45,800.5,51.0,0.35,15.85,309.0,630.18,495.06
2018,2,6,16,0,768.0,48.0,0.4,14.7,266.0,585.63,466.01
2018,2,6,16,15,663.0,49.5,0.45,14.0,214.5,495.18,397.91
2018,2,6,16,30,558.0,51.0,0.5,13.3,163.0,414.87,334.55
2018,2,6,16,45,438.0,43.5,0.55,12.55,117.5,317.66,255.19
2018,2,6,17,0,318.0,36.0,0.6,11.8,72.0,229.45,179.08
2018,2,6,17,15,231.0,25.0,0.65,11.6,44.5,155.6,85.69
2018,2,6,17,30,144.0,14.0,0.7,11.4,17.0,72.01,0.0
2018,2,6,17,45,72.0,7.0,0.7,11.2,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,7,15,123.5,9.5,0.7,9.3,15.0,9.05,0.0
2018,2,7,7,30,247.0,19.0,0.7,9.9,30.0,15.97,0.0
2018,2,7,7,45,396.5,26.5,0.65,10.5,69.0,21.09,11.57
2018,2,7,8,0,546.0,34.0,0.6,11.1,108.0,28.52,19.53
2018,2,7,8,15,619.5,39.0,0.6,11.6,153.0,64.68,31.12
2018,2,7,8,30,693.0,44.0,0.6,12.1,198.0,115.65,62.92
2018,2,7,8,45,738.5,48.0,0.55,12.6,243.5,169.04,105.27
2018,2,7,9,0,784.0,52.0,0.5,13.1,289.0,226.87,154.85
2018,2,7,9,15,815.0,54.0,0.45,13.6,331.5,282.77,204.28
2018,2,7,9,30,846.0,56.0,0.4,14.1,374.0,341.39,255.22
2018,2,7,9,45,867.5,58.0,0.35,14.6,412.0,397.05,302.54
2018,2,7,10,0,889.0,60.0,0.3,15.1,450.0,453.1,348.36
2018,2,7,10,15,902.5,61.5,0.3,15.5,482.0,504.85,389.79
2018,2,7,10,30,916.0,63.0,0.3,15.9,514.0,555.64,429.0
2018,2,7,10,45,925.5,64.0,0.3,16.3,539.5,602.37,463.92
2018,2,7,11,0,935.0,65.0,0.3,16.7,565.0,647.26,496.4
2018,2,7,11,15,941.0,66.0,0.3,16.95,583.5,687.81,525.17
2018,2,7,11,30,947.0,67.0,0.3,17.2,602.0,725.84,550.47
2018,2,7,11,45,950.5,67.0,0.3,17.45,613.0,758.21,570.93
2018,2,7,12,0,954.0,67.0,0.3,17.7,624.0,787.53,589.26
2018,2,7,12,15,953.5,68.0,0.25,17.8,627.0,811.75,603.63
2018,2,7,12,30,953.0,69.0,0.2,17.9,630.0,832.49,615.77
2018,2,7,12,45,949.5,69.5,0.2,17.95,624.5,846.69,624.7
2018,2,7,13,0,946.0,70.0,0.2,18.0,619.0,857.2,631.45
2018,2,7,13,15,941.0,69.5,0.2,17.95,606.5,861.58,634.64
2018,2,7,13,30,936.0,69.0,0.2,17.9,594.0,862.23,635.67
2018,2,7,13,45,928.5,68.5,0.2,17.85,574.0,857.14,633.17
2018,2,7,14,0,921.0,68.0,0.2,17.8,554.0,848.44,628.54
2018,2,7,14,15,909.5,66.5,0.2,17.75,526.5,831.72,618.8
2018,2,7,14,30,898.0,65.0,0.2,17.7,499.0,811.7,607.02
2018,2,7,14,45,881.5,63.5,0.2,17.6,465.5,784.59,590.62
2018,2,7,15,0,865.0,62.0,0.2,17.5,432.0,754.76,572.3
2018,2,7,15,15,842.5,60.0,0.2,17.5,393.5,717.3,548.27
2018,2,7,15,30,820.0,58.0,0.2,17.5,355.0,684.1,526.81
2018,2,7,15,45,787.0,55.0,0.2,16.7,312.0,634.23,494.32
2018,2,7,16,0,754.0,52.0,0.2,15.9,269.0,583.7,460.03
2018,2,7,16,15,692.0,49.5,0.3,15.3,222.5,515.27,409.92
2018,2,7,16,30,630.0,47.0,0.4,14.7,176.0,448.87,358.62
2018,2,7,16,45,548.5,40.0,0.55,14.1,132.0,369.54,294.57
2018,2,7,17,0,467.0,33.0,0.7,13.5,88.0,302.05,234.97
2018,2,7,17,15,318.5,23.5,0.75,13.25,53.5,196.42,118.2
2018,2,7,17,30,170.0,14.0,0.8,13.0,19.0,83.0,0.0
2018,2,7,17,45,85.0,7.0,0.9,12.8,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,7,15,137.0,10.0,0.85,12.1,16.5,9.53,0.0
2018,2,8,7,30,274.0,20.0,0.7,12.6,33.0,16.82,0.0
2018,2,8,7,45,407.5,27.5,0.55,13.05,71.5,21.88,12.33
2018,2,8,8,0,541.0,35.0,0.4,13.5,110.0,29.33,20.09
2018,2,8,8,15,619.5,40.0,0.35,14.2,156.0,66.71,32.08
2018,2,8,8,30,698.0,45.0,0.3,14.9,202.0,118.42,64.15
2018,2,8,8,45,714.5,52.0,0.2,15.6,242.5,170.27,105.84
2018,2,8,9,0,731.0,59.0,0.1,16.3,283.0,223.33,151.45
2018,2,8,9,15,771.0,60.0,0.1,16.55,326.0,278.06,198.69
2018,2,8,9,30,811.0,61.0,0.1,16.8,369.0,335.92,248.03
2018,2,8,9,45,846.5,60.5,0.1,17.0,410.0,393.45,296.16
2018,2,8,10,0,882.0,60.0,0.1,17.2,451.0,452.14,343.75
2018,2,8,10,15,902.0,59.5,0.1,18.2,484.0,504.7,384.26
2018,2,8,10,30,922.0,59.0,0.1,19.2,517.0,556.83,422.82
2018,2,8,10,45,931.5,59.5,0.1,20.2,542.5,603.3,455.83
2018,2,8,11,0,941.0,60.0,0.1,21.2,568.0,647.91,486.3
2018,2,8,11,15,947.0,60.5,0.1,21.55,586.0,688.14,513.97
2018,2,8,11,30,953.0,61.0,0.1,21.9,604.0,725.8,537.84
2018,2,8,11,45,956.5,61.5,0.1,22.25,615.0,758.92,558.05
2018,2,8,12,0,960.0,62.0,0.1,22.6,626.0,788.96,576.13
2018,2,8,12,15,960.5,62.0,0.1,22.8,629.0,812.9,590.54
2018,2,8,12,30,961.0,62.0,0.1,23.0,632.0,833.36,602.8
2018,2,8,12,45,959.5,61.5,0.15,23.2,627.0,848.04,612.18
2018,2,8,13,0,958.0,61.0,0.2,23.4,622.0,859.03,619.53
2018,2,8,13,15,953.0,60.5,0.2,23.15,609.0,863.4,623.12
2018,2,8,13,30,948.0,60.0,0.2,22.9,596.0,863.99,624.58
2018,2,8,13,45,940.0,59.5,0.25,22.6,575.5,858.36,623.27
2018,2,8,14,0,932.0,59.0,0.3,22.3,555.0,849.07,619.87
2018,2,8,14,15,921.5,58.0,0.3,22.0,528.0,833.56,611.65
2018,2,8,14,30,911.0,57.0,0.3,21.7,501.0,814.69,601.35
2018,2,8,14,45,896.0,55.5,0.35,21.35,468.0,788.39,587.12
2018,2,8,15,0,881.0,54.0,0.4,21.0,435.0,759.25,570.84
2018,2,8,15,15,859.5,52.5,0.4,21.0,396.5,722.62,547.57
2018,2,8,15,30,838.0,51.0,0.4,21.0,358.0,684.02,522.54
2018,2,8,15,45,807.5,48.0,0.45,19.7,315.0,635.46,492.91
2018,2,8,16,0,777.0,45.0,0.5,18.4,272.0,586.19,461.31
2018,2,8,16,15,730.5,42.5,0.55,17.75,227.5,532.57,422.17
2018,2,8,16,30,684.0,40.0,0.6,17.1,183.0,474.35,376.78
2018,2,8,16,45,595.5,35.0,0.7,16.45,137.5,391.5,310.12
2018,2,8,17,0,507.0,30.0,0.8,15.8,92.0,314.42,243.79
2018,2,8,17,15,354.5,22.5,0.85,15.45,56.5,208.29,132.65
2018,2,8,17,30,202.0,15.0,0.9,15.1,21.0,97.54,0.0
2018,2,8,17,45,101.0,7.5,0.95,14.7,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,7,15,127.0,9.5,1.2,13.95,16.0,9.05,0.0
2018,2,9,7,30,254.0,19.0,1.0,14.4,32.0,15.61,0.0
2018,2,9,7,45,274.0,33.5,0.85,14.8,61.0,27.4,16.97
2018,2,9,8,0,294.0,48.0,0.7,15.2,90.0,36.91,26.54
2018,2,9,8,15,474.0,47.5,0.6,15.9,143.5,64.7,34.21
2018,2,9,8,30,654.0,47.0,0.5,16.6,197.0,116.71,64.16
2018,2,9,8,45,633.5,60.5,0.4,17.35,230.5,164.18,103.92
2018,2,9,9,0,613.0,74.0,0.3,18.1,264.0,210.79,145.29
2018,2,9,9,15,567.0,93.5,0.3,18.35,288.5,253.05,184.28
2018,2,9,9,30,521.0,113.0,0.3,18.6,313.0,287.45,215.83
2018,2,9,9,45,587.0,111.0,0.3,18.9,357.0,343.58,261.09
2018,2,9,10,0,653.0,109.0,0.3,19.2,401.0,402.98,307.94
2018,2,9,10,15,729.0,99.0,0.3,19.25,446.5,464.0,355.36
2018,2,9,10,30,805.0,89.0,0.3,19.3,492.0,529.73,405.17
2018,2,9,10,45,727.0,114.5,0.35,19.35,492.5,548.46,419.73
2018,2,9,11,0,649.0,140.0,0.4,19.4,493.0,558.56,427.74
2018,2,9,11,15,666.0,141.0,0.4,19.4,513.5,597.73,456.52
2018,2,9,11,30,683.0,142.0,0.4,19.4,534.0,635.95,483.72
2018,2,9,11,45,750.5,125.0,0.4,19.4,563.0,689.88,522.2
2018,2,9,12,0,818.0,108.0,0.4,19.4,592.0,742.06,557.35
2018,2,9,12,15,853.5,99.0,0.45,19.4,606.5,780.67,583.17
2018,2,9,12,30,889.0,90.0,0.5,19.4,621.0,811.72,604.1
2018,2,9,12,45,867.5,95.5,0.5,19.35,610.5,822.32,610.86
2018,2,9,13,0,846.0,101.0,0.5,19.3,600.0,823.44,611.8
2018,2,9,13,15,832.0,100.5,0.5,19.15,583.0,820.11,610.31
2018,2,9,13,30,818.0,100.0,0.5,19.0,566.0,813.26,606.69
2018,2,9,13,45,806.5,97.0,0.5,18.85,543.5,802.2,600.44
2018,2,9,14,0,795.0,94.0,0.5,18.7,521.0,787.88,592.15
2018,2,9,14,15,787.5,90.5,0.5,18.45,496.0,773.14,583.9
2018,2,9,14,30,780.0,87.0,0.5,18.2,471.0,755.35,573.6
2018,2,9,14,45,783.5,79.5,0.5,17.9,443.0,738.58,564.13
2018,2,9,15,0,787.0,72.0,0.5,17.6,415.0,718.5,552.29
2018,2,9,15,15,660.0,87.0,0.5,17.6,357.0,628.17,489.96
2018,2,9,15,30,533.0,102.0,0.5,17.6,299.0,536.72,424.26
2018,2,9,15,45,349.0,108.5,0.5,16.65,231.5,396.25,318.7
2018,2,9,16,0,165.0,115.0,0.5,15.7,164.0,249.09,202.47
2018,2,9,16,15,170.0,97.5,0.55,15.0,140.5,237.9,194.59
2018,2,9,16,30,175.0,80.0,0.6,14.3,117.0,214.56,175.23
2018,2,9,16,45,202.5,60.0,0.6,13.55,93.0,198.75,161.04
2018,2,9,17,0,230.0,40.0,0.6,12.8,69.0,190.31,150.36
2018,2,9,17,15,206.0,28.5,0.65,12.55,46.0,154.22,103.58
2018,2,9,17,30,182.0,17.0,0.7,12.3,23.0,91.64,0.0
2018,2,9,17,45,91.0,8.5,0.75,12.0,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,7,15,146.5,11.0,0.9,8.1,19.0,10.48,0.0
2018,2,10,7,30,293.0,22.0,0.9,8.6,38.0,18.46,0.0
2018,2,10,7,45,423.0,29.0,0.9,9.1,77.5,22.95,13.9
2018,2,10,8,0,553.0,36.0,0.9,9.6,117.0,29.96,21.08
2018,2,10,8,15,478.0,53.5,0.85,10.15,141.0,71.34,40.29
2018,2,10,8,30,403.0,71.0,0.8,10.7,165.0,108.19,69.46
2018,2,10,8,45,319.5,95.0,0.8,11.25,179.0,141.43,101.3
2018,2,10,9,0,236.0,119.0,0.8,11.8,193.0,164.45,125.27
2018,2,10,9,15,196.0,141.0,0.75,12.25,208.0,187.73,147.09
2018,2,10,9,30,156.0,163.0,0.7,12.7,223.0,207.27,164.79
2018,2,10,9,45,304.5,159.0,0.7,13.15,291.5,274.67,217.91
2018,2,10,10,0,453.0,155.0,0.7,13.6,360.0,358.24,283.7
2018,2,10,10,15,521.5,150.0,0.7,13.8,401.5,411.89,326.26
2018,2,10,10,30,590.0,145.0,0.7,14.0,443.0,473.47,374.3
2018,2,10,10,45,550.0,164.0,0.65,14.25,453.0,494.64,389.98
2018,2,10,11,0,510.0,183.0,0.6,14.5,463.0,514.34,404.06
2018,2,10,11,15,599.0,162.5,0.6,14.6,501.5,577.44,451.84
2018,2,10,11,30,688.0,142.0,0.6,14.7,540.0,641.32,498.89
2018,2,10,11,45,677.0,149.5,0.6,14.8,547.0,665.21,515.19
2018,2,10,12,0,666.0,157.0,0.6,14.9,554.0,686.15,529.63
2018,2,10,12,15,612.0,176.0,0.6,14.9,542.5,682.81,526.32
2018,2,10,12,30,558.0,195.0,0.6,14.9,531.0,671.18,517.49
2018,2,10,12,45,605.5,177.0,0.65,14.9,539.0,706.22,544.34
2018,2,10,13,0,653.0,159.0,0.7,14.9,547.0,736.13,567.02
2018,2,10,13,15,661.5,152.0,0.65,14.8,538.5,743.34,571.44
2018,2,10,13,30,670.0,145.0,0.6,14.7,530.0,747.75,574.33
2018,2,10,13,45,777.5,111.5,0.6,14.6,543.5,797.02,609.03
2018,2,10,14,0,885.0,78.0,0.6,14.5,557.0,839.17,637.99
2018,2,10,14,15,914.0,70.5,0.6,14.25,544.0,848.76,645.41
2018,2,10,14,30,943.0,63.0,0.6,14.0,531.0,854.02,650.57
2018,2,10,14,45,929.5,60.5,0.6,13.75,496.5,827.12,634.1
2018,2,10,15,0,916.0,58.0,0.6,13.5,462.0,797.15,615.83
2018,2,10,15,15,895.0,56.5,0.6,13.5,422.0,759.99,591.74
2018,2,10,15,30,874.0,55.0,0.6,13.5,382.0,720.69,565.74
2018,2,10,15,45,820.0,54.5,0.6,12.6,333.0,663.65,528.0
2018,2,10,16,0,766.0,54.0,0.6,11.7,284.0,600.75,484.53
2018,2,10,16,15,732.0,48.5,0.65,10.95,239.5,545.34,443.65
2018,2,10,16,30,698.0,43.0,0.7,10.2,195.0,490.21,400.07
2018,2,10,16,45,608.0,39.0,0.7,9.5,148.5,406.33,330.63
2018,2,10,17,0,518.0,35.0,0.7,8.8,102.0,327.58,261.84
2018,2,10,17,15,345.0,26.0,0.7,8.45,63.0,218.23,154.53
2018,2,10,17,30,172.0,17.0,0.7,8.1,24.0,87.91,0.0
2018,2,10,17,45,86.0,8.5,0.75,7.75,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,11,7,15,0.0,4.0,0.95,5.55,4.0,3.81,0.0
2018,2,11,7,30,0.0,8.0,0.9,6.2,8.0,7.41,0.0
2018,2,11,7,45,6.5,25.5,0.85,6.8,26.5,23.69,14.88
2018,2,11,8,0,13.0,43.0,0.8,7.4,45.0,38.41,28.92
2018,2,11,8,15,24.5,63.5,0.8,7.6,69.0,57.96,43.95
2018,2,11,8,30,36.0,84.0,0.8,7.8,93.0,79.59,62.11
2018,2,11,8,45,19.0,73.0,0.85,8.0,78.0,70.68,55.28
2018,2,11,9,0,2.0,62.0,0.9,8.2,63.0,58.13,45.15
2018,2,11,9,15,1.0,58.5,0.9,8.25,59.0,54.68,42.15
2018,2,11,9,30,0.0,55.0,0.9,8.3,55.0,51.13,39.0
2018,2,11,9,45,48.5,111.5,0.9,8.3,133.5,124.32,101.1
2018,2,11,10,0,97.0,168.0,0.9,8.3,212.0,206.15,169.12
2018,2,11,10,15,144.0,198.5,0.9,8.3,269.0,265.63,217.61
2018,2,11,10,30,191.0,229.0,0.9,8.3,326.0,329.95,269.36
2018,2,11,10,45,243.0,234.5,0.9,8.25,364.5,382.12,311.01
2018,2,11,11,0,295.0,240.0,0.9,8.2,403.0,432.99,351.29
2018,2,11,11,15,217.0,234.5,0.95,8.3,356.5,382.31,310.96
2018,2,11,11,30,139.0,229.0,1.0,8.4,310.0,331.77,270.38
2018,2,11,11,45,83.0,204.0,1.05,8.45,252.5,262.47,214.49
2018,2,11,12,0,27.0,179.0,1.1,8.5,195.0,197.41,160.57
2018,2,11,12,15,66.5,195.5,1.15,8.85,235.5,246.82,202.12
2018,2,11,12,30,106.0,212.0,1.2,9.2,276.0,308.53,252.33
2018,2,11,12,45,399.5,182.5,1.25,9.5,422.0,541.84,440.88
2018,2,11,13,0,693.0,153.0,1.3,9.8,568.0,764.63,607.67
2018,2,11,13,15,566.0,180.5,1.3,9.85,515.0,691.73,551.01
2018,2,11,13,30,439.0,208.0,1.3,9.9,462.0,621.04,497.35
2018,2,11,13,45,488.5,191.0,1.3,9.9,464.5,646.06,518.52
2018,2,11,14,0,538.0,174.0,1.3,9.9,467.0,668.46,536.75
2018,2,11,14,15,372.0,191.0,1.3,9.75,389.0,534.43,434.03
2018,2,11,14,30,206.0,208.0,1.3,9.6,311.0,404.03,331.13
2018,2,11,14,45,139.5,182.5,1.25,9.4,250.0,319.07,263.68
2018,2,11,15,0,73.0,157.0,1.2,9.2,189.0,223.5,185.25
2018,2,11,15,15,77.0,134.0,1.2,9.2,165.5,199.63,166.54
2018,2,11,15,30,81.0,111.0,1.2,9.2,142.0,185.84,155.59
2018,2,11,15,45,166.5,113.0,1.15,8.75,167.0,260.8,220.47
2018,2,11,16,0,252.0,115.0,1.1,8.3,192.0,319.0,269.53
2018,2,11,16,15,193.5,100.0,1.1,8.0,153.5,256.34,216.24
2018,2,11,16,30,135.0,85.0,1.1,7.7,115.0,187.58,157.38
2018,2,11,16,45,99.5,66.5,1.1,7.4,86.0,141.53,116.86
2018,2,11,17,0,64.0,48.0,1.1,7.1,57.0,97.82,77.65
2018,2,11,17,15,37.5,30.5,1.1,6.95,35.0,62.14,42.66
2018,2,11,17,30,11.0,13.0,1.1,6.8,13.0,17.0,0.0
2018,2,11,17,45,5.5,6.5,1.1,6.65,6.5,6.2,0.0
2018,2,11,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
