Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,0,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,12,6,45,3.5,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,12,7,0,7.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,12,7,15,98.0,10.5,0.9,4.3,16.5,10.01,0.0
2018,2,12,7,30,189.0,21.0,0.9,4.8,33.0,17.0,2.76
2018,2,12,7,45,219.0,32.5,0.9,5.3,57.5,25.15,16.4
2018,2,12,8,0,249.0,44.0,0.9,5.8,82.0,33.39,24.64
2018,2,12,8,15,230.0,64.0,0.9,6.35,108.5,66.55,44.61
2018,2,12,8,30,211.0,84.0,0.9,6.9,135.0,99.03,71.22
2018,2,12,8,45,318.0,94.5,0.9,7.45,188.5,142.06,103.56
2018,2,12,9,0,425.0,105.0,0.9,8.0,242.0,197.9,148.46
2018,2,12,9,15,655.0,81.0,0.9,8.4,325.0,270.44,205.11
2018,2,12,9,30,885.0,57.0,0.9,8.8,408.0,365.82,282.22
2018,2,12,9,45,904.0,59.0,0.85,9.15,447.0,423.11,332.15
2018,2,12,10,0,923.0,61.0,0.8,9.5,486.0,480.47,380.53
2018,2,12,10,15,936.0,62.5,0.8,9.75,519.0,534.11,424.75
2018,2,12,10,30,949.0,64.0,0.8,10.0,552.0,586.65,466.58
2018,2,12,10,45,957.5,65.5,0.8,10.25,578.5,635.18,504.04
2018,2,12,11,0,966.0,67.0,0.8,10.5,605.0,681.71,538.88
2018,2,12,11,15,972.0,67.5,0.75,10.7,624.0,723.24,568.56
2018,2,12,11,30,978.0,68.0,0.7,10.9,643.0,762.1,593.69
2018,2,12,11,45,980.5,68.5,0.7,11.05,654.0,795.56,615.65
2018,2,12,12,0,983.0,69.0,0.7,11.2,665.0,825.78,635.31
2018,2,12,12,15,983.0,70.0,0.65,11.25,668.5,851.26,651.01
2018,2,12,12,30,983.0,71.0,0.6,11.3,672.0,873.15,664.27
2018,2,12,12,45,979.5,72.0,0.6,11.4,667.0,888.51,674.09
2018,2,12,13,0,976.0,73.0,0.6,11.5,662.0,900.06,681.58
2018,2,12,13,15,954.0,77.5,0.6,11.5,643.5,896.43,679.4
2018,2,12,13,30,932.0,82.0,0.6,11.5,625.0,888.85,674.98
2018,2,12,13,45,922.0,81.0,0.6,11.5,603.5,881.09,670.63
2018,2,12,14,0,912.0,80.0,0.6,11.5,582.0,869.7,663.98
2018,2,12,14,15,891.0,80.5,0.6,11.4,551.5,847.51,650.39
2018,2,12,14,30,870.0,81.0,0.6,11.3,521.0,829.19,639.6
2018,2,12,14,45,746.5,100.5,0.6,11.2,460.5,745.23,582.88
2018,2,12,15,0,623.0,120.0,0.6,11.1,400.0,657.95,522.94
2018,2,12,15,15,674.5,100.0,0.6,11.1,379.0,660.93,527.48
2018,2,12,15,30,726.0,80.0,0.6,11.1,358.0,657.86,526.34
2018,2,12,15,45,706.0,73.5,0.6,10.4,318.0,615.02,497.0
2018,2,12,16,0,686.0,67.0,0.6,9.7,278.0,570.97,465.6
2018,2,12,16,15,650.0,59.5,0.6,8.85,234.0,514.47,422.75
2018,2,12,16,30,614.0,52.0,0.6,8.0,190.0,458.68,378.28
2018,2,12,16,45,539.0,46.0,0.65,7.15,146.5,384.09,316.45
2018,2,12,17,0,464.0,40.0,0.7,6.3,103.0,314.35,255.32
2018,2,12,17,15,308.0,29.0,0.7,6.05,64.0,207.04,154.97
2018,2,12,17,30,152.0,18.0,0.7,5.8,25.0,98.86,0.0
2018,2,12,17,45,76.0,9.0,0.7,5.55,12.5,37.08,0.0
2018,2,12,18,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,0.7,3.4,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,0.7,3.6,2.0,0.0,0.0
2018,2,13,7,15,226.0,13.5,0.65,4.2,27.0,12.87,0.0
2018,2,13,7,30,418.0,24.0,0.6,4.8,52.0,21.83,7.23
2018,2,13,7,45,535.0,30.5,0.6,5.4,96.0,26.13,17.41
2018,2,13,8,0,652.0,37.0,0.6,6.0,140.0,31.23,22.74
2018,2,13,8,15,716.0,41.5,0.6,6.6,188.5,80.24,39.34
2018,2,13,8,30,780.0,46.0,0.6,7.2,237.0,136.56,77.61
2018,2,13,8,45,819.5,49.0,0.6,7.75,285.0,195.68,126.84
2018,2,13,9,0,859.0,52.0,0.6,8.3,333.0,256.51,180.74
2018,2,13,9,15,886.0,54.0,0.6,8.8,377.5,315.92,234.5
2018,2,13,9,30,913.0,56.0,0.6,9.3,422.0,376.8,288.53
2018,2,13,9,45,932.0,57.5,0.6,9.8,461.5,435.15,339.08
2018,2,13,10,0,951.0,59.0,0.6,10.3,501.0,493.49,387.75
2018,2,13,10,15,962.0,60.0,0.55,10.65,533.5,547.02,430.73
2018,2,13,10,30,973.0,61.0,0.5,11.0,566.0,599.18,470.91
2018,2,13,10,45,980.0,62.5,0.5,11.4,592.0,647.91,507.53
2018,2,13,11,0,987.0,64.0,0.5,11.8,618.0,694.44,541.36
2018,2,13,11,15,991.5,64.5,0.45,12.0,636.5,735.77,569.79
2018,2,13,11,30,996.0,65.0,0.4,12.2,655.0,774.27,593.97
2018,2,13,11,45,999.0,65.5,0.35,12.45,666.5,808.65,614.91
2018,2,13,12,0,1002.0,66.0,0.3,12.7,678.0,839.76,633.45
2018,2,13,12,15,1002.0,66.5,0.3,12.85,681.0,865.11,649.23
2018,2,13,12,30,1002.0,67.0,0.3,13.0,684.0,886.78,662.69
2018,2,13,12,45,998.0,67.0,0.25,13.15,678.0,900.83,670.28
2018,2,13,13,0,994.0,67.0,0.2,13.3,672.0,910.94,675.56
2018,2,13,13,15,987.0,67.5,0.2,13.3,658.0,915.19,678.56
2018,2,13,13,30,980.0,68.0,0.2,13.3,644.0,915.5,679.28
2018,2,13,13,45,972.5,67.5,0.15,13.3,623.0,910.28,675.73
2018,2,13,14,0,965.0,67.0,0.1,13.3,602.0,901.25,670.07
2018,2,13,14,15,953.5,66.5,0.1,13.2,574.0,885.17,661.0
2018,2,13,14,30,942.0,66.0,0.1,13.1,546.0,865.6,649.8
2018,2,13,14,45,925.0,64.5,0.1,13.0,510.5,836.99,632.62
2018,2,13,15,0,908.0,63.0,0.1,12.9,475.0,805.47,613.45
2018,2,13,15,15,887.5,61.0,0.1,12.9,435.0,767.97,589.73
2018,2,13,15,30,867.0,59.0,0.1,12.9,395.0,728.31,564.13
2018,2,13,15,45,834.5,57.0,0.1,12.35,350.0,684.24,535.87
2018,2,13,16,0,802.0,55.0,0.1,11.8,305.0,632.97,501.38
2018,2,13,16,15,736.0,53.0,0.25,11.15,255.0,559.55,449.63
2018,2,13,16,30,670.0,51.0,0.4,10.5,205.0,488.37,396.12
2018,2,13,16,45,534.5,46.0,0.55,9.85,151.0,382.87,312.03
2018,2,13,17,0,399.0,41.0,0.7,9.2,97.0,282.87,228.38
2018,2,13,17,15,251.5,29.5,0.8,8.7,60.0,181.56,136.8
2018,2,13,17,30,104.0,18.0,0.9,8.2,23.0,79.37,0.0
2018,2,13,17,45,52.0,9.0,1.0,7.7,11.5,28.17,0.0
2018,2,13,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,14,6,45,8.0,0.5,1.05,5.1,0.5,0.0,0.0
2018,2,14,7,0,16.0,1.0,1.0,5.2,1.0,0.0,0.0
2018,2,14,7,15,16.0,4.5,0.85,5.65,5.0,4.29,0.0
2018,2,14,7,30,16.0,8.0,0.7,6.1,9.0,7.5,0.0
2018,2,14,7,45,23.0,20.5,0.6,6.6,23.5,18.53,10.74
2018,2,14,8,0,30.0,33.0,0.5,7.1,38.0,29.31,20.96
2018,2,14,8,15,15.0,32.5,0.5,7.7,35.0,31.54,21.45
2018,2,14,8,30,0.0,32.0,0.5,8.3,32.0,29.69,20.46
2018,2,14,8,45,51.0,78.0,0.55,8.9,95.0,81.14,62.84
2018,2,14,9,0,102.0,124.0,0.6,9.5,158.0,138.51,109.75
2018,2,14,9,15,103.5,143.0,0.6,9.8,181.5,163.97,131.33
2018,2,14,9,30,105.0,162.0,0.6,10.1,205.0,189.78,152.98
2018,2,14,9,45,270.5,157.0,0.6,10.4,281.0,261.8,210.24
2018,2,14,10,0,436.0,152.0,0.6,10.7,357.0,352.05,281.98
2018,2,14,10,15,474.0,163.0,0.6,10.85,399.5,406.09,324.87
2018,2,14,10,30,512.0,174.0,0.6,11.0,442.0,462.75,369.08
2018,2,14,10,45,577.5,163.5,0.6,11.15,479.5,516.23,410.48
2018,2,14,11,0,643.0,153.0,0.6,11.3,517.0,576.92,456.37
2018,2,14,11,15,714.5,137.5,0.65,11.4,554.0,635.91,500.92
2018,2,14,11,30,786.0,122.0,0.7,11.5,591.0,694.84,544.82
2018,2,14,11,45,697.5,150.0,0.7,11.55,572.0,688.72,538.61
2018,2,14,12,0,609.0,178.0,0.7,11.6,553.0,672.47,525.77
2018,2,14,12,15,705.0,151.5,0.7,11.6,587.5,737.45,574.26
2018,2,14,12,30,801.0,125.0,0.7,11.6,622.0,798.83,616.07
2018,2,14,12,45,880.5,100.0,0.75,11.55,642.5,851.46,652.3
2018,2,14,13,0,960.0,75.0,0.8,11.5,663.0,895.12,682.36
2018,2,14,13,15,956.5,74.0,0.8,11.4,650.0,900.31,685.86
2018,2,14,13,30,953.0,73.0,0.8,11.3,637.0,901.68,687.55
2018,2,14,13,45,947.0,71.5,0.8,11.2,616.5,896.53,685.06
2018,2,14,14,0,941.0,70.0,0.8,11.1,596.0,887.62,680.28
2018,2,14,14,15,930.5,69.0,0.85,10.9,568.5,871.91,672.2
2018,2,14,14,30,920.0,68.0,0.9,10.7,541.0,852.75,661.84
2018,2,14,14,45,904.5,67.0,0.9,10.5,507.0,826.27,645.51
2018,2,14,15,0,889.0,66.0,0.9,10.3,473.0,796.9,627.11
2018,2,14,15,15,868.5,63.5,0.9,10.3,433.0,759.12,602.04
2018,2,14,15,30,848.0,61.0,0.9,10.3,393.0,719.21,575.08
2018,2,14,15,45,817.0,58.5,0.9,9.7,349.0,675.98,546.23
2018,2,14,16,0,786.0,56.0,0.9,9.1,305.0,625.51,510.92
2018,2,14,16,15,703.0,56.5,0.9,8.65,253.5,544.38,449.09
2018,2,14,16,30,620.0,57.0,0.9,8.2,202.0,471.79,390.63
2018,2,14,16,45,504.5,50.5,0.9,7.8,151.0,372.68,308.48
2018,2,14,17,0,389.0,44.0,0.9,7.4,100.0,281.87,230.24
2018,2,14,17,15,278.0,32.5,0.95,7.15,65.0,197.65,152.06
2018,2,14,17,30,167.0,21.0,1.0,6.9,30.0,111.76,1.17
2018,2,14,17,45,83.5,10.5,1.0,6.65,15.0,41.63,0.0
2018,2,14,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,0.8,2.55,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,15,6,45,10.5,1.5,0.8,3.0,1.0,0.0,0.0
2018,2,15,7,0,21.0,3.0,0.8,3.2,2.0,0.0,0.0
2018,2,15,7,15,191.0,15.0,0.75,3.75,28.0,14.3,0.0
2018,2,15,7,30,361.0,27.0,0.7,4.3,54.0,22.43,10.47
2018,2,15,7,45,514.0,32.0,0.7,4.85,101.0,27.21,18.63
2018,2,15,8,0,667.0,37.0,0.7,5.4,148.0,34.09,25.48
2018,2,15,8,15,736.5,41.0,0.65,6.0,199.0,84.34,41.28
2018,2,15,8,30,806.0,45.0,0.6,6.6,250.0,144.48,83.25
2018,2,15,8,45,844.0,48.0,0.6,7.25,298.5,203.3,132.75
2018,2,15,9,0,882.0,51.0,0.6,7.9,347.0,265.45,188.04
2018,2,15,9,15,903.0,54.5,0.6,8.5,391.5,326.05,242.97
2018,2,15,9,30,924.0,58.0,0.6,9.1,436.0,387.5,297.4
2018,2,15,9,45,934.0,61.0,0.6,9.7,474.0,444.54,346.74
2018,2,15,10,0,944.0,64.0,0.6,10.3,512.0,500.7,393.44
2018,2,15,10,15,956.0,65.5,0.55,10.7,545.0,555.16,436.77
2018,2,15,10,30,968.0,67.0,0.5,11.1,578.0,608.37,477.35
2018,2,15,10,45,977.5,67.5,0.5,11.5,605.0,657.51,514.04
2018,2,15,11,0,987.0,68.0,0.5,11.9,632.0,704.62,548.1
2018,2,15,11,15,992.0,68.5,0.5,12.15,650.5,746.45,577.18
2018,2,15,11,30,997.0,69.0,0.5,12.4,669.0,785.47,602.39
2018,2,15,11,45,997.5,69.5,0.5,12.6,679.0,818.17,623.17
2018,2,15,12,0,998.0,70.0,0.5,12.8,689.0,847.44,641.6
2018,2,15,12,15,998.0,70.5,0.5,12.9,692.0,872.78,657.62
2018,2,15,12,30,998.0,71.0,0.5,13.0,695.0,894.45,671.28
2018,2,15,12,45,995.0,71.0,0.5,13.1,689.5,909.3,680.57
2018,2,15,13,0,992.0,71.0,0.5,13.2,684.0,920.24,687.52
2018,2,15,13,15,986.5,70.5,0.5,13.2,669.5,924.55,690.59
2018,2,15,13,30,981.0,70.0,0.5,13.2,655.0,924.89,691.34
2018,2,15,13,45,973.0,69.5,0.5,13.2,634.0,919.2,688.37
2018,2,15,14,0,965.0,69.0,0.5,13.2,613.0,909.68,683.12
2018,2,15,14,15,955.0,68.0,0.55,13.15,585.0,894.14,675.24
2018,2,15,14,30,945.0,67.0,0.6,13.1,557.0,875.06,665.09
2018,2,15,14,45,930.5,65.0,0.6,13.0,522.0,847.65,648.45
2018,2,15,15,0,916.0,63.0,0.6,12.9,487.0,817.19,629.71
2018,2,15,15,15,896.0,61.5,0.6,12.9,447.0,780.33,606.09
2018,2,15,15,30,876.0,60.0,0.6,12.9,407.0,741.26,580.57
2018,2,15,15,45,846.5,57.0,0.65,12.15,361.5,691.47,548.99
2018,2,15,16,0,817.0,54.0,0.7,11.4,316.0,646.39,519.63
2018,2,15,16,15,732.5,54.5,0.85,10.75,262.5,563.1,459.68
2018,2,15,16,30,648.0,55.0,1.0,10.1,209.0,487.95,401.52
2018,2,15,16,45,517.0,49.5,1.1,9.5,155.0,379.84,313.51
2018,2,15,17,0,386.0,44.0,1.2,8.9,101.0,281.33,229.76
2018,2,15,17,15,283.0,32.5,1.25,8.4,66.0,200.79,155.71
2018,2,15,17,30,180.0,21.0,1.3,7.9,31.0,118.51,23.26
2018,2,15,17,45,90.0,10.5,1.3,7.45,15.5,44.26,0.0
2018,2,15,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,6,45,16.0,2.0,1.2,5.25,1.5,0.0,0.0
2018,2,16,7,0,32.0,4.0,1.2,5.4,3.0,0.0,0.0
2018,2,16,7,15,207.0,15.5,1.05,5.95,30.0,14.77,0.0
2018,2,16,7,30,382.0,27.0,0.9,6.5,57.0,22.19,11.09
2018,2,16,7,45,491.5,34.0,0.75,7.1,100.0,26.53,17.92
2018,2,16,8,0,601.0,41.0,0.6,7.7,143.0,38.82,29.54
2018,2,16,8,15,663.5,45.5,0.6,8.2,190.5,85.25,43.89
2018,2,16,8,30,726.0,50.0,0.6,8.7,238.0,138.9,81.41
2018,2,16,8,45,765.0,53.5,0.6,9.25,284.5,194.02,127.59
2018,2,16,9,0,804.0,57.0,0.6,9.8,331.0,252.85,179.53
2018,2,16,9,15,830.5,60.0,0.55,10.3,374.5,310.78,231.35
2018,2,16,9,30,857.0,63.0,0.5,10.8,418.0,371.13,283.93
2018,2,16,9,45,875.5,65.5,0.5,11.3,457.0,427.76,332.3
2018,2,16,10,0,894.0,68.0,0.5,11.8,496.0,484.48,378.96
2018,2,16,10,15,907.5,69.0,0.45,12.15,528.5,536.9,420.43
2018,2,16,10,30,921.0,70.0,0.4,12.5,561.0,588.31,459.49
2018,2,16,10,45,930.0,71.0,0.4,12.8,587.0,635.75,494.92
2018,2,16,11,0,939.0,72.0,0.4,13.1,613.0,681.28,527.88
2018,2,16,11,15,945.0,73.0,0.4,13.3,632.0,722.63,556.78
2018,2,16,11,30,951.0,74.0,0.4,13.5,651.0,761.4,581.94
2018,2,16,11,45,954.0,74.0,0.35,13.75,661.5,794.05,601.72
2018,2,16,12,0,957.0,74.0,0.3,14.0,672.0,823.56,619.24
2018,2,16,12,15,957.5,74.0,0.3,14.1,675.0,847.8,634.45
2018,2,16,12,30,958.0,74.0,0.3,14.2,678.0,868.53,647.44
2018,2,16,12,45,955.0,74.5,0.3,14.35,672.5,883.34,656.55
2018,2,16,13,0,952.0,75.0,0.3,14.5,667.0,894.4,663.41
2018,2,16,13,15,948.0,74.0,0.35,14.5,654.0,899.06,667.7
2018,2,16,13,30,944.0,73.0,0.4,14.5,641.0,899.92,669.8
2018,2,16,13,45,937.0,72.5,0.4,14.55,620.5,895.05,667.22
2018,2,16,14,0,930.0,72.0,0.4,14.6,600.0,886.49,662.44
2018,2,16,14,15,919.5,71.0,0.4,14.5,572.5,870.75,653.48
2018,2,16,14,30,909.0,70.0,0.4,14.4,545.0,851.61,642.43
2018,2,16,14,45,894.0,68.0,0.4,14.3,510.5,824.29,625.91
2018,2,16,15,0,879.0,66.0,0.4,14.2,476.0,794.08,607.42
2018,2,16,15,15,858.5,64.0,0.4,14.2,436.5,756.94,583.73
2018,2,16,15,30,838.0,62.0,0.4,14.2,397.0,724.11,562.73
2018,2,16,15,45,807.5,59.5,0.45,13.75,353.0,674.93,531.15
2018,2,16,16,0,777.0,57.0,0.5,13.3,309.0,624.85,497.88
2018,2,16,16,15,731.5,53.0,0.6,12.7,262.0,562.55,453.98
2018,2,16,16,30,686.0,49.0,0.7,12.1,215.0,501.3,407.41
2018,2,16,16,45,585.0,43.5,0.75,11.5,163.5,408.01,332.48
2018,2,16,17,0,484.0,38.0,0.8,10.9,112.0,326.86,263.81
2018,2,16,17,15,338.5,29.0,0.9,10.35,71.5,224.14,173.58
2018,2,16,17,30,193.0,20.0,1.0,9.8,31.0,124.9,41.49
2018,2,16,17,45,96.5,10.0,1.1,9.25,15.5,46.44,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,6,45,30.0,3.5,1.1,7.2,3.0,0.0,0.0
2018,2,17,7,0,60.0,7.0,1.1,7.4,6.0,0.0,0.0
2018,2,17,7,15,228.5,17.0,0.95,8.0,33.0,16.2,0.0
2018,2,17,7,30,397.0,27.0,0.8,8.6,60.0,21.97,11.5
2018,2,17,7,45,502.5,33.5,0.65,9.2,103.0,28.28,19.38
2018,2,17,8,0,608.0,40.0,0.5,9.8,146.0,39.28,23.37
2018,2,17,8,15,669.0,44.0,0.5,10.4,193.0,85.81,43.36
2018,2,17,8,30,730.0,48.0,0.5,11.0,240.0,139.33,80.81
2018,2,17,8,45,769.0,50.5,0.45,11.6,286.0,193.87,126.2
2018,2,17,9,0,808.0,53.0,0.4,12.2,332.0,253.68,178.33
2018,2,17,9,15,834.0,55.5,0.4,12.7,375.0,310.9,229.1
2018,2,17,9,30,860.0,58.0,0.4,13.2,418.0,369.61,280.03
2018,2,17,9,45,879.0,59.0,0.35,13.75,456.0,425.09,326.6
2018,2,17,10,0,898.0,60.0,0.3,14.3,494.0,480.67,371.34
2018,2,17,10,15,910.0,61.5,0.3,14.55,526.5,532.99,412.75
2018,2,17,10,30,922.0,63.0,0.3,14.8,559.0,584.19,451.84
2018,2,17,10,45,930.0,64.0,0.3,15.05,584.5,631.04,486.53
2018,2,17,11,0,938.0,65.0,0.3,15.3,610.0,675.89,518.76
2018,2,17,11,15,943.0,66.0,0.35,15.45,628.5,716.49,547.26
2018,2,17,11,30,948.0,67.0,0.4,15.6,647.0,754.44,572.6
2018,2,17,11,45,950.5,68.0,0.4,15.75,658.0,787.69,593.79
2018,2,17,12,0,953.0,69.0,0.4,15.9,669.0,817.81,612.79
2018,2,17,12,15,954.0,69.0,0.4,15.9,672.0,842.3,628.39
2018,2,17,12,30,955.0,69.0,0.4,15.9,675.0,863.31,641.79
2018,2,17,12,45,953.5,68.5,0.45,15.95,670.0,878.08,652.12
2018,2,17,13,0,952.0,68.0,0.5,16.0,665.0,889.12,660.26
2018,2,17,13,15,948.0,68.0,0.5,15.9,652.5,894.87,664.5
2018,2,17,13,30,944.0,68.0,0.5,15.8,640.0,896.84,666.51
2018,2,17,13,45,937.0,67.0,0.55,15.75,619.5,891.25,664.7
2018,2,17,14,0,930.0,66.0,0.6,15.7,599.0,881.96,660.69
2018,2,17,14,15,920.0,65.5,0.6,15.45,572.0,867.13,652.64
2018,2,17,14,30,910.0,65.0,0.6,15.2,545.0,848.9,642.45
2018,2,17,14,45,896.0,63.0,0.65,15.0,511.0,822.23,627.39
2018,2,17,15,0,882.0,61.0,0.7,14.8,477.0,792.61,610.19
2018,2,17,15,15,862.0,59.5,0.7,14.8,438.0,756.26,586.78
2018,2,17,15,30,842.0,58.0,0.7,14.8,399.0,717.82,561.55
2018,2,17,15,45,812.5,56.0,0.7,14.0,355.0,670.04,530.63
2018,2,17,16,0,783.0,54.0,0.7,13.2,311.0,627.24,502.34
2018,2,17,16,15,739.5,51.0,0.75,12.7,265.0,567.2,459.28
2018,2,17,16,30,696.0,48.0,0.8,12.2,219.0,508.03,413.53
2018,2,17,16,45,616.5,43.0,0.8,11.65,170.5,427.04,347.85
2018,2,17,17,0,537.0,38.0,0.8,11.1,122.0,350.92,283.11
2018,2,17,17,15,391.0,30.0,0.85,10.75,79.5,251.3,195.45
2018,2,17,17,30,245.0,22.0,0.9,10.4,37.0,151.07,66.39
2018,2,17,17,45,122.5,11.0,0.9,10.1,18.5,57.57,0.0
2018,2,17,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.5,1.0,5.7,0.5,0.0,0.0
2018,2,18,7,0,0.0,1.0,1.0,5.7,1.0,0.95,0.0
2018,2,18,7,15,0.0,7.0,1.0,5.9,7.0,6.67,0.0
2018,2,18,7,30,0.0,13.0,1.0,6.1,13.0,12.05,4.14
2018,2,18,7,45,0.0,22.0,1.05,6.3,22.0,20.4,12.65
2018,2,18,8,0,0.0,31.0,1.1,6.5,31.0,28.77,19.49
2018,2,18,8,15,0.0,43.5,1.1,6.75,43.5,40.41,29.89
2018,2,18,8,30,0.0,56.0,1.1,7.0,56.0,52.07,40.17
2018,2,18,8,45,26.0,91.5,1.15,7.3,100.5,88.82,70.93
2018,2,18,9,0,52.0,127.0,1.2,7.6,145.0,129.36,104.72
2018,2,18,9,15,63.0,128.0,1.2,7.8,152.5,138.0,111.87
2018,2,18,9,30,74.0,129.0,1.2,8.0,160.0,147.38,119.85
2018,2,18,9,45,155.0,161.5,1.2,8.2,234.5,218.55,178.74
2018,2,18,10,0,236.0,194.0,1.2,8.4,309.0,300.22,245.33
2018,2,18,10,15,163.0,185.0,1.2,8.5,267.0,264.24,216.4
2018,2,18,10,30,90.0,176.0,1.2,8.6,225.0,223.72,183.22
2018,2,18,10,45,205.0,206.5,1.25,8.65,324.5,334.64,274.55
2018,2,18,11,0,320.0,237.0,1.3,8.7,424.0,450.86,366.82
2018,2,18,11,15,282.5,232.5,1.3,8.65,401.5,435.56,354.04
2018,2,18,11,30,245.0,228.0,1.3,8.6,379.0,416.44,339.05
2018,2,18,11,45,337.0,230.5,1.3,8.55,442.0,498.12,404.33
2018,2,18,12,0,429.0,233.0,1.3,8.5,505.0,594.14,477.94
2018,2,18,12,15,392.0,230.5,1.35,8.35,480.0,575.53,463.37
2018,2,18,12,30,355.0,228.0,1.4,8.2,455.0,541.93,438.64
2018,2,18,12,45,306.0,241.5,1.4,8.05,436.0,524.23,424.63
2018,2,18,13,0,257.0,255.0,1.4,7.9,417.0,504.22,408.55
2018,2,18,13,15,163.5,232.0,1.4,7.7,334.5,390.19,318.95
2018,2,18,13,30,70.0,209.0,1.4,7.5,252.0,274.15,224.97
2018,2,18,13,45,50.0,196.5,1.4,7.35,226.5,244.39,201.07
2018,2,18,14,0,30.0,184.0,1.4,7.2,201.0,214.4,176.27
2018,2,18,14,15,128.0,178.5,1.4,7.0,247.0,305.07,254.58
2018,2,18,14,30,226.0,173.0,1.4,6.8,293.0,394.52,329.51
2018,2,18,14,45,331.5,144.0,1.4,6.6,308.0,460.57,385.04
2018,2,18,15,0,437.0,115.0,1.4,6.4,323.0,505.54,423.7
2018,2,18,15,15,422.0,119.5,1.4,6.4,306.5,490.98,411.92
2018,2,18,15,30,407.0,124.0,1.4,6.4,290.0,475.56,399.82
2018,2,18,15,45,352.5,110.0,1.35,5.9,242.5,407.92,345.88
2018,2,18,16,0,298.0,96.0,1.3,5.4,195.0,342.3,292.47
2018,2,18,16,15,321.5,90.0,1.3,5.15,182.5,341.05,291.93
2018,2,18,16,30,345.0,84.0,1.3,4.9,170.0,337.17,287.83
2018,2,18,16,45,312.0,69.0,1.3,4.6,134.5,286.35,243.19
2018,2,18,17,0,279.0,54.0,1.3,4.3,99.0,237.63,198.96
2018,2,18,17,15,192.5,40.5,1.3,4.1,66.5,167.89,134.77
2018,2,18,17,30,106.0,27.0,1.3,3.9,34.0,91.5,47.04
2018,2,18,17,45,56.5,14.5,1.25,3.7,18.0,35.65,0.0
2018,2,18,18,0,7.0,2.0,1.2,3.5,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,1.2,3.35,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,19,6,45,4.5,2.0,1.0,1.25,2.0,0.0,0.0
2018,2,19,7,0,9.0,4.0,1.0,1.3,4.0,3.81,0.0
2018,2,19,7,15,59.5,19.0,1.0,1.55,24.0,15.79,0.0
2018,2,19,7,30,110.0,34.0,1.0,1.8,44.0,27.77,17.78
2018,2,19,7,45,268.0,46.0,1.05,2.0,90.0,35.4,26.6
2018,2,19,8,0,426.0,58.0,1.1,2.2,136.0,52.98,36.08
2018,2,19,8,15,545.5,61.0,1.1,2.45,190.5,92.8,54.93
2018,2,19,8,30,665.0,64.0,1.1,2.7,245.0,146.9,93.08
2018,2,19,8,45,730.0,65.0,1.1,3.0,296.5,204.17,141.66
2018,2,19,9,0,795.0,66.0,1.1,3.3,348.0,265.73,196.54
2018,2,19,9,15,829.5,67.5,1.1,3.6,393.5,324.65,250.76
2018,2,19,9,30,864.0,69.0,1.1,3.9,439.0,386.06,306.16
2018,2,19,9,45,890.5,69.0,1.1,4.2,480.0,445.07,358.29
2018,2,19,10,0,917.0,69.0,1.1,4.5,521.0,504.1,408.75
2018,2,19,10,15,931.0,70.0,1.05,4.8,554.5,558.15,453.31
2018,2,19,10,30,945.0,71.0,1.0,5.1,588.0,611.17,495.38
2018,2,19,10,45,955.5,71.5,1.0,5.4,615.0,660.23,533.49
2018,2,19,11,0,966.0,72.0,1.0,5.7,642.0,707.41,569.06
2018,2,19,11,15,914.5,89.5,1.05,5.9,642.5,728.24,584.29
2018,2,19,11,30,863.0,107.0,1.1,6.1,643.0,746.48,596.9
2018,2,19,11,45,891.0,101.0,1.1,6.3,662.5,789.7,626.9
2018,2,19,12,0,919.0,95.0,1.1,6.5,682.0,826.33,651.57
2018,2,19,12,15,950.5,85.5,1.1,6.55,695.5,864.24,677.39
2018,2,19,12,30,982.0,76.0,1.1,6.6,709.0,899.66,701.28
2018,2,19,12,45,978.0,77.0,1.1,6.7,703.5,914.58,710.92
2018,2,19,13,0,974.0,78.0,1.1,6.8,698.0,925.64,718.31
2018,2,19,13,15,970.0,78.0,1.1,6.75,685.0,931.64,722.83
2018,2,19,13,30,966.0,78.0,1.1,6.7,672.0,933.75,724.94
2018,2,19,13,45,960.0,76.5,1.1,6.7,651.0,928.48,722.09
2018,2,19,14,0,954.0,75.0,1.1,6.7,630.0,919.38,716.87
2018,2,19,14,15,933.5,76.5,1.1,6.55,599.0,897.82,703.58
2018,2,19,14,30,913.0,78.0,1.1,6.4,568.0,873.02,688.2
2018,2,19,14,45,899.5,76.0,1.1,6.3,533.5,846.73,671.64
2018,2,19,15,0,886.0,74.0,1.1,6.2,499.0,817.45,652.85
2018,2,19,15,15,845.5,74.0,1.1,6.2,452.5,773.32,622.88
2018,2,19,15,30,805.0,74.0,1.1,6.2,406.0,721.06,586.54
2018,2,19,15,45,772.0,70.5,1.05,5.75,361.0,669.28,550.1
2018,2,19,16,0,739.0,67.0,1.0,5.3,316.0,616.8,512.05
2018,2,19,16,15,733.5,59.5,1.0,4.8,276.0,577.52,482.89
2018,2,19,16,30,728.0,52.0,1.0,4.3,236.0,536.29,449.6
2018,2,19,16,45,626.0,48.5,1.0,3.75,183.5,441.82,371.25
2018,2,19,17,0,524.0,45.0,1.0,3.2,131.0,359.98,300.1
2018,2,19,17,15,352.0,35.5,1.0,2.85,85.0,240.16,194.56
2018,2,19,17,30,180.0,26.0,1.0,2.5,39.0,130.54,77.2
2018,2,19,17,45,104.0,14.5,0.95,2.2,20.5,54.21,0.0
2018,2,19,18,0,28.0,3.0,0.9,1.9,2.0,0.0,0.0
2018,2,19,18,15,14.0,1.5,0.9,1.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.05,0.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,-0.95,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,20,6,45,14.0,3.0,0.8,0.0,3.0,0.0,0.0
2018,2,20,7,0,28.0,6.0,0.7,0.3,6.0,5.72,0.0
2018,2,20,7,15,60.5,20.5,0.65,0.9,25.0,16.99,0.0
2018,2,20,7,30,93.0,35.0,0.6,1.5,44.0,28.56,18.92
2018,2,20,7,45,154.5,51.0,0.55,2.1,76.0,40.97,31.77
2018,2,20,8,0,216.0,67.0,0.5,2.7,108.0,58.09,42.66
2018,2,20,8,15,334.5,76.5,0.5,3.15,159.5,89.91,60.39
2018,2,20,8,30,453.0,86.0,0.5,3.6,211.0,137.8,94.44
2018,2,20,8,45,632.0,75.0,0.45,4.05,283.0,193.95,136.16
2018,2,20,9,0,811.0,64.0,0.4,4.5,355.0,270.1,197.73
2018,2,20,9,15,836.0,67.0,0.4,4.8,399.0,328.54,250.7
2018,2,20,9,30,861.0,70.0,0.4,5.1,443.0,388.44,303.81
2018,2,20,9,45,877.0,73.0,0.4,5.4,481.5,445.68,353.29
2018,2,20,10,0,893.0,76.0,0.4,5.7,520.0,502.6,400.7
2018,2,20,10,15,867.5,87.0,0.4,5.85,541.5,546.13,436.41
2018,2,20,10,30,842.0,98.0,0.4,6.0,563.0,585.02,467.27
2018,2,20,10,45,749.0,129.0,0.4,6.2,556.5,599.5,478.08
2018,2,20,11,0,656.0,160.0,0.4,6.4,550.0,603.89,480.76
2018,2,20,11,15,695.0,153.0,0.4,6.55,577.5,651.43,516.56
2018,2,20,11,30,734.0,146.0,0.4,6.7,605.0,699.2,551.21
2018,2,20,11,45,750.0,145.0,0.4,6.85,621.0,735.78,576.93
2018,2,20,12,0,766.0,144.0,0.4,7.0,637.0,770.56,600.38
2018,2,20,12,15,790.0,137.5,0.4,7.05,648.0,803.67,622.53
2018,2,20,12,30,814.0,131.0,0.4,7.1,659.0,831.13,640.72
2018,2,20,12,45,563.0,206.5,0.4,7.2,570.5,716.37,558.17
2018,2,20,13,0,312.0,282.0,0.4,7.3,482.0,582.7,457.9
2018,2,20,13,15,245.0,285.0,0.45,7.3,440.0,521.12,413.83
2018,2,20,13,30,178.0,288.0,0.5,7.3,398.0,470.28,375.48
2018,2,20,13,45,187.0,278.0,0.5,7.25,390.5,469.42,376.32
2018,2,20,14,0,196.0,268.0,0.5,7.2,383.0,467.71,376.0
2018,2,20,14,15,111.0,220.5,0.5,7.1,285.0,339.76,276.16
2018,2,20,14,30,26.0,173.0,0.5,7.0,187.0,200.57,163.63
2018,2,20,14,45,73.0,178.0,0.55,6.9,214.0,246.75,204.44
2018,2,20,15,0,120.0,183.0,0.6,6.8,241.0,304.43,252.81
2018,2,20,15,15,282.0,161.5,0.6,6.8,283.0,419.09,348.47
2018,2,20,15,30,444.0,140.0,0.6,6.8,325.0,525.15,433.28
2018,2,20,15,45,403.0,129.5,0.6,6.25,284.0,470.47,390.47
2018,2,20,16,0,362.0,119.0,0.6,5.7,243.0,416.93,349.2
2018,2,20,16,15,311.5,106.5,0.65,5.1,202.0,344.17,291.41
2018,2,20,16,30,261.0,94.0,0.7,4.5,161.0,287.35,244.43
2018,2,20,16,45,228.5,77.0,0.75,3.9,127.0,238.33,202.45
2018,2,20,17,0,196.0,60.0,0.8,3.3,93.0,191.49,160.72
2018,2,20,17,15,151.5,43.0,0.8,2.95,63.5,141.21,114.27
2018,2,20,17,30,107.0,26.0,0.8,2.6,34.0,90.68,56.58
2018,2,20,17,45,63.0,14.0,0.8,2.3,17.5,37.93,0.0
2018,2,20,18,0,19.0,2.0,0.8,2.0,1.0,0.0,0.0
2018,2,20,18,15,9.5,1.0,0.75,2.0,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.55,1.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,0.55,2.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,0.55,2.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,0.45,2.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.35,2.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.3,2.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.25,2.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.2,2.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.1,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.2,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.3,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,1.25,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,1.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,1.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,0.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,0.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,0.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,0.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.55,0.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,2,21,6,45,11.0,3.0,0.6,1.1,3.0,0.0,0.0
2018,2,21,7,0,22.0,6.0,0.6,1.4,6.0,5.72,0.0
2018,2,21,7,15,50.0,21.0,0.55,1.75,25.0,17.42,0.0
2018,2,21,7,30,78.0,36.0,0.5,2.1,44.0,29.34,19.89
2018,2,21,7,45,133.5,53.5,0.5,2.45,75.5,42.81,33.5
2018,2,21,8,0,189.0,71.0,0.5,2.8,107.0,61.23,45.49
2018,2,21,8,15,394.5,71.0,0.5,3.3,173.5,91.16,58.82
2018,2,21,8,30,600.0,71.0,0.5,3.8,240.0,147.62,96.11
2018,2,21,8,45,701.0,67.0,0.45,4.25,297.5,202.16,140.28
2018,2,21,9,0,802.0,63.0,0.4,4.7,355.0,269.11,197.33
2018,2,21,9,15,828.0,66.0,0.4,5.2,399.0,327.45,250.0
2018,2,21,9,30,854.0,69.0,0.4,5.7,443.0,387.38,302.77
2018,2,21,9,45,872.0,71.5,0.4,6.2,482.0,445.02,352.11
2018,2,21,10,0,890.0,74.0,0.4,6.7,521.0,501.87,398.98
2018,2,21,10,15,901.5,76.0,0.35,7.05,554.0,554.55,440.66
2018,2,21,10,30,913.0,78.0,0.3,7.4,587.0,606.05,479.79
2018,2,21,10,45,911.5,83.0,0.25,7.75,610.5,651.28,512.78
2018,2,21,11,0,910.0,88.0,0.2,8.1,634.0,693.83,542.7
2018,2,21,11,15,735.0,142.5,0.15,8.35,592.0,670.39,522.64
2018,2,21,11,30,560.0,197.0,0.1,8.6,550.0,623.85,486.48
2018,2,21,11,45,318.0,237.5,0.1,8.8,438.5,493.86,388.49
2018,2,21,12,0,76.0,278.0,0.1,9.0,327.0,339.18,267.64
2018,2,21,12,15,84.5,280.5,0.1,9.0,335.5,352.25,279.51
2018,2,21,12,30,93.0,283.0,0.1,9.0,344.0,365.49,289.8
2018,2,21,12,45,64.5,262.5,0.15,8.95,304.5,322.19,256.16
2018,2,21,13,0,36.0,242.0,0.2,8.9,265.0,277.62,221.49
2018,2,21,13,15,66.5,258.5,0.25,8.85,300.5,324.27,259.67
2018,2,21,13,30,97.0,275.0,0.3,8.8,336.0,371.92,297.38
2018,2,21,13,45,123.0,268.5,0.35,8.7,343.0,402.7,321.97
2018,2,21,14,0,149.0,262.0,0.4,8.6,350.0,419.98,336.58
2018,2,21,14,15,221.5,228.5,0.45,8.5,352.5,458.19,368.93
2018,2,21,14,30,294.0,195.0,0.5,8.4,355.0,479.89,388.63
2018,2,21,14,45,483.0,154.0,0.55,8.35,398.0,601.5,485.27
2018,2,21,15,0,672.0,113.0,0.6,8.3,441.0,706.12,563.81
2018,2,21,15,15,684.0,105.5,0.6,8.3,416.0,692.28,553.59
2018,2,21,15,30,696.0,98.0,0.6,8.3,391.0,675.17,542.65
2018,2,21,15,45,645.5,93.5,0.6,7.75,342.5,612.3,498.51
2018,2,21,16,0,595.0,89.0,0.6,7.2,294.0,550.19,452.93
2018,2,21,16,15,632.5,73.5,0.6,6.65,263.5,535.22,443.05
2018,2,21,16,30,670.0,58.0,0.6,6.1,233.0,514.92,427.02
2018,2,21,16,45,615.0,50.5,0.6,5.5,186.0,445.48,369.93
2018,2,21,17,0,560.0,43.0,0.6,4.9,139.0,379.28,312.98
2018,2,21,17,15,448.5,35.0,0.65,4.55,96.0,288.56,232.87
2018,2,21,17,30,337.0,27.0,0.7,4.2,53.0,204.09,137.67
2018,2,21,17,45,183.0,15.5,0.7,3.85,28.0,86.53,0.0
2018,2,21,18,0,29.0,4.0,0.7,3.5,3.0,0.0,0.0
2018,2,21,18,15,14.5,2.0,0.7,3.4,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,0.75,2.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,22,6,45,4.5,2.5,0.9,2.0,2.5,0.0,0.0
2018,2,22,7,0,9.0,5.0,0.9,2.2,5.0,4.77,0.0
2018,2,22,7,15,60.0,20.0,0.9,2.6,26.0,16.68,0.0
2018,2,22,7,30,111.0,35.0,0.9,3.0,47.0,28.65,19.45
2018,2,22,7,45,297.0,44.5,0.9,3.35,98.0,33.92,25.34
