Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,8,0,483.0,54.0,0.9,3.7,149.0,53.74,33.34
2018,2,22,8,15,576.5,58.5,0.9,4.0,202.0,97.43,56.46
2018,2,22,8,30,670.0,63.0,0.9,4.3,255.0,152.11,96.77
2018,2,22,8,45,385.5,96.0,0.9,4.65,210.5,165.09,122.21
2018,2,22,9,0,101.0,129.0,0.9,5.0,166.0,144.93,117.11
2018,2,22,9,15,169.5,152.0,0.95,5.25,223.0,195.21,158.69
2018,2,22,9,30,238.0,175.0,1.0,5.5,280.0,255.0,208.16
2018,2,22,9,45,185.5,194.0,1.0,5.75,280.0,263.6,216.38
2018,2,22,10,0,133.0,213.0,1.0,6.0,280.0,268.32,220.65
2018,2,22,10,15,153.5,220.0,1.05,6.15,302.5,294.73,242.49
2018,2,22,10,30,174.0,227.0,1.1,6.3,325.0,322.71,265.36
2018,2,22,10,45,94.5,214.0,1.1,6.4,267.5,270.48,222.14
2018,2,22,11,0,15.0,201.0,1.1,6.5,210.0,199.97,163.16
2018,2,22,11,15,31.5,215.0,1.15,6.5,235.0,231.85,189.88
2018,2,22,11,30,48.0,229.0,1.2,6.5,260.0,260.33,213.25
2018,2,22,11,45,149.0,246.0,1.2,6.55,343.0,366.18,300.41
2018,2,22,12,0,250.0,263.0,1.2,6.6,426.0,479.82,390.44
2018,2,22,12,15,144.0,234.5,1.2,6.55,328.5,361.49,295.41
2018,2,22,12,30,38.0,206.0,1.2,6.5,231.0,237.2,193.64
2018,2,22,12,45,47.0,185.0,1.25,6.45,215.5,224.28,184.35
2018,2,22,13,0,56.0,164.0,1.3,6.4,200.0,211.33,174.49
2018,2,22,13,15,41.0,151.5,1.3,6.35,177.5,186.28,153.51
2018,2,22,13,30,26.0,139.0,1.3,6.3,155.0,160.79,132.02
2018,2,22,13,45,104.5,203.0,1.3,6.3,265.5,311.41,258.42
2018,2,22,14,0,183.0,267.0,1.3,6.3,376.0,455.59,373.66
2018,2,22,14,15,273.5,238.0,1.25,6.25,392.5,514.75,421.46
2018,2,22,14,30,364.0,209.0,1.2,6.2,409.0,556.91,456.47
2018,2,22,14,45,423.0,173.5,1.2,6.1,392.5,575.43,472.92
2018,2,22,15,0,482.0,138.0,1.2,6.0,376.0,575.04,475.5
2018,2,22,15,15,557.0,123.0,1.2,6.0,376.5,613.4,506.97
2018,2,22,15,30,632.0,108.0,1.2,6.0,377.0,639.59,528.22
2018,2,22,15,45,469.0,107.0,1.2,5.75,295.0,493.38,414.0
2018,2,22,16,0,306.0,106.0,1.2,5.5,213.0,362.84,308.22
2018,2,22,16,15,419.0,88.5,1.15,5.2,212.5,406.78,346.72
2018,2,22,16,30,532.0,71.0,1.1,4.9,212.0,445.39,377.58
2018,2,22,16,45,488.5,61.5,1.1,4.6,171.0,385.78,326.18
2018,2,22,17,0,445.0,52.0,1.1,4.3,130.0,328.53,275.3
2018,2,22,17,15,315.0,41.5,1.1,4.05,88.0,230.3,188.25
2018,2,22,17,30,185.0,31.0,1.1,3.8,46.0,144.09,101.01
2018,2,22,17,45,105.0,18.0,1.1,3.5,25.0,58.53,0.0
2018,2,22,18,0,25.0,5.0,1.1,3.2,4.0,0.0,0.0
2018,2,22,18,15,12.5,2.5,1.05,3.05,2.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.95,-1.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,23,6,45,16.0,4.0,0.9,-0.5,4.0,0.0,0.0
2018,2,23,7,0,32.0,8.0,0.9,-0.1,8.0,7.63,0.0
2018,2,23,7,15,133.5,23.5,0.9,0.5,36.0,18.62,2.89
2018,2,23,7,30,235.0,39.0,0.9,1.1,64.0,30.43,21.41
2018,2,23,7,45,365.0,47.0,0.85,1.7,109.5,36.74,28.16
2018,2,23,8,0,495.0,55.0,0.8,2.3,155.0,56.26,34.73
2018,2,23,8,15,641.0,55.0,0.8,2.95,219.5,101.57,57.3
2018,2,23,8,30,787.0,55.0,0.8,3.6,284.0,166.17,103.76
2018,2,23,8,45,829.0,57.5,0.8,4.2,334.5,225.68,155.73
2018,2,23,9,0,871.0,60.0,0.8,4.8,385.0,290.89,214.44
2018,2,23,9,15,894.0,63.0,0.8,5.25,430.5,352.01,270.21
2018,2,23,9,30,917.0,66.0,0.8,5.7,476.0,414.19,325.46
2018,2,23,9,45,931.0,68.0,0.75,6.1,515.0,472.26,375.47
2018,2,23,10,0,945.0,70.0,0.7,6.5,554.0,529.81,422.99
2018,2,23,10,15,954.5,72.0,0.7,6.85,587.0,584.18,466.7
2018,2,23,10,30,964.0,74.0,0.7,7.2,620.0,637.05,507.67
2018,2,23,10,45,972.5,74.5,0.7,7.5,646.5,685.96,544.49
2018,2,23,11,0,981.0,75.0,0.7,7.8,673.0,732.76,578.66
2018,2,23,11,15,986.5,76.0,0.7,8.05,692.5,775.65,607.54
2018,2,23,11,30,992.0,77.0,0.7,8.3,712.0,815.75,633.77
2018,2,23,11,45,994.5,78.0,0.65,8.5,723.5,850.59,655.3
2018,2,23,12,0,997.0,79.0,0.6,8.7,735.0,882.09,674.36
2018,2,23,12,15,993.5,79.5,0.6,8.85,736.0,904.67,688.47
2018,2,23,12,30,990.0,80.0,0.6,9.0,737.0,923.4,700.18
2018,2,23,12,45,983.5,81.5,0.6,9.15,730.0,936.83,708.52
2018,2,23,13,0,977.0,83.0,0.6,9.3,723.0,946.28,714.44
2018,2,23,13,15,972.5,82.5,0.6,9.35,709.5,951.19,717.84
2018,2,23,13,30,968.0,82.0,0.6,9.4,696.0,952.17,718.89
2018,2,23,13,45,960.0,81.5,0.6,9.45,674.0,946.18,715.57
2018,2,23,14,0,952.0,81.0,0.6,9.5,652.0,936.37,709.99
2018,2,23,14,15,940.0,80.0,0.6,9.4,622.5,918.78,699.79
2018,2,23,14,30,928.0,79.0,0.6,9.3,593.0,897.7,687.43
2018,2,23,14,45,913.5,76.5,0.6,9.2,557.0,869.37,670.18
2018,2,23,15,0,899.0,74.0,0.6,9.1,521.0,838.01,650.84
2018,2,23,15,15,879.0,72.0,0.6,9.1,480.0,800.12,626.53
2018,2,23,15,30,859.0,70.0,0.6,9.1,439.0,766.5,604.96
2018,2,23,15,45,831.0,66.5,0.65,8.6,393.0,716.29,572.73
2018,2,23,16,0,803.0,63.0,0.7,8.1,347.0,664.93,538.67
2018,2,23,16,15,724.5,59.5,0.8,7.5,288.5,578.83,477.2
2018,2,23,16,30,646.0,56.0,0.9,6.9,230.0,496.27,413.81
2018,2,23,16,45,472.0,46.0,1.0,6.25,159.5,357.74,301.41
2018,2,23,17,0,298.0,36.0,1.1,5.6,89.0,229.33,192.62
2018,2,23,17,15,159.5,23.5,1.1,5.15,51.0,123.51,100.07
2018,2,23,17,30,21.0,11.0,1.1,4.7,13.0,21.97,11.36
2018,2,23,17,45,15.5,6.0,1.15,4.2,7.0,11.86,0.0
2018,2,23,18,0,10.0,1.0,1.2,3.7,1.0,0.0,0.0
2018,2,23,18,15,5.0,0.5,1.2,3.5,0.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.05,0.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.75,0.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,24,6,45,5.5,2.0,0.7,2.1,2.0,0.0,0.0
2018,2,24,7,0,11.0,4.0,0.7,2.5,4.0,3.81,0.0
2018,2,24,7,15,5.5,9.0,0.65,2.95,9.0,8.45,0.0
2018,2,24,7,30,0.0,14.0,0.6,3.4,14.0,12.97,5.91
2018,2,24,7,45,0.0,22.0,0.6,3.9,22.0,20.4,13.08
2018,2,24,8,0,0.0,30.0,0.6,4.4,30.0,27.83,19.04
2018,2,24,8,15,0.0,40.5,0.6,4.75,40.5,37.61,27.79
2018,2,24,8,30,0.0,51.0,0.6,5.1,51.0,47.39,36.42
2018,2,24,8,45,27.0,88.0,0.65,5.45,98.0,86.62,69.48
2018,2,24,9,0,54.0,125.0,0.7,5.8,145.0,129.19,105.08
2018,2,24,9,15,41.0,126.0,0.7,5.95,142.5,130.14,106.22
2018,2,24,9,30,28.0,127.0,0.7,6.1,140.0,129.29,105.7
2018,2,24,9,45,44.0,167.0,0.75,6.25,189.0,175.81,144.59
2018,2,24,10,0,60.0,207.0,0.8,6.4,238.0,224.82,184.73
2018,2,24,10,15,36.5,201.0,0.8,6.55,220.0,210.88,172.71
2018,2,24,10,30,13.0,195.0,0.8,6.7,202.0,190.84,155.73
2018,2,24,10,45,16.0,209.0,0.85,6.85,218.5,207.22,169.05
2018,2,24,11,0,19.0,223.0,0.9,7.0,235.0,223.96,182.43
2018,2,24,11,15,15.5,211.0,0.9,7.2,221.0,211.0,171.45
2018,2,24,11,30,12.0,199.0,0.9,7.4,207.0,197.62,160.29
2018,2,24,11,45,22.5,228.0,0.95,7.65,243.0,235.09,190.84
2018,2,24,12,0,33.0,257.0,1.0,7.9,279.0,282.78,228.91
2018,2,24,12,15,29.0,255.0,1.0,8.1,274.5,279.58,225.76
2018,2,24,12,30,25.0,253.0,1.0,8.3,270.0,265.87,214.61
2018,2,24,12,45,69.0,269.0,1.0,8.5,315.0,332.97,269.19
2018,2,24,13,0,113.0,285.0,1.0,8.7,360.0,403.72,324.96
2018,2,24,13,15,122.5,273.0,1.0,8.75,352.5,401.95,323.69
2018,2,24,13,30,132.0,261.0,1.0,8.8,345.0,399.62,322.62
2018,2,24,13,45,114.0,246.5,1.0,8.85,317.5,369.49,299.12
2018,2,24,14,0,96.0,232.0,1.0,8.9,290.0,325.61,264.89
2018,2,24,14,15,169.5,234.0,1.0,8.8,331.0,406.63,331.5
2018,2,24,14,30,243.0,236.0,1.0,8.7,372.0,486.63,394.95
2018,2,24,14,45,264.0,220.5,1.0,8.6,360.0,484.67,394.32
2018,2,24,15,0,285.0,205.0,1.0,8.5,348.0,480.77,392.98
2018,2,24,15,15,297.5,185.5,1.0,8.5,324.5,463.0,380.64
2018,2,24,15,30,310.0,166.0,1.0,8.5,301.0,443.26,366.67
2018,2,24,15,45,258.5,148.0,1.0,8.0,252.5,375.68,313.67
2018,2,24,16,0,207.0,130.0,1.0,7.5,204.0,310.31,261.24
2018,2,24,16,15,228.5,112.0,0.95,7.1,183.0,296.99,251.51
2018,2,24,16,30,250.0,94.0,0.9,6.7,162.0,281.13,238.58
2018,2,24,16,45,234.5,79.0,0.9,6.25,133.0,244.83,207.25
2018,2,24,17,0,219.0,64.0,0.9,5.8,104.0,209.4,175.48
2018,2,24,17,15,156.0,48.0,0.85,5.35,72.0,149.86,121.98
2018,2,24,17,30,93.0,32.0,0.8,4.9,40.0,96.33,69.67
2018,2,24,17,45,58.0,18.5,0.8,4.45,22.5,40.7,0.0
2018,2,24,18,0,23.0,5.0,0.8,4.0,5.0,4.77,0.0
2018,2,24,18,15,11.5,2.5,0.8,3.8,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,25,6,45,21.5,5.5,0.9,2.55,6.0,0.0,0.0
2018,2,25,7,0,43.0,11.0,0.8,2.8,12.0,10.48,0.0
2018,2,25,7,15,117.0,26.5,0.75,3.5,38.0,20.92,8.23
2018,2,25,7,30,191.0,42.0,0.7,4.2,64.0,32.6,23.4
2018,2,25,7,45,263.0,55.5,0.6,4.9,102.0,42.21,32.9
2018,2,25,8,0,335.0,69.0,0.5,5.6,140.0,64.8,43.75
2018,2,25,8,15,450.0,74.5,0.5,6.2,195.0,104.97,66.97
2018,2,25,8,30,565.0,80.0,0.5,6.8,250.0,157.22,104.87
2018,2,25,8,45,677.0,76.5,0.5,7.4,312.5,213.91,150.29
2018,2,25,9,0,789.0,73.0,0.5,8.0,375.0,284.66,209.44
2018,2,25,9,15,835.5,72.0,0.5,8.45,424.5,345.7,262.94
2018,2,25,9,30,882.0,71.0,0.5,8.9,474.0,411.37,319.05
2018,2,25,9,45,902.5,71.5,0.5,9.3,514.0,469.15,367.75
2018,2,25,10,0,923.0,72.0,0.5,9.7,554.0,527.08,414.81
2018,2,25,10,15,936.0,73.5,0.5,10.0,588.0,581.87,457.92
2018,2,25,10,30,949.0,75.0,0.5,10.3,622.0,635.51,498.64
2018,2,25,10,45,958.5,75.5,0.5,10.6,649.0,684.5,534.68
2018,2,25,11,0,968.0,76.0,0.5,10.9,676.0,731.48,568.22
2018,2,25,11,15,974.0,76.5,0.5,11.0,695.0,773.74,596.1
2018,2,25,11,30,980.0,77.0,0.5,11.1,714.0,813.28,621.76
2018,2,25,11,45,983.5,77.5,0.5,11.2,725.5,847.97,643.93
2018,2,25,12,0,987.0,78.0,0.5,11.3,737.0,879.4,663.85
2018,2,25,12,15,983.0,79.5,0.55,11.3,738.5,902.39,679.45
2018,2,25,12,30,979.0,81.0,0.6,11.3,740.0,921.56,692.76
2018,2,25,12,45,972.0,83.0,0.6,11.25,733.0,934.86,701.45
2018,2,25,13,0,965.0,85.0,0.6,11.2,726.0,944.22,707.78
2018,2,25,13,15,959.0,85.0,0.6,11.05,712.0,948.22,711.07
2018,2,25,13,30,953.0,85.0,0.6,10.9,698.0,948.32,712.07
2018,2,25,13,45,937.0,86.0,0.65,10.75,673.0,936.92,706.81
2018,2,25,14,0,921.0,87.0,0.7,10.6,648.0,921.83,699.35
2018,2,25,14,15,896.5,85.0,0.7,10.3,611.0,892.24,681.59
2018,2,25,14,30,872.0,83.0,0.7,10.0,574.0,859.55,661.8
2018,2,25,14,45,835.5,88.5,0.75,9.75,536.0,830.28,645.01
2018,2,25,15,0,799.0,94.0,0.8,9.5,498.0,791.46,621.18
2018,2,25,15,15,798.5,87.5,0.8,9.5,464.5,765.75,605.03
2018,2,25,15,30,798.0,81.0,0.8,9.5,431.0,736.97,586.31
2018,2,25,15,45,759.5,79.0,0.8,8.7,384.5,682.16,549.86
2018,2,25,16,0,721.0,77.0,0.8,7.9,338.0,631.36,515.5
2018,2,25,16,15,626.0,76.5,0.75,7.5,280.5,540.42,446.37
2018,2,25,16,30,531.0,76.0,0.7,7.1,223.0,454.18,378.14
2018,2,25,16,45,438.0,67.5,0.7,6.75,173.0,365.75,305.94
2018,2,25,17,0,345.0,59.0,0.7,6.4,123.0,282.52,235.29
2018,2,25,17,15,262.0,46.5,0.7,6.2,86.5,210.68,171.83
2018,2,25,17,30,179.0,34.0,0.7,6.0,50.0,147.51,110.12
2018,2,25,17,45,98.0,19.5,0.65,5.85,27.5,74.99,0.0
2018,2,25,18,0,17.0,5.0,0.6,5.7,5.0,10.72,0.0
2018,2,25,18,15,8.5,2.5,0.65,5.7,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,26,6,45,40.5,6.5,0.9,3.4,7.5,0.0,0.0
2018,2,26,7,0,81.0,13.0,0.9,3.3,15.0,12.39,0.0
2018,2,26,7,15,221.0,26.5,0.9,3.35,49.5,21.79,10.19
2018,2,26,7,30,361.0,40.0,0.9,3.4,84.0,32.21,23.25
2018,2,26,7,45,437.5,46.0,0.9,3.45,123.5,35.06,26.59
2018,2,26,8,0,514.0,52.0,0.9,3.5,163.0,58.41,33.67
2018,2,26,8,15,261.5,65.0,0.9,3.75,122.0,79.09,53.03
2018,2,26,8,30,9.0,78.0,0.9,4.0,81.0,73.27,58.86
2018,2,26,8,45,77.5,119.0,0.95,4.25,149.0,124.72,100.75
2018,2,26,9,0,146.0,160.0,1.0,4.5,217.0,185.62,150.75
2018,2,26,9,15,238.0,165.5,1.0,4.95,270.5,232.83,188.82
2018,2,26,9,30,330.0,171.0,1.0,5.4,324.0,289.52,235.38
2018,2,26,9,45,621.0,122.5,1.0,5.8,439.5,396.9,321.71
2018,2,26,10,0,912.0,74.0,1.0,6.2,555.0,526.66,424.79
2018,2,26,10,15,923.0,76.0,1.0,6.6,588.0,580.42,467.44
2018,2,26,10,30,934.0,78.0,1.0,7.0,621.0,632.89,508.32
2018,2,26,10,45,941.5,79.0,1.0,7.4,647.0,680.57,544.32
2018,2,26,11,0,949.0,80.0,1.0,7.8,673.0,726.12,577.71
2018,2,26,11,15,953.5,81.5,1.0,8.0,692.0,767.75,605.97
2018,2,26,11,30,958.0,83.0,1.0,8.2,711.0,806.62,631.89
2018,2,26,11,45,960.0,84.5,1.0,8.4,722.0,840.63,654.2
2018,2,26,12,0,962.0,86.0,1.0,8.6,733.0,871.39,674.18
2018,2,26,12,15,956.5,88.5,1.0,8.6,734.5,893.7,688.83
2018,2,26,12,30,951.0,91.0,1.0,8.6,736.0,912.23,701.09
2018,2,26,12,45,906.5,106.5,1.0,8.55,717.5,907.85,698.08
2018,2,26,13,0,862.0,122.0,1.0,8.5,699.0,905.87,697.21
2018,2,26,13,15,875.0,116.0,1.0,8.4,692.0,919.61,707.27
2018,2,26,13,30,888.0,110.0,1.0,8.3,685.0,929.79,714.82
2018,2,26,13,45,861.0,114.0,1.05,8.2,657.5,912.24,704.67
2018,2,26,14,0,834.0,118.0,1.1,8.1,630.0,891.17,692.5
2018,2,26,14,15,835.5,112.5,1.05,7.95,606.0,881.15,686.49
2018,2,26,14,30,837.0,107.0,1.0,7.8,582.0,867.59,677.98
2018,2,26,14,45,837.0,100.0,1.0,7.6,551.0,847.51,666.02
2018,2,26,15,0,837.0,93.0,1.0,7.4,520.0,824.0,651.7
2018,2,26,15,15,780.0,91.5,1.0,7.4,465.0,757.62,606.04
2018,2,26,15,30,723.0,90.0,1.0,7.4,410.0,695.28,562.81
2018,2,26,15,45,679.5,86.0,1.0,7.1,362.5,636.65,521.73
2018,2,26,16,0,636.0,82.0,1.0,6.8,315.0,578.35,479.48
2018,2,26,16,15,507.0,87.0,1.0,6.45,256.5,473.3,396.79
2018,2,26,16,30,378.0,92.0,1.0,6.1,198.0,373.11,315.23
2018,2,26,16,45,307.0,79.5,1.0,5.75,155.0,300.48,254.4
2018,2,26,17,0,236.0,67.0,1.0,5.4,112.0,222.99,187.52
2018,2,26,17,15,172.0,51.0,1.0,5.2,78.5,161.9,132.82
2018,2,26,17,30,108.0,35.0,1.0,5.0,45.0,106.96,80.48
2018,2,26,17,45,56.5,19.5,1.0,4.85,24.5,53.43,0.0
2018,2,26,18,0,5.0,4.0,1.0,4.7,4.0,5.57,0.0
2018,2,26,18,15,2.5,2.0,1.0,4.65,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,27,6,45,24.5,6.0,0.9,1.6,7.0,0.0,0.0
2018,2,27,7,0,49.0,12.0,0.9,1.8,14.0,11.44,0.0
2018,2,27,7,15,225.5,27.5,0.9,2.35,54.0,22.51,11.81
2018,2,27,7,30,402.0,43.0,0.9,2.9,94.0,34.88,25.83
2018,2,27,7,45,547.5,47.5,0.9,3.4,149.5,36.32,27.81
2018,2,27,8,0,693.0,52.0,0.9,3.9,205.0,70.03,38.47
2018,2,27,8,15,749.5,56.5,0.9,4.5,258.0,123.84,70.41
2018,2,27,8,30,806.0,61.0,0.9,5.1,311.0,184.17,117.98
2018,2,27,8,45,834.0,64.5,0.9,5.7,359.0,243.4,170.66
2018,2,27,9,0,862.0,68.0,0.9,6.3,407.0,305.01,226.62
2018,2,27,9,15,884.5,70.5,0.9,6.75,452.0,365.85,281.66
2018,2,27,9,30,907.0,73.0,0.9,7.2,497.0,428.67,336.75
2018,2,27,9,45,924.0,75.5,0.9,7.7,538.0,488.41,387.52
2018,2,27,10,0,941.0,78.0,0.9,8.2,579.0,547.96,436.18
2018,2,27,10,15,949.0,79.5,0.85,8.6,610.5,601.1,477.93
2018,2,27,10,30,957.0,81.0,0.8,9.0,642.0,652.59,516.76
2018,2,27,10,45,965.0,82.0,0.8,9.35,668.5,701.65,553.1
2018,2,27,11,0,973.0,83.0,0.8,9.7,695.0,748.56,586.73
2018,2,27,11,15,976.5,83.0,0.8,10.0,712.5,788.83,613.01
2018,2,27,11,30,980.0,83.0,0.8,10.3,730.0,826.15,637.02
2018,2,27,11,45,982.0,83.5,0.8,10.55,740.5,859.74,658.4
2018,2,27,12,0,984.0,84.0,0.8,10.8,751.0,889.98,677.41
2018,2,27,12,15,982.5,84.0,0.75,10.95,752.5,913.29,691.03
2018,2,27,12,30,981.0,84.0,0.7,11.1,754.0,932.84,702.19
2018,2,27,12,45,955.5,90.5,0.7,11.2,739.0,935.18,703.29
2018,2,27,13,0,930.0,97.0,0.7,11.3,724.0,933.14,701.93
2018,2,27,13,15,896.0,103.0,0.7,11.3,697.5,918.86,692.95
2018,2,27,13,30,862.0,109.0,0.7,11.3,671.0,908.14,686.64
2018,2,27,13,45,869.0,103.0,0.7,11.35,655.0,909.2,688.14
2018,2,27,14,0,876.0,97.0,0.7,11.4,639.0,906.53,687.13
2018,2,27,14,15,839.0,103.0,0.7,11.25,603.5,875.63,667.86
2018,2,27,14,30,802.0,109.0,0.7,11.1,568.0,841.83,646.92
2018,2,27,14,45,751.0,112.0,0.7,10.95,521.5,794.94,616.74
2018,2,27,15,0,700.0,115.0,0.7,10.8,475.0,742.63,582.39
2018,2,27,15,15,721.0,101.5,0.7,10.8,447.0,728.09,574.22
2018,2,27,15,30,742.0,88.0,0.7,10.8,419.0,709.4,562.5
2018,2,27,15,45,700.0,86.0,0.7,10.2,373.0,653.68,524.79
2018,2,27,16,0,658.0,84.0,0.7,9.6,327.0,598.08,486.45
2018,2,27,16,15,648.5,75.0,0.8,9.1,287.5,556.71,457.46
2018,2,27,16,30,639.0,66.0,0.9,8.6,248.0,513.96,425.4
2018,2,27,16,45,523.5,62.0,0.95,8.1,192.5,412.64,343.8
2018,2,27,17,0,408.0,58.0,1.0,7.6,137.0,319.43,265.8
2018,2,27,17,15,334.5,45.5,1.05,7.15,98.0,247.78,202.92
2018,2,27,17,30,261.0,33.0,1.1,6.7,59.0,183.09,140.82
2018,2,27,17,45,164.0,21.0,1.15,6.3,34.0,105.29,0.0
2018,2,27,18,0,67.0,9.0,1.2,5.9,9.0,32.23,0.0
2018,2,27,18,15,33.5,4.5,1.2,5.65,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,28,6,45,5.5,3.5,0.5,3.55,3.5,0.0,0.0
2018,2,28,7,0,11.0,7.0,0.4,3.8,7.0,6.67,0.0
2018,2,28,7,15,5.5,13.5,0.35,4.35,13.5,12.69,4.58
2018,2,28,7,30,0.0,20.0,0.3,4.9,20.0,18.54,11.11
2018,2,28,7,45,0.0,27.5,0.3,5.45,27.5,25.51,17.82
2018,2,28,8,0,0.0,35.0,0.3,6.0,35.0,32.49,23.1
2018,2,28,8,15,0.5,57.5,0.3,6.4,57.5,53.48,41.57
2018,2,28,8,30,1.0,80.0,0.3,6.8,80.0,73.88,59.17
2018,2,28,8,45,41.5,121.5,0.3,7.2,138.0,119.47,96.37
2018,2,28,9,0,82.0,163.0,0.3,7.6,196.0,171.07,138.18
2018,2,28,9,15,79.5,180.0,0.35,7.65,214.5,192.11,155.72
2018,2,28,9,30,77.0,197.0,0.4,7.7,233.0,212.91,172.97
2018,2,28,9,45,54.0,202.0,0.4,7.75,228.5,213.22,173.27
2018,2,28,10,0,31.0,207.0,0.4,7.8,224.0,210.84,171.12
2018,2,28,10,15,46.0,227.0,0.4,7.8,253.5,241.15,195.51
2018,2,28,10,30,61.0,247.0,0.4,7.8,283.0,273.17,220.83
2018,2,28,10,45,53.5,253.0,0.45,7.85,285.5,278.58,224.7
2018,2,28,11,0,46.0,259.0,0.5,7.9,288.0,283.23,228.11
2018,2,28,11,15,44.0,264.5,0.5,7.9,293.0,290.63,233.69
2018,2,28,11,30,42.0,270.0,0.5,7.9,298.0,297.81,239.07
2018,2,28,11,45,34.0,266.5,0.5,7.85,289.5,290.76,233.2
2018,2,28,12,0,26.0,263.0,0.5,7.8,281.0,273.98,219.81
2018,2,28,12,15,21.5,251.0,0.55,7.8,266.0,259.46,208.47
2018,2,28,12,30,17.0,239.0,0.6,7.8,251.0,244.56,196.75
2018,2,28,12,45,18.0,239.5,0.6,7.8,252.0,246.86,198.78
2018,2,28,13,0,19.0,240.0,0.6,7.8,253.0,249.18,200.74
2018,2,28,13,15,11.0,205.5,0.6,7.75,213.0,207.58,167.32
2018,2,28,13,30,3.0,171.0,0.6,7.7,173.0,166.02,133.67
2018,2,28,13,45,3.5,173.0,0.6,7.7,175.0,168.89,136.39
2018,2,28,14,0,4.0,175.0,0.6,7.7,177.0,171.85,139.01
2018,2,28,14,15,2.0,137.0,0.6,7.65,138.0,131.91,106.24
2018,2,28,14,30,0.0,99.0,0.6,7.6,99.0,92.62,73.61
2018,2,28,14,45,0.0,89.0,0.6,7.55,89.0,82.92,65.69
2018,2,28,15,0,0.0,79.0,0.6,7.5,79.0,73.56,57.92
2018,2,28,15,15,2.5,75.0,0.6,7.5,76.0,71.85,56.74
2018,2,28,15,30,5.0,71.0,0.6,7.5,73.0,70.0,55.42
2018,2,28,15,45,3.0,57.5,0.6,7.45,58.5,55.73,43.17
2018,2,28,16,0,1.0,44.0,0.6,7.4,44.0,41.59,30.93
2018,2,28,16,15,0.5,35.0,0.65,7.35,35.0,32.83,23.32
2018,2,28,16,30,0.0,26.0,0.7,7.3,26.0,24.11,15.66
2018,2,28,16,45,0.0,23.5,0.7,7.3,23.5,21.79,13.58
2018,2,28,17,0,0.0,21.0,0.7,7.3,21.0,19.46,11.42
2018,2,28,17,15,0.0,15.5,0.7,7.25,15.5,14.36,6.77
2018,2,28,17,30,0.0,10.0,0.7,7.2,10.0,9.26,2.0
2018,2,28,17,45,1.0,6.0,0.75,7.15,6.0,5.96,0.0
2018,2,28,18,0,2.0,2.0,0.8,7.1,2.0,2.61,0.0
2018,2,28,18,15,1.0,1.0,0.8,7.1,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,1,6,45,31.5,8.0,0.75,7.1,9.5,7.63,0.0
2018,3,1,7,0,63.0,16.0,0.8,7.0,19.0,15.25,0.0
2018,3,1,7,15,111.0,32.0,0.8,6.9,44.5,26.24,15.89
2018,3,1,7,30,159.0,48.0,0.8,6.8,70.0,38.72,29.03
2018,3,1,7,45,192.0,66.5,0.85,6.65,103.5,52.61,42.28
2018,3,1,8,0,225.0,85.0,0.9,6.5,137.0,79.21,57.31
2018,3,1,8,15,199.0,102.5,0.9,6.5,156.0,107.83,79.76
2018,3,1,8,30,173.0,120.0,0.9,6.5,175.0,134.63,103.68
2018,3,1,8,45,89.5,98.5,0.9,6.45,127.0,110.13,86.83
2018,3,1,9,0,6.0,77.0,0.9,6.4,79.0,73.34,58.3
2018,3,1,9,15,80.0,128.5,0.95,6.6,166.5,147.12,119.83
2018,3,1,9,30,154.0,180.0,1.0,6.8,254.0,229.67,187.81
2018,3,1,9,45,119.0,181.5,1.0,6.95,241.5,225.74,184.91
2018,3,1,10,0,84.0,183.0,1.0,7.1,229.0,214.77,176.06
2018,3,1,10,15,48.0,156.0,1.0,7.3,182.5,174.37,142.54
2018,3,1,10,30,12.0,129.0,1.0,7.5,136.0,127.71,103.18
2018,3,1,10,45,70.5,199.0,1.05,7.65,243.5,236.37,193.82
2018,3,1,11,0,129.0,269.0,1.1,7.8,351.0,356.15,289.63
2018,3,1,11,15,205.5,285.0,1.1,7.9,420.5,434.78,351.38
2018,3,1,11,30,282.0,301.0,1.1,8.0,490.0,526.84,422.02
2018,3,1,11,45,258.5,286.5,1.15,8.1,462.0,505.55,405.19
2018,3,1,12,0,235.0,272.0,1.2,8.2,434.0,481.46,387.14
2018,3,1,12,15,137.0,261.0,1.2,8.25,355.5,385.88,311.56
2018,3,1,12,30,39.0,250.0,1.2,8.3,277.0,284.26,229.23
2018,3,1,12,45,25.0,225.5,1.2,8.35,243.0,247.93,200.39
2018,3,1,13,0,11.0,201.0,1.2,8.4,209.0,202.39,163.37
2018,3,1,13,15,10.5,190.0,1.25,8.4,197.5,191.38,154.76
2018,3,1,13,30,10.0,179.0,1.3,8.4,186.0,180.3,145.91
2018,3,1,13,45,17.0,190.0,1.3,8.35,201.0,198.24,161.12
2018,3,1,14,0,24.0,201.0,1.3,8.3,216.0,226.77,184.81
2018,3,1,14,15,92.0,222.5,1.25,8.15,276.5,312.37,256.61
2018,3,1,14,30,160.0,244.0,1.2,8.0,337.0,411.4,336.69
2018,3,1,14,45,174.0,227.5,1.2,7.9,323.0,403.94,331.46
2018,3,1,15,0,188.0,211.0,1.2,7.8,309.0,395.18,326.0
2018,3,1,15,15,101.0,159.0,1.2,7.8,211.0,259.79,215.96
2018,3,1,15,30,14.0,107.0,1.2,7.8,113.0,112.8,91.82
2018,3,1,15,45,67.5,117.0,1.2,7.55,143.0,171.55,144.17
2018,3,1,16,0,121.0,127.0,1.2,7.3,173.0,233.05,197.27
2018,3,1,16,15,112.5,118.0,1.2,7.25,156.0,214.49,181.36
2018,3,1,16,30,104.0,109.0,1.2,7.2,139.0,196.77,166.17
2018,3,1,16,45,66.5,89.5,1.2,7.1,107.5,138.95,116.04
2018,3,1,17,0,29.0,70.0,1.2,7.0,76.0,93.94,76.26
2018,3,1,17,15,17.0,50.5,1.2,6.95,54.0,64.89,50.29
2018,3,1,17,30,5.0,31.0,1.2,6.9,32.0,32.87,21.63
2018,3,1,17,45,3.0,17.5,1.2,6.85,18.0,17.72,0.54
2018,3,1,18,0,1.0,4.0,1.2,6.8,4.0,4.17,0.0
2018,3,1,18,15,0.5,2.0,1.2,6.65,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,0.6,1.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,0.6,1.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,2,6,45,46.5,8.5,0.6,2.75,10.5,8.1,0.0
2018,3,2,7,0,93.0,17.0,0.6,3.2,21.0,13.46,0.0
2018,3,2,7,15,245.5,32.5,0.6,3.45,62.5,25.47,16.01
2018,3,2,7,30,398.0,48.0,0.6,3.7,104.0,38.74,29.55
2018,3,2,7,45,490.0,56.0,0.65,3.95,152.5,43.11,34.12
2018,3,2,8,0,582.0,64.0,0.7,4.2,201.0,78.5,46.25
2018,3,2,8,15,459.5,59.0,0.7,4.35,182.5,98.72,60.76
2018,3,2,8,30,337.0,54.0,0.7,4.5,164.0,103.72,70.46
2018,3,2,8,45,355.5,80.5,0.75,4.7,212.0,153.79,114.87
2018,3,2,9,0,374.0,107.0,0.8,4.9,260.0,206.22,161.31
2018,3,2,9,15,387.5,136.5,0.8,4.95,309.5,261.97,209.98
2018,3,2,9,30,401.0,166.0,0.8,5.0,359.0,319.22,258.7
2018,3,2,9,45,363.0,197.5,0.8,5.05,383.0,353.67,288.15
2018,3,2,10,0,325.0,229.0,0.8,5.1,407.0,386.0,314.72
2018,3,2,10,15,341.0,241.0,0.8,5.15,437.5,425.62,346.5
2018,3,2,10,30,357.0,253.0,0.8,5.2,468.0,466.1,378.26
2018,3,2,10,45,295.5,275.5,0.85,5.25,458.5,467.77,378.9
2018,3,2,11,0,234.0,298.0,0.9,5.3,449.0,457.39,370.21
2018,3,2,11,15,162.5,304.5,0.9,5.35,410.5,424.07,343.11
2018,3,2,11,30,91.0,311.0,0.9,5.4,372.0,377.04,304.98
2018,3,2,11,45,65.5,288.5,0.9,5.45,333.0,338.24,274.27
2018,3,2,12,0,40.0,266.0,0.9,5.5,294.0,297.37,241.42
2018,3,2,12,15,27.0,247.0,0.9,5.45,266.0,268.9,218.61
2018,3,2,12,30,14.0,228.0,0.9,5.4,238.0,230.78,187.69
2018,3,2,12,45,12.5,218.5,0.9,5.3,227.5,220.66,179.76
2018,3,2,13,0,11.0,209.0,0.9,5.2,217.0,210.4,171.56
2018,3,2,13,15,6.0,151.0,0.85,5.15,155.5,148.44,120.55
2018,3,2,13,30,1.0,93.0,0.8,5.1,94.0,87.63,69.63
2018,3,2,13,45,0.5,84.0,0.8,5.0,84.5,78.75,62.31
2018,3,2,14,0,0.0,75.0,0.8,4.9,75.0,69.88,54.83
2018,3,2,14,15,0.0,68.0,0.8,4.8,68.0,63.33,49.34
2018,3,2,14,30,0.0,61.0,0.8,4.7,61.0,56.78,43.82
2018,3,2,14,45,17.5,102.0,0.8,4.65,111.0,115.91,95.5
2018,3,2,15,0,35.0,143.0,0.8,4.6,161.0,175.05,146.16
2018,3,2,15,15,42.5,159.0,0.8,4.6,179.5,199.92,167.22
2018,3,2,15,30,50.0,175.0,0.8,4.6,198.0,226.14,189.46
2018,3,2,15,45,85.0,149.0,0.75,4.55,183.5,222.67,188.14
2018,3,2,16,0,120.0,123.0,0.7,4.5,169.0,227.3,193.42
2018,3,2,16,15,182.5,112.5,0.7,4.45,172.0,266.94,228.04
2018,3,2,16,30,245.0,102.0,0.7,4.4,175.0,289.53,247.38
2018,3,2,16,45,248.0,85.0,0.65,4.35,147.5,261.65,222.95
2018,3,2,17,0,251.0,68.0,0.6,4.3,120.0,243.78,205.91
2018,3,2,17,15,168.5,45.5,0.6,4.2,76.0,150.69,124.6
2018,3,2,17,30,86.0,23.0,0.6,4.1,32.0,74.58,56.96
2018,3,2,17,45,56.0,15.0,0.6,4.05,19.5,46.19,15.69
2018,3,2,18,0,26.0,7.0,0.6,4.0,7.0,15.96,0.0
2018,3,2,18,15,13.0,3.5,0.6,3.95,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.45,3.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.4,3.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,3,3,6,45,0.5,2.0,0.35,3.8,2.0,1.91,0.0
2018,3,3,7,0,1.0,4.0,0.3,3.9,4.0,3.7,0.0
2018,3,3,7,15,0.5,5.5,0.3,4.05,5.5,5.09,0.0
2018,3,3,7,30,0.0,7.0,0.3,4.2,7.0,6.48,0.27
2018,3,3,7,45,0.0,8.5,0.3,4.35,8.5,7.87,1.66
2018,3,3,8,0,0.0,10.0,0.3,4.5,10.0,9.26,2.63
2018,3,3,8,15,0.0,12.0,0.3,4.75,12.0,11.12,4.3
2018,3,3,8,30,0.0,14.0,0.3,5.0,14.0,12.97,5.95
2018,3,3,8,45,0.0,43.0,0.3,5.2,43.0,39.94,29.83
2018,3,3,9,0,0.0,72.0,0.3,5.4,72.0,67.0,53.32
2018,3,3,9,15,0.0,77.0,0.3,5.6,77.0,71.68,57.07
2018,3,3,9,30,0.0,82.0,0.3,5.8,82.0,76.36,60.87
2018,3,3,9,45,0.0,87.0,0.3,5.95,87.0,81.04,64.65
2018,3,3,10,0,0.0,92.0,0.3,6.1,92.0,85.72,68.42
2018,3,3,10,15,0.0,92.0,0.35,6.2,92.0,85.74,68.24
2018,3,3,10,30,0.0,92.0,0.4,6.3,92.0,85.76,68.1
2018,3,3,10,45,3.0,136.5,0.4,6.4,138.5,129.68,104.87
2018,3,3,11,0,6.0,181.0,0.4,6.5,185.0,174.46,141.45
2018,3,3,11,15,7.5,192.5,0.4,6.5,197.5,187.16,151.42
2018,3,3,11,30,9.0,204.0,0.4,6.5,210.0,200.06,161.71
2018,3,3,11,45,10.5,198.5,0.4,6.55,205.5,196.51,158.7
2018,3,3,12,0,12.0,193.0,0.4,6.6,201.0,192.96,155.84
2018,3,3,12,15,15.5,212.0,0.4,6.55,222.5,215.29,173.98
2018,3,3,12,30,19.0,231.0,0.4,6.5,244.0,238.05,192.21
2018,3,3,12,45,69.0,271.5,0.45,6.5,319.0,335.49,270.86
2018,3,3,13,0,119.0,312.0,0.5,6.5,394.0,439.48,351.5
2018,3,3,13,15,170.5,314.0,0.5,6.35,429.5,491.73,391.78
2018,3,3,13,30,222.0,316.0,0.5,6.2,465.0,544.07,432.14
2018,3,3,13,45,221.5,303.0,0.55,6.1,448.0,531.63,423.6
2018,3,3,14,0,221.0,290.0,0.6,6.0,431.0,518.12,415.02
2018,3,3,14,15,164.0,271.0,0.6,5.85,373.0,446.14,360.09
2018,3,3,14,30,107.0,252.0,0.6,5.7,315.0,360.75,293.94
2018,3,3,14,45,117.0,240.0,0.6,5.55,305.0,369.85,302.89
2018,3,3,15,0,127.0,228.0,0.6,5.4,295.0,364.48,299.79
2018,3,3,15,15,99.0,190.5,0.6,5.4,240.5,295.88,245.23
2018,3,3,15,30,71.0,153.0,0.6,5.4,186.0,216.27,180.68
2018,3,3,15,45,183.0,150.0,0.6,5.1,223.5,310.14,262.2
2018,3,3,16,0,295.0,147.0,0.6,4.8,261.0,396.99,334.34
2018,3,3,16,15,314.0,123.0,0.6,4.6,230.0,371.46,314.0
2018,3,3,16,30,333.0,99.0,0.6,4.4,199.0,355.47,301.43
2018,3,3,16,45,265.0,86.0,0.6,4.25,156.5,273.43,232.48
2018,3,3,17,0,197.0,73.0,0.6,4.1,114.0,209.46,176.99
2018,3,3,17,15,118.5,53.5,0.6,3.85,76.5,136.78,112.95
2018,3,3,17,30,40.0,34.0,0.6,3.6,39.0,62.64,47.32
2018,3,3,17,45,29.5,20.5,0.6,3.3,23.0,38.92,15.76
2018,3,3,18,0,19.0,7.0,0.6,3.0,7.0,13.48,0.0
2018,3,3,18,15,9.5,3.5,0.6,2.95,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.45,2.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.4,2.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.45,2.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.5,2.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.5,2.15,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.55,1.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,3,4,6,45,106.5,11.0,0.3,2.9,17.0,10.48,0.0
2018,3,4,7,0,213.0,22.0,0.2,3.2,34.0,18.42,0.0
2018,3,4,7,15,394.5,29.5,0.2,3.6,79.0,23.27,14.75
2018,3,4,7,30,576.0,37.0,0.2,4.0,124.0,30.7,22.44
2018,3,4,7,45,650.0,42.0,0.2,4.35,174.5,33.39,25.3
2018,3,4,8,0,724.0,47.0,0.2,4.7,225.0,77.66,39.4
2018,3,4,8,15,768.5,50.0,0.2,5.15,275.5,131.74,74.8
2018,3,4,8,30,813.0,53.0,0.2,5.6,326.0,193.34,125.22
2018,3,4,8,45,843.0,56.0,0.2,6.0,375.0,253.22,178.4
2018,3,4,9,0,873.0,59.0,0.2,6.4,424.0,315.55,234.24
2018,3,4,9,15,892.5,62.0,0.2,6.8,469.0,376.35,288.14
2018,3,4,9,30,912.0,65.0,0.2,7.2,514.0,437.82,340.81
2018,3,4,9,45,925.0,67.0,0.2,7.6,553.0,495.68,388.81
2018,3,4,10,0,938.0,69.0,0.2,8.0,592.0,552.9,434.42
2018,3,4,10,15,949.0,70.5,0.2,8.3,625.5,607.59,476.54
2018,3,4,10,30,960.0,72.0,0.2,8.6,659.0,660.9,516.15
2018,3,4,10,45,842.5,115.0,0.2,8.9,645.5,673.86,524.12
2018,3,4,11,0,725.0,158.0,0.2,9.2,632.0,674.38,522.9
2018,3,4,11,15,602.0,207.5,0.2,9.35,608.5,664.71,514.02
2018,3,4,11,30,479.0,257.0,0.2,9.5,585.0,642.32,495.75
2018,3,4,11,45,523.0,242.0,0.2,9.7,605.0,680.64,523.98
2018,3,4,12,0,567.0,227.0,0.2,9.9,625.0,719.02,551.02
2018,3,4,12,15,427.5,270.0,0.2,9.95,570.5,662.88,508.16
2018,3,4,12,30,288.0,313.0,0.2,10.0,516.0,589.59,453.76
2018,3,4,12,45,322.0,309.5,0.2,10.05,535.0,623.7,479.99
2018,3,4,13,0,356.0,306.0,0.2,10.1,554.0,657.34,504.19
2018,3,4,13,15,441.5,269.0,0.2,10.05,571.0,711.68,544.39
2018,3,4,13,30,527.0,232.0,0.2,10.0,588.0,753.41,575.43
2018,3,4,13,45,592.0,204.5,0.2,9.95,593.0,783.95,598.21
2018,3,4,14,0,657.0,177.0,0.2,9.9,598.0,817.18,621.96
2018,3,4,14,15,612.0,181.5,0.2,9.75,560.5,777.92,595.84
2018,3,4,14,30,567.0,186.0,0.2,9.6,523.0,732.26,565.51
2018,3,4,14,45,469.0,196.5,0.2,9.5,464.5,651.97,508.89
2018,3,4,15,0,371.0,207.0,0.2,9.4,406.0,559.52,442.51
2018,3,4,15,15,524.5,158.0,0.2,9.4,416.0,635.34,503.53
2018,3,4,15,30,678.0,109.0,0.2,9.4,426.0,692.83,546.53
2018,3,4,15,45,731.5,89.0,0.2,8.95,400.5,689.34,545.47
2018,3,4,16,0,785.0,69.0,0.2,8.5,375.0,675.88,538.11
2018,3,4,16,15,768.5,62.5,0.25,8.0,330.0,627.58,505.71
2018,3,4,16,30,752.0,56.0,0.3,7.5,285.0,578.07,470.74
2018,3,4,16,45,697.5,51.5,0.4,7.05,234.5,506.92,416.43
