Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,17,0,643.0,47.0,0.5,6.6,184.0,438.48,361.17
2018,3,4,17,15,551.5,40.5,0.55,6.2,136.0,351.87,287.71
2018,3,4,17,30,460.0,34.0,0.6,5.8,88.0,278.8,220.86
2018,3,4,17,45,284.5,23.5,0.65,5.4,51.5,163.93,91.31
2018,3,4,18,0,109.0,13.0,0.7,5.0,15.0,51.61,0.0
2018,3,4,18,15,54.5,6.5,0.75,4.8,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,6,45,118.5,12.0,0.8,2.85,19.0,11.44,0.0
2018,3,5,7,0,237.0,24.0,0.7,3.3,38.0,20.19,2.73
2018,3,5,7,15,383.5,33.5,0.6,4.0,82.0,26.8,17.97
2018,3,5,7,30,530.0,43.0,0.5,4.7,126.0,33.19,24.64
2018,3,5,7,45,607.0,48.5,0.45,5.35,176.0,35.78,27.36
2018,3,5,8,0,684.0,54.0,0.4,6.0,226.0,84.1,45.27
2018,3,5,8,15,742.0,57.5,0.4,6.55,279.5,137.96,80.81
2018,3,5,8,30,800.0,61.0,0.4,7.1,333.0,198.45,129.79
2018,3,5,8,45,831.0,63.5,0.35,7.65,382.0,257.81,182.19
2018,3,5,9,0,862.0,66.0,0.3,8.2,431.0,319.83,237.14
2018,3,5,9,15,868.5,71.0,0.3,8.65,471.5,379.44,289.87
2018,3,5,9,30,875.0,76.0,0.3,9.1,512.0,436.39,338.67
2018,3,5,9,45,909.5,74.0,0.3,9.6,557.5,498.52,389.25
2018,3,5,10,0,944.0,72.0,0.3,10.1,603.0,562.15,438.99
2018,3,5,10,15,955.0,72.5,0.3,10.4,636.0,616.19,480.24
2018,3,5,10,30,966.0,73.0,0.3,10.7,669.0,668.79,519.06
2018,3,5,10,45,973.5,73.5,0.25,11.05,695.0,717.4,552.93
2018,3,5,11,0,981.0,74.0,0.2,11.4,721.0,763.76,582.68
2018,3,5,11,15,985.0,75.0,0.2,11.6,739.5,805.62,609.19
2018,3,5,11,30,989.0,76.0,0.2,11.8,758.0,844.55,633.49
2018,3,5,11,45,992.0,76.0,0.2,12.05,768.5,878.47,654.17
2018,3,5,12,0,995.0,76.0,0.2,12.3,779.0,909.04,672.59
2018,3,5,12,15,996.0,75.5,0.2,12.4,781.5,933.84,687.64
2018,3,5,12,30,997.0,75.0,0.2,12.5,784.0,954.91,700.42
2018,3,5,12,45,996.0,74.5,0.15,12.65,778.5,970.39,708.69
2018,3,5,13,0,995.0,74.0,0.1,12.8,773.0,981.92,714.75
2018,3,5,13,15,991.5,73.5,0.1,12.8,759.0,987.2,718.31
2018,3,5,13,30,988.0,73.0,0.1,12.8,745.0,988.44,719.6
2018,3,5,13,45,982.0,72.5,0.1,12.8,723.0,983.4,717.18
2018,3,5,14,0,976.0,72.0,0.1,12.8,701.0,974.43,712.53
2018,3,5,14,15,966.5,71.0,0.15,12.7,671.5,957.85,704.33
2018,3,5,14,30,957.0,70.0,0.2,12.6,642.0,937.61,694.07
2018,3,5,14,45,944.0,69.0,0.2,12.5,606.0,910.82,678.69
2018,3,5,15,0,931.0,68.0,0.2,12.4,570.0,880.86,661.26
2018,3,5,15,15,914.5,65.5,0.2,12.4,528.0,843.17,638.31
2018,3,5,15,30,898.0,63.0,0.2,12.4,486.0,802.95,613.45
2018,3,5,15,45,874.0,61.0,0.2,11.95,439.5,755.39,584.04
2018,3,5,16,0,850.0,59.0,0.2,11.5,393.0,706.46,552.92
2018,3,5,16,15,814.5,56.0,0.3,10.9,343.0,652.94,519.1
2018,3,5,16,30,779.0,53.0,0.4,10.3,293.0,593.47,478.72
2018,3,5,16,45,691.5,52.0,0.5,9.7,237.5,505.15,412.13
2018,3,5,17,0,604.0,51.0,0.6,9.1,182.0,426.61,349.49
2018,3,5,17,15,517.0,43.0,0.7,8.7,134.5,342.79,279.12
2018,3,5,17,30,430.0,35.0,0.8,8.3,87.0,266.59,210.94
2018,3,5,17,45,296.5,25.0,0.9,7.95,53.0,171.91,103.5
2018,3,5,18,0,163.0,15.0,1.0,7.6,19.0,73.16,0.0
2018,3,5,18,15,81.5,7.5,1.05,7.3,9.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,6,15,5.0,0.5,0.6,4.35,0.5,0.0,0.0
2018,3,6,6,30,10.0,1.0,0.6,4.9,1.0,0.0,0.0
2018,3,6,6,45,127.5,12.5,0.6,5.4,20.5,11.91,0.0
2018,3,6,7,0,245.0,24.0,0.6,5.9,40.0,19.89,5.36
2018,3,6,7,15,301.5,34.5,0.6,6.55,71.5,27.38,18.44
2018,3,6,7,30,358.0,45.0,0.6,7.2,103.0,34.48,25.59
2018,3,6,7,45,253.5,72.5,0.55,7.85,120.5,54.1,43.71
2018,3,6,8,0,149.0,100.0,0.5,8.5,138.0,92.71,69.78
2018,3,6,8,15,187.0,117.0,0.5,9.0,175.0,121.73,90.99
2018,3,6,8,30,225.0,134.0,0.5,9.5,212.0,157.69,119.5
2018,3,6,8,45,272.5,150.0,0.45,10.0,257.5,199.67,153.41
2018,3,6,9,0,320.0,166.0,0.4,10.5,303.0,247.15,192.05
2018,3,6,9,15,284.0,189.5,0.4,11.05,320.5,276.72,217.78
2018,3,6,9,30,248.0,213.0,0.4,11.6,338.0,302.28,239.16
2018,3,6,9,45,219.5,235.5,0.4,12.1,352.0,324.29,256.72
2018,3,6,10,0,191.0,258.0,0.4,12.6,366.0,344.74,272.25
2018,3,6,10,15,217.0,269.0,0.4,12.95,398.5,382.31,300.86
2018,3,6,10,30,243.0,280.0,0.4,13.3,431.0,421.92,330.41
2018,3,6,10,45,389.0,253.5,0.4,13.65,506.5,510.72,397.67
2018,3,6,11,0,535.0,227.0,0.4,14.0,582.0,612.11,471.57
2018,3,6,11,15,387.5,261.5,0.4,14.05,522.5,554.52,427.07
2018,3,6,11,30,240.0,296.0,0.4,14.1,463.0,492.9,380.14
2018,3,6,11,45,355.0,274.5,0.4,14.15,525.5,573.47,441.6
2018,3,6,12,0,470.0,253.0,0.4,14.2,588.0,669.16,510.23
2018,3,6,12,15,661.0,191.0,0.35,14.2,663.5,785.75,592.33
2018,3,6,12,30,852.0,129.0,0.3,14.2,739.0,897.67,663.71
2018,3,6,12,45,911.0,105.5,0.3,14.2,753.0,932.74,684.51
2018,3,6,13,0,970.0,82.0,0.3,14.2,767.0,971.57,708.92
2018,3,6,13,15,966.0,81.0,0.3,14.2,752.5,975.64,711.25
2018,3,6,13,30,962.0,80.0,0.3,14.2,738.0,975.75,711.85
2018,3,6,13,45,956.0,79.0,0.3,14.25,716.5,970.12,708.92
2018,3,6,14,0,950.0,78.0,0.3,14.3,695.0,960.64,703.79
2018,3,6,14,15,926.0,80.5,0.3,14.25,660.5,935.41,689.01
2018,3,6,14,30,902.0,83.0,0.3,14.2,626.0,907.02,672.43
2018,3,6,14,45,872.5,82.5,0.25,14.1,583.0,867.37,647.57
2018,3,6,15,0,843.0,82.0,0.2,14.0,540.0,832.64,626.02
2018,3,6,15,15,778.0,89.0,0.2,14.0,487.5,768.28,584.7
2018,3,6,15,30,713.0,96.0,0.2,14.0,435.0,708.0,545.67
2018,3,6,15,45,707.0,86.0,0.2,13.5,394.5,669.75,522.14
2018,3,6,16,0,701.0,76.0,0.2,13.0,354.0,625.78,493.52
2018,3,6,16,15,691.5,68.5,0.3,12.45,314.0,584.15,467.05
2018,3,6,16,30,682.0,61.0,0.4,11.9,274.0,540.99,437.09
2018,3,6,16,45,630.0,55.0,0.5,11.3,225.0,475.78,387.66
2018,3,6,17,0,578.0,49.0,0.6,10.7,176.0,410.24,335.32
2018,3,6,17,15,499.0,42.5,0.65,10.5,132.0,333.58,270.39
2018,3,6,17,30,420.0,36.0,0.7,10.3,88.0,263.64,207.69
2018,3,6,17,45,272.0,25.5,0.75,10.05,53.0,163.9,103.81
2018,3,6,18,0,124.0,15.0,0.8,9.8,18.0,59.24,0.0
2018,3,6,18,15,62.0,7.5,0.85,9.55,9.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,0.7,7.1,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,0.7,7.2,2.0,0.0,0.0
2018,3,7,6,45,134.0,14.5,0.65,7.3,23.0,13.82,0.0
2018,3,7,7,0,253.0,26.0,0.6,7.4,44.0,21.62,8.37
2018,3,7,7,15,251.5,31.0,0.6,7.75,61.0,23.8,15.34
2018,3,7,7,30,250.0,36.0,0.6,8.1,78.0,26.94,18.75
2018,3,7,7,45,129.5,54.0,0.6,8.4,76.0,43.42,34.0
2018,3,7,8,0,9.0,72.0,0.6,8.7,74.0,66.22,51.83
2018,3,7,8,15,9.0,62.5,0.6,9.35,65.0,59.25,45.6
2018,3,7,8,30,9.0,53.0,0.6,10.0,56.0,50.93,38.28
2018,3,7,8,45,71.0,94.5,0.55,10.65,125.0,103.97,81.19
2018,3,7,9,0,133.0,136.0,0.5,11.3,194.0,165.21,130.56
2018,3,7,9,15,203.0,171.5,0.55,11.8,270.0,232.22,184.14
2018,3,7,9,30,273.0,207.0,0.6,12.3,346.0,308.0,243.99
2018,3,7,9,45,311.5,220.0,0.6,12.8,390.0,356.07,281.44
2018,3,7,10,0,350.0,233.0,0.6,13.3,434.0,407.71,321.1
2018,3,7,10,15,422.0,219.0,0.6,13.5,474.5,459.97,361.34
2018,3,7,10,30,494.0,205.0,0.6,13.7,515.0,514.31,402.62
2018,3,7,10,45,719.0,142.5,0.6,13.9,613.5,629.09,488.93
2018,3,7,11,0,944.0,80.0,0.6,14.1,712.0,750.57,575.27
2018,3,7,11,15,862.5,115.0,0.6,14.2,704.0,767.07,583.98
2018,3,7,11,30,781.0,150.0,0.6,14.3,696.0,774.45,588.04
2018,3,7,11,45,762.0,160.0,0.6,14.35,699.0,796.71,602.54
2018,3,7,12,0,743.0,170.0,0.6,14.4,702.0,815.23,614.31
2018,3,7,12,15,851.5,125.0,0.6,14.45,737.0,876.59,654.61
2018,3,7,12,30,960.0,80.0,0.6,14.5,772.0,934.25,691.19
2018,3,7,12,45,794.5,140.0,0.6,14.5,709.5,876.42,652.65
2018,3,7,13,0,629.0,200.0,0.6,14.5,647.0,808.41,608.32
2018,3,7,13,15,352.5,244.5,0.6,14.35,494.0,593.91,456.31
2018,3,7,13,30,76.0,289.0,0.6,14.2,341.0,367.87,285.86
2018,3,7,13,45,281.5,257.0,0.6,14.05,442.0,549.12,428.76
2018,3,7,14,0,487.0,225.0,0.6,13.9,543.0,715.59,550.3
2018,3,7,14,15,630.0,170.5,0.6,13.55,564.0,787.03,601.81
2018,3,7,14,30,773.0,116.0,0.6,13.2,585.0,840.89,639.25
2018,3,7,14,45,723.5,124.0,0.6,12.85,543.0,800.32,612.93
2018,3,7,15,0,674.0,132.0,0.6,12.5,501.0,754.03,583.67
2018,3,7,15,15,534.0,143.0,0.6,12.5,422.0,628.57,495.92
2018,3,7,15,30,394.0,154.0,0.6,12.5,343.0,515.83,412.78
2018,3,7,15,45,263.0,151.5,0.55,11.55,272.5,386.72,314.92
2018,3,7,16,0,132.0,149.0,0.5,10.6,202.0,268.17,220.53
2018,3,7,16,15,127.5,127.5,0.5,10.2,173.5,236.25,196.14
2018,3,7,16,30,123.0,106.0,0.5,9.8,145.0,204.06,170.18
2018,3,7,16,45,96.5,77.0,0.5,9.4,104.5,148.34,123.38
2018,3,7,17,0,70.0,48.0,0.5,9.0,64.0,94.45,77.04
2018,3,7,17,15,50.5,37.0,0.45,8.75,47.0,69.02,54.29
2018,3,7,17,30,31.0,26.0,0.4,8.5,30.0,45.29,32.78
2018,3,7,17,45,16.0,16.0,0.4,8.3,18.0,21.72,10.09
2018,3,7,18,0,1.0,6.0,0.4,8.1,6.0,6.08,0.0
2018,3,7,18,15,0.5,3.0,0.4,8.05,3.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,3,8,6,15,1.5,0.5,0.3,7.6,0.5,0.0,0.0
2018,3,8,6,30,3.0,1.0,0.3,7.8,1.0,0.0,0.0
2018,3,8,6,45,13.0,10.5,0.3,7.95,11.5,10.01,0.0
2018,3,8,7,0,23.0,20.0,0.3,8.1,22.0,17.74,7.07
2018,3,8,7,15,63.0,40.0,0.3,8.25,50.0,34.1,24.52
2018,3,8,7,30,103.0,60.0,0.3,8.4,78.0,49.93,39.47
2018,3,8,7,45,135.0,79.5,0.3,8.55,111.0,65.77,54.17
2018,3,8,8,0,167.0,99.0,0.3,8.7,144.0,92.27,68.35
2018,3,8,8,15,190.5,119.5,0.3,8.9,180.0,125.66,94.04
2018,3,8,8,30,214.0,140.0,0.3,9.1,216.0,162.22,123.77
2018,3,8,8,45,235.0,159.0,0.3,9.3,253.0,199.89,155.12
2018,3,8,9,0,256.0,178.0,0.3,9.5,290.0,240.1,188.55
2018,3,8,9,15,219.0,200.0,0.3,9.85,302.5,263.54,209.06
2018,3,8,9,30,182.0,222.0,0.3,10.2,315.0,282.83,225.28
2018,3,8,9,45,190.5,241.0,0.3,10.5,345.0,316.96,252.2
2018,3,8,10,0,199.0,260.0,0.3,10.8,375.0,351.91,279.07
2018,3,8,10,15,234.5,272.5,0.3,11.15,415.5,396.91,313.28
2018,3,8,10,30,270.0,285.0,0.3,11.5,456.0,449.51,352.42
2018,3,8,10,45,275.0,293.5,0.3,11.9,473.5,476.77,371.72
2018,3,8,11,0,280.0,302.0,0.3,12.3,491.0,503.74,390.76
2018,3,8,11,15,181.5,296.0,0.3,12.5,419.5,431.53,335.65
2018,3,8,11,30,83.0,290.0,0.3,12.7,348.0,349.7,272.78
2018,3,8,11,45,93.0,311.0,0.3,12.95,377.0,383.76,298.92
2018,3,8,12,0,103.0,332.0,0.3,13.2,406.0,418.65,324.25
2018,3,8,12,15,110.0,334.5,0.3,13.15,414.0,431.9,333.91
2018,3,8,12,30,117.0,337.0,0.3,13.1,422.0,456.47,351.97
2018,3,8,12,45,133.5,340.5,0.3,13.05,436.5,479.85,369.37
2018,3,8,13,0,150.0,344.0,0.3,13.0,451.0,503.25,386.75
2018,3,8,13,15,162.0,339.0,0.3,12.9,453.0,512.85,394.24
2018,3,8,13,30,174.0,334.0,0.3,12.8,455.0,521.87,401.54
2018,3,8,13,45,206.5,318.0,0.3,12.65,457.0,536.38,413.74
2018,3,8,14,0,239.0,302.0,0.3,12.5,459.0,549.65,425.03
2018,3,8,14,15,217.5,287.0,0.3,12.4,425.5,513.62,399.25
2018,3,8,14,30,196.0,272.0,0.3,12.3,392.0,476.99,373.32
2018,3,8,14,45,344.0,224.5,0.3,12.2,420.5,564.31,442.86
2018,3,8,15,0,492.0,177.0,0.3,12.1,449.0,645.23,504.53
2018,3,8,15,15,520.0,159.0,0.3,12.1,427.5,637.03,499.34
2018,3,8,15,30,548.0,141.0,0.3,12.1,406.0,625.09,492.67
2018,3,8,15,45,466.0,142.0,0.3,11.75,352.5,546.93,435.88
2018,3,8,16,0,384.0,143.0,0.3,11.4,299.0,472.38,380.79
2018,3,8,16,15,407.5,121.0,0.3,11.0,268.0,449.18,365.55
2018,3,8,16,30,431.0,99.0,0.3,10.6,237.0,422.4,346.05
2018,3,8,16,45,378.5,87.0,0.35,10.15,193.0,357.6,294.83
2018,3,8,17,0,326.0,75.0,0.4,9.7,149.0,296.59,244.88
2018,3,8,17,15,271.5,60.5,0.4,9.3,111.5,235.69,192.81
2018,3,8,17,30,217.0,46.0,0.4,8.9,74.0,179.98,143.23
2018,3,8,17,45,147.0,30.5,0.45,8.55,46.0,120.59,82.53
2018,3,8,18,0,77.0,15.0,0.5,8.2,18.0,42.41,0.0
2018,3,8,18,15,38.5,7.5,0.5,8.1,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.35,7.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.35,7.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,9,6,45,97.0,13.5,0.35,7.95,21.0,12.87,0.0
2018,3,9,7,0,194.0,27.0,0.3,8.3,42.0,21.2,10.56
2018,3,9,7,15,342.0,38.5,0.3,8.55,89.5,30.35,21.3
2018,3,9,7,30,490.0,50.0,0.3,8.8,137.0,38.36,29.1
2018,3,9,7,45,299.0,56.0,0.3,9.05,114.0,43.87,34.39
2018,3,9,8,0,108.0,62.0,0.3,9.3,91.0,59.68,42.36
2018,3,9,8,15,104.0,93.0,0.3,9.65,125.5,95.68,72.43
2018,3,9,8,30,100.0,124.0,0.3,10.0,160.0,129.24,100.83
2018,3,9,8,45,53.0,131.0,0.3,10.3,150.5,132.33,105.25
2018,3,9,9,0,6.0,138.0,0.3,10.6,141.0,128.73,103.44
2018,3,9,9,15,30.0,176.0,0.3,11.05,191.5,172.82,138.84
2018,3,9,9,30,54.0,214.0,0.3,11.5,242.0,220.68,176.52
2018,3,9,9,45,71.0,237.0,0.3,11.95,276.5,254.81,202.78
2018,3,9,10,0,88.0,260.0,0.3,12.4,311.0,291.01,230.4
2018,3,9,10,15,71.5,265.0,0.3,12.7,308.0,292.65,230.84
2018,3,9,10,30,55.0,270.0,0.3,13.0,305.0,292.43,229.98
2018,3,9,10,45,90.5,295.0,0.3,13.3,355.5,344.9,270.16
2018,3,9,11,0,126.0,320.0,0.3,13.6,406.0,406.95,316.23
2018,3,9,11,15,219.0,322.5,0.3,13.8,476.0,486.69,375.8
2018,3,9,11,30,312.0,325.0,0.3,14.0,546.0,580.52,443.5
2018,3,9,11,45,211.5,318.5,0.3,14.2,469.5,496.69,380.46
2018,3,9,12,0,111.0,312.0,0.3,14.4,393.0,414.21,318.66
2018,3,9,12,15,81.0,313.5,0.3,14.4,372.5,384.64,296.88
2018,3,9,12,30,51.0,315.0,0.3,14.4,352.0,363.33,280.37
2018,3,9,12,45,64.5,311.5,0.3,14.45,358.0,374.43,289.39
2018,3,9,13,0,78.0,308.0,0.3,14.5,364.0,385.63,298.21
2018,3,9,13,15,93.5,314.0,0.3,14.45,380.0,409.16,316.23
2018,3,9,13,30,109.0,320.0,0.3,14.4,396.0,432.84,334.18
2018,3,9,13,45,117.5,316.5,0.3,14.35,396.0,452.93,349.2
2018,3,9,14,0,126.0,313.0,0.3,14.3,396.0,459.11,354.29
2018,3,9,14,15,153.5,300.0,0.3,14.15,397.0,470.89,364.58
2018,3,9,14,30,181.0,287.0,0.3,14.0,398.0,481.38,373.9
2018,3,9,14,45,242.5,261.0,0.3,13.85,401.0,504.67,393.8
2018,3,9,15,0,304.0,235.0,0.3,13.7,404.0,538.35,420.74
2018,3,9,15,15,306.0,217.0,0.3,13.7,376.5,513.67,403.52
2018,3,9,15,30,308.0,199.0,0.3,13.7,349.0,487.56,385.75
2018,3,9,15,45,274.0,183.5,0.3,13.2,307.5,435.2,347.8
2018,3,9,16,0,240.0,168.0,0.3,12.7,266.0,384.09,310.04
2018,3,9,16,15,218.0,148.0,0.3,12.25,228.5,337.39,274.89
2018,3,9,16,30,196.0,128.0,0.3,11.8,191.0,291.61,239.31
2018,3,9,16,45,157.5,108.5,0.3,11.3,153.5,227.33,187.42
2018,3,9,17,0,119.0,89.0,0.3,10.8,116.0,176.83,145.27
2018,3,9,17,15,94.0,69.0,0.35,10.5,87.0,135.9,110.03
2018,3,9,17,30,69.0,49.0,0.4,10.2,58.0,96.8,75.47
2018,3,9,17,45,46.5,31.5,0.45,9.9,36.5,64.32,43.05
2018,3,9,18,0,24.0,14.0,0.5,9.6,15.0,22.14,0.0
2018,3,9,18,15,12.0,7.0,0.55,9.5,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,6,15,5.5,1.5,0.45,8.65,1.5,0.0,0.0
2018,3,10,6,30,11.0,3.0,0.4,8.9,3.0,0.0,0.0
2018,3,10,6,45,5.5,10.5,0.35,9.15,10.5,10.01,0.0
2018,3,10,7,0,0.0,18.0,0.3,9.4,18.0,16.7,7.65
2018,3,10,7,15,0.0,30.0,0.3,9.65,30.0,27.86,19.1
2018,3,10,7,30,0.0,42.0,0.3,9.9,42.0,38.96,29.55
2018,3,10,7,45,0.0,58.0,0.3,10.15,58.0,53.17,40.54
2018,3,10,8,0,0.0,74.0,0.3,10.4,74.0,67.62,53.02
2018,3,10,8,15,26.5,106.5,0.25,10.6,116.0,98.29,77.8
2018,3,10,8,30,53.0,139.0,0.2,10.8,158.0,134.01,106.34
2018,3,10,8,45,173.0,160.0,0.2,11.05,235.5,187.31,146.04
2018,3,10,9,0,293.0,181.0,0.2,11.3,313.0,256.09,199.13
2018,3,10,9,15,245.5,206.5,0.2,11.45,324.5,281.25,220.95
2018,3,10,9,30,198.0,232.0,0.2,11.6,336.0,299.81,236.66
2018,3,10,9,45,206.5,250.5,0.2,11.8,365.5,334.52,263.8
2018,3,10,10,0,215.0,269.0,0.2,12.0,395.0,369.97,290.81
2018,3,10,10,15,212.5,282.5,0.2,12.05,413.0,394.97,309.54
2018,3,10,10,30,210.0,296.0,0.2,12.1,431.0,419.36,327.56
2018,3,10,10,45,203.0,311.0,0.2,12.2,445.5,441.61,343.53
2018,3,10,11,0,196.0,326.0,0.2,12.3,460.0,462.95,358.59
2018,3,10,11,15,189.0,336.5,0.2,12.3,468.5,478.87,369.7
2018,3,10,11,30,182.0,347.0,0.2,12.3,477.0,493.85,380.07
2018,3,10,11,45,248.0,338.0,0.2,12.3,517.5,556.13,426.2
2018,3,10,12,0,314.0,329.0,0.2,12.3,558.0,612.84,467.15
2018,3,10,12,15,345.0,320.5,0.2,12.35,573.0,641.66,487.37
2018,3,10,12,30,376.0,312.0,0.2,12.4,588.0,670.18,507.66
2018,3,10,12,45,334.5,318.5,0.2,12.45,562.5,649.09,491.78
2018,3,10,13,0,293.0,325.0,0.2,12.5,537.0,625.6,474.84
2018,3,10,13,15,224.5,304.0,0.2,12.6,465.0,531.54,407.85
2018,3,10,13,30,156.0,283.0,0.2,12.7,393.0,448.11,347.19
2018,3,10,13,45,231.0,260.5,0.2,12.8,417.5,508.03,394.51
2018,3,10,14,0,306.0,238.0,0.2,12.9,442.0,552.57,428.6
2018,3,10,14,15,342.0,239.5,0.2,12.95,458.5,586.65,453.59
2018,3,10,14,30,378.0,241.0,0.2,13.0,475.0,618.69,477.1
2018,3,10,14,45,296.0,232.5,0.15,13.05,409.5,532.48,413.62
2018,3,10,15,0,214.0,224.0,0.1,13.1,344.0,434.13,341.26
2018,3,10,15,15,178.0,199.0,0.1,13.1,294.0,371.54,295.45
2018,3,10,15,30,142.0,174.0,0.1,13.1,244.0,309.9,248.73
2018,3,10,15,45,106.5,156.0,0.1,12.95,205.5,258.48,208.83
2018,3,10,16,0,71.0,138.0,0.1,12.8,167.0,197.84,160.49
2018,3,10,16,15,63.5,129.0,0.2,12.45,152.5,181.94,148.5
2018,3,10,16,30,56.0,120.0,0.3,12.1,138.0,166.94,136.58
2018,3,10,16,45,55.0,102.0,0.35,11.75,117.5,145.25,118.82
2018,3,10,17,0,54.0,84.0,0.4,11.4,97.0,123.46,100.41
2018,3,10,17,15,202.0,61.0,0.5,10.9,91.5,189.42,155.54
2018,3,10,17,30,350.0,38.0,0.6,10.4,86.0,234.88,187.98
2018,3,10,17,45,261.0,28.0,0.7,9.9,55.5,167.47,120.73
2018,3,10,18,0,172.0,18.0,0.8,9.4,25.0,80.4,0.0
2018,3,10,18,15,86.0,9.0,0.8,9.1,12.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,6,15,15.0,2.5,0.55,6.05,2.5,0.0,0.0
2018,3,11,6,30,30.0,5.0,0.5,6.8,5.0,0.0,0.0
2018,3,11,6,45,160.5,18.5,0.5,7.5,31.5,17.63,0.0
2018,3,11,7,0,291.0,32.0,0.5,8.2,58.0,26.4,16.06
2018,3,11,7,15,423.0,40.0,0.5,8.8,105.0,31.26,22.24
2018,3,11,7,30,555.0,48.0,0.5,9.4,152.0,36.09,27.05
2018,3,11,7,45,623.0,53.5,0.45,10.0,203.0,48.63,29.54
2018,3,11,8,0,691.0,59.0,0.4,10.6,254.0,102.79,56.11
2018,3,11,8,15,733.5,63.0,0.4,11.15,304.5,156.68,94.9
2018,3,11,8,30,776.0,67.0,0.4,11.7,355.0,215.32,143.6
2018,3,11,8,45,805.0,70.5,0.35,12.3,404.0,274.4,195.13
2018,3,11,9,0,834.0,74.0,0.3,12.9,453.0,335.96,248.33
2018,3,11,9,15,856.5,75.5,0.3,13.3,497.5,395.32,299.06
2018,3,11,9,30,879.0,77.0,0.3,13.7,542.0,456.86,349.69
2018,3,11,9,45,896.0,78.0,0.3,14.1,581.5,514.33,395.47
2018,3,11,10,0,913.0,79.0,0.3,14.5,621.0,571.58,439.33
2018,3,11,10,15,924.0,80.5,0.3,14.75,654.0,625.32,479.28
2018,3,11,10,30,935.0,82.0,0.3,15.0,687.0,677.7,516.9
2018,3,11,10,45,933.5,86.5,0.3,15.3,710.0,723.11,548.3
2018,3,11,11,0,932.0,91.0,0.3,15.6,733.0,765.68,575.36
2018,3,11,11,15,940.0,91.0,0.3,15.8,752.5,807.73,601.71
2018,3,11,11,30,948.0,91.0,0.3,16.0,772.0,847.23,626.05
2018,3,11,11,45,956.0,89.5,0.3,16.15,784.5,882.35,647.46
2018,3,11,12,0,964.0,88.0,0.3,16.3,797.0,914.48,666.85
2018,3,11,12,15,953.5,92.5,0.3,16.4,795.5,933.92,678.27
2018,3,11,12,30,943.0,97.0,0.3,16.5,794.0,949.36,687.45
2018,3,11,12,45,912.0,108.5,0.3,16.55,778.5,950.03,687.61
2018,3,11,13,0,881.0,120.0,0.3,16.6,763.0,953.9,690.2
2018,3,11,13,15,911.0,105.5,0.3,16.6,759.5,966.15,698.27
2018,3,11,13,30,941.0,91.0,0.3,16.6,756.0,982.08,708.64
2018,3,11,13,45,904.0,100.5,0.3,16.6,723.5,959.56,694.98
2018,3,11,14,0,867.0,110.0,0.3,16.6,691.0,941.67,684.95
2018,3,11,14,15,869.5,102.0,0.3,16.5,664.0,928.54,678.21
2018,3,11,14,30,872.0,94.0,0.3,16.4,637.0,903.91,664.09
2018,3,11,14,45,854.0,92.5,0.3,16.25,599.5,880.69,651.17
2018,3,11,15,0,836.0,91.0,0.3,16.1,562.0,847.03,631.31
2018,3,11,15,15,852.5,80.5,0.3,16.1,531.0,828.89,621.42
2018,3,11,15,30,869.0,70.0,0.3,16.1,500.0,799.64,603.8
2018,3,11,15,45,821.5,71.0,0.25,15.65,447.0,744.23,568.38
2018,3,11,16,0,774.0,72.0,0.2,15.2,394.0,682.18,527.86
2018,3,11,16,15,746.5,68.0,0.3,14.55,347.5,628.9,494.75
2018,3,11,16,30,719.0,64.0,0.4,13.9,301.0,575.33,459.1
2018,3,11,16,45,652.0,60.5,0.45,13.3,248.5,501.5,404.06
2018,3,11,17,0,585.0,57.0,0.5,12.7,196.0,428.59,347.1
2018,3,11,17,15,460.0,51.0,0.6,12.25,144.0,326.66,264.38
2018,3,11,17,30,335.0,45.0,0.7,11.8,92.0,235.57,187.3
2018,3,11,17,45,249.0,31.5,0.8,11.3,58.5,165.95,121.08
2018,3,11,18,0,163.0,18.0,0.9,10.8,25.0,92.32,0.0
2018,3,11,18,15,81.5,9.0,0.9,10.65,12.5,8.58,0.0
2018,3,11,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,12,6,15,27.0,3.0,0.7,8.7,3.0,0.0,0.0
2018,3,12,6,30,54.0,6.0,0.7,9.0,6.0,5.72,0.0
2018,3,12,6,45,206.5,18.5,0.7,9.3,35.5,15.37,0.0
2018,3,12,7,0,359.0,31.0,0.7,9.6,65.0,25.13,15.36
2018,3,12,7,15,458.0,39.0,0.7,9.85,109.5,30.1,21.17
2018,3,12,7,30,557.0,47.0,0.7,10.1,154.0,34.95,25.97
2018,3,12,7,45,615.0,53.5,0.7,10.35,203.5,50.62,29.71
2018,3,12,8,0,673.0,60.0,0.7,10.6,253.0,104.58,57.84
2018,3,12,8,15,711.0,65.0,0.7,10.9,302.5,157.81,97.1
2018,3,12,8,30,749.0,70.0,0.7,11.2,352.0,215.26,145.57
2018,3,12,8,45,691.5,91.0,0.7,11.45,377.5,263.81,192.03
2018,3,12,9,0,634.0,112.0,0.7,11.7,403.0,307.75,233.6
2018,3,12,9,15,454.5,169.5,0.7,11.9,388.5,329.81,257.56
2018,3,12,9,30,275.0,227.0,0.7,12.1,374.0,331.34,262.01
2018,3,12,9,45,227.5,250.0,0.65,12.25,377.5,345.58,273.75
2018,3,12,10,0,180.0,273.0,0.6,12.4,381.0,356.1,281.55
2018,3,12,10,15,170.5,285.0,0.6,12.4,391.5,373.83,295.1
2018,3,12,10,30,161.0,297.0,0.6,12.4,402.0,390.36,307.39
2018,3,12,10,45,142.0,299.5,0.6,12.45,394.5,390.01,306.62
2018,3,12,11,0,123.0,302.0,0.6,12.5,387.0,387.55,304.27
2018,3,12,11,15,69.0,259.5,0.6,12.55,307.5,304.39,239.92
2018,3,12,11,30,15.0,217.0,0.6,12.6,228.0,217.21,171.06
2018,3,12,11,45,14.5,194.5,0.6,12.7,205.0,195.8,154.54
2018,3,12,12,0,14.0,172.0,0.6,12.8,182.0,174.23,137.45
2018,3,12,12,15,7.0,129.0,0.65,12.95,134.0,127.19,99.51
2018,3,12,12,30,0.0,86.0,0.7,13.1,86.0,80.25,61.07
2018,3,12,12,45,11.5,158.0,0.7,13.25,166.5,159.73,126.21
2018,3,12,13,0,23.0,230.0,0.7,13.4,247.0,251.5,198.73
2018,3,12,13,15,12.5,190.5,0.7,13.55,199.5,193.35,152.22
2018,3,12,13,30,2.0,151.0,0.7,13.7,152.0,144.81,113.37
2018,3,12,13,45,5.0,158.5,0.7,13.8,161.5,155.2,122.13
2018,3,12,14,0,8.0,166.0,0.7,13.9,171.0,165.7,130.77
2018,3,12,14,15,4.0,122.5,0.7,13.9,125.0,119.04,93.1
2018,3,12,14,30,0.0,79.0,0.7,13.9,79.0,73.61,55.94
2018,3,12,14,45,0.0,71.5,0.7,13.9,71.5,66.59,50.33
2018,3,12,15,0,0.0,64.0,0.7,13.9,64.0,59.57,44.61
2018,3,12,15,15,0.0,65.0,0.7,13.9,65.0,60.49,45.52
2018,3,12,15,30,0.0,66.0,0.7,13.9,66.0,61.41,46.43
2018,3,12,15,45,0.0,61.0,0.7,13.6,61.0,56.74,42.69
2018,3,12,16,0,0.0,56.0,0.7,13.3,56.0,52.06,38.92
2018,3,12,16,15,45.5,69.0,0.7,13.15,84.0,107.61,87.55
2018,3,12,16,30,91.0,82.0,0.7,13.0,112.0,152.59,126.18
2018,3,12,16,45,156.5,69.5,0.7,12.8,111.5,185.39,154.31
2018,3,12,17,0,222.0,57.0,0.7,12.6,111.0,213.56,177.21
2018,3,12,17,15,144.0,45.5,0.7,12.5,77.5,136.85,111.16
2018,3,12,17,30,66.0,34.0,0.7,12.4,44.0,71.88,54.89
2018,3,12,17,45,33.0,21.0,0.75,12.25,26.0,39.75,25.79
2018,3,12,18,0,0.0,8.0,0.8,12.1,8.0,7.41,0.0
2018,3,12,18,15,0.0,4.0,0.8,12.05,4.0,3.81,0.0
2018,3,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.5,0.7,8.75,1.5,0.0,0.0
2018,3,13,6,30,8.0,3.0,0.7,8.7,3.0,2.86,0.0
2018,3,13,6,45,4.0,4.5,0.7,8.65,4.5,4.22,0.0
2018,3,13,7,0,0.0,6.0,0.7,8.6,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,0.7,8.6,7.5,6.94,0.59
2018,3,13,7,30,0.0,9.0,0.7,8.6,9.0,8.33,1.96
2018,3,13,7,45,0.0,12.5,0.7,8.65,12.5,11.58,4.53
2018,3,13,8,0,0.0,16.0,0.7,8.7,16.0,14.83,7.41
2018,3,13,8,15,0.0,22.5,0.7,8.8,22.5,20.87,12.7
2018,3,13,8,30,0.0,29.0,0.7,8.9,29.0,26.91,17.93
2018,3,13,8,45,0.0,56.5,0.7,9.0,56.5,52.53,40.06
2018,3,13,9,0,0.0,84.0,0.7,9.1,84.0,78.19,61.83
2018,3,13,9,15,0.0,100.5,0.7,9.35,100.5,93.42,74.4
2018,3,13,9,30,0.0,117.0,0.7,9.6,117.0,108.74,86.93
2018,3,13,9,45,1.5,116.0,0.75,9.8,117.0,108.72,86.59
2018,3,13,10,0,3.0,115.0,0.8,10.0,117.0,108.8,86.42
2018,3,13,10,15,19.5,159.0,0.8,10.25,172.0,161.89,130.15
2018,3,13,10,30,36.0,203.0,0.8,10.5,227.0,216.13,173.77
2018,3,13,10,45,39.0,234.0,0.8,10.75,260.5,250.86,200.78
2018,3,13,11,0,42.0,265.0,0.8,11.0,294.0,286.4,228.11
2018,3,13,11,15,37.5,269.0,0.8,11.1,295.5,290.06,230.36
2018,3,13,11,30,33.0,273.0,0.8,11.2,297.0,293.3,232.48
2018,3,13,11,45,77.0,307.5,0.8,11.3,364.5,367.38,290.57
2018,3,13,12,0,121.0,342.0,0.8,11.4,432.0,454.59,356.5
2018,3,13,12,15,172.5,350.0,0.8,11.4,479.0,513.93,400.98
2018,3,13,12,30,224.0,358.0,0.8,11.4,526.0,574.96,446.21
2018,3,13,12,45,231.0,356.5,0.8,11.4,528.5,586.31,454.12
2018,3,13,13,0,238.0,355.0,0.8,11.4,531.0,596.87,462.07
2018,3,13,13,15,224.5,350.0,0.8,11.35,513.5,583.66,452.57
2018,3,13,13,30,211.0,345.0,0.8,11.3,496.0,569.3,442.51
2018,3,13,13,45,166.5,334.0,0.8,11.25,451.0,518.28,404.84
2018,3,13,14,0,122.0,323.0,0.8,11.2,406.0,466.65,366.42
2018,3,13,14,15,97.0,296.5,0.8,11.05,360.5,400.86,317.71
2018,3,13,14,30,72.0,270.0,0.8,10.9,315.0,348.96,278.51
2018,3,13,14,45,62.5,239.5,0.75,10.75,277.0,306.47,246.23
2018,3,13,15,0,53.0,209.0,0.7,10.6,239.0,263.97,213.35
2018,3,13,15,15,130.5,210.0,0.7,10.6,277.0,344.71,280.44
2018,3,13,15,30,208.0,211.0,0.7,10.6,315.0,408.39,332.05
2018,3,13,15,45,185.5,190.0,0.65,10.15,276.5,361.65,295.68
2018,3,13,16,0,163.0,169.0,0.6,9.7,238.0,315.62,260.1
2018,3,13,16,15,194.5,133.0,0.6,9.45,205.5,301.79,251.05
2018,3,13,16,30,226.0,97.0,0.6,9.2,173.0,271.91,228.3
2018,3,13,16,45,274.5,83.5,0.55,8.95,161.0,289.89,243.28
2018,3,13,17,0,323.0,70.0,0.5,8.7,149.0,289.57,241.93
2018,3,13,17,15,240.0,56.0,0.5,8.5,107.0,213.3,176.39
2018,3,13,17,30,157.0,42.0,0.5,8.3,65.0,134.45,108.11
2018,3,13,17,45,109.0,29.0,0.5,8.1,42.0,91.58,67.78
2018,3,13,18,0,61.0,16.0,0.5,7.9,19.0,46.64,0.0
2018,3,13,18,15,30.5,8.0,0.5,7.85,9.5,17.36,0.0
2018,3,13,18,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.35,6.55,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.3,6.45,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.3,6.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.35,6.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.4,6.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.35,6.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,0.3,6.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,0.3,6.3,2.0,1.91,0.0
2018,3,14,6,45,0.0,5.0,0.3,6.4,5.0,4.62,0.0
2018,3,14,7,0,0.0,8.0,0.3,6.5,8.0,7.4,0.8
2018,3,14,7,15,0.0,11.0,0.3,6.5,11.0,10.18,3.62
2018,3,14,7,30,0.0,14.0,0.3,6.5,14.0,12.97,6.32
2018,3,14,7,45,0.0,19.5,0.3,6.55,19.5,18.07,10.4
2018,3,14,8,0,0.0,25.0,0.3,6.6,25.0,23.18,14.94
2018,3,14,8,15,0.0,20.0,0.3,6.65,20.0,18.55,10.81
2018,3,14,8,30,0.0,15.0,0.3,6.7,15.0,13.91,6.67
2018,3,14,8,45,3.0,31.0,0.3,6.75,32.5,29.59,20.35
2018,3,14,9,0,6.0,47.0,0.3,6.8,50.0,45.66,34.22
2018,3,14,9,15,116.0,128.5,0.3,6.85,191.5,164.37,133.52
2018,3,14,9,30,226.0,210.0,0.3,6.9,333.0,296.05,239.34
2018,3,14,9,45,255.5,237.0,0.3,7.0,385.0,350.88,281.93
2018,3,14,10,0,285.0,264.0,0.3,7.1,437.0,408.86,326.72
2018,3,14,10,15,257.5,281.0,0.35,7.15,443.5,426.32,339.87
2018,3,14,10,30,230.0,298.0,0.4,7.2,450.0,436.32,347.43
2018,3,14,10,45,202.5,312.5,0.45,7.25,450.0,444.72,353.53
2018,3,14,11,0,175.0,327.0,0.5,7.3,450.0,450.48,357.42
2018,3,14,11,15,205.5,325.0,0.5,7.4,473.0,481.43,381.18
2018,3,14,11,30,236.0,323.0,0.5,7.5,496.0,521.82,411.34
2018,3,14,11,45,122.5,224.0,0.55,7.55,314.0,328.23,263.41
2018,3,14,12,0,9.0,125.0,0.6,7.6,132.0,124.88,99.08
2018,3,14,12,15,9.5,155.0,0.6,7.75,162.5,154.4,124.0
2018,3,14,12,30,10.0,185.0,0.6,7.9,193.0,184.37,148.13
2018,3,14,12,45,53.0,222.0,0.6,8.05,261.5,269.1,217.38
2018,3,14,13,0,96.0,259.0,0.6,8.2,330.0,361.33,290.01
2018,3,14,13,15,225.5,261.0,0.65,8.4,424.0,499.48,398.28
2018,3,14,13,30,355.0,263.0,0.7,8.6,518.0,625.9,493.36
2018,3,14,13,45,420.5,245.5,0.7,8.8,539.0,683.99,535.1
2018,3,14,14,0,486.0,228.0,0.7,9.0,560.0,725.64,565.83
2018,3,14,14,15,495.5,219.0,0.7,9.1,545.5,721.98,563.63
2018,3,14,14,30,505.0,210.0,0.7,9.2,531.0,715.85,560.39
2018,3,14,14,45,371.5,223.0,0.7,9.3,452.0,590.18,467.95
2018,3,14,15,0,238.0,236.0,0.7,9.4,373.0,483.76,387.36
2018,3,14,15,15,308.0,211.0,0.7,9.4,375.0,509.77,411.12
2018,3,14,15,30,378.0,186.0,0.7,9.4,377.0,530.64,429.4
2018,3,14,15,45,342.5,171.5,0.75,9.2,332.5,475.38,388.19
2018,3,14,16,0,307.0,157.0,0.8,9.0,288.0,421.24,347.5
2018,3,14,16,15,372.0,130.5,0.8,8.7,270.5,438.4,363.56
2018,3,14,16,30,437.0,104.0,0.8,8.4,253.0,435.79,363.04
2018,3,14,16,45,530.0,79.5,0.8,8.05,231.5,450.54,375.41
2018,3,14,17,0,623.0,55.0,0.8,7.7,210.0,450.51,374.1
2018,3,14,17,15,531.0,50.0,0.8,7.15,161.0,365.0,301.83
2018,3,14,17,30,439.0,45.0,0.8,6.6,112.0,287.07,233.65
2018,3,14,17,45,275.0,33.0,0.8,6.05,69.5,179.5,137.98
2018,3,14,18,0,111.0,21.0,0.8,5.5,27.0,79.1,5.3
2018,3,14,18,15,55.5,10.5,0.75,5.3,13.5,27.76,0.0
2018,3,14,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.85,2.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
