Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,8,0,680.0,80.0,0.6,5.7,322.0,150.22,93.9
2018,3,25,8,15,736.5,81.5,0.65,6.0,378.5,206.46,140.04
2018,3,25,8,30,793.0,83.0,0.7,6.3,435.0,271.73,196.81
2018,3,25,8,45,825.0,84.0,0.7,6.6,485.5,331.74,250.56
2018,3,25,9,0,857.0,85.0,0.7,6.9,536.0,394.44,305.63
2018,3,25,9,15,877.5,86.0,0.7,7.25,580.5,456.36,358.54
2018,3,25,9,30,898.0,87.0,0.7,7.6,625.0,516.74,408.39
2018,3,25,9,45,915.0,87.0,0.7,7.9,664.5,574.63,454.64
2018,3,25,10,0,932.0,87.0,0.7,8.2,704.0,632.18,498.93
2018,3,25,10,15,941.0,88.0,0.7,8.45,736.0,685.01,538.33
2018,3,25,10,30,950.0,89.0,0.7,8.7,768.0,736.18,575.29
2018,3,25,10,45,895.0,115.5,0.7,8.9,772.0,764.76,593.58
2018,3,25,11,0,840.0,142.0,0.7,9.1,776.0,790.12,609.65
2018,3,25,11,15,851.0,140.5,0.75,9.3,795.0,830.49,636.85
2018,3,25,11,30,862.0,139.0,0.8,9.5,814.0,868.71,662.16
2018,3,25,11,45,860.0,139.5,0.8,9.7,819.5,895.44,678.72
2018,3,25,12,0,858.0,140.0,0.8,9.9,825.0,918.91,693.23
2018,3,25,12,15,679.5,190.5,0.8,10.0,733.5,835.7,636.63
2018,3,25,12,30,501.0,241.0,0.8,10.1,642.0,734.61,565.23
2018,3,25,12,45,490.0,247.0,0.8,10.2,636.5,741.09,570.79
2018,3,25,13,0,479.0,253.0,0.8,10.3,631.0,745.27,573.35
2018,3,25,13,15,415.5,264.5,0.8,10.35,588.0,702.85,542.38
2018,3,25,13,30,352.0,276.0,0.8,10.4,545.0,644.13,500.33
2018,3,25,13,45,476.0,242.5,0.8,10.4,595.0,742.32,574.09
2018,3,25,14,0,600.0,209.0,0.8,10.4,645.0,828.29,635.81
2018,3,25,14,15,615.0,198.5,0.8,10.35,629.5,826.96,635.04
2018,3,25,14,30,630.0,188.0,0.8,10.3,614.0,822.45,633.18
2018,3,25,14,45,717.5,151.5,0.8,10.3,612.5,851.77,654.64
2018,3,25,15,0,805.0,115.0,0.8,10.3,611.0,868.59,667.15
2018,3,25,15,15,734.0,123.5,0.8,10.3,552.5,802.01,622.66
2018,3,25,15,30,663.0,132.0,0.8,10.3,494.0,732.0,575.91
2018,3,25,15,45,692.0,115.0,0.8,9.95,464.0,714.61,566.8
2018,3,25,16,0,721.0,98.0,0.8,9.6,434.0,692.42,553.38
2018,3,25,16,15,724.0,86.5,0.8,9.25,392.0,653.02,527.08
2018,3,25,16,30,727.0,75.0,0.8,8.9,350.0,607.65,495.65
2018,3,25,16,45,713.0,66.0,0.8,8.55,303.5,555.46,456.46
2018,3,25,17,0,699.0,57.0,0.8,8.2,257.0,502.55,414.79
2018,3,25,17,15,634.0,51.5,0.85,7.65,205.0,425.28,351.86
2018,3,25,17,30,569.0,46.0,0.9,7.1,153.0,357.06,293.13
2018,3,25,17,45,459.0,38.5,1.0,6.5,107.5,268.86,215.79
2018,3,25,18,0,349.0,31.0,1.1,5.9,62.0,191.69,138.72
2018,3,25,18,15,197.5,19.0,1.05,5.65,34.0,83.17,0.0
2018,3,25,18,30,46.0,7.0,1.0,5.4,6.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.0,5.15,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,0.95,1.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,26,5,45,10.5,1.5,0.95,2.05,1.0,0.0,0.0
2018,3,26,6,0,21.0,3.0,0.9,2.2,2.0,0.0,0.0
2018,3,26,6,15,133.5,15.0,0.85,3.0,23.0,14.3,0.0
2018,3,26,6,30,246.0,27.0,0.8,3.8,44.0,22.72,8.84
2018,3,26,6,45,406.0,34.0,0.8,4.6,90.0,26.75,18.18
2018,3,26,7,0,566.0,41.0,0.8,5.4,136.0,33.79,25.22
2018,3,26,7,15,618.5,48.5,0.8,6.05,185.0,38.55,29.86
2018,3,26,7,30,671.0,56.0,0.8,6.7,234.0,46.78,37.48
2018,3,26,7,45,732.0,58.0,0.75,7.35,290.0,96.28,51.33
2018,3,26,8,0,793.0,60.0,0.7,8.0,346.0,153.22,90.5
2018,3,26,8,15,820.5,63.5,0.75,8.5,397.0,212.14,140.29
2018,3,26,8,30,848.0,67.0,0.8,9.0,448.0,277.01,197.87
2018,3,26,8,45,867.5,70.0,0.8,9.5,496.0,337.75,252.39
2018,3,26,9,0,887.0,73.0,0.8,10.0,544.0,399.61,306.58
2018,3,26,9,15,902.5,75.0,0.8,10.4,587.5,459.66,357.75
2018,3,26,9,30,918.0,77.0,0.8,10.8,631.0,519.78,407.02
2018,3,26,9,45,929.5,78.5,0.8,11.2,669.5,577.09,452.28
2018,3,26,10,0,941.0,80.0,0.8,11.6,708.0,633.49,495.14
2018,3,26,10,15,948.0,81.5,0.8,11.9,739.0,685.85,533.75
2018,3,26,10,30,955.0,83.0,0.8,12.2,770.0,736.36,569.59
2018,3,26,10,45,960.0,84.5,0.8,12.55,794.5,783.33,599.94
2018,3,26,11,0,965.0,86.0,0.8,12.9,819.0,827.83,628.15
2018,3,26,11,15,967.5,86.5,0.75,13.1,835.0,866.61,651.62
2018,3,26,11,30,970.0,87.0,0.7,13.3,851.0,902.32,672.75
2018,3,26,11,45,970.0,88.5,0.7,13.55,859.5,933.73,691.71
2018,3,26,12,0,970.0,90.0,0.7,13.8,868.0,961.65,708.38
2018,3,26,12,15,968.5,90.5,0.7,13.9,868.0,983.54,721.6
2018,3,26,12,30,967.0,91.0,0.7,14.0,868.0,1001.68,732.56
2018,3,26,12,45,932.0,106.5,0.65,14.1,850.5,1000.77,730.45
2018,3,26,13,0,897.0,122.0,0.6,14.2,833.0,995.32,725.9
2018,3,26,13,15,901.5,116.5,0.6,14.25,819.5,1000.99,729.9
2018,3,26,13,30,906.0,111.0,0.6,14.3,806.0,1002.89,731.49
2018,3,26,13,45,891.5,112.5,0.65,14.3,780.0,990.52,725.55
2018,3,26,14,0,877.0,114.0,0.7,14.3,754.0,974.65,717.65
2018,3,26,14,15,867.5,111.0,0.7,14.2,723.0,963.44,712.03
2018,3,26,14,30,858.0,108.0,0.7,14.1,692.0,940.46,698.8
2018,3,26,14,45,848.0,103.5,0.7,14.0,655.0,912.04,682.19
2018,3,26,15,0,838.0,99.0,0.7,13.9,618.0,880.6,663.56
2018,3,26,15,15,825.5,94.5,0.7,13.9,577.0,844.17,641.22
2018,3,26,15,30,813.0,90.0,0.7,13.9,536.0,805.26,617.0
2018,3,26,15,45,813.5,82.5,0.7,13.45,496.5,771.0,596.68
2018,3,26,16,0,814.0,75.0,0.7,13.0,457.0,733.79,573.82
2018,3,26,16,15,788.5,71.5,0.75,12.55,408.0,679.64,538.91
2018,3,26,16,30,763.0,68.0,0.8,12.1,359.0,625.02,502.56
2018,3,26,16,45,723.0,63.5,0.8,11.65,307.5,559.71,454.55
2018,3,26,17,0,683.0,59.0,0.8,11.2,256.0,495.97,405.19
2018,3,26,17,15,621.0,53.0,0.9,10.5,205.0,423.95,347.62
2018,3,26,17,30,559.0,47.0,1.0,9.8,154.0,353.72,288.32
2018,3,26,17,45,454.5,39.0,1.05,9.15,108.5,267.74,213.43
2018,3,26,18,0,350.0,31.0,1.1,8.5,63.0,192.42,140.08
2018,3,26,18,15,199.5,18.5,1.05,8.25,34.5,83.52,0.0
2018,3,26,18,30,49.0,6.0,1.0,8.0,6.0,5.72,0.0
2018,3,26,18,45,24.5,3.0,0.95,7.75,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,0.9,6.45,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,0.9,6.7,2.0,0.0,0.0
2018,3,27,6,15,144.0,15.5,0.9,7.4,25.0,14.77,0.0
2018,3,27,6,30,270.0,28.0,0.9,8.1,48.0,23.41,10.82
2018,3,27,6,45,393.5,37.0,0.9,8.85,91.5,29.29,20.16
2018,3,27,7,0,517.0,46.0,0.9,9.6,135.0,35.0,25.89
2018,3,27,7,15,588.0,52.0,0.85,10.15,186.0,37.86,28.74
2018,3,27,7,30,659.0,58.0,0.8,10.7,237.0,46.95,37.03
2018,3,27,7,45,691.0,64.5,0.8,11.25,286.0,101.64,55.93
2018,3,27,8,0,723.0,71.0,0.8,11.8,335.0,156.36,94.88
2018,3,27,8,15,757.5,74.5,0.8,12.4,386.5,212.5,141.4
2018,3,27,8,30,792.0,78.0,0.8,13.0,438.0,272.3,193.36
2018,3,27,8,45,713.5,108.0,0.75,13.6,458.0,321.27,239.43
2018,3,27,9,0,635.0,138.0,0.7,14.2,478.0,363.45,277.59
2018,3,27,9,15,567.0,173.0,0.7,14.6,495.0,403.6,311.88
2018,3,27,9,30,499.0,208.0,0.7,15.0,512.0,436.92,338.84
2018,3,27,9,45,550.0,205.0,0.65,15.45,559.0,491.83,380.43
2018,3,27,10,0,601.0,202.0,0.6,15.9,606.0,552.46,424.76
2018,3,27,10,15,615.0,209.5,0.6,16.2,639.0,601.15,459.61
2018,3,27,10,30,629.0,217.0,0.6,16.5,672.0,649.66,493.49
2018,3,27,10,45,744.5,173.5,0.6,16.85,729.5,721.92,544.92
2018,3,27,11,0,860.0,130.0,0.6,17.2,787.0,797.91,595.72
2018,3,27,11,15,908.5,109.5,0.6,17.45,817.0,845.43,624.89
2018,3,27,11,30,957.0,89.0,0.6,17.7,847.0,896.07,656.04
2018,3,27,11,45,958.0,89.5,0.55,17.9,855.0,926.83,673.07
2018,3,27,12,0,959.0,90.0,0.5,18.1,863.0,954.19,688.07
2018,3,27,12,15,960.0,89.5,0.5,18.25,864.0,976.96,701.38
2018,3,27,12,30,961.0,89.0,0.5,18.4,865.0,996.08,712.53
2018,3,27,12,45,961.0,87.5,0.55,18.5,858.0,1009.42,721.55
2018,3,27,13,0,961.0,86.0,0.6,18.6,851.0,1018.91,728.42
2018,3,27,13,15,956.0,86.5,0.6,18.6,835.5,1021.95,730.61
2018,3,27,13,30,951.0,87.0,0.6,18.6,820.0,1021.09,730.64
2018,3,27,13,45,942.5,87.5,0.6,18.6,796.5,1013.0,726.42
2018,3,27,14,0,934.0,88.0,0.6,18.6,773.0,1001.16,720.11
2018,3,27,14,15,923.0,87.5,0.6,18.45,742.0,982.16,709.89
2018,3,27,14,30,912.0,87.0,0.6,18.3,711.0,959.72,697.65
2018,3,27,14,45,878.0,92.0,0.6,18.2,667.0,919.43,673.9
2018,3,27,15,0,844.0,97.0,0.6,18.1,623.0,884.75,653.79
2018,3,27,15,15,838.5,90.0,0.6,18.1,583.0,851.15,633.87
2018,3,27,15,30,833.0,83.0,0.6,18.1,543.0,814.61,611.77
2018,3,27,15,45,823.0,79.5,0.65,17.9,501.5,775.98,589.26
2018,3,27,16,0,813.0,76.0,0.7,17.7,460.0,735.15,564.69
2018,3,27,16,15,786.5,72.0,0.7,17.15,410.5,679.62,529.05
2018,3,27,16,30,760.0,68.0,0.7,16.6,361.0,623.71,492.13
2018,3,27,16,45,722.0,63.0,0.75,16.1,309.5,559.16,446.35
2018,3,27,17,0,684.0,58.0,0.8,15.6,258.0,496.05,398.89
2018,3,27,17,15,622.0,52.5,0.9,14.95,207.0,424.32,342.46
2018,3,27,17,30,560.0,47.0,1.0,14.3,156.0,354.6,284.56
2018,3,27,17,45,454.5,39.5,1.1,13.65,110.5,268.59,211.1
2018,3,27,18,0,349.0,32.0,1.2,13.0,65.0,193.22,140.17
2018,3,27,18,15,199.0,19.0,1.2,12.65,35.5,97.69,0.0
2018,3,27,18,30,49.0,6.0,1.2,12.3,6.0,19.3,0.0
2018,3,27,18,45,24.5,3.0,1.2,11.95,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.95,9.7,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.9,9.8,3.0,0.0,0.0
2018,3,28,6,15,182.5,15.5,0.75,10.5,28.5,14.77,0.0
2018,3,28,6,30,340.0,27.0,0.6,11.2,54.0,22.12,10.9
2018,3,28,6,45,455.0,35.0,0.45,11.85,99.0,27.21,18.22
2018,3,28,7,0,570.0,43.0,0.3,12.5,144.0,32.18,23.16
2018,3,28,7,15,635.5,48.0,0.3,13.05,195.5,37.63,28.26
2018,3,28,7,30,701.0,53.0,0.3,13.6,247.0,49.3,30.03
2018,3,28,7,45,743.5,57.0,0.3,14.15,299.5,101.44,52.44
2018,3,28,8,0,786.0,61.0,0.3,14.7,352.0,158.67,92.62
2018,3,28,8,15,814.5,64.5,0.25,15.25,403.5,217.49,141.05
2018,3,28,8,30,843.0,68.0,0.2,15.8,455.0,282.44,196.4
2018,3,28,8,45,863.0,70.5,0.2,16.3,502.5,342.63,248.21
2018,3,28,9,0,883.0,73.0,0.2,16.8,550.0,403.98,299.59
2018,3,28,9,15,899.0,74.5,0.2,17.25,593.5,463.53,347.91
2018,3,28,9,30,915.0,76.0,0.2,17.7,637.0,523.21,394.38
2018,3,28,9,45,927.5,76.5,0.15,18.1,675.0,579.86,436.43
2018,3,28,10,0,940.0,77.0,0.1,18.5,713.0,635.67,476.17
2018,3,28,10,15,948.5,78.5,0.1,18.8,745.0,688.82,513.19
2018,3,28,10,30,957.0,80.0,0.1,19.1,777.0,740.23,547.22
2018,3,28,10,45,962.5,81.0,0.1,19.4,801.5,786.99,575.8
2018,3,28,11,0,968.0,82.0,0.1,19.7,826.0,831.29,602.38
2018,3,28,11,15,972.0,82.5,0.15,19.9,843.0,871.19,626.76
2018,3,28,11,30,976.0,83.0,0.2,20.1,860.0,908.12,649.25
2018,3,28,11,45,977.5,83.0,0.2,20.3,868.5,939.2,667.13
2018,3,28,12,0,979.0,83.0,0.2,20.5,877.0,966.82,682.87
2018,3,28,12,15,979.0,83.0,0.25,20.6,877.5,989.49,696.91
2018,3,28,12,30,979.0,83.0,0.3,20.7,878.0,1008.42,708.89
2018,3,28,12,45,977.0,83.0,0.3,20.8,870.5,1021.63,716.46
2018,3,28,13,0,975.0,83.0,0.3,20.9,863.0,1030.91,721.87
2018,3,28,13,15,971.5,82.5,0.3,20.9,847.5,1034.24,724.17
2018,3,28,13,30,968.0,82.0,0.3,20.9,832.0,1033.59,724.33
2018,3,28,13,45,961.5,82.0,0.35,20.9,809.0,1026.68,722.12
2018,3,28,14,0,955.0,82.0,0.4,20.9,786.0,1015.92,717.81
2018,3,28,14,15,947.0,81.0,0.4,20.9,755.5,998.83,708.61
2018,3,28,14,30,939.0,80.0,0.4,20.9,725.0,978.12,697.36
2018,3,28,14,45,927.5,78.5,0.4,20.95,688.0,950.16,681.55
2018,3,28,15,0,916.0,77.0,0.4,21.0,651.0,919.05,663.82
2018,3,28,15,15,901.5,75.0,0.4,21.0,608.5,881.79,642.21
2018,3,28,15,30,887.0,73.0,0.4,21.0,566.0,842.01,618.8
2018,3,28,15,45,867.0,71.0,0.4,20.85,519.0,795.52,590.99
2018,3,28,16,0,847.0,69.0,0.4,20.7,472.0,747.47,561.62
2018,3,28,16,15,817.5,66.5,0.45,20.0,421.0,696.42,531.32
2018,3,28,16,30,788.0,64.0,0.5,19.3,370.0,638.97,495.3
2018,3,28,16,45,740.0,61.0,0.5,18.6,316.0,569.09,446.85
2018,3,28,17,0,692.0,58.0,0.5,17.9,262.0,501.47,396.99
2018,3,28,17,15,616.5,53.0,0.65,17.3,208.5,422.36,336.59
2018,3,28,17,30,541.0,48.0,0.8,16.7,155.0,346.71,275.43
2018,3,28,17,45,457.5,39.5,0.95,16.05,111.5,270.19,210.57
2018,3,28,18,0,374.0,31.0,1.1,15.4,68.0,202.26,146.83
2018,3,28,18,15,223.0,20.0,1.1,15.2,38.5,107.43,0.0
2018,3,28,18,30,72.0,9.0,1.1,15.0,9.0,28.56,0.0
2018,3,28,18,45,36.0,4.5,1.15,14.8,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,5,45,22.0,3.0,1.05,14.0,2.5,0.0,0.0
2018,3,29,6,0,44.0,6.0,1.0,14.1,5.0,0.0,0.0
2018,3,29,6,15,198.0,18.0,0.85,14.55,32.0,17.16,0.0
2018,3,29,6,30,352.0,30.0,0.7,15.0,59.0,24.83,13.54
2018,3,29,6,45,457.0,38.0,0.55,15.5,104.0,29.73,20.15
2018,3,29,7,0,562.0,46.0,0.4,16.0,149.0,34.54,24.89
2018,3,29,7,15,638.5,51.0,0.35,16.75,203.0,40.15,30.03
2018,3,29,7,30,715.0,56.0,0.3,17.5,257.0,54.66,32.01
2018,3,29,7,45,757.5,60.0,0.25,18.3,310.5,107.79,55.63
2018,3,29,8,0,800.0,64.0,0.2,19.1,364.0,166.02,96.19
2018,3,29,8,15,829.0,67.5,0.2,19.9,416.5,225.89,144.65
2018,3,29,8,30,858.0,71.0,0.2,20.7,469.0,288.64,197.29
2018,3,29,8,45,878.5,73.5,0.15,21.5,517.5,353.23,250.88
2018,3,29,9,0,899.0,76.0,0.1,22.3,566.0,415.72,301.23
2018,3,29,9,15,915.0,78.0,0.1,22.25,610.5,476.69,349.92
2018,3,29,9,30,931.0,80.0,0.1,22.2,655.0,537.75,396.89
2018,3,29,9,45,942.5,81.0,0.1,22.15,693.5,595.21,439.65
2018,3,29,10,0,954.0,82.0,0.1,22.1,732.0,651.71,480.25
2018,3,29,10,15,946.0,90.0,0.1,22.3,758.5,701.32,514.15
2018,3,29,10,30,938.0,98.0,0.1,22.5,785.0,747.77,544.76
2018,3,29,10,45,949.0,97.0,0.15,22.7,811.5,795.88,574.68
2018,3,29,11,0,960.0,96.0,0.2,22.9,838.0,841.97,602.98
2018,3,29,11,15,971.5,93.0,0.2,22.85,857.5,884.14,628.31
2018,3,29,11,30,983.0,90.0,0.2,22.8,877.0,923.75,651.85
2018,3,29,11,45,979.5,92.5,0.2,22.7,883.5,953.32,669.23
2018,3,29,12,0,976.0,95.0,0.2,22.6,890.0,979.19,684.5
2018,3,29,12,15,872.0,146.0,0.25,22.4,856.5,967.19,678.23
2018,3,29,12,30,768.0,197.0,0.3,22.2,823.0,946.65,667.47
2018,3,29,12,45,749.0,203.0,0.3,22.0,809.5,948.88,669.86
2018,3,29,13,0,730.0,209.0,0.3,21.8,796.0,947.53,669.8
2018,3,29,13,15,730.0,204.0,0.3,21.65,781.5,949.39,671.79
2018,3,29,13,30,730.0,199.0,0.3,21.5,767.0,947.99,671.85
2018,3,29,13,45,773.5,172.0,0.3,21.4,758.5,961.09,680.92
2018,3,29,14,0,817.0,145.0,0.3,21.3,750.0,964.5,683.92
2018,3,29,14,15,873.5,118.0,0.3,21.25,741.5,981.28,695.34
2018,3,29,14,30,930.0,91.0,0.3,21.2,733.0,983.98,698.05
2018,3,29,14,45,928.5,86.0,0.3,21.15,699.0,961.27,685.5
2018,3,29,15,0,927.0,81.0,0.3,21.1,665.0,934.94,671.11
2018,3,29,15,15,911.5,79.0,0.3,21.1,621.5,896.49,648.92
2018,3,29,15,30,896.0,77.0,0.3,21.1,578.0,855.54,625.04
2018,3,29,15,45,877.5,75.0,0.3,20.8,531.0,809.93,598.47
2018,3,29,16,0,859.0,73.0,0.3,20.5,484.0,768.84,574.4
2018,3,29,16,15,827.5,70.5,0.35,19.8,432.0,709.55,538.83
2018,3,29,16,30,796.0,68.0,0.4,19.1,380.0,650.16,501.96
2018,3,29,16,45,752.0,65.0,0.4,18.35,326.5,582.34,455.46
2018,3,29,17,0,708.0,62.0,0.4,17.6,273.0,516.31,407.28
2018,3,29,17,15,631.5,56.5,0.5,16.85,218.0,435.44,345.96
2018,3,29,17,30,555.0,51.0,0.6,16.1,163.0,357.63,283.66
2018,3,29,17,45,439.0,42.0,0.75,15.35,114.5,265.07,207.01
2018,3,29,18,0,323.0,33.0,0.9,14.6,66.0,184.58,135.41
2018,3,29,18,15,194.5,21.5,0.95,14.4,38.0,100.14,0.41
2018,3,29,18,30,66.0,10.0,1.0,14.2,10.0,27.89,0.0
2018,3,29,18,45,33.0,5.0,1.0,14.0,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,12.8,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,12.8,5.0,0.0,0.0
2018,3,30,6,15,118.0,18.5,0.9,13.15,27.5,17.63,0.0
2018,3,30,6,30,207.0,32.0,0.8,13.5,50.0,25.13,14.52
2018,3,30,6,45,308.5,43.5,0.7,13.8,91.0,33.42,23.6
2018,3,30,7,0,410.0,55.0,0.6,14.1,132.0,42.1,31.81
2018,3,30,7,15,448.0,67.5,0.5,14.75,175.5,50.14,39.16
2018,3,30,7,30,486.0,80.0,0.4,15.4,219.0,68.79,45.79
2018,3,30,7,45,503.5,94.0,0.3,16.0,262.5,114.93,71.39
2018,3,30,8,0,521.0,108.0,0.2,16.6,306.0,162.57,106.4
2018,3,30,8,15,489.0,132.5,0.2,16.85,338.5,211.39,148.21
2018,3,30,8,30,457.0,157.0,0.2,17.1,371.0,256.56,187.54
2018,3,30,8,45,455.0,176.5,0.2,17.35,408.0,303.42,226.57
2018,3,30,9,0,453.0,196.0,0.2,17.6,445.0,349.84,264.18
2018,3,30,9,15,605.5,165.0,0.2,18.0,525.5,420.07,317.41
2018,3,30,9,30,758.0,134.0,0.2,18.4,606.0,503.18,379.48
2018,3,30,9,45,850.0,112.5,0.2,18.8,671.5,577.05,433.55
2018,3,30,10,0,942.0,91.0,0.2,19.2,737.0,656.08,489.74
2018,3,30,10,15,904.5,110.5,0.2,19.4,753.0,697.07,517.46
2018,3,30,10,30,867.0,130.0,0.2,19.6,769.0,734.56,542.17
2018,3,30,10,45,763.0,180.5,0.2,19.75,756.0,748.29,549.14
2018,3,30,11,0,659.0,231.0,0.2,19.9,743.0,750.71,548.42
2018,3,30,11,15,628.0,251.5,0.2,19.95,747.5,773.23,562.43
2018,3,30,11,30,597.0,272.0,0.2,20.0,752.0,790.2,572.32
2018,3,30,11,45,541.0,296.5,0.2,20.0,735.0,787.61,569.11
2018,3,30,12,0,485.0,321.0,0.2,20.0,718.0,780.16,562.96
2018,3,30,12,15,467.5,328.0,0.2,19.95,711.0,786.08,566.68
2018,3,30,12,30,450.0,335.0,0.2,19.9,704.0,789.4,568.53
2018,3,30,12,45,411.0,346.5,0.2,19.8,681.0,774.36,558.2
2018,3,30,13,0,372.0,358.0,0.2,19.7,658.0,746.48,539.97
2018,3,30,13,15,435.5,327.0,0.2,19.85,672.0,791.72,571.6
2018,3,30,13,30,499.0,296.0,0.2,20.0,686.0,824.5,594.09
2018,3,30,13,45,473.0,295.5,0.2,20.1,657.0,800.37,577.97
2018,3,30,14,0,447.0,295.0,0.2,20.2,628.0,774.23,561.38
2018,3,30,14,15,433.0,287.5,0.25,20.25,599.5,750.3,547.43
2018,3,30,14,30,419.0,280.0,0.3,20.3,571.0,724.64,532.21
2018,3,30,14,45,420.5,263.5,0.3,20.3,542.5,701.95,518.75
2018,3,30,15,0,422.0,247.0,0.3,20.3,514.0,677.19,503.74
2018,3,30,15,15,388.0,237.0,0.3,20.3,470.0,613.51,461.38
2018,3,30,15,30,354.0,227.0,0.3,20.3,426.0,563.75,427.95
2018,3,30,15,45,378.0,200.5,0.35,19.75,397.0,542.38,416.75
2018,3,30,16,0,402.0,174.0,0.4,19.2,368.0,530.73,411.51
2018,3,30,16,15,380.5,157.5,0.45,18.6,325.5,480.72,377.15
2018,3,30,16,30,359.0,141.0,0.5,18.0,283.0,431.14,342.26
2018,3,30,16,45,312.0,126.0,0.5,17.4,237.0,356.38,286.16
2018,3,30,17,0,265.0,111.0,0.5,16.8,191.0,297.1,240.08
2018,3,30,17,15,221.5,93.0,0.6,16.05,151.0,239.95,194.41
2018,3,30,17,30,178.0,75.0,0.7,15.3,111.0,186.76,150.17
2018,3,30,17,45,138.5,56.5,0.75,14.55,79.5,138.96,109.01
2018,3,30,18,0,99.0,38.0,0.8,13.8,48.0,95.12,69.52
2018,3,30,18,15,62.0,22.5,0.85,13.5,27.5,53.59,5.98
2018,3,30,18,30,25.0,7.0,0.9,13.2,7.0,13.64,0.0
2018,3,30,18,45,12.5,3.5,0.9,12.9,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,5,45,13.5,2.5,1.25,10.35,2.5,0.0,0.0
2018,3,31,6,0,27.0,5.0,1.2,10.4,5.0,4.77,0.0
2018,3,31,6,15,92.5,19.0,1.15,10.65,26.5,15.13,0.0
2018,3,31,6,30,158.0,33.0,1.1,10.9,48.0,25.79,15.72
2018,3,31,6,45,220.0,48.5,1.0,11.2,83.5,37.17,27.25
2018,3,31,7,0,282.0,64.0,0.9,11.5,119.0,48.05,37.5
2018,3,31,7,15,301.0,82.0,0.8,12.2,156.0,60.27,48.62
2018,3,31,7,30,320.0,100.0,0.7,12.9,193.0,81.47,58.76
2018,3,31,7,45,272.5,125.0,0.65,13.65,215.0,124.02,88.61
2018,3,31,8,0,225.0,150.0,0.6,14.4,237.0,157.15,116.17
2018,3,31,8,15,308.5,159.5,0.55,14.7,296.0,199.93,147.97
2018,3,31,8,30,392.0,169.0,0.5,15.0,355.0,250.71,187.43
2018,3,31,8,45,508.0,159.5,0.5,15.3,425.5,307.64,231.92
2018,3,31,9,0,624.0,150.0,0.5,15.6,496.0,378.06,287.29
2018,3,31,9,15,751.0,123.5,0.5,16.05,572.0,448.36,342.07
2018,3,31,9,30,878.0,97.0,0.5,16.5,648.0,533.05,406.5
2018,3,31,9,45,905.0,93.5,0.5,17.0,690.5,592.17,450.59
2018,3,31,10,0,932.0,90.0,0.5,17.5,733.0,651.84,493.7
2018,3,31,10,15,934.5,92.5,0.5,17.7,761.5,701.68,528.9
2018,3,31,10,30,937.0,95.0,0.5,17.9,790.0,749.28,561.08
2018,3,31,10,45,872.5,128.5,0.5,18.15,791.5,778.46,578.64
2018,3,31,11,0,808.0,162.0,0.5,18.4,793.0,798.24,590.13
2018,3,31,11,15,706.0,213.5,0.5,18.4,773.0,801.16,590.21
2018,3,31,11,30,604.0,265.0,0.5,18.4,753.0,792.12,581.83
2018,3,31,11,45,569.0,287.0,0.5,18.4,750.5,803.66,588.65
2018,3,31,12,0,534.0,309.0,0.5,18.4,748.0,813.11,593.66
2018,3,31,12,15,546.5,304.5,0.5,18.25,754.0,835.86,609.13
2018,3,31,12,30,559.0,300.0,0.5,18.1,760.0,856.7,623.14
2018,3,31,12,45,570.0,291.5,0.55,17.9,757.0,869.82,633.39
2018,3,31,13,0,581.0,283.0,0.6,17.7,754.0,880.52,642.3
2018,3,31,13,15,560.0,284.0,0.6,17.65,731.0,867.77,634.1
2018,3,31,13,30,539.0,285.0,0.6,17.6,708.0,852.34,624.53
2018,3,31,13,45,584.0,256.0,0.65,17.5,702.5,865.99,637.01
2018,3,31,14,0,629.0,227.0,0.7,17.4,697.0,880.69,649.75
2018,3,31,14,15,692.0,189.5,0.7,17.25,688.0,896.01,661.26
2018,3,31,14,30,755.0,152.0,0.7,17.1,679.0,904.88,668.32
2018,3,31,14,45,752.0,142.5,0.7,17.0,644.5,878.8,652.69
2018,3,31,15,0,749.0,133.0,0.7,16.9,610.0,849.67,635.5
2018,3,31,15,15,754.0,119.5,0.7,16.9,572.5,819.86,617.55
2018,3,31,15,30,759.0,106.0,0.7,16.9,535.0,782.98,594.66
2018,3,31,15,45,770.0,91.5,0.65,16.4,495.5,750.81,575.11
2018,3,31,16,0,781.0,77.0,0.6,15.9,456.0,714.79,552.55
2018,3,31,16,15,748.0,75.5,0.6,15.4,407.5,658.46,515.81
2018,3,31,16,30,715.0,74.0,0.6,14.9,359.0,602.34,478.3
2018,3,31,16,45,669.0,69.5,0.6,14.45,307.0,537.86,431.33
2018,3,31,17,0,623.0,65.0,0.6,14.0,255.0,473.0,382.01
2018,3,31,17,15,557.0,58.5,0.65,13.25,204.5,397.49,322.77
2018,3,31,17,30,491.0,52.0,0.7,12.5,154.0,327.44,264.97
2018,3,31,17,45,392.5,43.5,0.7,11.8,110.5,246.48,195.9
2018,3,31,18,0,294.0,35.0,0.7,11.1,67.0,175.59,132.2
2018,3,31,18,15,172.0,21.5,0.75,10.8,38.0,94.29,25.85
2018,3,31,18,30,50.0,8.0,0.8,10.5,9.0,21.59,0.0
2018,3,31,18,45,25.0,4.0,0.8,10.25,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,5,45,22.5,4.0,1.25,9.2,4.0,0.0,0.0
2018,4,1,6,0,45.0,8.0,1.2,9.4,8.0,7.63,0.0
2018,4,1,6,15,176.0,22.0,1.05,9.95,37.0,17.59,0.0
2018,4,1,6,30,307.0,36.0,0.9,10.5,66.0,29.81,19.49
2018,4,1,6,45,417.5,45.0,0.8,11.05,112.5,35.34,25.74
2018,4,1,7,0,528.0,54.0,0.7,11.6,159.0,40.75,31.02
2018,4,1,7,15,596.5,60.0,0.65,12.05,211.0,43.32,33.51
2018,4,1,7,30,665.0,66.0,0.6,12.5,263.0,65.42,37.94
2018,4,1,7,45,711.5,70.0,0.6,13.0,316.5,120.39,67.74
2018,4,1,8,0,758.0,74.0,0.6,13.5,370.0,176.76,109.33
2018,4,1,8,15,788.0,77.5,0.6,14.0,421.5,234.52,157.96
2018,4,1,8,30,818.0,81.0,0.6,14.5,473.0,295.32,210.67
2018,4,1,8,45,840.5,83.5,0.55,14.95,521.0,355.46,262.57
2018,4,1,9,0,863.0,86.0,0.5,15.4,569.0,417.14,314.11
2018,4,1,9,15,880.5,88.0,0.55,15.75,613.0,479.2,364.84
2018,4,1,9,30,898.0,90.0,0.6,16.1,657.0,539.2,412.34
2018,4,1,9,45,911.0,91.0,0.6,16.45,695.5,595.79,455.24
2018,4,1,10,0,924.0,92.0,0.6,16.8,734.0,651.61,496.02
2018,4,1,10,15,931.5,94.0,0.6,17.0,765.0,703.78,533.1
2018,4,1,10,30,939.0,96.0,0.6,17.2,796.0,754.18,567.24
2018,4,1,10,45,943.5,97.5,0.65,17.35,819.5,799.84,596.92
2018,4,1,11,0,948.0,99.0,0.7,17.5,843.0,843.02,624.73
2018,4,1,11,15,951.0,100.0,0.7,17.55,859.5,881.79,648.77
2018,4,1,11,30,954.0,101.0,0.7,17.6,876.0,917.58,670.74
2018,4,1,11,45,954.5,102.0,0.75,17.65,884.0,948.05,690.22
2018,4,1,12,0,955.0,103.0,0.8,17.7,892.0,975.11,707.63
2018,4,1,12,15,946.0,107.0,0.8,17.6,889.0,993.05,718.72
2018,4,1,12,30,937.0,111.0,0.8,17.5,886.0,1007.07,727.57
2018,4,1,12,45,845.0,156.0,0.85,17.45,850.0,989.61,717.75
2018,4,1,13,0,753.0,201.0,0.9,17.4,814.0,965.04,703.89
2018,4,1,13,15,759.5,193.5,0.9,17.25,802.0,970.38,708.51
2018,4,1,13,30,766.0,186.0,0.9,17.1,790.0,972.33,710.67
2018,4,1,13,45,845.5,142.5,0.95,16.95,792.0,996.56,728.25
2018,4,1,14,0,925.0,99.0,1.0,16.8,794.0,1012.37,740.3
2018,4,1,14,15,868.5,116.0,1.0,16.55,748.0,977.88,719.77
2018,4,1,14,30,812.0,133.0,1.0,16.3,702.0,932.88,692.93
2018,4,1,14,45,843.0,114.0,1.0,16.05,678.0,926.43,691.34
2018,4,1,15,0,874.0,95.0,1.0,15.8,654.0,907.07,680.8
2018,4,1,15,15,861.0,92.0,1.0,15.8,612.5,878.2,663.47
2018,4,1,15,30,848.0,89.0,1.0,15.8,571.0,839.23,639.3
2018,4,1,15,45,826.0,85.5,1.0,15.1,523.0,790.04,609.46
2018,4,1,16,0,804.0,82.0,1.0,14.4,475.0,739.47,578.0
2018,4,1,16,15,776.0,78.0,1.0,13.95,424.5,682.81,540.72
2018,4,1,16,30,748.0,74.0,1.0,13.5,374.0,625.95,502.18
2018,4,1,16,45,706.5,69.0,1.0,13.1,321.5,559.26,453.27
2018,4,1,17,0,665.0,64.0,1.0,12.7,269.0,497.55,405.68
2018,4,1,17,15,592.5,58.5,1.0,12.15,215.5,417.51,341.64
2018,4,1,17,30,520.0,53.0,1.0,11.6,162.0,343.45,279.71
2018,4,1,17,45,421.5,45.0,1.0,11.05,117.5,261.35,209.06
2018,4,1,18,0,323.0,37.0,1.0,10.5,73.0,189.03,143.75
2018,4,1,18,15,191.5,23.0,1.0,10.2,41.5,103.49,38.55
2018,4,1,18,30,60.0,9.0,1.0,9.9,10.0,25.37,0.0
2018,4,1,18,45,30.0,4.5,1.0,9.6,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,0.8,8.5,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,0.8,8.6,5.0,4.77,0.0
2018,4,2,6,15,19.0,19.5,0.85,8.75,21.0,17.56,0.0
2018,4,2,6,30,33.0,34.0,0.9,8.9,37.0,30.18,20.26
2018,4,2,6,45,34.5,49.5,0.9,9.1,54.5,43.45,33.26
2018,4,2,7,0,36.0,65.0,0.9,9.3,72.0,56.55,45.57
2018,4,2,7,15,100.0,88.0,0.9,9.65,116.0,71.63,59.36
2018,4,2,7,30,164.0,111.0,0.9,10.0,160.0,95.28,73.24
2018,4,2,7,45,306.5,120.0,0.9,10.35,233.5,125.65,89.36
2018,4,2,8,0,449.0,129.0,0.9,10.7,307.0,173.94,122.01
2018,4,2,8,15,590.5,117.0,0.9,11.1,383.0,225.84,160.84
2018,4,2,8,30,732.0,105.0,0.9,11.5,459.0,292.66,214.51
2018,4,2,8,45,758.0,108.5,0.85,11.95,506.5,350.48,264.68
2018,4,2,9,0,784.0,112.0,0.8,12.4,554.0,412.82,317.06
2018,4,2,9,15,814.5,109.5,0.8,12.8,599.5,470.5,364.53
2018,4,2,9,30,845.0,107.0,0.8,13.2,645.0,530.02,411.83
2018,4,2,9,45,873.5,101.5,0.8,13.55,685.5,587.45,456.12
2018,4,2,10,0,902.0,96.0,0.8,13.9,726.0,644.7,498.82
2018,4,2,10,15,910.0,98.5,0.75,14.3,757.5,696.62,535.38
2018,4,2,10,30,918.0,101.0,0.7,14.7,789.0,746.87,568.98
2018,4,2,10,45,922.5,103.0,0.7,15.05,813.0,792.12,597.61
2018,4,2,11,0,927.0,105.0,0.7,15.4,837.0,834.95,624.23
2018,4,2,11,15,932.0,105.0,0.7,15.65,853.5,873.57,647.97
2018,4,2,11,30,937.0,105.0,0.7,15.9,870.0,909.39,669.69
2018,4,2,11,45,940.0,105.5,0.7,16.1,879.5,941.01,688.67
2018,4,2,12,0,943.0,106.0,0.7,16.3,889.0,969.39,705.55
2018,4,2,12,15,944.0,106.0,0.7,16.45,890.0,992.03,718.93
2018,4,2,12,30,945.0,106.0,0.7,16.6,891.0,1011.1,730.18
2018,4,2,12,45,944.0,105.5,0.7,16.7,884.0,1024.06,737.88
2018,4,2,13,0,943.0,105.0,0.7,16.8,877.0,1033.23,743.44
2018,4,2,13,15,937.5,105.0,0.7,16.8,860.5,1034.76,744.72
2018,4,2,13,30,932.0,105.0,0.7,16.8,844.0,1032.46,743.89
2018,4,2,13,45,934.5,100.0,0.65,16.8,823.0,1028.57,741.09
2018,4,2,14,0,937.0,95.0,0.6,16.8,802.0,1020.74,736.02
2018,4,2,14,15,899.5,105.0,0.6,16.65,762.0,987.82,717.0
2018,4,2,14,30,862.0,115.0,0.6,16.5,722.0,960.64,701.92
2018,4,2,14,45,868.0,105.5,0.6,16.35,690.0,940.65,691.31
2018,4,2,15,0,874.0,96.0,0.6,16.2,658.0,909.21,673.18
2018,4,2,15,15,870.5,90.5,0.6,16.2,619.5,878.36,655.09
2018,4,2,15,30,867.0,85.0,0.6,16.2,581.0,844.42,634.8
2018,4,2,15,45,843.5,84.0,0.55,16.05,533.5,803.28,608.91
2018,4,2,16,0,820.0,83.0,0.5,15.9,486.0,753.85,577.08
2018,4,2,16,15,788.5,80.5,0.5,15.5,435.0,695.69,539.88
2018,4,2,16,30,757.0,78.0,0.5,15.1,384.0,637.5,501.57
2018,4,2,16,45,714.5,73.5,0.5,14.65,331.0,573.49,455.98
2018,4,2,17,0,672.0,69.0,0.5,14.2,278.0,508.38,407.34
2018,4,2,17,15,611.0,63.0,0.55,13.55,226.0,433.57,349.5
2018,4,2,17,30,550.0,57.0,0.6,12.9,174.0,363.45,292.36
2018,4,2,17,45,445.5,48.0,0.65,12.25,126.0,275.59,218.6
2018,4,2,18,0,341.0,39.0,0.7,11.6,78.0,198.15,150.37
2018,4,2,18,15,206.0,25.0,0.8,11.25,45.0,110.99,49.46
2018,4,2,18,30,71.0,11.0,0.9,10.9,12.0,30.39,0.0
2018,4,2,18,45,35.5,5.5,0.95,10.6,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,5,45,12.0,4.0,1.05,9.0,4.0,0.0,0.0
2018,4,3,6,0,24.0,8.0,1.0,9.1,8.0,7.63,0.0
2018,4,3,6,15,119.5,24.5,0.9,9.45,36.0,19.46,2.26
2018,4,3,6,30,215.0,41.0,0.8,9.8,64.0,32.03,22.01
2018,4,3,6,45,364.0,51.0,0.7,10.15,116.0,40.31,30.41
2018,4,3,7,0,513.0,61.0,0.6,10.5,168.0,46.43,36.34
2018,4,3,7,15,577.0,68.5,0.55,10.8,220.0,49.95,39.7
2018,4,3,7,30,641.0,76.0,0.5,11.1,272.0,77.53,46.5
2018,4,3,7,45,684.0,81.0,0.45,11.45,324.5,128.09,74.89
2018,4,3,8,0,727.0,86.0,0.4,11.8,377.0,183.82,117.1
2018,4,3,8,15,758.0,90.0,0.4,12.3,428.0,240.98,165.39
2018,4,3,8,30,789.0,94.0,0.4,12.8,479.0,304.29,219.83
2018,4,3,8,45,802.5,99.0,0.4,13.25,523.5,362.1,269.85
2018,4,3,9,0,816.0,104.0,0.4,13.7,568.0,420.51,318.88
2018,4,3,9,15,843.0,103.5,0.4,14.05,614.5,480.22,367.16
2018,4,3,9,30,870.0,103.0,0.4,14.4,661.0,541.37,414.74
2018,4,3,9,45,884.5,103.5,0.4,14.75,698.5,597.97,457.3
2018,4,3,10,0,899.0,104.0,0.4,15.1,736.0,652.98,497.25
2018,4,3,10,15,908.0,105.0,0.4,15.35,767.0,704.0,533.23
2018,4,3,10,30,917.0,106.0,0.4,15.6,798.0,753.41,566.61
2018,4,3,10,45,923.5,106.5,0.4,15.8,821.5,798.61,594.97
2018,4,3,11,0,930.0,107.0,0.4,16.0,845.0,841.52,621.46
2018,4,3,11,15,933.5,108.0,0.4,16.15,861.0,879.97,644.86
2018,4,3,11,30,937.0,109.0,0.4,16.3,877.0,915.54,666.25
2018,4,3,11,45,857.0,152.5,0.4,16.5,860.5,923.91,670.16
2018,4,3,12,0,777.0,196.0,0.4,16.7,844.0,924.43,669.66
2018,4,3,12,15,709.0,232.5,0.4,16.7,824.0,918.94,666.1
2018,4,3,12,30,641.0,269.0,0.4,16.7,804.0,907.31,657.36
2018,4,3,12,45,659.5,256.0,0.4,16.75,802.0,924.39,669.2
2018,4,3,13,0,678.0,243.0,0.4,16.8,800.0,938.71,678.86
2018,4,3,13,15,681.0,235.5,0.45,16.7,786.0,940.63,681.65
2018,4,3,13,30,684.0,228.0,0.5,16.6,772.0,939.42,682.77
2018,4,3,13,45,701.0,210.5,0.5,16.5,754.5,938.08,682.92
2018,4,3,14,0,718.0,193.0,0.5,16.4,737.0,933.1,680.87
2018,4,3,14,15,746.0,170.5,0.5,16.2,716.0,929.25,680.01
2018,4,3,14,30,774.0,148.0,0.5,16.0,695.0,920.83,676.33
2018,4,3,14,45,784.0,135.0,0.5,15.85,665.0,897.35,662.95
2018,4,3,15,0,794.0,122.0,0.5,15.7,635.0,875.51,650.88
2018,4,3,15,15,779.5,117.0,0.5,15.7,593.5,837.41,627.61
2018,4,3,15,30,765.0,112.0,0.5,15.7,552.0,797.11,602.82
2018,4,3,15,45,746.5,108.5,0.5,15.1,508.5,757.38,579.37
2018,4,3,16,0,728.0,105.0,0.5,14.5,465.0,712.28,551.63
2018,4,3,16,15,705.0,100.0,0.5,14.0,419.0,660.96,518.58
2018,4,3,16,30,682.0,95.0,0.5,13.5,373.0,609.22,483.42
2018,4,3,16,45,639.5,89.0,0.55,13.0,321.5,543.44,436.28
2018,4,3,17,0,597.0,83.0,0.6,12.5,270.0,479.68,388.57
2018,4,3,17,15,534.0,74.5,0.6,11.9,219.0,404.16,329.03
2018,4,3,17,30,471.0,66.0,0.6,11.3,168.0,333.62,270.85
2018,4,3,17,45,375.5,55.0,0.6,10.7,122.5,250.78,200.61
2018,4,3,18,0,280.0,44.0,0.6,10.1,77.0,180.74,138.59
2018,4,3,18,15,167.0,28.0,0.65,9.9,45.0,103.18,52.14
2018,4,3,18,30,54.0,12.0,0.7,9.7,13.0,26.61,0.0
2018,4,3,18,45,27.0,6.0,0.7,9.55,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,0.95,8.75,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,0.9,8.9,4.0,3.81,0.0
2018,4,4,6,15,0.0,14.0,0.8,9.4,14.0,12.98,1.48
2018,4,4,6,30,0.0,24.0,0.7,9.9,24.0,22.28,13.76
2018,4,4,6,45,0.0,40.0,0.65,10.4,40.0,36.96,27.48
2018,4,4,7,0,0.0,56.0,0.6,10.9,56.0,51.15,40.56
2018,4,4,7,15,1.0,74.0,0.55,11.4,74.5,66.81,54.7
2018,4,4,7,30,2.0,92.0,0.5,11.9,93.0,82.79,65.52
2018,4,4,7,45,30.5,122.5,0.5,12.35,135.0,109.28,86.27
2018,4,4,8,0,59.0,153.0,0.5,12.8,177.0,142.33,111.89
2018,4,4,8,15,104.0,184.0,0.45,13.45,232.5,181.08,141.26
2018,4,4,8,30,149.0,215.0,0.4,14.1,288.0,228.84,177.88
2018,4,4,8,45,126.5,232.5,0.35,14.75,299.0,248.34,193.52
2018,4,4,9,0,104.0,250.0,0.3,15.4,310.0,266.11,207.22
2018,4,4,9,15,112.0,270.5,0.3,15.7,339.0,296.03,229.93
2018,4,4,9,30,120.0,291.0,0.3,16.0,368.0,327.88,253.63
