Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,45,212.5,304.5,0.3,16.35,451.0,401.94,308.95
2018,4,4,10,0,305.0,318.0,0.3,16.7,534.0,487.2,370.88
2018,4,4,10,15,262.5,341.5,0.3,16.75,533.0,499.88,378.41
2018,4,4,10,30,220.0,365.0,0.3,16.8,532.0,504.6,380.73
2018,4,4,10,45,239.5,372.5,0.3,16.85,559.5,539.44,405.51
2018,4,4,11,0,259.0,380.0,0.3,16.9,587.0,580.88,434.12
2018,4,4,11,15,283.5,382.5,0.35,16.8,613.0,617.45,460.05
2018,4,4,11,30,308.0,385.0,0.4,16.7,639.0,654.67,486.33
2018,4,4,11,45,327.0,383.5,0.4,16.6,655.5,683.34,505.94
2018,4,4,12,0,346.0,382.0,0.4,16.5,672.0,711.67,525.31
2018,4,4,12,15,310.5,393.5,0.4,16.2,653.5,702.21,518.22
2018,4,4,12,30,275.0,405.0,0.4,15.9,635.0,690.27,509.94
2018,4,4,12,45,309.0,391.0,0.4,15.65,647.5,715.99,529.22
2018,4,4,13,0,343.0,377.0,0.4,15.4,660.0,740.79,547.35
2018,4,4,13,15,319.0,377.0,0.4,15.1,636.5,722.76,535.3
2018,4,4,13,30,295.0,377.0,0.4,14.8,613.0,703.1,522.72
2018,4,4,13,45,280.0,365.5,0.4,14.5,584.5,678.22,507.02
2018,4,4,14,0,265.0,354.0,0.4,14.2,556.0,652.0,490.34
2018,4,4,14,15,199.5,342.5,0.4,14.15,491.0,561.91,427.11
2018,4,4,14,30,134.0,331.0,0.4,14.1,426.0,486.67,373.21
2018,4,4,14,45,145.0,312.0,0.35,14.05,410.0,475.32,366.72
2018,4,4,15,0,156.0,293.0,0.3,14.0,394.0,462.78,358.64
2018,4,4,15,15,206.5,270.0,0.3,14.0,394.5,479.08,373.27
2018,4,4,15,30,257.0,247.0,0.3,14.0,395.0,504.96,394.24
2018,4,4,15,45,174.0,223.0,0.35,13.8,319.5,389.61,308.26
2018,4,4,16,0,91.0,199.0,0.4,13.6,244.0,280.78,224.8
2018,4,4,16,15,61.0,164.0,0.4,13.3,193.0,216.57,174.85
2018,4,4,16,30,31.0,129.0,0.4,13.0,142.0,154.65,124.86
2018,4,4,16,45,89.0,125.0,0.4,12.65,155.0,198.54,162.93
2018,4,4,17,0,147.0,121.0,0.4,12.3,168.0,227.78,187.57
2018,4,4,17,15,157.0,100.5,0.4,11.9,142.5,203.85,167.59
2018,4,4,17,30,167.0,80.0,0.4,11.5,117.0,186.44,152.2
2018,4,4,17,45,133.0,61.0,0.45,11.1,85.5,140.83,112.49
2018,4,4,18,0,99.0,42.0,0.5,10.7,54.0,98.5,74.76
2018,4,4,18,15,62.5,26.0,0.5,10.55,32.5,59.57,31.13
2018,4,4,18,30,26.0,10.0,0.5,10.4,11.0,16.85,0.0
2018,4,4,18,45,13.0,5.0,0.5,10.25,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.55,8.25,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.5,8.4,6.0,5.72,0.0
2018,4,5,6,15,4.0,13.5,0.45,8.8,13.5,12.69,2.59
2018,4,5,6,30,0.0,21.0,0.4,9.2,21.0,19.48,11.49
2018,4,5,6,45,0.0,31.5,0.4,9.6,31.5,29.24,20.74
2018,4,5,7,0,0.0,42.0,0.4,10.0,42.0,39.02,29.84
2018,4,5,7,15,0.0,42.5,0.4,10.5,42.5,39.47,30.33
2018,4,5,7,30,0.0,43.0,0.4,11.0,43.0,39.93,29.11
2018,4,5,7,45,0.0,38.5,0.35,11.45,38.5,35.75,25.39
2018,4,5,8,0,0.0,34.0,0.3,11.9,34.0,31.57,21.67
2018,4,5,8,15,0.0,41.5,0.3,12.2,41.5,38.56,27.55
2018,4,5,8,30,0.0,49.0,0.3,12.5,49.0,45.56,33.35
2018,4,5,8,45,0.0,63.0,0.3,12.85,63.0,58.63,44.18
2018,4,5,9,0,0.0,77.0,0.3,13.2,77.0,71.72,54.86
2018,4,5,9,15,1.5,115.5,0.3,13.2,116.5,108.06,84.62
2018,4,5,9,30,3.0,154.0,0.3,13.2,156.0,144.41,113.72
2018,4,5,9,45,2.0,148.0,0.3,13.25,149.5,138.77,108.73
2018,4,5,10,0,1.0,142.0,0.3,13.3,143.0,132.92,103.8
2018,4,5,10,15,0.5,123.0,0.3,13.1,123.5,115.1,89.35
2018,4,5,10,30,0.0,104.0,0.3,12.9,104.0,97.09,74.74
2018,4,5,10,45,5.5,160.0,0.3,12.7,164.5,153.79,120.63
2018,4,5,11,0,11.0,216.0,0.3,12.5,225.0,211.46,165.95
2018,4,5,11,15,12.0,227.5,0.3,12.3,237.5,224.04,175.37
2018,4,5,11,30,13.0,239.0,0.3,12.1,250.0,236.74,185.19
2018,4,5,11,45,8.0,192.0,0.35,11.9,199.0,188.0,147.12
2018,4,5,12,0,3.0,145.0,0.4,11.7,148.0,138.96,108.41
2018,4,5,12,15,2.5,144.0,0.35,11.45,146.5,137.71,107.66
2018,4,5,12,30,2.0,143.0,0.3,11.2,145.0,136.42,106.67
2018,4,5,12,45,1.0,127.5,0.3,11.0,128.5,120.73,94.09
2018,4,5,13,0,0.0,112.0,0.3,10.8,112.0,105.0,81.47
2018,4,5,13,15,0.0,107.5,0.3,10.75,107.5,100.72,78.11
2018,4,5,13,30,0.0,103.0,0.3,10.7,103.0,96.42,74.69
2018,4,5,13,45,0.0,100.0,0.3,10.65,100.0,93.53,72.44
2018,4,5,14,0,0.0,97.0,0.3,10.6,97.0,90.64,70.19
2018,4,5,14,15,0.0,105.0,0.3,10.55,105.0,98.27,76.6
2018,4,5,14,30,0.0,113.0,0.3,10.5,113.0,105.97,83.06
2018,4,5,14,45,0.0,99.0,0.3,10.5,99.0,92.48,72.08
2018,4,5,15,0,0.0,85.0,0.3,10.5,85.0,79.24,61.3
2018,4,5,15,15,0.0,91.5,0.3,10.5,91.5,85.3,66.56
2018,4,5,15,30,0.0,98.0,0.3,10.5,98.0,91.61,72.0
2018,4,5,15,45,0.5,101.5,0.3,10.35,102.0,95.59,75.6
2018,4,5,16,0,1.0,105.0,0.3,10.2,106.0,99.72,79.35
2018,4,5,16,15,0.5,98.5,0.3,10.05,99.0,93.2,74.15
2018,4,5,16,30,0.0,92.0,0.3,9.9,92.0,86.78,69.02
2018,4,5,16,45,0.0,81.0,0.35,9.8,81.0,76.2,60.28
2018,4,5,17,0,0.0,70.0,0.4,9.7,70.0,65.64,51.4
2018,4,5,17,15,0.0,59.5,0.4,9.6,59.5,55.61,42.81
2018,4,5,17,30,0.0,49.0,0.4,9.5,49.0,45.61,34.03
2018,4,5,17,45,0.0,36.5,0.4,9.4,36.5,33.9,23.62
2018,4,5,18,0,0.0,24.0,0.4,9.3,24.0,22.27,13.14
2018,4,5,18,15,0.5,15.0,0.4,9.25,15.0,14.08,3.89
2018,4,5,18,30,1.0,6.0,0.4,9.2,6.0,6.0,0.0
2018,4,5,18,45,0.5,3.0,0.45,9.1,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.75,9.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.8,9.4,3.0,2.86,0.0
2018,4,6,6,15,0.0,6.0,0.75,9.55,6.0,5.55,0.0
2018,4,6,6,30,0.0,9.0,0.7,9.7,9.0,8.33,1.69
2018,4,6,6,45,0.0,12.5,0.7,9.85,12.5,11.57,4.81
2018,4,6,7,0,0.0,16.0,0.7,10.0,16.0,14.82,7.88
2018,4,6,7,15,0.0,20.0,0.7,10.15,20.0,18.54,11.32
2018,4,6,7,30,0.0,24.0,0.7,10.3,24.0,22.26,13.82
2018,4,6,7,45,0.0,21.5,0.7,10.45,21.5,19.94,11.76
2018,4,6,8,0,0.0,19.0,0.7,10.6,19.0,17.63,9.69
2018,4,6,8,15,0.0,21.5,0.7,10.7,21.5,19.96,11.65
2018,4,6,8,30,0.0,24.0,0.7,10.8,24.0,22.29,13.6
2018,4,6,8,45,0.0,28.0,0.7,10.9,28.0,26.02,16.73
2018,4,6,9,0,0.0,32.0,0.7,11.0,32.0,29.75,19.84
2018,4,6,9,15,0.0,44.5,0.7,11.15,44.5,41.41,29.65
2018,4,6,9,30,0.0,57.0,0.7,11.3,57.0,53.08,39.37
2018,4,6,9,45,0.0,67.5,0.7,11.4,67.5,62.91,47.46
2018,4,6,10,0,0.0,78.0,0.7,11.5,78.0,72.74,55.5
2018,4,6,10,15,0.0,97.0,0.7,11.65,97.0,90.53,70.04
2018,4,6,10,30,0.0,116.0,0.7,11.8,116.0,108.31,84.42
2018,4,6,10,45,0.0,99.5,0.7,12.0,99.5,92.93,71.61
2018,4,6,11,0,0.0,83.0,0.7,12.2,83.0,77.5,58.86
2018,4,6,11,15,0.5,103.5,0.7,12.3,104.0,97.17,74.95
2018,4,6,11,30,1.0,124.0,0.7,12.4,125.0,116.99,90.94
2018,4,6,11,45,3.0,144.0,0.7,12.5,146.5,137.82,107.69
2018,4,6,12,0,5.0,164.0,0.7,12.6,168.0,158.91,124.5
2018,4,6,12,15,6.5,178.5,0.7,12.65,184.0,174.48,136.83
2018,4,6,12,30,8.0,193.0,0.7,12.7,200.0,190.22,149.26
2018,4,6,12,45,5.5,173.0,0.7,12.75,177.5,168.78,132.13
2018,4,6,13,0,3.0,153.0,0.7,12.8,155.0,147.22,114.96
2018,4,6,13,15,2.5,148.5,0.65,12.75,150.5,142.5,111.31
2018,4,6,13,30,2.0,144.0,0.6,12.7,146.0,137.74,107.57
2018,4,6,13,45,1.0,135.0,0.6,12.65,136.0,128.12,99.93
2018,4,6,14,0,0.0,126.0,0.6,12.6,126.0,118.48,92.26
2018,4,6,14,15,13.0,165.5,0.6,12.55,175.0,169.64,134.33
2018,4,6,14,30,26.0,205.0,0.6,12.5,224.0,231.13,183.65
2018,4,6,14,45,38.0,230.0,0.55,12.45,256.0,269.81,214.22
2018,4,6,15,0,50.0,255.0,0.5,12.4,288.0,309.17,245.09
2018,4,6,15,15,32.0,215.5,0.5,12.4,236.0,249.58,198.46
2018,4,6,15,30,14.0,176.0,0.5,12.4,184.0,182.0,145.05
2018,4,6,15,45,16.0,165.0,0.5,12.2,173.5,172.73,138.54
2018,4,6,16,0,18.0,154.0,0.5,12.0,163.0,163.32,131.53
2018,4,6,16,15,23.5,141.0,0.5,11.95,151.5,161.85,131.01
2018,4,6,16,30,29.0,128.0,0.5,11.9,140.0,151.75,123.27
2018,4,6,16,45,35.5,113.5,0.5,11.8,126.5,140.08,114.14
2018,4,6,17,0,42.0,99.0,0.5,11.7,113.0,127.75,104.17
2018,4,6,17,15,27.5,89.5,0.5,11.6,98.0,109.08,88.13
2018,4,6,17,30,13.0,80.0,0.5,11.5,83.0,87.12,69.08
2018,4,6,17,45,6.5,60.0,0.5,11.4,61.5,63.38,48.38
2018,4,6,18,0,0.0,40.0,0.5,11.3,40.0,39.88,27.71
2018,4,6,18,15,0.5,24.0,0.5,11.2,24.0,23.67,10.97
2018,4,6,18,30,1.0,8.0,0.5,11.1,8.0,7.91,0.0
2018,4,6,18,45,0.5,4.0,0.5,11.05,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,0.7,9.75,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,0.7,9.7,3.0,2.86,0.0
2018,4,7,6,15,0.0,9.5,0.7,9.8,9.5,8.8,1.03
2018,4,7,6,30,0.0,16.0,0.7,9.9,16.0,14.82,7.46
2018,4,7,6,45,30.0,29.0,0.7,9.95,36.0,25.95,17.79
2018,4,7,7,0,60.0,42.0,0.7,10.0,56.0,36.86,27.91
2018,4,7,7,15,35.0,67.5,0.75,10.2,76.0,60.27,49.14
2018,4,7,7,30,10.0,93.0,0.8,10.4,96.0,84.43,67.08
2018,4,7,7,45,9.0,110.0,0.8,10.55,113.0,100.4,80.28
2018,4,7,8,0,8.0,127.0,0.8,10.7,130.0,116.37,93.44
2018,4,7,8,15,14.0,146.0,0.8,10.8,152.5,135.69,108.97
2018,4,7,8,30,20.0,165.0,0.8,10.9,175.0,155.87,125.11
2018,4,7,8,45,28.5,184.0,0.8,11.0,200.0,175.99,141.06
2018,4,7,9,0,37.0,203.0,0.8,11.1,225.0,199.39,159.62
2018,4,7,9,15,27.0,201.0,0.8,11.3,217.5,196.77,157.15
2018,4,7,9,30,17.0,199.0,0.8,11.5,210.0,192.74,153.53
2018,4,7,9,45,16.0,217.5,0.8,11.65,228.5,210.64,167.47
2018,4,7,10,0,15.0,236.0,0.8,11.8,247.0,228.56,181.18
2018,4,7,10,15,19.0,251.0,0.8,12.0,265.5,246.61,194.95
2018,4,7,10,30,23.0,266.0,0.8,12.2,284.0,265.1,208.99
2018,4,7,10,45,41.5,307.5,0.8,12.35,341.0,324.2,254.49
2018,4,7,11,0,60.0,349.0,0.8,12.5,398.0,382.71,298.38
2018,4,7,11,15,86.0,374.0,0.8,12.6,445.5,433.33,336.0
2018,4,7,11,30,112.0,399.0,0.8,12.7,493.0,493.64,380.07
2018,4,7,11,45,98.0,388.0,0.75,12.8,470.5,468.3,360.26
2018,4,7,12,0,84.0,377.0,0.7,12.9,448.0,449.19,345.7
2018,4,7,12,15,166.0,383.5,0.7,12.85,524.0,547.27,419.59
2018,4,7,12,30,248.0,390.0,0.7,12.8,600.0,649.44,492.98
2018,4,7,12,45,267.0,386.0,0.7,12.75,610.5,670.82,507.45
2018,4,7,13,0,286.0,382.0,0.7,12.7,621.0,691.31,522.28
2018,4,7,13,15,267.0,377.5,0.75,12.7,597.5,672.82,509.78
2018,4,7,13,30,248.0,373.0,0.8,12.7,574.0,652.85,496.64
2018,4,7,13,45,307.0,341.5,0.8,12.65,583.0,678.49,517.65
2018,4,7,14,0,366.0,310.0,0.8,12.6,592.0,701.65,536.34
2018,4,7,14,15,524.0,247.5,0.8,12.45,634.0,797.43,607.68
2018,4,7,14,30,682.0,185.0,0.8,12.3,676.0,878.22,664.94
2018,4,7,14,45,628.0,196.0,0.8,12.2,630.5,828.26,631.49
2018,4,7,15,0,574.0,207.0,0.8,12.1,585.0,772.95,594.68
2018,4,7,15,15,547.0,199.0,0.8,12.1,540.5,726.18,563.67
2018,4,7,15,30,520.0,191.0,0.8,12.1,496.0,678.73,531.49
2018,4,7,15,45,522.0,175.5,0.8,11.75,460.5,646.26,510.82
2018,4,7,16,0,524.0,160.0,0.8,11.4,425.0,611.68,487.94
2018,4,7,16,15,515.5,143.5,0.8,11.15,382.5,566.12,455.99
2018,4,7,16,30,507.0,127.0,0.8,10.9,340.0,519.51,422.39
2018,4,7,16,45,505.0,109.0,0.8,10.65,297.5,474.55,388.99
2018,4,7,17,0,503.0,91.0,0.8,10.4,255.0,432.61,356.43
2018,4,7,17,15,447.5,82.0,0.75,10.05,209.0,361.87,298.9
2018,4,7,17,30,392.0,73.0,0.7,9.7,163.0,300.36,246.96
2018,4,7,17,45,311.5,62.0,0.7,9.4,122.0,230.46,186.64
2018,4,7,18,0,231.0,51.0,0.7,9.1,81.0,169.41,132.35
2018,4,7,18,15,135.0,33.0,0.7,8.95,48.5,95.76,61.58
2018,4,7,18,30,39.0,15.0,0.7,8.8,16.0,25.36,0.0
2018,4,7,18,45,19.5,7.5,0.65,8.65,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.6,7.15,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.6,7.2,9.0,8.58,0.0
2018,4,8,6,15,1.0,24.0,0.6,7.4,24.0,22.1,12.01
2018,4,8,6,30,0.0,39.0,0.6,7.6,39.0,35.47,26.01
2018,4,8,6,45,11.0,61.0,0.6,7.75,63.5,54.26,43.6
2018,4,8,7,0,22.0,83.0,0.6,7.9,88.0,70.42,58.57
2018,4,8,7,15,178.0,101.0,0.6,8.15,158.5,77.02,64.62
2018,4,8,7,30,334.0,119.0,0.6,8.4,229.0,110.53,79.76
2018,4,8,7,45,497.0,113.5,0.6,8.65,308.5,145.02,96.85
2018,4,8,8,0,660.0,108.0,0.6,8.9,388.0,202.77,137.58
2018,4,8,8,15,672.0,117.5,0.6,9.35,432.5,256.59,184.5
2018,4,8,8,30,684.0,127.0,0.6,9.8,477.0,311.48,232.75
2018,4,8,8,45,636.5,151.0,0.6,10.2,500.0,359.09,275.52
2018,4,8,9,0,589.0,175.0,0.6,10.6,523.0,400.74,311.61
2018,4,8,9,15,683.0,157.5,0.6,10.95,589.0,464.99,362.73
2018,4,8,9,30,777.0,140.0,0.6,11.3,655.0,537.93,419.16
2018,4,8,9,45,782.5,146.5,0.6,11.7,689.0,590.49,458.66
2018,4,8,10,0,788.0,153.0,0.6,12.1,723.0,642.49,496.52
2018,4,8,10,15,821.5,145.5,0.6,12.45,761.5,697.55,535.9
2018,4,8,10,30,855.0,138.0,0.6,12.8,800.0,753.27,574.59
2018,4,8,10,45,874.0,134.0,0.6,13.15,828.0,801.67,605.66
2018,4,8,11,0,893.0,130.0,0.6,13.5,856.0,844.98,632.51
2018,4,8,11,15,896.5,131.0,0.6,13.75,871.5,881.95,655.13
2018,4,8,11,30,900.0,132.0,0.6,14.0,887.0,916.17,675.8
2018,4,8,11,45,901.5,133.0,0.55,14.3,895.0,945.68,692.12
2018,4,8,12,0,903.0,134.0,0.5,14.6,903.0,972.03,706.31
2018,4,8,12,15,905.0,132.5,0.55,14.75,903.0,993.04,719.8
2018,4,8,12,30,907.0,131.0,0.6,14.9,903.0,1010.63,731.32
2018,4,8,12,45,907.0,129.5,0.6,15.05,895.5,1022.79,738.42
2018,4,8,13,0,907.0,128.0,0.6,15.2,888.0,1031.31,743.45
2018,4,8,13,15,901.0,127.5,0.6,15.25,871.0,1031.33,743.66
2018,4,8,13,30,895.0,127.0,0.6,15.3,854.0,1027.65,741.86
2018,4,8,13,45,886.5,126.5,0.6,15.35,829.5,1017.88,736.45
2018,4,8,14,0,878.0,126.0,0.6,15.4,805.0,1004.59,729.05
2018,4,8,14,15,866.5,125.0,0.65,15.3,773.5,993.25,724.61
2018,4,8,14,30,855.0,124.0,0.7,15.2,742.0,969.77,712.43
2018,4,8,14,45,839.0,123.0,0.7,15.1,704.0,939.01,694.59
2018,4,8,15,0,823.0,122.0,0.7,15.0,666.0,905.53,674.97
2018,4,8,15,15,806.0,119.0,0.7,15.0,623.5,866.46,651.25
2018,4,8,15,30,789.0,116.0,0.7,15.0,581.0,825.24,625.87
2018,4,8,15,45,761.5,113.5,0.75,14.55,533.0,778.32,598.03
2018,4,8,16,0,734.0,111.0,0.8,14.1,485.0,726.53,566.02
2018,4,8,16,15,695.5,108.0,0.8,13.7,433.5,665.5,525.64
2018,4,8,16,30,657.0,105.0,0.8,13.3,382.0,605.26,483.44
2018,4,8,16,45,608.5,99.5,0.8,12.9,330.0,536.81,433.21
2018,4,8,17,0,560.0,94.0,0.8,12.5,278.0,470.93,383.03
2018,4,8,17,15,494.0,85.5,0.8,11.85,227.0,392.3,321.06
2018,4,8,17,30,428.0,77.0,0.8,11.2,176.0,323.56,264.41
2018,4,8,17,45,334.5,64.5,0.8,10.55,130.0,243.91,196.91
2018,4,8,18,0,241.0,52.0,0.8,9.9,84.0,174.43,136.28
2018,4,8,18,15,144.0,34.0,0.8,9.6,51.0,106.54,71.01
2018,4,8,18,30,47.0,16.0,0.8,9.3,18.0,28.61,0.0
2018,4,8,18,45,23.5,8.0,0.8,8.95,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,5,45,3.5,7.0,1.05,9.65,7.0,0.0,0.0
2018,4,9,6,0,7.0,14.0,1.0,9.9,14.0,13.34,0.0
2018,4,9,6,15,24.5,31.0,0.8,10.65,34.0,27.4,16.61
2018,4,9,6,30,42.0,48.0,0.6,11.4,54.0,41.79,31.21
2018,4,9,6,45,67.5,69.0,0.45,12.15,83.0,56.67,45.01
2018,4,9,7,0,93.0,90.0,0.3,12.9,112.0,72.56,59.35
2018,4,9,7,15,181.0,108.0,0.25,13.25,164.0,81.84,67.56
2018,4,9,7,30,269.0,126.0,0.2,13.6,216.0,113.25,81.91
2018,4,9,7,45,313.0,141.5,0.2,14.0,263.0,150.85,107.2
2018,4,9,8,0,357.0,157.0,0.2,14.4,310.0,193.84,139.7
2018,4,9,8,15,371.0,176.0,0.2,14.9,351.5,237.77,175.48
2018,4,9,8,30,385.0,195.0,0.2,15.4,393.0,283.41,212.64
2018,4,9,8,45,361.0,220.5,0.2,15.85,420.0,322.51,244.88
2018,4,9,9,0,337.0,246.0,0.2,16.3,447.0,358.89,273.81
2018,4,9,9,15,307.5,269.0,0.15,16.8,462.0,387.79,295.67
2018,4,9,9,30,278.0,292.0,0.1,17.3,477.0,413.36,314.08
2018,4,9,9,45,495.5,239.0,0.1,17.8,591.0,510.89,386.11
2018,4,9,10,0,713.0,186.0,0.1,18.3,705.0,628.02,469.33
2018,4,9,10,15,785.5,165.0,0.1,18.55,758.5,693.91,514.16
2018,4,9,10,30,858.0,144.0,0.1,18.8,812.0,763.15,560.75
2018,4,9,10,45,832.0,161.0,0.1,19.05,824.0,798.01,581.66
2018,4,9,11,0,806.0,178.0,0.1,19.3,836.0,828.38,599.53
2018,4,9,11,15,806.5,181.5,0.1,19.4,850.5,863.4,620.63
2018,4,9,11,30,807.0,185.0,0.1,19.5,865.0,895.77,639.8
2018,4,9,11,45,852.5,163.0,0.1,19.6,887.0,940.22,666.35
2018,4,9,12,0,898.0,141.0,0.1,19.7,909.0,975.95,687.06
2018,4,9,12,15,824.0,177.5,0.1,19.75,882.0,972.25,683.99
2018,4,9,12,30,750.0,214.0,0.1,19.8,855.0,961.64,677.51
2018,4,9,12,45,690.5,244.5,0.1,19.85,830.5,948.54,669.72
2018,4,9,13,0,631.0,275.0,0.1,19.9,806.0,930.55,657.56
2018,4,9,13,15,674.0,246.5,0.15,19.85,804.0,950.34,672.85
2018,4,9,13,30,717.0,218.0,0.2,19.8,802.0,966.38,684.04
2018,4,9,13,45,693.0,220.0,0.2,19.75,771.5,945.09,671.48
2018,4,9,14,0,669.0,222.0,0.2,19.7,741.0,920.92,657.77
2018,4,9,14,15,657.5,214.0,0.2,19.5,708.0,895.68,643.77
2018,4,9,14,30,646.0,206.0,0.2,19.3,675.0,867.78,628.04
2018,4,9,14,45,491.5,242.5,0.2,19.15,589.0,747.88,548.96
2018,4,9,15,0,337.0,279.0,0.2,19.0,503.0,624.7,465.39
2018,4,9,15,15,279.5,271.0,0.2,19.0,449.0,557.79,420.43
2018,4,9,15,30,222.0,263.0,0.2,19.0,395.0,479.85,365.85
2018,4,9,15,45,243.0,238.0,0.25,18.25,371.5,475.84,366.83
2018,4,9,16,0,264.0,213.0,0.3,17.5,348.0,456.13,355.59
2018,4,9,16,15,352.5,175.0,0.3,17.0,336.0,468.73,368.85
2018,4,9,16,30,441.0,137.0,0.3,16.5,324.0,485.0,383.7
2018,4,9,16,45,408.0,124.0,0.35,16.0,279.5,428.58,342.17
2018,4,9,17,0,375.0,111.0,0.4,15.5,235.0,374.13,301.32
2018,4,9,17,15,331.0,95.5,0.4,14.8,191.0,312.88,253.27
2018,4,9,17,30,287.0,80.0,0.4,14.1,147.0,255.43,206.44
2018,4,9,17,45,233.5,64.0,0.4,13.4,109.5,197.28,157.38
2018,4,9,18,0,180.0,48.0,0.4,12.7,72.0,137.25,105.67
2018,4,9,18,15,111.0,31.0,0.4,12.45,44.0,84.53,56.1
2018,4,9,18,30,42.0,14.0,0.4,12.2,16.0,25.31,0.0
2018,4,9,18,45,21.0,7.0,0.4,11.95,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.0,0.45,9.35,1.0,0.95,0.0
2018,4,10,6,0,0.0,2.0,0.4,9.4,2.0,1.85,0.0
2018,4,10,6,15,0.0,3.5,0.4,9.55,3.5,3.24,0.0
2018,4,10,6,30,0.0,5.0,0.4,9.7,5.0,4.62,0.0
2018,4,10,6,45,0.0,7.0,0.4,9.85,7.0,6.48,0.24
2018,4,10,7,0,0.0,9.0,0.4,10.0,9.0,8.33,1.98
2018,4,10,7,15,0.0,11.5,0.4,10.15,11.5,10.65,4.13
2018,4,10,7,30,0.0,14.0,0.4,10.3,14.0,12.98,5.72
2018,4,10,7,45,0.0,18.5,0.4,10.4,18.5,17.16,9.34
2018,4,10,8,0,0.0,23.0,0.4,10.5,23.0,21.35,12.93
2018,4,10,8,15,0.0,25.5,0.4,10.65,25.5,23.68,14.87
2018,4,10,8,30,0.0,28.0,0.4,10.8,28.0,26.01,16.8
2018,4,10,8,45,0.0,31.5,0.4,10.95,31.5,29.28,19.51
2018,4,10,9,0,0.0,35.0,0.4,11.1,35.0,32.55,22.2
2018,4,10,9,15,0.0,40.0,0.4,11.25,40.0,37.22,26.07
2018,4,10,9,30,0.0,45.0,0.4,11.4,45.0,41.9,29.92
2018,4,10,9,45,1.5,92.0,0.4,11.55,93.0,86.69,67.19
2018,4,10,10,0,3.0,139.0,0.4,11.7,141.0,131.41,103.44
2018,4,10,10,15,6.0,175.0,0.4,11.8,179.5,167.25,131.9
2018,4,10,10,30,9.0,211.0,0.4,11.9,218.0,203.63,160.35
2018,4,10,10,45,8.5,206.0,0.4,12.0,213.0,199.34,156.52
2018,4,10,11,0,8.0,201.0,0.4,12.1,208.0,194.92,152.85
2018,4,10,11,15,9.5,216.0,0.4,12.2,224.0,211.02,165.38
2018,4,10,11,30,11.0,231.0,0.4,12.3,240.0,227.33,177.87
2018,4,10,11,45,16.5,269.0,0.45,12.4,283.0,269.6,210.53
2018,4,10,12,0,22.0,307.0,0.5,12.5,326.0,312.67,243.2
2018,4,10,12,15,28.0,327.0,0.5,12.55,351.0,349.18,270.43
2018,4,10,12,30,34.0,347.0,0.5,12.6,376.0,377.77,291.57
2018,4,10,12,45,39.0,356.5,0.5,12.65,389.5,394.91,304.2
2018,4,10,13,0,44.0,366.0,0.5,12.7,403.0,412.21,317.03
2018,4,10,13,15,56.0,367.0,0.55,12.8,413.5,427.45,328.95
2018,4,10,13,30,68.0,368.0,0.6,12.9,424.0,442.61,340.88
2018,4,10,13,45,130.5,373.0,0.6,13.05,476.0,525.62,403.25
2018,4,10,14,0,193.0,378.0,0.6,13.2,528.0,594.12,453.3
2018,4,10,14,15,285.0,340.0,0.65,13.2,552.5,655.48,499.87
2018,4,10,14,30,377.0,302.0,0.7,13.2,577.0,698.69,533.67
2018,4,10,14,45,411.0,276.0,0.7,13.25,562.0,709.46,542.41
2018,4,10,15,0,445.0,250.0,0.7,13.3,547.0,704.03,540.66
2018,4,10,15,15,384.0,248.0,0.7,13.3,492.5,623.89,484.25
2018,4,10,15,30,323.0,246.0,0.7,13.3,438.0,559.7,438.5
2018,4,10,15,45,445.5,197.0,0.75,12.9,439.5,608.18,479.9
2018,4,10,16,0,568.0,148.0,0.8,12.5,441.0,632.98,502.73
2018,4,10,16,15,668.0,116.0,0.8,12.15,427.0,654.87,521.64
2018,4,10,16,30,768.0,84.0,0.8,11.8,413.0,656.29,524.95
2018,4,10,16,45,727.5,80.0,0.8,11.5,359.5,593.29,478.67
2018,4,10,17,0,687.0,76.0,0.8,11.2,306.0,528.93,429.93
2018,4,10,17,15,627.0,70.0,0.75,10.7,252.5,453.37,370.26
2018,4,10,17,30,567.0,64.0,0.7,10.2,199.0,382.38,311.74
2018,4,10,17,45,473.5,55.5,0.7,9.7,149.5,298.34,240.73
2018,4,10,18,0,380.0,47.0,0.7,9.2,100.0,223.3,174.99
2018,4,10,18,15,242.5,33.5,0.7,8.9,62.0,140.22,97.99
2018,4,10,18,30,105.0,20.0,0.7,8.6,24.0,49.05,0.0
2018,4,10,18,45,52.5,10.0,0.7,8.25,12.0,9.53,0.0
2018,4,10,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,4.5,0.6,7.75,4.5,4.29,0.0
2018,4,11,6,0,4.0,9.0,0.6,7.8,9.0,8.45,0.0
2018,4,11,6,15,2.0,16.5,0.6,7.95,16.5,15.3,7.4
2018,4,11,6,30,0.0,24.0,0.6,8.1,24.0,22.26,14.39
2018,4,11,6,45,0.0,37.0,0.6,8.3,37.0,34.36,25.69
2018,4,11,7,0,0.0,50.0,0.6,8.5,50.0,46.47,36.9
2018,4,11,7,15,0.0,41.0,0.55,8.55,41.0,38.07,29.3
2018,4,11,7,30,0.0,32.0,0.5,8.6,32.0,29.7,20.44
2018,4,11,7,45,0.5,64.0,0.5,8.7,64.0,59.59,46.3
2018,4,11,8,0,1.0,96.0,0.5,8.8,96.0,88.8,71.01
2018,4,11,8,15,0.5,81.5,0.5,8.9,81.5,76.01,59.82
2018,4,11,8,30,0.0,67.0,0.5,9.0,67.0,62.36,48.04
2018,4,11,8,45,0.0,73.0,0.5,9.05,73.0,67.98,52.66
2018,4,11,9,0,0.0,79.0,0.5,9.1,79.0,73.6,57.22
2018,4,11,9,15,2.0,116.0,0.55,9.15,117.5,108.82,86.49
2018,4,11,9,30,4.0,153.0,0.6,9.2,156.0,144.11,115.25
2018,4,11,9,45,12.5,202.0,0.65,9.25,211.0,194.57,155.92
2018,4,11,10,0,21.0,251.0,0.7,9.3,266.0,246.27,196.77
2018,4,11,10,15,38.5,275.0,0.7,9.3,304.5,284.19,226.35
2018,4,11,10,30,56.0,299.0,0.7,9.3,343.0,322.93,256.34
2018,4,11,10,45,114.5,353.5,0.75,9.35,446.5,428.62,337.71
2018,4,11,11,0,173.0,408.0,0.8,9.4,550.0,536.06,417.32
2018,4,11,11,15,201.5,414.5,0.8,9.4,583.0,576.44,446.04
2018,4,11,11,30,230.0,421.0,0.8,9.4,616.0,618.08,476.06
2018,4,11,11,45,311.0,401.5,0.85,9.4,668.0,689.91,529.2
2018,4,11,12,0,392.0,382.0,0.9,9.4,720.0,756.89,577.93
2018,4,11,12,15,379.5,378.0,0.9,9.45,705.0,753.28,574.42
2018,4,11,12,30,367.0,374.0,0.9,9.5,690.0,747.48,570.36
2018,4,11,12,45,197.0,327.0,0.95,9.55,496.5,540.84,420.75
2018,4,11,13,0,27.0,280.0,1.0,9.6,303.0,305.32,240.5
2018,4,11,13,15,20.0,258.0,1.0,9.6,275.0,266.95,211.99
2018,4,11,13,30,13.0,236.0,1.0,9.6,247.0,238.66,189.84
2018,4,11,13,45,16.0,256.0,1.05,9.55,269.0,262.08,208.88
2018,4,11,14,0,19.0,276.0,1.1,9.5,291.0,285.87,227.92
2018,4,11,14,15,24.0,274.0,1.1,9.4,292.0,289.35,231.17
2018,4,11,14,30,29.0,272.0,1.1,9.3,293.0,305.64,244.6
2018,4,11,14,45,63.0,273.5,1.1,9.15,316.5,340.22,273.58
2018,4,11,15,0,97.0,275.0,1.1,9.0,340.0,373.5,301.24
2018,4,11,15,15,61.0,231.5,1.1,9.0,271.5,292.22,236.8
2018,4,11,15,30,25.0,188.0,1.1,9.0,203.0,212.88,172.85
2018,4,11,15,45,59.0,183.5,1.1,8.7,215.0,236.51,194.45
2018,4,11,16,0,93.0,179.0,1.1,8.4,227.0,269.12,222.64
2018,4,11,16,15,129.5,167.5,1.1,8.2,227.5,281.25,234.13
2018,4,11,16,30,166.0,156.0,1.1,8.0,228.0,290.13,242.83
2018,4,11,16,45,182.5,132.0,1.1,7.85,201.5,277.47,233.2
2018,4,11,17,0,199.0,108.0,1.1,7.7,175.0,251.6,212.33
2018,4,11,17,15,236.0,95.0,1.1,7.5,161.5,248.53,209.72
2018,4,11,17,30,273.0,82.0,1.1,7.3,148.0,250.54,209.81
2018,4,11,17,45,227.0,65.0,1.1,7.15,111.0,186.8,153.74
2018,4,11,18,0,181.0,48.0,1.1,7.0,74.0,136.92,108.65
2018,4,11,18,15,114.5,32.5,1.1,6.85,46.5,87.18,61.53
2018,4,11,18,30,48.0,17.0,1.1,6.7,19.0,36.76,0.0
2018,4,11,18,45,24.0,8.5,1.1,6.55,9.5,8.1,0.0
2018,4,11,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,12,5,45,52.0,12.0,0.65,4.25,15.0,11.44,0.0
2018,4,12,6,0,104.0,24.0,0.6,4.4,30.0,19.77,0.0
2018,4,12,6,15,190.0,38.0,0.6,4.65,62.0,29.69,20.22
2018,4,12,6,30,276.0,52.0,0.6,4.9,94.0,39.79,30.54
2018,4,12,6,45,354.5,65.5,0.6,5.15,141.0,49.06,39.51
2018,4,12,7,0,433.0,79.0,0.6,5.4,188.0,57.92,47.86
2018,4,12,7,15,319.5,82.5,0.6,5.75,173.0,59.09,48.92
2018,4,12,7,30,206.0,86.0,0.6,6.1,158.0,82.43,59.26
2018,4,12,7,45,170.5,120.0,0.6,6.4,186.0,119.61,90.48
2018,4,12,8,0,135.0,154.0,0.6,6.7,214.0,157.09,123.47
2018,4,12,8,15,209.0,184.5,0.6,7.05,289.5,207.95,163.3
2018,4,12,8,30,283.0,215.0,0.6,7.4,365.0,271.96,214.2
2018,4,12,8,45,353.5,219.0,0.6,7.7,423.0,321.58,253.81
2018,4,12,9,0,424.0,223.0,0.6,8.0,481.0,377.86,298.77
2018,4,12,9,15,432.5,228.5,0.6,8.25,507.0,414.39,328.33
2018,4,12,9,30,441.0,234.0,0.6,8.5,533.0,451.11,357.42
2018,4,12,9,45,264.0,265.5,0.6,8.75,447.0,401.6,318.84
2018,4,12,10,0,87.0,297.0,0.6,9.0,361.0,331.49,262.83
2018,4,12,10,15,101.5,305.0,0.6,9.2,383.0,357.87,283.63
2018,4,12,10,30,116.0,313.0,0.6,9.4,405.0,383.41,302.85
2018,4,12,10,45,126.5,344.5,0.6,9.6,447.0,429.31,336.83
2018,4,12,11,0,137.0,376.0,0.6,9.8,489.0,476.36,370.84
2018,4,12,11,15,167.5,376.5,0.65,9.85,517.5,510.85,396.72
2018,4,12,11,30,198.0,377.0,0.7,9.9,546.0,546.7,423.59
2018,4,12,11,45,411.0,303.0,0.7,10.0,657.5,689.39,530.99
2018,4,12,12,0,624.0,229.0,0.7,10.1,769.0,828.41,630.29
2018,4,12,12,15,543.5,256.0,0.75,10.1,726.0,796.08,605.26
2018,4,12,12,30,463.0,283.0,0.8,10.1,683.0,756.39,577.37
2018,4,12,12,45,465.5,290.0,0.8,10.15,689.0,775.63,591.13
2018,4,12,13,0,468.0,297.0,0.8,10.2,695.0,792.94,602.76
2018,4,12,13,15,347.0,323.5,0.8,10.2,615.5,694.1,531.62
2018,4,12,13,30,226.0,350.0,0.8,10.2,536.0,606.11,467.21
2018,4,12,13,45,456.5,282.0,0.8,10.25,644.5,775.35,594.58
2018,4,12,14,0,687.0,214.0,0.8,10.3,753.0,931.74,703.16
2018,4,12,14,15,721.0,194.0,0.8,10.2,740.5,937.24,705.61
2018,4,12,14,30,755.0,174.0,0.8,10.1,728.0,938.33,707.67
2018,4,12,14,45,733.0,171.0,0.85,10.05,687.0,901.41,685.46
2018,4,12,15,0,711.0,168.0,0.9,10.0,646.0,862.36,662.04
2018,4,12,15,15,719.5,155.5,0.9,10.0,613.5,837.99,647.46
2018,4,12,15,30,728.0,143.0,0.9,10.0,581.0,810.28,630.29
2018,4,12,15,45,710.0,134.5,0.9,9.65,533.5,761.95,599.21
2018,4,12,16,0,692.0,126.0,0.9,9.3,486.0,712.32,566.81
2018,4,12,16,15,682.5,116.5,0.85,9.1,442.5,666.93,535.82
2018,4,12,16,30,673.0,107.0,0.8,8.9,399.0,620.13,502.08
2018,4,12,16,45,636.0,99.0,0.8,8.65,347.0,555.63,454.16
2018,4,12,17,0,599.0,91.0,0.8,8.4,295.0,492.74,405.83
2018,4,12,17,15,538.5,83.0,0.8,8.0,243.0,418.58,346.62
2018,4,12,17,30,478.0,75.0,0.8,7.6,191.0,349.1,288.83
2018,4,12,17,45,395.0,64.0,0.75,7.2,144.5,270.72,221.53
2018,4,12,18,0,312.0,53.0,0.7,6.8,98.0,203.44,161.82
2018,4,12,18,15,198.0,36.5,0.7,6.45,61.0,128.26,93.09
2018,4,12,18,30,84.0,20.0,0.7,6.1,24.0,51.48,0.0
2018,4,12,18,45,42.0,10.0,0.7,5.75,12.0,19.29,0.0
2018,4,12,19,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,13,5,45,49.0,11.5,0.7,4.55,14.5,10.96,0.0
2018,4,13,6,0,98.0,23.0,0.7,5.1,29.0,19.06,1.85
2018,4,13,6,15,205.0,38.0,0.65,5.8,65.5,29.59,20.25
2018,4,13,6,30,312.0,53.0,0.6,6.5,102.0,40.51,31.05
2018,4,13,6,45,382.0,64.0,0.6,7.2,146.5,47.8,38.08
2018,4,13,7,0,452.0,75.0,0.6,7.9,191.0,55.48,45.19
2018,4,13,7,15,550.0,79.0,0.6,8.6,251.5,58.69,48.01
2018,4,13,7,30,648.0,83.0,0.6,9.3,312.0,104.96,61.44
2018,4,13,7,45,685.0,88.0,0.6,9.95,363.5,156.19,96.8
2018,4,13,8,0,722.0,93.0,0.6,10.6,415.0,211.77,142.13
2018,4,13,8,15,748.5,97.5,0.6,11.1,465.0,268.4,191.34
2018,4,13,8,30,775.0,102.0,0.6,11.6,515.0,330.73,245.29
2018,4,13,8,45,795.0,105.5,0.6,12.1,561.5,388.57,294.83
2018,4,13,9,0,815.0,109.0,0.6,12.6,608.0,447.69,343.8
2018,4,13,9,15,833.0,110.5,0.6,12.95,650.5,504.99,389.89
2018,4,13,9,30,851.0,112.0,0.6,13.3,693.0,562.75,434.61
2018,4,13,9,45,865.0,113.0,0.55,13.7,730.0,617.83,475.13
2018,4,13,10,0,879.0,114.0,0.5,14.1,767.0,671.97,513.39
2018,4,13,10,15,886.5,115.5,0.5,14.4,796.5,720.97,547.56
2018,4,13,10,30,894.0,117.0,0.5,14.7,826.0,768.26,578.6
2018,4,13,10,45,898.5,118.5,0.5,15.0,848.0,811.32,605.4
2018,4,13,11,0,903.0,120.0,0.5,15.3,870.0,852.02,630.31
2018,4,13,11,15,875.5,138.5,0.5,15.5,876.5,879.78,646.79
2018,4,13,11,30,848.0,157.0,0.5,15.7,883.0,909.29,664.49
2018,4,13,11,45,821.5,174.5,0.5,15.9,882.5,929.24,675.99
2018,4,13,12,0,795.0,192.0,0.5,16.1,882.0,944.82,684.88
2018,4,13,12,15,765.5,209.0,0.5,16.2,873.5,959.03,693.29
2018,4,13,12,30,736.0,226.0,0.5,16.3,865.0,964.39,696.25
2018,4,13,12,45,790.0,192.0,0.5,16.4,872.0,987.94,710.85
2018,4,13,13,0,844.0,158.0,0.5,16.5,879.0,1015.42,727.59
2018,4,13,13,15,869.0,141.0,0.55,16.45,871.0,1028.17,736.82
2018,4,13,13,30,894.0,124.0,0.6,16.4,863.0,1028.26,738.63
2018,4,13,13,45,872.5,129.5,0.6,16.4,834.5,1011.72,729.1
2018,4,13,14,0,851.0,135.0,0.6,16.4,806.0,1001.12,723.64
2018,4,13,14,15,816.0,143.5,0.6,16.25,767.0,968.59,704.75
2018,4,13,14,30,781.0,152.0,0.6,16.1,728.0,933.42,684.37
2018,4,13,14,45,784.0,140.5,0.6,15.9,694.0,910.11,671.67
2018,4,13,15,0,787.0,129.0,0.6,15.7,660.0,883.36,656.51
2018,4,13,15,15,750.5,131.0,0.6,15.7,612.0,837.8,628.32
2018,4,13,15,30,714.0,133.0,0.6,15.7,564.0,787.14,596.53
2018,4,13,15,45,723.0,121.5,0.65,15.15,528.5,758.01,581.02
2018,4,13,16,0,732.0,110.0,0.7,14.6,493.0,725.64,562.58
2018,4,13,16,15,677.5,106.5,0.7,14.2,434.0,651.91,513.09
2018,4,13,16,30,623.0,103.0,0.7,13.8,375.0,580.44,462.84
2018,4,13,16,45,611.5,93.0,0.7,13.45,332.0,532.82,428.76
2018,4,13,17,0,600.0,83.0,0.7,13.1,289.0,484.58,392.46
2018,4,13,17,15,557.5,74.5,0.7,12.55,241.0,420.16,341.99
2018,4,13,17,30,515.0,66.0,0.7,12.0,193.0,358.78,291.77
2018,4,13,17,45,433.5,56.0,0.7,11.45,145.5,281.31,226.55
2018,4,13,18,0,352.0,46.0,0.7,10.9,98.0,211.98,166.17
2018,4,13,18,15,237.0,34.0,0.75,10.55,63.0,138.0,99.55
2018,4,13,18,30,122.0,22.0,0.8,10.2,28.0,68.89,0.0
2018,4,13,18,45,61.0,11.0,0.8,9.8,14.0,24.68,0.0
2018,4,13,19,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,14,5,45,58.5,12.0,0.7,7.1,15.5,11.44,0.0
2018,4,14,6,0,117.0,24.0,0.7,7.5,31.0,18.97,4.4
2018,4,14,6,15,240.0,39.0,0.65,8.1,72.0,30.33,20.86
2018,4,14,6,30,363.0,54.0,0.6,8.7,113.0,41.25,31.49
2018,4,14,6,45,355.5,67.5,0.6,9.35,142.5,50.31,40.04
2018,4,14,7,0,348.0,81.0,0.6,10.0,172.0,58.9,47.89
2018,4,14,7,15,412.5,93.0,0.55,10.65,224.0,70.1,57.84
2018,4,14,7,30,477.0,105.0,0.5,11.3,276.0,112.73,73.23
2018,4,14,7,45,591.5,102.0,0.5,11.95,346.5,157.63,101.23
2018,4,14,8,0,706.0,99.0,0.5,12.6,417.0,215.86,145.03
2018,4,14,8,15,754.0,99.5,0.45,13.2,473.5,273.62,193.65
2018,4,14,8,30,802.0,100.0,0.4,13.8,530.0,339.5,248.85
2018,4,14,8,45,822.5,103.0,0.35,14.45,577.5,398.61,298.2
2018,4,14,9,0,843.0,106.0,0.3,15.1,625.0,459.01,346.69
2018,4,14,9,15,860.0,107.5,0.3,15.45,668.0,517.32,392.53
2018,4,14,9,30,877.0,109.0,0.3,15.8,711.0,575.91,436.82
2018,4,14,9,45,891.0,109.0,0.3,16.1,748.0,631.73,477.61
2018,4,14,10,0,905.0,109.0,0.3,16.4,785.0,685.81,515.81
2018,4,14,10,15,913.0,110.5,0.3,16.65,815.0,736.24,550.33
2018,4,14,10,30,921.0,112.0,0.3,16.9,845.0,784.94,581.31
2018,4,14,10,45,926.0,113.0,0.3,17.1,867.5,828.88,608.24
2018,4,14,11,0,931.0,114.0,0.3,17.3,890.0,870.4,633.29
2018,4,14,11,15,934.5,114.0,0.3,17.45,905.0,907.06,655.1
2018,4,14,11,30,938.0,114.0,0.3,17.6,920.0,940.82,674.95
2018,4,14,11,45,940.0,114.5,0.3,17.7,928.0,970.68,692.41
2018,4,14,12,0,942.0,115.0,0.3,17.8,936.0,997.26,707.84
2018,4,14,12,15,942.5,114.5,0.35,17.8,935.5,1018.0,721.17
2018,4,14,12,30,943.0,114.0,0.4,17.8,935.0,1035.17,732.56
2018,4,14,12,45,942.0,113.0,0.4,17.8,926.5,1046.7,739.47
2018,4,14,13,0,941.0,112.0,0.4,17.8,918.0,1054.47,744.33
2018,4,14,13,15,937.0,111.0,0.4,17.7,901.0,1055.49,745.56
2018,4,14,13,30,933.0,110.0,0.4,17.6,884.0,1052.69,744.75
2018,4,14,13,45,926.5,109.0,0.45,17.5,860.0,1043.66,741.59
2018,4,14,14,0,920.0,108.0,0.5,17.4,836.0,1030.94,736.38
2018,4,14,14,15,911.0,107.5,0.5,17.2,805.0,1012.78,726.98
2018,4,14,14,30,902.0,107.0,0.5,17.0,774.0,991.25,715.6
