Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,14,45,890.0,105.5,0.55,16.8,736.5,962.56,700.89
2018,4,14,15,0,878.0,104.0,0.6,16.6,699.0,930.94,684.24
2018,4,14,15,15,862.5,101.5,0.6,16.6,656.0,899.79,666.16
2018,4,14,15,30,847.0,99.0,0.6,16.6,613.0,858.59,641.31
2018,4,14,15,45,826.5,96.5,0.65,15.9,565.5,811.19,614.56
2018,4,14,16,0,806.0,94.0,0.7,15.2,518.0,762.34,586.04
2018,4,14,16,15,778.0,91.0,0.7,14.7,467.5,706.13,550.26
2018,4,14,16,30,750.0,88.0,0.7,14.2,417.0,652.91,515.63
2018,4,14,16,45,711.0,83.0,0.7,13.75,364.0,587.26,468.9
2018,4,14,17,0,672.0,78.0,0.7,13.3,311.0,523.28,421.43
2018,4,14,17,15,562.0,75.5,0.7,12.75,248.5,424.07,344.44
2018,4,14,17,30,452.0,73.0,0.7,12.2,186.0,334.23,272.03
2018,4,14,17,45,370.0,62.0,0.7,11.65,140.0,256.75,207.17
2018,4,14,18,0,288.0,51.0,0.7,11.1,94.0,191.02,150.12
2018,4,14,18,15,197.5,36.5,0.7,10.75,61.0,127.41,92.71
2018,4,14,18,30,107.0,22.0,0.7,10.4,28.0,64.99,0.0
2018,4,14,18,45,53.5,11.0,0.7,10.05,14.0,22.96,0.0
2018,4,14,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.4,7.25,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.4,7.5,2.0,0.0,0.0
2018,4,15,5,45,91.0,14.5,0.4,7.8,20.5,13.82,0.0
2018,4,15,6,0,174.0,27.0,0.4,8.1,39.0,21.4,7.78
2018,4,15,6,15,302.0,38.5,0.45,8.35,80.5,31.0,21.6
2018,4,15,6,30,430.0,50.0,0.5,8.6,122.0,38.91,29.47
2018,4,15,6,45,505.0,57.5,0.5,8.9,170.5,42.75,33.33
2018,4,15,7,0,580.0,65.0,0.5,9.2,219.0,46.49,36.85
2018,4,15,7,15,627.5,71.5,0.55,9.45,270.5,57.04,38.41
2018,4,15,7,30,675.0,78.0,0.6,9.7,322.0,106.85,60.82
2018,4,15,7,45,692.5,85.5,0.65,9.95,369.0,159.23,98.89
2018,4,15,8,0,710.0,93.0,0.7,10.2,416.0,213.6,144.77
2018,4,15,8,15,499.0,156.5,0.75,10.2,396.0,258.49,192.84
2018,4,15,8,30,288.0,220.0,0.8,10.2,376.0,280.06,218.66
2018,4,15,8,45,204.0,248.0,0.85,10.2,363.0,294.76,233.36
2018,4,15,9,0,120.0,276.0,0.9,10.2,350.0,297.44,236.91
2018,4,15,9,15,66.0,234.0,0.9,10.1,275.0,245.49,196.28
2018,4,15,9,30,12.0,192.0,0.9,10.0,200.0,184.08,146.96
2018,4,15,9,45,14.5,210.5,0.95,9.85,221.0,203.66,162.89
2018,4,15,10,0,17.0,229.0,1.0,9.7,242.0,223.61,178.69
2018,4,15,10,15,22.5,256.0,1.0,9.65,273.5,255.6,203.86
2018,4,15,10,30,28.0,283.0,1.0,9.6,305.0,287.54,228.67
2018,4,15,10,45,29.0,301.0,1.0,9.5,324.5,308.31,244.51
2018,4,15,11,0,30.0,319.0,1.0,9.4,344.0,329.38,260.55
2018,4,15,11,15,20.0,251.0,1.0,9.4,268.0,257.74,204.45
2018,4,15,11,30,10.0,183.0,1.0,9.4,192.0,180.74,143.38
2018,4,15,11,45,5.5,138.0,1.0,9.4,143.0,134.44,106.07
2018,4,15,12,0,1.0,93.0,1.0,9.4,94.0,87.94,67.88
2018,4,15,12,15,0.5,92.0,1.0,9.4,92.5,86.55,66.81
2018,4,15,12,30,0.0,91.0,1.0,9.4,91.0,85.14,65.62
2018,4,15,12,45,0.0,83.5,1.0,9.4,83.5,78.05,59.78
2018,4,15,13,0,0.0,76.0,1.0,9.4,76.0,71.01,53.98
2018,4,15,13,15,0.5,85.0,1.0,9.4,85.5,79.92,61.45
2018,4,15,13,30,1.0,94.0,1.0,9.4,95.0,88.91,68.97
2018,4,15,13,45,0.5,83.5,1.0,9.4,84.0,78.47,60.34
2018,4,15,14,0,0.0,73.0,1.0,9.4,73.0,68.13,51.8
2018,4,15,14,15,0.0,76.5,1.0,9.35,76.5,71.38,54.63
2018,4,15,14,30,0.0,80.0,1.0,9.3,80.0,74.63,57.45
2018,4,15,14,45,0.5,96.0,1.0,9.25,96.5,90.09,70.52
2018,4,15,15,0,1.0,112.0,1.0,9.2,113.0,105.94,83.9
2018,4,15,15,15,60.0,154.0,1.0,9.2,190.5,217.31,178.16
2018,4,15,15,30,119.0,196.0,1.0,9.2,268.0,313.78,257.23
2018,4,15,15,45,201.5,201.5,1.0,8.7,312.5,398.23,326.44
2018,4,15,16,0,284.0,207.0,1.0,8.2,357.0,464.04,380.03
2018,4,15,16,15,427.5,162.5,1.0,7.85,363.5,522.9,429.39
2018,4,15,16,30,571.0,118.0,1.0,7.5,370.0,560.93,461.86
2018,4,15,16,45,582.5,102.0,0.95,7.2,331.5,524.26,433.68
2018,4,15,17,0,594.0,86.0,0.9,6.9,293.0,484.8,402.95
2018,4,15,17,15,469.0,83.5,0.9,6.65,230.5,380.52,318.24
2018,4,15,17,30,344.0,81.0,0.9,6.4,168.0,285.49,238.8
2018,4,15,17,45,308.0,65.5,0.85,6.15,130.0,232.55,192.3
2018,4,15,18,0,272.0,50.0,0.8,5.9,92.0,183.17,147.17
2018,4,15,18,15,204.5,36.5,0.75,5.85,61.5,129.52,96.78
2018,4,15,18,30,137.0,23.0,0.7,5.8,31.0,75.39,10.83
2018,4,15,18,45,68.5,11.5,0.7,5.7,15.5,26.98,0.0
2018,4,15,19,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,0.5,5.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.5,5.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.4,5.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.35,5.25,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,0.3,5.15,2.0,1.91,0.0
2018,4,16,6,0,0.0,4.0,0.3,5.1,4.0,3.7,0.0
2018,4,16,6,15,16.5,14.5,0.3,5.05,17.5,13.37,6.34
2018,4,16,6,30,33.0,25.0,0.3,5.0,31.0,22.56,15.1
2018,4,16,6,45,16.5,18.5,0.3,4.95,21.5,16.9,10.07
2018,4,16,7,0,0.0,12.0,0.3,4.9,12.0,11.11,4.74
2018,4,16,7,15,0.0,33.5,0.35,5.0,33.5,31.09,22.08
2018,4,16,7,30,0.0,55.0,0.4,5.1,55.0,51.12,39.65
2018,4,16,7,45,0.0,83.5,0.4,5.15,83.5,77.38,62.34
2018,4,16,8,0,0.0,112.0,0.4,5.2,112.0,102.78,83.83
2018,4,16,8,15,0.0,114.5,0.4,5.25,114.5,105.54,85.77
2018,4,16,8,30,0.0,117.0,0.4,5.3,117.0,108.17,87.68
2018,4,16,8,45,2.0,134.5,0.45,5.4,135.5,124.98,101.49
2018,4,16,9,0,4.0,152.0,0.5,5.5,154.0,142.12,115.42
2018,4,16,9,15,28.0,218.5,0.5,5.7,237.5,213.4,173.51
2018,4,16,9,30,52.0,285.0,0.5,5.9,321.0,288.84,233.06
2018,4,16,9,45,88.5,323.5,0.5,6.05,388.5,350.19,280.43
2018,4,16,10,0,125.0,362.0,0.5,6.2,456.0,417.29,331.33
2018,4,16,10,15,126.5,377.5,0.55,6.4,476.0,442.43,349.52
2018,4,16,10,30,128.0,393.0,0.6,6.6,496.0,467.61,367.99
2018,4,16,10,45,118.5,398.0,0.6,6.8,495.5,474.35,372.07
2018,4,16,11,0,109.0,403.0,0.6,7.0,495.0,474.65,371.56
2018,4,16,11,15,83.5,388.0,0.6,7.25,459.0,445.02,348.47
2018,4,16,11,30,58.0,373.0,0.6,7.5,423.0,412.96,323.67
2018,4,16,11,45,60.5,382.0,0.6,7.75,434.5,428.2,335.05
2018,4,16,12,0,63.0,391.0,0.6,8.0,446.0,443.47,345.97
2018,4,16,12,15,53.0,377.0,0.6,8.2,423.5,423.3,330.32
2018,4,16,12,30,43.0,363.0,0.6,8.4,401.0,402.24,314.3
2018,4,16,12,45,51.0,373.5,0.65,8.55,418.0,423.56,330.94
2018,4,16,13,0,59.0,384.0,0.7,8.7,435.0,445.08,347.3
2018,4,16,13,15,93.5,396.0,0.7,8.75,475.0,494.68,385.15
2018,4,16,13,30,128.0,408.0,0.7,8.8,515.0,557.9,431.91
2018,4,16,13,45,130.5,395.0,0.75,8.85,501.5,548.64,425.53
2018,4,16,14,0,133.0,382.0,0.8,8.9,488.0,538.56,419.39
2018,4,16,14,15,176.5,367.5,0.8,8.8,502.5,565.94,441.86
2018,4,16,14,30,220.0,353.0,0.8,8.7,517.0,591.3,462.38
2018,4,16,14,45,278.5,314.0,0.8,8.65,511.0,614.62,482.0
2018,4,16,15,0,337.0,275.0,0.8,8.6,505.0,619.86,488.8
2018,4,16,15,15,411.5,239.5,0.8,8.6,503.0,652.36,515.41
2018,4,16,15,30,486.0,204.0,0.8,8.6,501.0,665.58,527.9
2018,4,16,15,45,436.0,193.5,0.85,8.4,444.5,596.78,478.57
2018,4,16,16,0,386.0,183.0,0.9,8.2,388.0,529.86,430.1
2018,4,16,16,15,421.0,162.0,0.85,8.1,366.0,517.47,422.87
2018,4,16,16,30,456.0,141.0,0.8,8.0,344.0,500.69,411.3
2018,4,16,16,45,503.5,114.5,0.8,7.85,313.0,481.15,397.75
2018,4,16,17,0,551.0,88.0,0.8,7.7,282.0,460.76,382.39
2018,4,16,17,15,570.5,70.5,0.8,7.35,243.0,423.54,352.27
2018,4,16,17,30,590.0,53.0,0.8,7.0,204.0,382.63,317.33
2018,4,16,17,45,501.0,48.5,0.8,6.65,156.0,304.37,249.86
2018,4,16,18,0,412.0,44.0,0.8,6.3,108.0,234.72,187.89
2018,4,16,18,15,289.0,33.0,0.8,6.0,70.0,155.5,116.68
2018,4,16,18,30,166.0,22.0,0.8,5.7,32.0,82.94,21.81
2018,4,16,18,45,83.0,11.0,0.8,5.35,16.0,29.94,0.0
2018,4,16,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,0.65,2.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,0.65,2.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,0.9,1.9,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,0.8,2.3,2.0,0.0,0.0
2018,4,17,5,45,79.0,15.5,0.7,2.7,21.0,14.77,0.0
2018,4,17,6,0,142.0,29.0,0.6,3.1,40.0,22.85,11.69
2018,4,17,6,15,301.5,40.0,0.55,3.8,86.0,31.86,23.04
2018,4,17,6,30,461.0,51.0,0.5,4.5,132.0,39.3,30.45
2018,4,17,6,45,517.5,60.0,0.45,5.15,179.5,44.45,35.46
2018,4,17,7,0,574.0,69.0,0.4,5.8,227.0,49.33,39.99
2018,4,17,7,15,626.0,76.5,0.35,6.45,281.0,64.93,42.82
2018,4,17,7,30,678.0,84.0,0.3,7.1,335.0,116.04,68.11
2018,4,17,7,45,737.0,84.5,0.3,7.7,394.0,168.74,105.32
2018,4,17,8,0,796.0,85.0,0.3,8.3,453.0,231.77,156.84
2018,4,17,8,15,811.0,91.0,0.25,8.8,501.5,290.73,208.65
2018,4,17,8,30,826.0,97.0,0.2,9.3,550.0,350.86,260.97
2018,4,17,8,45,849.5,99.0,0.2,9.75,599.5,411.52,312.43
2018,4,17,9,0,873.0,101.0,0.2,10.2,649.0,473.72,363.32
2018,4,17,9,15,888.5,103.0,0.15,10.55,692.0,535.05,411.33
2018,4,17,9,30,904.0,105.0,0.1,10.9,735.0,594.01,455.69
2018,4,17,9,45,916.0,105.5,0.1,11.25,772.0,649.21,496.16
2018,4,17,10,0,928.0,106.0,0.1,11.6,809.0,703.46,534.55
2018,4,17,10,15,933.0,108.5,0.1,11.8,838.5,753.57,569.04
2018,4,17,10,30,938.0,111.0,0.1,12.0,868.0,801.64,599.42
2018,4,17,10,45,915.5,126.0,0.15,12.25,881.0,838.11,622.16
2018,4,17,11,0,893.0,141.0,0.2,12.5,894.0,870.1,642.1
2018,4,17,11,15,736.0,215.0,0.2,12.6,843.0,850.26,627.9
2018,4,17,11,30,579.0,289.0,0.2,12.7,792.0,809.79,597.7
2018,4,17,11,45,437.5,353.5,0.2,12.8,735.5,765.42,564.93
2018,4,17,12,0,296.0,418.0,0.2,12.9,679.0,706.11,521.61
2018,4,17,12,15,295.0,417.5,0.25,12.95,677.5,715.2,529.28
2018,4,17,12,30,294.0,417.0,0.3,13.0,676.0,722.91,535.1
2018,4,17,12,45,276.5,412.0,0.3,13.05,653.5,708.32,524.95
2018,4,17,13,0,259.0,407.0,0.3,13.1,631.0,691.94,513.9
2018,4,17,13,15,264.0,399.0,0.35,13.1,623.5,693.15,516.29
2018,4,17,13,30,269.0,391.0,0.4,13.1,616.0,692.97,517.58
2018,4,17,13,45,272.5,377.5,0.4,13.05,600.0,683.91,512.34
2018,4,17,14,0,276.0,364.0,0.4,13.0,584.0,673.33,506.24
2018,4,17,14,15,255.0,341.5,0.45,12.85,539.0,627.43,476.06
2018,4,17,14,30,234.0,319.0,0.5,12.7,494.0,580.62,445.06
2018,4,17,14,45,263.0,309.5,0.5,12.55,497.0,594.85,457.66
2018,4,17,15,0,292.0,300.0,0.5,12.4,500.0,606.74,467.87
2018,4,17,15,15,399.5,250.5,0.5,12.4,506.5,653.67,505.16
2018,4,17,15,30,507.0,201.0,0.5,12.4,513.0,680.37,527.6
2018,4,17,15,45,511.5,183.5,0.55,11.8,477.5,648.12,507.65
2018,4,17,16,0,516.0,166.0,0.6,11.2,442.0,613.62,486.28
2018,4,17,16,15,462.5,160.0,0.6,10.8,389.5,546.45,437.95
2018,4,17,16,30,409.0,154.0,0.6,10.4,337.0,482.18,390.67
2018,4,17,16,45,356.5,140.5,0.65,10.0,286.0,413.53,338.95
2018,4,17,17,0,304.0,127.0,0.7,9.6,235.0,338.55,280.41
2018,4,17,17,15,266.0,110.5,0.7,9.2,194.0,283.78,236.06
2018,4,17,17,30,228.0,94.0,0.7,8.8,153.0,232.39,192.89
2018,4,17,17,45,195.0,75.0,0.7,8.4,117.5,183.78,150.81
2018,4,17,18,0,162.0,56.0,0.7,8.0,82.0,138.36,110.39
2018,4,17,18,15,108.5,39.0,0.65,7.75,53.5,91.89,68.38
2018,4,17,18,30,55.0,22.0,0.6,7.5,25.0,46.28,14.33
2018,4,17,18,45,27.5,11.0,0.6,7.25,12.5,16.94,0.0
2018,4,17,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,0.55,5.0,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,0.5,5.2,3.0,0.0,0.0
2018,4,18,5,45,2.0,10.0,0.5,5.4,10.0,9.53,0.0
2018,4,18,6,0,0.0,17.0,0.5,5.6,17.0,15.77,6.79
2018,4,18,6,15,0.0,28.0,0.45,6.0,28.0,26.0,17.69
2018,4,18,6,30,0.0,39.0,0.4,6.4,39.0,36.23,27.49
2018,4,18,6,45,0.0,40.5,0.35,6.8,40.5,37.61,29.01
2018,4,18,7,0,0.0,42.0,0.3,7.2,42.0,39.0,30.36
2018,4,18,7,15,1.0,61.0,0.25,7.65,61.5,56.75,44.2
2018,4,18,7,30,2.0,80.0,0.2,8.1,81.0,74.11,58.88
2018,4,18,7,45,5.0,113.5,0.2,8.5,116.0,104.03,83.81
2018,4,18,8,0,8.0,147.0,0.2,8.9,151.0,134.42,108.53
2018,4,18,8,15,27.5,184.0,0.2,9.15,199.0,169.49,136.13
2018,4,18,8,30,47.0,221.0,0.2,9.4,247.0,210.37,168.16
2018,4,18,8,45,87.5,255.0,0.2,9.6,308.5,259.72,206.24
2018,4,18,9,0,128.0,289.0,0.2,9.8,370.0,312.75,246.8
2018,4,18,9,15,118.5,308.0,0.25,10.0,386.5,335.38,263.9
2018,4,18,9,30,109.0,327.0,0.3,10.2,403.0,357.21,280.29
2018,4,18,9,45,102.5,342.5,0.3,10.35,417.0,375.86,293.8
2018,4,18,10,0,96.0,358.0,0.3,10.5,431.0,393.78,306.56
2018,4,18,10,15,180.5,366.0,0.35,10.7,510.0,469.53,363.98
2018,4,18,10,30,265.0,374.0,0.4,10.9,589.0,554.15,426.07
2018,4,18,10,45,358.0,359.5,0.4,11.05,658.0,628.2,479.31
2018,4,18,11,0,451.0,345.0,0.4,11.2,727.0,712.72,538.55
2018,4,18,11,15,325.5,387.0,0.4,11.3,665.0,662.04,499.23
2018,4,18,11,30,200.0,429.0,0.4,11.4,603.0,600.67,453.47
2018,4,18,11,45,182.0,428.0,0.4,11.5,587.5,592.85,448.15
2018,4,18,12,0,164.0,427.0,0.4,11.6,572.0,583.27,440.89
2018,4,18,12,15,271.0,397.0,0.4,11.6,636.0,671.38,505.72
2018,4,18,12,30,378.0,367.0,0.4,11.6,700.0,752.49,563.07
2018,4,18,12,45,432.5,356.0,0.45,11.65,734.0,813.22,604.62
2018,4,18,13,0,487.0,345.0,0.5,11.7,768.0,863.43,639.29
2018,4,18,13,15,584.5,291.0,0.45,11.7,789.0,909.69,671.33
2018,4,18,13,30,682.0,237.0,0.4,11.7,810.0,956.74,702.87
2018,4,18,13,45,813.5,168.0,0.4,11.7,833.0,1007.16,734.8
2018,4,18,14,0,945.0,99.0,0.4,11.7,856.0,1048.29,760.58
2018,4,18,14,15,938.5,97.0,0.4,11.6,825.0,1030.31,749.95
2018,4,18,14,30,932.0,95.0,0.4,11.5,794.0,1008.79,738.2
2018,4,18,14,45,923.0,93.0,0.4,11.45,757.0,981.49,722.72
2018,4,18,15,0,914.0,91.0,0.4,11.4,720.0,951.05,705.26
2018,4,18,15,15,893.0,90.5,0.4,11.4,674.0,908.69,679.8
2018,4,18,15,30,872.0,90.0,0.4,11.4,628.0,864.31,652.86
2018,4,18,15,45,824.5,91.5,0.35,11.15,569.0,805.18,615.11
2018,4,18,16,0,777.0,93.0,0.3,10.9,510.0,739.62,572.36
2018,4,18,16,15,762.5,85.0,0.3,10.7,462.0,688.88,539.84
2018,4,18,16,30,748.0,77.0,0.3,10.5,414.0,636.95,505.37
2018,4,18,16,45,719.0,71.5,0.3,10.3,363.5,577.4,463.31
2018,4,18,17,0,690.0,66.0,0.3,10.1,313.0,518.6,419.41
2018,4,18,17,15,651.5,59.5,0.35,9.65,263.0,454.35,370.12
2018,4,18,17,30,613.0,53.0,0.4,9.2,213.0,394.91,322.06
2018,4,18,17,45,524.5,48.0,0.45,8.8,163.5,314.95,255.19
2018,4,18,18,0,436.0,43.0,0.5,8.4,114.0,243.69,193.25
2018,4,18,18,15,312.0,33.5,0.55,8.0,75.0,164.25,123.32
2018,4,18,18,30,188.0,24.0,0.6,7.6,36.0,92.9,39.59
2018,4,18,18,45,103.0,13.5,0.65,7.2,19.0,37.12,0.0
2018,4,18,19,0,18.0,3.0,0.7,6.8,2.0,0.0,0.0
2018,4,18,19,15,9.0,1.5,0.7,6.55,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,5,15,17.0,3.0,0.85,4.55,2.5,0.0,0.0
2018,4,19,5,30,34.0,6.0,0.8,5.1,5.0,0.0,0.0
2018,4,19,5,45,166.5,18.5,0.75,5.6,31.0,17.63,0.0
2018,4,19,6,0,299.0,31.0,0.7,6.1,57.0,25.64,15.16
2018,4,19,6,15,411.0,40.5,0.7,6.8,101.5,31.92,22.95
2018,4,19,6,30,523.0,50.0,0.7,7.5,146.0,37.97,28.93
2018,4,19,6,45,591.0,56.5,0.7,8.15,198.0,41.09,31.99
2018,4,19,7,0,659.0,63.0,0.7,8.8,250.0,44.12,34.77
2018,4,19,7,15,704.5,68.0,0.7,9.4,303.5,68.27,41.38
2018,4,19,7,30,750.0,73.0,0.7,10.0,357.0,121.27,68.09
2018,4,19,7,45,782.0,77.0,0.7,10.6,410.5,176.96,109.29
2018,4,19,8,0,814.0,81.0,0.7,11.2,464.0,236.29,159.18
2018,4,19,8,15,837.5,84.0,0.7,11.55,515.0,295.86,211.67
2018,4,19,8,30,861.0,87.0,0.7,11.9,566.0,357.5,265.66
2018,4,19,8,45,878.5,89.5,0.7,12.3,613.5,421.32,320.03
2018,4,19,9,0,896.0,92.0,0.7,12.7,661.0,482.31,370.41
2018,4,19,9,15,910.5,93.0,0.7,13.0,703.5,540.9,417.34
2018,4,19,9,30,925.0,94.0,0.7,13.3,746.0,599.31,462.36
2018,4,19,9,45,938.0,93.5,0.7,13.55,783.0,654.98,503.88
2018,4,19,10,0,951.0,93.0,0.7,13.8,820.0,709.72,543.34
2018,4,19,10,15,957.5,94.0,0.7,14.0,849.5,760.21,578.03
2018,4,19,10,30,964.0,95.0,0.7,14.2,879.0,808.7,609.01
2018,4,19,10,45,968.5,96.0,0.7,14.45,901.5,853.42,636.87
2018,4,19,11,0,973.0,97.0,0.7,14.7,924.0,895.55,662.69
2018,4,19,11,15,974.5,97.5,0.75,14.85,938.0,931.86,685.71
2018,4,19,11,30,976.0,98.0,0.8,15.0,952.0,965.02,706.7
2018,4,19,11,45,975.5,99.0,0.8,15.1,958.0,993.58,723.82
2018,4,19,12,0,975.0,100.0,0.8,15.2,964.0,1018.64,738.76
2018,4,19,12,15,971.5,101.0,0.8,15.3,961.5,1037.24,749.7
2018,4,19,12,30,968.0,102.0,0.8,15.4,959.0,1052.06,758.44
2018,4,19,12,45,962.5,103.5,0.8,15.5,948.5,1061.64,764.08
2018,4,19,13,0,957.0,105.0,0.8,15.6,938.0,1067.35,767.54
2018,4,19,13,15,952.5,104.5,0.8,15.6,921.0,1068.07,768.39
2018,4,19,13,30,948.0,104.0,0.8,15.6,904.0,1064.96,767.08
2018,4,19,13,45,942.0,103.0,0.8,15.6,879.5,1056.01,762.35
2018,4,19,14,0,936.0,102.0,0.8,15.6,855.0,1043.35,755.52
2018,4,19,14,15,928.0,100.5,0.8,15.55,823.5,1024.55,745.13
2018,4,19,14,30,920.0,99.0,0.8,15.5,792.0,1002.3,732.7
2018,4,19,14,45,909.0,97.0,0.8,15.45,754.0,973.35,716.05
2018,4,19,15,0,898.0,95.0,0.8,15.4,716.0,941.39,697.47
2018,4,19,15,15,884.0,93.0,0.8,15.4,673.0,903.96,675.07
2018,4,19,15,30,870.0,91.0,0.8,15.4,630.0,864.13,650.92
2018,4,19,15,45,850.5,88.5,0.8,15.1,582.5,823.53,626.65
2018,4,19,16,0,831.0,86.0,0.8,14.8,535.0,774.57,596.18
2018,4,19,16,15,805.5,83.0,0.75,14.55,484.0,719.26,559.83
2018,4,19,16,30,780.0,80.0,0.7,14.3,433.0,663.54,522.44
2018,4,19,16,45,745.5,76.0,0.7,14.0,380.5,600.59,478.44
2018,4,19,17,0,711.0,72.0,0.7,13.7,328.0,538.77,432.66
2018,4,19,17,15,660.0,66.5,0.8,13.15,275.0,470.24,380.74
2018,4,19,17,30,609.0,61.0,0.9,12.6,222.0,402.77,326.94
2018,4,19,17,45,532.0,54.0,0.95,12.05,172.0,325.68,262.62
2018,4,19,18,0,455.0,47.0,1.0,11.5,122.0,255.98,202.01
2018,4,19,18,15,337.5,36.5,1.05,11.1,81.5,176.33,132.01
2018,4,19,18,30,220.0,26.0,1.1,10.7,41.0,104.79,50.42
2018,4,19,18,45,115.5,14.0,1.1,10.3,21.5,40.6,0.0
2018,4,19,19,0,11.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,1.1,9.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,5,15,19.5,3.0,1.25,8.05,3.0,0.0,0.0
2018,4,20,5,30,39.0,6.0,1.2,8.5,6.0,5.72,0.0
2018,4,20,5,45,172.0,18.5,1.1,8.95,32.5,17.63,0.0
2018,4,20,6,0,305.0,31.0,1.0,9.4,59.0,25.36,15.16
2018,4,20,6,15,411.0,40.0,0.9,10.2,103.0,31.2,22.03
2018,4,20,6,30,517.0,49.0,0.8,11.0,147.0,36.82,27.51
2018,4,20,6,45,583.5,55.5,0.65,11.75,198.0,40.01,30.56
2018,4,20,7,0,650.0,62.0,0.5,12.5,249.0,43.09,33.33
2018,4,20,7,15,693.0,67.0,0.5,13.05,301.5,69.08,40.46
2018,4,20,7,30,736.0,72.0,0.5,13.6,354.0,121.24,67.22
2018,4,20,7,45,766.5,76.0,0.45,14.15,406.0,175.88,107.44
2018,4,20,8,0,797.0,80.0,0.4,14.7,458.0,233.97,155.61
2018,4,20,8,15,818.5,83.5,0.4,15.3,507.5,292.4,206.04
2018,4,20,8,30,840.0,87.0,0.4,15.9,557.0,352.68,257.54
2018,4,20,8,45,856.5,89.5,0.4,16.45,603.0,414.88,309.18
2018,4,20,9,0,873.0,92.0,0.4,17.0,649.0,474.13,356.79
2018,4,20,9,15,888.5,92.5,0.4,17.25,691.0,531.45,401.63
2018,4,20,9,30,904.0,93.0,0.4,17.5,733.0,588.72,444.76
2018,4,20,9,45,917.0,92.5,0.4,17.7,769.5,643.23,484.5
2018,4,20,10,0,930.0,92.0,0.4,17.9,806.0,696.88,522.31
2018,4,20,10,15,936.0,93.0,0.4,18.05,834.5,745.95,555.25
2018,4,20,10,30,942.0,94.0,0.4,18.2,863.0,793.04,584.7
2018,4,20,10,45,945.5,95.0,0.45,18.35,884.5,835.99,611.94
2018,4,20,11,0,949.0,96.0,0.5,18.5,906.0,876.35,637.34
2018,4,20,11,15,951.0,98.0,0.5,18.5,921.0,913.66,660.01
2018,4,20,11,30,953.0,100.0,0.5,18.5,936.0,947.96,680.65
2018,4,20,11,45,953.0,100.5,0.5,18.55,942.0,975.77,697.03
2018,4,20,12,0,953.0,101.0,0.5,18.6,948.0,1000.18,711.37
2018,4,20,12,15,951.5,101.5,0.5,18.55,946.5,1019.65,723.02
2018,4,20,12,30,950.0,102.0,0.5,18.5,945.0,1035.5,732.58
2018,4,20,12,45,948.0,101.5,0.55,18.45,936.0,1046.1,740.35
2018,4,20,13,0,946.0,101.0,0.6,18.4,927.0,1052.93,746.05
2018,4,20,13,15,942.0,100.0,0.6,18.25,910.0,1053.46,747.16
2018,4,20,13,30,938.0,99.0,0.6,18.1,893.0,1050.18,746.19
2018,4,20,13,45,931.5,98.5,0.6,17.95,868.5,1041.21,741.93
2018,4,20,14,0,925.0,98.0,0.6,17.8,844.0,1028.59,735.62
2018,4,20,14,15,916.5,97.0,0.6,17.6,813.0,1009.91,725.84
2018,4,20,14,30,908.0,96.0,0.6,17.4,782.0,987.84,714.07
2018,4,20,14,45,897.0,94.0,0.6,17.2,744.5,959.06,698.1
2018,4,20,15,0,886.0,92.0,0.6,17.0,707.0,927.31,680.23
2018,4,20,15,15,872.0,90.5,0.6,17.0,665.0,890.72,658.6
2018,4,20,15,30,858.0,89.0,0.6,17.0,623.0,851.79,635.28
2018,4,20,15,45,839.5,86.5,0.65,16.45,576.0,812.33,613.46
2018,4,20,16,0,821.0,84.0,0.7,15.9,529.0,764.56,585.34
2018,4,20,16,15,796.5,80.5,0.7,15.45,479.0,709.81,550.64
2018,4,20,16,30,772.0,77.0,0.7,15.0,429.0,654.62,514.7
2018,4,20,16,45,739.5,73.0,0.7,14.6,377.5,593.41,472.24
2018,4,20,17,0,707.0,69.0,0.7,14.2,326.0,533.18,427.83
2018,4,20,17,15,658.5,63.5,0.7,13.6,273.5,465.96,376.28
2018,4,20,17,30,610.0,58.0,0.7,13.0,221.0,399.93,323.38
2018,4,20,17,45,540.5,51.5,0.7,12.35,172.5,326.91,262.61
2018,4,20,18,0,471.0,45.0,0.7,11.7,124.0,260.53,204.95
2018,4,20,18,15,358.0,35.5,0.75,11.25,83.5,182.7,136.84
2018,4,20,18,30,245.0,26.0,0.8,10.8,43.0,113.11,59.58
2018,4,20,18,45,130.5,14.5,0.8,10.35,22.5,44.7,0.0
2018,4,20,19,0,16.0,3.0,0.8,9.9,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.8,9.75,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,5,15,21.5,3.0,1.2,9.1,3.0,0.0,0.0
2018,4,21,5,30,43.0,6.0,1.1,9.6,6.0,5.72,0.0
2018,4,21,5,45,150.0,19.0,1.05,10.05,31.0,15.13,0.0
2018,4,21,6,0,257.0,32.0,1.0,10.5,56.0,26.04,16.01
2018,4,21,6,15,379.5,41.5,0.9,11.2,102.0,32.31,22.97
2018,4,21,6,30,502.0,51.0,0.8,11.9,148.0,38.34,28.79
2018,4,21,6,45,581.5,56.0,0.7,12.65,200.5,40.22,30.63
2018,4,21,7,0,661.0,61.0,0.6,13.4,253.0,42.14,32.34
2018,4,21,7,15,704.0,65.0,0.55,13.9,305.5,69.67,39.45
2018,4,21,7,30,747.0,69.0,0.5,14.4,358.0,121.71,66.58
2018,4,21,7,45,778.5,72.5,0.45,14.9,410.5,176.74,107.33
2018,4,21,8,0,810.0,76.0,0.4,15.4,463.0,235.32,155.97
2018,4,21,8,15,833.0,78.5,0.4,15.8,513.5,293.99,206.71
2018,4,21,8,30,856.0,81.0,0.4,16.2,564.0,358.39,261.48
2018,4,21,8,45,873.0,83.5,0.35,16.65,610.5,417.97,310.9
2018,4,21,9,0,890.0,86.0,0.3,17.1,657.0,478.24,358.9
2018,4,21,9,15,903.0,87.5,0.3,17.45,699.0,536.01,403.71
2018,4,21,9,30,916.0,89.0,0.3,17.8,741.0,593.46,446.54
2018,4,21,9,45,926.0,90.5,0.3,18.15,777.0,648.53,486.08
2018,4,21,10,0,936.0,92.0,0.3,18.5,813.0,702.47,523.42
2018,4,21,10,15,942.0,93.5,0.3,18.75,842.5,752.21,556.19
2018,4,21,10,30,948.0,95.0,0.3,19.0,872.0,799.97,585.57
2018,4,21,10,45,951.5,97.0,0.3,19.25,894.0,844.06,612.11
2018,4,21,11,0,955.0,99.0,0.3,19.5,916.0,885.56,636.67
2018,4,21,11,15,957.5,100.0,0.3,19.6,931.0,922.45,658.43
2018,4,21,11,30,960.0,101.0,0.3,19.7,946.0,956.33,678.2
2018,4,21,11,45,960.0,102.0,0.35,19.8,952.5,984.77,695.65
2018,4,21,12,0,960.0,103.0,0.4,19.9,959.0,1009.79,711.16
2018,4,21,12,15,959.5,103.0,0.4,19.95,958.0,1029.79,722.69
2018,4,21,12,30,959.0,103.0,0.4,20.0,957.0,1046.16,732.15
2018,4,21,12,45,956.0,103.5,0.4,20.0,948.0,1056.88,738.52
2018,4,21,13,0,953.0,104.0,0.4,20.0,939.0,1063.82,742.83
2018,4,21,13,15,949.0,104.0,0.45,19.95,922.5,1065.43,745.55
2018,4,21,13,30,945.0,104.0,0.5,19.9,906.0,1063.24,746.23
2018,4,21,13,45,939.5,103.0,0.5,19.85,882.0,1054.69,742.01
2018,4,21,14,0,934.0,102.0,0.5,19.8,858.0,1042.45,735.78
2018,4,21,14,15,926.0,101.0,0.5,19.6,827.0,1024.14,726.42
2018,4,21,14,30,918.0,100.0,0.5,19.4,796.0,1002.42,715.09
2018,4,21,14,45,907.0,98.5,0.5,19.25,758.5,974.01,699.54
2018,4,21,15,0,896.0,97.0,0.5,19.1,721.0,942.63,682.12
2018,4,21,15,15,882.5,95.0,0.5,19.1,678.5,905.66,660.67
2018,4,21,15,30,869.0,93.0,0.5,19.1,636.0,866.28,637.5
2018,4,21,15,45,850.0,90.5,0.55,18.55,588.5,826.12,615.74
2018,4,21,16,0,831.0,88.0,0.6,18.0,541.0,777.54,587.7
2018,4,21,16,15,805.0,85.5,0.6,17.55,490.5,722.41,553.39
2018,4,21,16,30,779.0,83.0,0.6,17.1,440.0,666.91,517.89
2018,4,21,16,45,743.5,79.0,0.6,16.7,387.0,603.29,474.24
2018,4,21,17,0,708.0,75.0,0.6,16.3,334.0,543.69,430.95
2018,4,21,17,15,657.5,70.5,0.65,15.55,281.5,474.07,379.05
2018,4,21,17,30,607.0,66.0,0.7,14.8,229.0,408.02,327.31
2018,4,21,17,45,529.5,58.5,0.7,14.1,178.5,330.02,263.38
2018,4,21,18,0,452.0,51.0,0.7,13.4,128.0,259.39,203.1
2018,4,21,18,15,332.0,41.0,0.7,12.85,87.0,179.04,133.92
2018,4,21,18,30,212.0,31.0,0.7,12.3,46.0,110.54,62.17
2018,4,21,18,45,110.5,16.5,0.75,11.75,24.0,41.95,0.0
2018,4,21,19,0,9.0,2.0,0.8,11.2,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,0.8,11.0,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,22,5,15,10.5,3.5,0.7,9.25,3.5,0.0,0.0
2018,4,22,5,30,21.0,7.0,0.7,9.6,7.0,6.67,0.0
2018,4,22,5,45,101.5,21.0,0.7,9.95,30.0,16.7,0.0
2018,4,22,6,0,182.0,35.0,0.7,10.3,53.0,27.34,17.43
2018,4,22,6,15,264.5,47.5,0.7,10.85,90.5,36.32,26.63
2018,4,22,6,30,347.0,60.0,0.7,11.4,128.0,44.93,34.78
2018,4,22,6,45,442.5,70.5,0.65,11.9,184.0,52.2,41.49
2018,4,22,7,0,538.0,81.0,0.6,12.4,240.0,58.07,46.73
2018,4,22,7,15,596.5,87.5,0.55,13.1,295.0,81.99,51.31
2018,4,22,7,30,655.0,94.0,0.5,13.8,350.0,131.6,78.38
2018,4,22,7,45,695.5,97.5,0.5,14.5,403.0,183.05,116.25
2018,4,22,8,0,736.0,101.0,0.5,15.2,456.0,239.19,162.26
2018,4,22,8,15,689.0,122.5,0.45,15.8,482.0,291.09,208.91
2018,4,22,8,30,642.0,144.0,0.4,16.4,508.0,337.33,249.64
2018,4,22,8,45,603.5,170.0,0.4,17.05,534.5,385.1,289.49
2018,4,22,9,0,565.0,196.0,0.4,17.7,561.0,427.12,323.03
2018,4,22,9,15,539.0,221.5,0.4,18.1,587.5,470.91,356.41
2018,4,22,9,30,513.0,247.0,0.4,18.5,614.0,511.44,385.97
2018,4,22,9,45,424.0,295.5,0.35,18.95,608.5,531.02,398.22
2018,4,22,10,0,335.0,344.0,0.3,19.4,603.0,540.47,402.46
2018,4,22,10,15,290.5,367.5,0.3,19.65,598.0,550.79,408.47
2018,4,22,10,30,246.0,391.0,0.3,19.9,593.0,556.87,411.15
2018,4,22,10,45,313.0,383.0,0.3,20.15,647.0,616.71,452.94
2018,4,22,11,0,380.0,375.0,0.3,20.4,701.0,680.46,495.88
2018,4,22,11,15,449.0,360.5,0.3,20.5,752.0,748.15,540.78
2018,4,22,11,30,518.0,346.0,0.3,20.6,803.0,814.35,583.79
2018,4,22,11,45,590.5,313.5,0.3,20.65,838.5,867.63,618.46
2018,4,22,12,0,663.0,281.0,0.3,20.7,874.0,922.74,653.89
2018,4,22,12,15,627.0,297.0,0.35,20.75,857.5,921.06,652.07
2018,4,22,12,30,591.0,313.0,0.4,20.8,841.0,915.32,648.68
2018,4,22,12,45,516.0,341.5,0.4,20.85,799.0,881.53,625.82
2018,4,22,13,0,441.0,370.0,0.4,20.9,757.0,843.95,600.75
2018,4,22,13,15,534.0,321.5,0.4,20.9,782.0,892.28,635.1
2018,4,22,13,30,627.0,273.0,0.4,20.9,807.0,939.87,667.29
2018,4,22,13,45,735.0,212.5,0.4,20.85,821.5,984.82,696.38
2018,4,22,14,0,843.0,152.0,0.4,20.8,836.0,1016.54,715.95
2018,4,22,14,15,861.0,137.0,0.4,20.7,813.0,1009.56,712.45
2018,4,22,14,30,879.0,122.0,0.4,20.6,790.0,989.7,701.84
2018,4,22,14,45,843.5,125.5,0.4,20.5,741.5,953.02,681.03
2018,4,22,15,0,808.0,129.0,0.4,20.4,693.0,905.94,653.72
2018,4,22,15,15,809.5,119.0,0.4,20.4,655.5,875.5,636.58
2018,4,22,15,30,811.0,109.0,0.4,20.4,618.0,841.87,616.97
2018,4,22,15,45,794.5,106.5,0.4,20.55,574.0,798.78,590.64
2018,4,22,16,0,778.0,104.0,0.4,20.7,530.0,754.09,562.98
2018,4,22,16,15,660.0,116.0,0.45,20.15,454.0,651.63,497.1
2018,4,22,16,30,542.0,128.0,0.5,19.6,378.0,547.13,424.87
2018,4,22,16,45,419.0,131.0,0.5,19.05,310.5,444.25,349.96
2018,4,22,17,0,296.0,134.0,0.5,18.5,243.0,341.39,272.03
2018,4,22,17,15,335.5,109.5,0.55,17.8,215.0,331.31,265.77
2018,4,22,17,30,375.0,85.0,0.6,17.1,187.0,306.12,245.72
2018,4,22,17,45,330.0,70.0,0.7,16.35,146.0,247.8,197.69
2018,4,22,18,0,285.0,55.0,0.8,15.6,105.0,193.92,151.7
2018,4,22,18,15,212.0,41.5,0.85,15.15,72.0,136.95,102.12
2018,4,22,18,30,139.0,28.0,0.9,14.7,39.0,85.7,49.72
2018,4,22,18,45,73.0,15.0,0.95,14.25,20.5,31.67,0.0
2018,4,22,19,0,7.0,2.0,1.0,13.8,2.0,0.0,0.0
2018,4,22,19,15,3.5,1.0,1.0,13.65,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.0,0.95,12.55,4.0,0.0,0.0
2018,4,23,5,30,26.0,8.0,0.9,12.8,8.0,7.63,0.0
2018,4,23,5,45,111.0,23.0,0.8,13.05,33.0,18.3,0.0
2018,4,23,6,0,196.0,38.0,0.7,13.3,58.0,29.71,19.41
2018,4,23,6,15,321.0,50.5,0.6,13.9,105.5,38.68,28.4
2018,4,23,6,30,446.0,63.0,0.5,14.5,153.0,48.71,37.7
2018,4,23,6,45,515.0,71.0,0.35,15.1,203.5,52.52,41.25
2018,4,23,7,0,584.0,79.0,0.2,15.7,254.0,56.2,44.47
2018,4,23,7,15,631.0,85.5,0.2,16.25,307.0,83.22,50.0
2018,4,23,7,30,678.0,92.0,0.2,16.8,360.0,133.91,77.97
2018,4,23,7,45,711.5,97.0,0.2,17.35,412.0,186.93,117.05
2018,4,23,8,0,745.0,102.0,0.2,17.9,464.0,243.8,163.33
2018,4,23,8,15,770.5,106.0,0.15,18.25,514.0,301.19,211.51
2018,4,23,8,30,796.0,110.0,0.1,18.6,564.0,364.23,263.4
2018,4,23,8,45,815.0,112.5,0.1,18.95,610.0,421.79,310.2
2018,4,23,9,0,834.0,115.0,0.1,19.3,656.0,480.43,356.22
2018,4,23,9,15,850.0,116.5,0.1,19.6,698.0,537.42,399.47
2018,4,23,9,30,866.0,118.0,0.1,19.9,740.0,594.58,441.21
2018,4,23,9,45,879.5,118.5,0.1,20.2,776.5,649.44,479.86
2018,4,23,10,0,893.0,119.0,0.1,20.5,813.0,702.64,516.11
2018,4,23,10,15,900.0,121.5,0.1,20.7,842.5,752.15,548.9
2018,4,23,10,30,907.0,124.0,0.1,20.9,872.0,799.89,578.09
2018,4,23,10,45,912.0,124.5,0.1,21.1,893.5,842.16,603.21
2018,4,23,11,0,917.0,125.0,0.1,21.3,915.0,882.06,626.57
2018,4,23,11,15,919.5,125.5,0.1,21.35,929.0,917.25,647.14
2018,4,23,11,30,922.0,126.0,0.1,21.4,943.0,949.55,665.86
2018,4,23,11,45,922.5,127.0,0.1,21.45,949.5,977.48,681.87
2018,4,23,12,0,923.0,128.0,0.1,21.5,956.0,1002.17,695.96
2018,4,23,12,15,924.0,126.5,0.1,21.5,954.5,1021.48,707.02
2018,4,23,12,30,925.0,125.0,0.1,21.5,953.0,1037.31,716.17
2018,4,23,12,45,924.5,123.5,0.1,21.5,944.5,1048.11,722.49
2018,4,23,13,0,924.0,122.0,0.1,21.5,936.0,1055.26,726.85
2018,4,23,13,15,920.0,120.5,0.1,21.4,918.5,1055.22,727.44
2018,4,23,13,30,916.0,119.0,0.1,21.3,901.0,1051.47,726.1
2018,4,23,13,45,910.0,117.5,0.15,21.25,876.5,1042.05,722.35
2018,4,23,14,0,904.0,116.0,0.2,21.2,852.0,1029.04,716.76
2018,4,23,14,15,895.5,114.5,0.2,21.05,821.0,1010.09,707.01
2018,4,23,14,30,887.0,113.0,0.2,20.9,790.0,987.84,695.39
2018,4,23,14,45,875.5,111.0,0.2,20.75,752.5,959.04,679.8
2018,4,23,15,0,864.0,109.0,0.2,20.6,715.0,927.4,662.45
2018,4,23,15,15,849.5,106.5,0.2,20.6,672.5,897.29,645.61
2018,4,23,15,30,835.0,104.0,0.2,20.6,630.0,857.15,622.2
2018,4,23,15,45,816.0,101.0,0.2,20.45,583.0,810.63,594.82
2018,4,23,16,0,797.0,98.0,0.2,20.3,536.0,762.64,566.02
2018,4,23,16,15,770.5,94.0,0.25,19.95,485.5,706.67,532.3
2018,4,23,16,30,744.0,90.0,0.3,19.6,435.0,650.45,497.42
2018,4,23,16,45,708.5,85.5,0.3,19.3,383.0,590.75,456.68
2018,4,23,17,0,673.0,81.0,0.3,19.0,331.0,529.57,412.97
2018,4,23,17,15,625.0,75.0,0.35,18.3,279.5,461.24,363.09
2018,4,23,17,30,577.0,69.0,0.4,17.6,228.0,396.33,313.31
2018,4,23,17,45,505.5,61.0,0.45,16.85,179.0,322.06,253.85
2018,4,23,18,0,434.0,53.0,0.5,16.1,130.0,254.56,197.37
2018,4,23,18,15,327.5,42.0,0.6,15.55,89.0,178.87,133.15
2018,4,23,18,30,221.0,31.0,0.7,15.0,48.0,114.4,69.66
2018,4,23,18,45,117.0,16.5,0.8,14.4,25.0,43.65,0.0
2018,4,23,19,0,13.0,2.0,0.9,13.8,2.0,0.0,0.0
2018,4,23,19,15,6.5,1.0,0.9,13.65,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,24,5,15,22.0,4.0,0.6,11.8,4.5,0.0,0.0
2018,4,24,5,30,44.0,8.0,0.6,11.9,9.0,7.63,0.0
2018,4,24,5,45,120.0,22.5,0.55,12.05,33.5,17.81,1.0
2018,4,24,6,0,196.0,37.0,0.5,12.2,58.0,28.79,18.95
2018,4,24,6,15,280.5,49.0,0.45,12.55,97.0,37.32,27.45
2018,4,24,6,30,365.0,61.0,0.4,12.9,136.0,45.51,35.16
2018,4,24,6,45,375.5,78.0,0.3,13.25,174.0,56.95,45.54
2018,4,24,7,0,386.0,95.0,0.2,13.6,212.0,67.8,55.14
2018,4,24,7,15,442.5,106.0,0.2,14.25,264.0,93.9,63.14
2018,4,24,7,30,499.0,117.0,0.2,14.9,316.0,138.27,89.3
2018,4,24,7,45,454.5,145.0,0.15,15.55,345.0,186.76,128.66
2018,4,24,8,0,410.0,173.0,0.1,16.2,374.0,230.44,166.07
2018,4,24,8,15,406.0,195.0,0.15,16.6,411.0,275.54,203.49
2018,4,24,8,30,402.0,217.0,0.2,17.0,448.0,320.24,239.99
2018,4,24,8,45,441.0,224.0,0.2,17.35,496.0,368.75,277.76
2018,4,24,9,0,480.0,231.0,0.2,17.7,544.0,421.15,317.7
2018,4,24,9,15,491.5,242.5,0.25,17.85,580.5,467.19,352.73
2018,4,24,9,30,503.0,254.0,0.3,18.0,617.0,513.76,387.34
2018,4,24,9,45,506.0,269.5,0.3,18.15,649.5,559.09,419.61
2018,4,24,10,0,509.0,285.0,0.3,18.3,682.0,603.88,450.59
2018,4,24,10,15,516.5,296.5,0.3,18.4,712.0,647.51,480.21
2018,4,24,10,30,524.0,308.0,0.3,18.5,742.0,690.64,508.83
2018,4,24,10,45,587.5,285.5,0.3,18.55,784.0,745.22,546.05
2018,4,24,11,0,651.0,263.0,0.3,18.6,826.0,803.18,584.62
2018,4,24,11,15,713.0,237.5,0.3,18.65,863.0,858.37,620.72
2018,4,24,11,30,775.0,212.0,0.3,18.7,900.0,914.13,655.26
2018,4,24,11,45,842.5,173.5,0.3,18.7,927.0,957.95,681.37
2018,4,24,12,0,910.0,135.0,0.3,18.7,954.0,997.7,704.9
2018,4,24,12,15,901.0,140.0,0.35,18.75,950.0,1013.66,714.91
2018,4,24,12,30,892.0,145.0,0.4,18.8,946.0,1025.99,723.27
2018,4,24,12,45,838.5,174.5,0.4,18.8,921.5,1025.31,722.86
2018,4,24,13,0,785.0,204.0,0.4,18.8,897.0,1018.11,718.84
2018,4,24,13,15,770.5,206.5,0.4,18.65,876.5,1012.27,716.26
2018,4,24,13,30,756.0,209.0,0.4,18.5,856.0,1003.1,711.74
2018,4,24,13,45,791.0,183.5,0.4,18.4,844.0,1003.31,713.01
2018,4,24,14,0,826.0,158.0,0.4,18.3,832.0,1006.81,716.28
2018,4,24,14,15,782.0,169.5,0.4,18.05,789.0,967.87,693.78
