Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,30,738.0,181.0,0.4,17.8,746.0,933.62,674.68
2018,4,24,14,45,731.0,173.5,0.4,17.6,710.5,905.73,659.26
2018,4,24,15,0,724.0,166.0,0.4,17.4,675.0,875.16,641.89
2018,4,24,15,15,735.5,149.0,0.4,17.4,639.5,847.93,626.13
2018,4,24,15,30,747.0,132.0,0.4,17.4,604.0,817.02,607.8
2018,4,24,15,45,686.0,139.5,0.4,16.55,548.0,750.35,567.05
2018,4,24,16,0,625.0,147.0,0.4,15.7,492.0,685.0,525.95
2018,4,24,16,15,541.5,149.0,0.4,15.2,428.0,593.75,463.0
2018,4,24,16,30,458.0,151.0,0.4,14.7,364.0,513.67,405.93
2018,4,24,16,45,433.0,137.0,0.4,14.15,319.5,460.48,368.09
2018,4,24,17,0,408.0,123.0,0.4,13.6,275.0,408.44,329.41
2018,4,24,17,15,386.5,105.5,0.4,13.1,232.0,355.8,288.81
2018,4,24,17,30,365.0,88.0,0.4,12.6,189.0,304.47,247.54
2018,4,24,17,45,330.5,72.5,0.4,12.1,149.5,250.97,202.76
2018,4,24,18,0,296.0,57.0,0.4,11.6,110.0,200.75,159.08
2018,4,24,18,15,228.0,43.5,0.4,11.15,76.5,144.8,109.95
2018,4,24,18,30,160.0,30.0,0.4,10.7,43.0,95.58,60.82
2018,4,24,18,45,87.0,17.0,0.45,10.3,23.5,37.04,0.0
2018,4,24,19,0,14.0,4.0,0.5,9.9,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.5,9.7,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.9,8.0,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.8,8.4,11.0,9.53,0.0
2018,4,25,5,45,158.0,26.0,0.75,8.8,41.5,20.67,4.81
2018,4,25,6,0,272.0,42.0,0.7,9.2,72.0,32.86,22.88
2018,4,25,6,15,363.5,53.0,0.6,9.95,115.5,40.52,30.64
2018,4,25,6,30,455.0,64.0,0.5,10.7,159.0,49.05,38.68
2018,4,25,6,45,477.0,76.5,0.4,11.45,200.5,56.78,45.72
2018,4,25,7,0,499.0,89.0,0.3,12.2,242.0,64.0,52.07
2018,4,25,7,15,588.5,91.0,0.25,13.15,304.0,89.31,55.21
2018,4,25,7,30,678.0,93.0,0.2,14.1,366.0,138.2,81.83
2018,4,25,7,45,669.5,99.5,0.2,15.05,399.0,185.66,118.95
2018,4,25,8,0,661.0,106.0,0.2,16.0,432.0,231.94,158.66
2018,4,25,8,15,740.5,105.5,0.15,16.45,505.5,295.79,210.2
2018,4,25,8,30,820.0,105.0,0.1,16.9,579.0,371.37,270.45
2018,4,25,8,45,838.0,107.5,0.1,17.35,625.0,429.8,317.95
2018,4,25,9,0,856.0,110.0,0.1,17.8,671.0,489.13,364.56
2018,4,25,9,15,869.0,112.5,0.15,18.15,712.5,546.57,408.59
2018,4,25,9,30,882.0,115.0,0.2,18.5,754.0,604.86,451.66
2018,4,25,9,45,892.0,117.0,0.2,18.8,789.5,658.66,489.73
2018,4,25,10,0,902.0,119.0,0.2,19.1,825.0,711.38,525.79
2018,4,25,10,15,909.0,120.5,0.2,19.25,854.0,760.21,558.38
2018,4,25,10,30,916.0,122.0,0.2,19.4,883.0,807.23,587.24
2018,4,25,10,45,921.0,122.5,0.25,19.55,904.5,849.68,613.61
2018,4,25,11,0,926.0,123.0,0.3,19.7,926.0,889.73,638.34
2018,4,25,11,15,928.5,124.0,0.3,19.75,940.0,925.53,659.52
2018,4,25,11,30,931.0,125.0,0.3,19.8,954.0,958.42,678.8
2018,4,25,11,45,932.0,125.0,0.3,19.8,960.5,985.91,694.83
2018,4,25,12,0,933.0,125.0,0.3,19.8,967.0,1010.14,708.94
2018,4,25,12,15,933.5,124.0,0.3,19.8,965.5,1029.5,720.18
2018,4,25,12,30,934.0,123.0,0.3,19.8,964.0,1045.36,729.45
2018,4,25,12,45,933.5,121.0,0.3,19.8,954.5,1055.62,735.52
2018,4,25,13,0,933.0,119.0,0.3,19.8,945.0,1062.19,739.6
2018,4,25,13,15,928.5,118.5,0.35,19.7,928.0,1062.61,741.71
2018,4,25,13,30,924.0,118.0,0.4,19.6,911.0,1059.31,741.86
2018,4,25,13,45,918.0,116.5,0.4,19.45,886.5,1049.77,737.34
2018,4,25,14,0,912.0,115.0,0.4,19.3,862.0,1036.62,730.85
2018,4,25,14,15,904.0,113.5,0.4,19.1,831.0,1017.99,721.31
2018,4,25,14,30,896.0,112.0,0.4,18.9,800.0,996.03,709.83
2018,4,25,14,45,884.5,110.0,0.4,18.65,762.0,967.01,694.15
2018,4,25,15,0,873.0,108.0,0.4,18.4,724.0,935.11,676.66
2018,4,25,15,15,858.5,106.0,0.4,18.4,681.5,905.26,659.74
2018,4,25,15,30,844.0,104.0,0.4,18.4,639.0,865.41,636.2
2018,4,25,15,45,824.5,100.5,0.4,17.8,591.5,817.6,608.6
2018,4,25,16,0,805.0,97.0,0.4,17.2,544.0,768.34,579.49
2018,4,25,16,15,779.0,93.5,0.4,16.9,493.5,713.01,544.82
2018,4,25,16,30,753.0,90.0,0.4,16.6,443.0,657.38,509.06
2018,4,25,16,45,718.5,85.5,0.4,16.3,390.5,597.86,468.03
2018,4,25,17,0,684.0,81.0,0.4,16.0,338.0,536.83,423.94
2018,4,25,17,15,634.0,75.5,0.45,15.15,286.0,467.4,372.83
2018,4,25,17,30,584.0,70.0,0.5,14.3,234.0,401.55,321.92
2018,4,25,17,45,511.0,62.0,0.5,13.4,184.0,326.17,260.78
2018,4,25,18,0,438.0,54.0,0.5,12.5,134.0,257.72,202.9
2018,4,25,18,15,329.5,43.0,0.5,11.9,92.5,181.01,137.17
2018,4,25,18,30,221.0,32.0,0.5,11.3,51.0,116.92,76.42
2018,4,25,18,45,120.0,18.0,0.55,10.7,27.5,45.99,0.0
2018,4,25,19,0,19.0,4.0,0.6,10.1,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.55,10.0,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.5,0.6,7.5,2.5,0.0,0.0
2018,4,26,5,30,6.0,5.0,0.6,7.9,5.0,4.77,0.0
2018,4,26,5,45,3.0,11.5,0.6,8.3,11.5,10.66,0.75
2018,4,26,6,0,0.0,18.0,0.6,8.7,18.0,16.69,8.98
2018,4,26,6,15,0.0,29.5,0.55,9.2,29.5,27.38,19.04
2018,4,26,6,30,0.0,41.0,0.5,9.7,41.0,38.09,29.0
2018,4,26,6,45,0.0,55.0,0.5,10.15,55.0,51.14,40.9
2018,4,26,7,0,0.0,69.0,0.5,10.6,69.0,63.66,52.1
2018,4,26,7,15,0.0,79.5,0.5,11.05,79.5,73.25,57.57
2018,4,26,7,30,0.0,90.0,0.5,11.5,90.0,82.89,65.44
2018,4,26,7,45,0.5,113.5,0.5,12.0,113.5,103.85,82.61
2018,4,26,8,0,1.0,137.0,0.5,12.5,137.0,125.03,99.58
2018,4,26,8,15,10.5,172.5,0.5,12.9,178.5,159.3,126.68
2018,4,26,8,30,20.0,208.0,0.5,13.3,220.0,194.96,154.43
2018,4,26,8,45,99.0,235.0,0.5,13.65,299.5,247.44,194.38
2018,4,26,9,0,178.0,262.0,0.5,14.0,379.0,314.99,245.97
2018,4,26,9,15,260.5,275.5,0.5,14.4,458.5,380.26,295.23
2018,4,26,9,30,343.0,289.0,0.5,14.8,538.0,456.07,351.51
2018,4,26,9,45,495.5,252.0,0.5,15.15,631.0,538.41,412.58
2018,4,26,10,0,648.0,215.0,0.5,15.5,724.0,634.11,481.69
2018,4,26,10,15,776.0,167.0,0.5,15.7,798.0,712.65,537.4
2018,4,26,10,30,904.0,119.0,0.5,15.9,872.0,796.59,593.75
2018,4,26,10,45,909.5,119.0,0.5,16.15,893.5,838.37,618.85
2018,4,26,11,0,915.0,119.0,0.5,16.4,915.0,877.82,642.71
2018,4,26,11,15,918.0,120.0,0.5,16.5,929.5,913.56,664.31
2018,4,26,11,30,921.0,121.0,0.5,16.6,944.0,946.46,683.99
2018,4,26,11,45,922.5,121.5,0.5,16.7,951.0,974.52,700.55
2018,4,26,12,0,924.0,122.0,0.5,16.8,958.0,999.38,715.15
2018,4,26,12,15,924.5,121.5,0.55,16.75,957.0,1018.98,728.14
2018,4,26,12,30,925.0,121.0,0.6,16.7,956.0,1035.12,739.19
2018,4,26,12,45,924.0,120.0,0.6,16.7,947.0,1045.73,745.67
2018,4,26,13,0,923.0,119.0,0.6,16.7,938.0,1052.7,750.11
2018,4,26,13,15,919.5,118.0,0.6,16.55,921.5,1053.5,751.39
2018,4,26,13,30,916.0,117.0,0.6,16.4,905.0,1050.63,750.64
2018,4,26,13,45,911.5,115.5,0.65,16.3,881.5,1042.56,747.97
2018,4,26,14,0,907.0,114.0,0.7,16.2,858.0,1030.9,743.23
2018,4,26,14,15,899.5,112.0,0.7,16.0,827.5,1012.24,733.33
2018,4,26,14,30,892.0,110.0,0.7,15.8,797.0,990.23,721.47
2018,4,26,14,45,881.5,108.0,0.7,15.6,760.0,962.2,705.79
2018,4,26,15,0,871.0,106.0,0.7,15.4,723.0,931.27,688.25
2018,4,26,15,15,857.0,103.5,0.7,15.4,680.5,901.23,670.71
2018,4,26,15,30,843.0,101.0,0.7,15.4,638.0,861.28,646.44
2018,4,26,15,45,824.5,98.5,0.7,14.8,591.5,815.5,619.43
2018,4,26,16,0,806.0,96.0,0.7,14.2,545.0,768.2,590.84
2018,4,26,16,15,781.5,93.0,0.7,13.8,495.5,714.56,556.67
2018,4,26,16,30,757.0,90.0,0.7,13.4,446.0,660.48,521.32
2018,4,26,16,45,724.0,85.0,0.75,13.0,394.0,601.15,480.26
2018,4,26,17,0,691.0,80.0,0.8,12.6,342.0,540.22,435.78
2018,4,26,17,15,644.5,74.5,0.75,12.1,290.0,472.47,383.37
2018,4,26,17,30,598.0,69.0,0.7,11.6,238.0,407.95,331.41
2018,4,26,17,45,528.5,61.5,0.7,11.05,188.5,334.03,270.19
2018,4,26,18,0,459.0,54.0,0.7,10.5,139.0,266.63,212.09
2018,4,26,18,15,351.5,44.0,0.7,10.05,97.0,190.03,145.57
2018,4,26,18,30,244.0,34.0,0.7,9.6,55.0,126.79,85.4
2018,4,26,18,45,134.5,19.5,0.7,9.2,30.0,51.01,0.0
2018,4,26,19,0,25.0,5.0,0.7,8.8,5.0,4.77,0.0
2018,4,26,19,15,12.5,2.5,0.7,8.65,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,27,5,15,37.0,6.5,0.4,8.3,7.5,0.0,0.0
2018,4,27,5,30,74.0,13.0,0.4,8.6,15.0,12.39,0.0
2018,4,27,5,45,194.0,27.0,0.4,8.85,46.5,21.37,8.59
2018,4,27,6,0,314.0,41.0,0.4,9.1,78.0,33.38,23.65
2018,4,27,6,15,388.0,51.0,0.4,9.45,119.5,39.72,30.11
2018,4,27,6,30,462.0,61.0,0.4,9.8,161.0,45.76,35.93
2018,4,27,6,45,260.5,78.5,0.4,10.15,138.0,56.63,45.86
2018,4,27,7,0,59.0,96.0,0.4,10.5,115.0,82.55,69.0
2018,4,27,7,15,29.5,90.5,0.4,10.75,100.0,81.49,63.74
2018,4,27,7,30,0.0,85.0,0.4,11.0,85.0,78.61,61.9
2018,4,27,7,45,130.0,119.0,0.4,11.3,184.0,124.41,94.27
2018,4,27,8,0,260.0,153.0,0.4,11.6,283.0,187.01,140.89
2018,4,27,8,15,230.5,196.0,0.4,11.85,319.5,231.79,178.86
2018,4,27,8,30,201.0,239.0,0.4,12.1,356.0,276.95,215.91
2018,4,27,8,45,201.5,270.0,0.4,12.35,395.5,317.8,247.94
2018,4,27,9,0,202.0,301.0,0.4,12.6,435.0,359.05,279.49
2018,4,27,9,15,203.0,312.5,0.45,12.8,454.0,384.34,298.81
2018,4,27,9,30,204.0,324.0,0.5,13.0,473.0,409.39,317.76
2018,4,27,9,45,131.5,305.5,0.5,13.2,403.5,362.35,281.7
2018,4,27,10,0,59.0,287.0,0.5,13.4,334.0,305.47,237.71
2018,4,27,10,15,40.0,280.5,0.5,13.5,313.0,290.55,226.12
2018,4,27,10,30,21.0,274.0,0.5,13.6,292.0,271.43,210.85
2018,4,27,10,45,32.5,281.5,0.5,13.7,309.5,292.16,226.89
2018,4,27,11,0,44.0,289.0,0.5,13.8,327.0,311.61,241.61
2018,4,27,11,15,34.0,276.0,0.5,13.85,306.0,293.5,227.33
2018,4,27,11,30,24.0,263.0,0.5,13.9,285.0,274.36,212.49
2018,4,27,11,45,22.0,264.0,0.5,13.95,284.0,275.41,213.26
2018,4,27,12,0,20.0,265.0,0.5,14.0,283.0,276.24,213.74
2018,4,27,12,15,70.0,327.0,0.5,13.95,390.5,387.96,299.18
2018,4,27,12,30,120.0,389.0,0.5,13.9,498.0,513.48,390.35
2018,4,27,12,45,171.0,405.5,0.5,13.9,559.0,585.46,441.29
2018,4,27,13,0,222.0,422.0,0.5,13.9,620.0,658.03,492.09
2018,4,27,13,15,184.0,418.0,0.55,13.8,580.0,619.59,464.69
2018,4,27,13,30,146.0,414.0,0.6,13.7,540.0,580.07,437.49
2018,4,27,13,45,178.0,400.5,0.6,13.65,550.0,599.63,453.42
2018,4,27,14,0,210.0,387.0,0.6,13.6,560.0,617.85,467.72
2018,4,27,14,15,247.0,366.5,0.6,13.45,562.5,645.32,488.71
2018,4,27,14,30,284.0,346.0,0.6,13.3,565.0,656.89,498.76
2018,4,27,14,45,377.0,303.5,0.6,13.2,580.0,694.31,528.75
2018,4,27,15,0,470.0,261.0,0.6,13.1,595.0,739.4,563.09
2018,4,27,15,15,476.0,240.5,0.6,13.1,561.5,710.82,544.33
2018,4,27,15,30,482.0,220.0,0.6,13.1,528.0,679.86,524.72
2018,4,27,15,45,555.5,183.0,0.6,12.8,513.0,684.43,532.1
2018,4,27,16,0,629.0,146.0,0.6,12.5,498.0,687.39,537.54
2018,4,27,16,15,630.5,130.0,0.6,12.25,455.5,645.72,509.39
2018,4,27,16,30,632.0,114.0,0.6,12.0,413.0,601.84,479.38
2018,4,27,16,45,612.5,109.0,0.6,11.75,371.5,554.18,445.0
2018,4,27,17,0,593.0,104.0,0.6,11.5,330.0,506.5,409.41
2018,4,27,17,15,546.5,95.5,0.6,11.15,280.0,439.8,357.8
2018,4,27,17,30,500.0,87.0,0.6,10.8,230.0,376.42,306.92
2018,4,27,17,45,433.0,76.0,0.6,10.4,182.0,303.09,246.18
2018,4,27,18,0,366.0,65.0,0.6,10.0,134.0,239.17,191.17
2018,4,27,18,15,269.0,51.0,0.6,9.7,93.5,168.26,129.72
2018,4,27,18,30,172.0,37.0,0.6,9.4,53.0,108.8,74.77
2018,4,27,18,45,93.5,21.0,0.55,9.1,29.0,42.63,0.0
2018,4,27,19,0,15.0,5.0,0.5,8.8,5.0,7.58,0.0
2018,4,27,19,15,7.5,2.5,0.5,8.85,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,5,15,2.0,1.5,0.5,8.3,1.5,0.0,0.0
2018,4,28,5,30,4.0,3.0,0.5,8.4,3.0,2.86,0.0
2018,4,28,5,45,2.0,6.5,0.5,8.55,6.5,6.1,0.0
2018,4,28,6,0,0.0,10.0,0.5,8.7,10.0,9.26,2.54
2018,4,28,6,15,0.0,16.0,0.5,8.8,16.0,14.82,7.8
2018,4,28,6,30,0.0,22.0,0.5,8.9,22.0,20.39,13.03
2018,4,28,6,45,0.0,32.5,0.5,9.05,32.5,30.16,22.03
2018,4,28,7,0,0.0,43.0,0.5,9.2,43.0,39.93,30.93
2018,4,28,7,15,1.0,63.0,0.55,9.3,63.5,58.64,45.41
2018,4,28,7,30,2.0,83.0,0.6,9.4,84.0,77.12,60.99
2018,4,28,7,45,2.5,105.5,0.6,9.55,107.0,97.39,77.85
2018,4,28,8,0,3.0,128.0,0.6,9.7,130.0,117.82,94.59
2018,4,28,8,15,17.0,161.0,0.6,9.9,171.0,151.45,121.56
2018,4,28,8,30,31.0,194.0,0.6,10.1,212.0,184.07,147.42
2018,4,28,8,45,17.0,169.5,0.6,10.3,179.5,162.54,129.7
2018,4,28,9,0,3.0,145.0,0.6,10.5,147.0,135.57,107.54
2018,4,28,9,15,5.0,162.5,0.6,10.7,166.0,152.97,121.48
2018,4,28,9,30,7.0,180.0,0.6,10.9,185.0,170.68,135.37
2018,4,28,9,45,7.0,184.5,0.65,11.1,190.0,175.56,138.91
2018,4,28,10,0,7.0,189.0,0.7,11.3,195.0,180.41,142.5
2018,4,28,10,15,30.0,252.0,0.7,11.5,277.0,257.04,203.1
2018,4,28,10,30,53.0,315.0,0.7,11.7,359.0,336.0,263.43
2018,4,28,10,45,62.5,326.0,0.7,11.9,379.5,358.02,279.37
2018,4,28,11,0,72.0,337.0,0.7,12.1,400.0,380.74,296.15
2018,4,28,11,15,42.5,287.5,0.7,12.25,325.0,311.89,243.12
2018,4,28,11,30,13.0,238.0,0.7,12.4,250.0,235.68,183.9
2018,4,28,11,45,30.5,303.0,0.7,12.55,331.0,321.48,250.52
2018,4,28,12,0,48.0,368.0,0.7,12.7,412.0,405.03,312.56
2018,4,28,12,15,93.0,405.5,0.75,12.75,490.0,489.38,375.16
2018,4,28,12,30,138.0,443.0,0.8,12.8,568.0,586.5,445.17
2018,4,28,12,45,85.5,390.0,0.8,12.85,467.0,473.13,361.97
2018,4,28,13,0,33.0,337.0,0.8,12.9,366.0,368.42,284.28
2018,4,28,13,15,24.5,304.5,0.8,12.8,326.0,327.85,254.65
2018,4,28,13,30,16.0,272.0,0.8,12.7,286.0,276.66,215.93
2018,4,28,13,45,28.0,283.0,0.8,12.65,306.5,311.23,243.52
2018,4,28,14,0,40.0,294.0,0.8,12.6,327.0,335.61,262.67
2018,4,28,14,15,48.0,297.5,0.8,12.4,335.5,347.98,272.75
2018,4,28,14,30,56.0,301.0,0.8,12.2,344.0,360.14,282.8
2018,4,28,14,45,53.5,280.5,0.8,12.05,320.0,335.99,264.98
2018,4,28,15,0,51.0,260.0,0.8,11.9,296.0,311.64,247.08
2018,4,28,15,15,62.5,260.0,0.8,11.9,301.5,322.11,256.31
2018,4,28,15,30,74.0,260.0,0.8,11.9,307.0,332.04,264.89
2018,4,28,15,45,101.0,247.5,0.8,11.5,307.0,340.19,273.16
2018,4,28,16,0,128.0,235.0,0.8,11.1,307.0,357.74,288.61
2018,4,28,16,15,191.5,213.0,0.75,10.85,309.5,377.63,306.56
2018,4,28,16,30,255.0,191.0,0.7,10.6,312.0,402.4,327.69
2018,4,28,16,45,301.5,162.0,0.7,10.35,289.5,389.86,319.56
2018,4,28,17,0,348.0,133.0,0.7,10.1,267.0,382.31,314.79
2018,4,28,17,15,317.0,117.5,0.7,9.8,225.5,320.08,264.92
2018,4,28,17,30,286.0,102.0,0.7,9.5,184.0,270.68,224.14
2018,4,28,17,45,222.0,85.5,0.65,9.25,141.5,207.38,170.38
2018,4,28,18,0,158.0,69.0,0.6,9.0,99.0,150.75,121.43
2018,4,28,18,15,107.5,51.0,0.6,8.8,68.5,104.0,80.38
2018,4,28,18,30,57.0,33.0,0.6,8.6,38.0,57.62,38.8
2018,4,28,18,45,29.0,18.0,0.6,8.45,20.5,27.64,0.0
2018,4,28,19,0,1.0,3.0,0.6,8.3,3.0,3.05,0.0
2018,4,28,19,15,0.5,1.5,0.6,8.25,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,5,15,0.0,4.0,0.5,7.45,4.0,0.0,0.0
2018,4,29,5,30,0.0,8.0,0.5,7.6,8.0,7.63,0.0
2018,4,29,5,45,7.0,25.0,0.5,7.75,26.0,22.77,11.57
2018,4,29,6,0,14.0,42.0,0.5,7.9,44.0,36.91,27.09
2018,4,29,6,15,94.5,60.5,0.5,8.2,81.0,50.37,39.92
2018,4,29,6,30,175.0,79.0,0.5,8.5,118.0,61.66,50.5
2018,4,29,6,45,148.0,100.5,0.55,8.8,139.5,80.74,67.81
2018,4,29,7,0,121.0,122.0,0.6,9.1,161.0,96.13,81.44
2018,4,29,7,15,73.0,132.0,0.6,9.55,156.5,115.14,91.16
2018,4,29,7,30,25.0,142.0,0.6,10.0,152.0,124.91,99.99
2018,4,29,7,45,18.5,154.5,0.6,10.45,162.5,141.47,113.49
2018,4,29,8,0,12.0,167.0,0.6,10.9,173.0,153.16,122.81
2018,4,29,8,15,6.5,136.0,0.6,11.25,139.5,126.72,100.76
2018,4,29,8,30,1.0,105.0,0.6,11.6,106.0,97.89,76.78
2018,4,29,8,45,31.5,179.5,0.6,11.95,200.5,175.38,139.53
2018,4,29,9,0,62.0,254.0,0.6,12.3,295.0,257.19,203.56
2018,4,29,9,15,65.0,263.5,0.6,12.55,309.0,272.62,214.77
2018,4,29,9,30,68.0,273.0,0.6,12.8,323.0,288.24,226.47
2018,4,29,9,45,59.0,292.0,0.65,13.05,337.0,305.19,238.97
2018,4,29,10,0,50.0,311.0,0.7,13.3,351.0,321.41,250.71
2018,4,29,10,15,107.5,340.0,0.7,13.4,429.5,395.59,307.31
2018,4,29,10,30,165.0,369.0,0.7,13.5,508.0,473.8,365.16
2018,4,29,10,45,146.0,358.0,0.7,13.6,483.0,458.54,352.76
2018,4,29,11,0,127.0,347.0,0.7,13.7,458.0,440.95,339.48
2018,4,29,11,15,195.0,320.0,0.7,13.75,494.0,486.06,374.7
2018,4,29,11,30,263.0,293.0,0.7,13.8,530.0,529.66,407.95
2018,4,29,11,45,347.0,304.0,0.75,13.9,619.0,636.52,485.24
2018,4,29,12,0,431.0,315.0,0.8,14.0,708.0,739.04,556.7
2018,4,29,12,15,435.5,314.0,0.8,14.05,710.5,754.89,566.27
2018,4,29,12,30,440.0,313.0,0.8,14.1,713.0,769.02,575.79
2018,4,29,12,45,676.0,216.5,0.8,14.15,824.5,915.48,678.32
2018,4,29,13,0,912.0,120.0,0.8,14.2,936.0,1043.98,758.37
2018,4,29,13,15,908.5,119.0,0.8,14.2,919.5,1044.62,757.16
2018,4,29,13,30,905.0,118.0,0.8,14.2,903.0,1041.64,755.9
2018,4,29,13,45,588.5,226.0,0.8,14.2,731.0,853.84,635.23
2018,4,29,14,0,272.0,334.0,0.8,14.2,559.0,634.91,480.39
2018,4,29,14,15,526.5,244.0,0.8,14.1,659.5,799.48,604.71
2018,4,29,14,30,781.0,154.0,0.8,14.0,760.0,940.5,699.42
2018,4,29,14,45,831.0,126.5,0.85,13.95,744.5,943.81,701.78
2018,4,29,15,0,881.0,99.0,0.9,13.9,729.0,933.25,697.35
2018,4,29,15,15,867.5,96.5,0.9,13.9,686.5,896.02,674.44
2018,4,29,15,30,854.0,94.0,0.9,13.9,644.0,856.47,650.12
2018,4,29,15,45,838.5,91.5,0.9,13.6,598.5,819.59,628.05
2018,4,29,16,0,823.0,89.0,0.9,13.3,553.0,774.24,599.7
2018,4,29,16,15,801.5,85.0,0.9,13.05,503.5,721.12,565.24
2018,4,29,16,30,780.0,81.0,0.9,12.8,454.0,667.34,529.53
2018,4,29,16,45,749.5,77.0,0.9,12.55,402.5,607.15,487.32
2018,4,29,17,0,719.0,73.0,0.9,12.3,351.0,547.75,443.08
2018,4,29,17,15,675.0,68.0,0.9,11.9,299.0,482.92,392.98
2018,4,29,17,30,631.0,63.0,0.9,11.5,247.0,418.91,341.46
2018,4,29,17,45,551.5,58.0,0.9,11.05,195.5,341.56,277.23
2018,4,29,18,0,472.0,53.0,0.9,10.6,144.0,271.69,217.03
2018,4,29,18,15,343.0,42.5,0.9,10.15,98.5,186.18,143.62
2018,4,29,18,30,214.0,32.0,0.9,9.7,53.0,114.46,80.04
2018,4,29,18,45,127.5,19.5,0.85,9.25,30.0,59.3,0.0
2018,4,29,19,0,41.0,7.0,0.8,8.8,7.0,14.41,0.0
2018,4,29,19,15,20.5,3.5,0.8,8.65,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,30,5,15,4.0,6.0,0.9,7.05,6.0,0.0,0.0
2018,4,30,5,30,8.0,12.0,0.9,7.2,12.0,11.44,0.0
2018,4,30,5,45,19.5,27.5,0.9,7.35,29.5,24.53,13.59
2018,4,30,6,0,31.0,43.0,0.9,7.5,47.0,37.8,27.98
2018,4,30,6,15,18.0,48.0,0.85,7.9,50.5,43.03,33.37
2018,4,30,6,30,5.0,53.0,0.8,8.3,54.0,48.96,39.08
2018,4,30,6,45,5.5,69.5,0.8,8.65,71.0,63.5,52.34
2018,4,30,7,0,6.0,86.0,0.8,9.0,88.0,77.88,65.19
2018,4,30,7,15,15.5,117.0,0.8,9.5,123.0,105.07,84.51
2018,4,30,7,30,25.0,148.0,0.8,10.0,158.0,129.58,103.99
2018,4,30,7,45,72.0,183.5,0.75,10.55,219.0,169.35,134.2
2018,4,30,8,0,119.0,219.0,0.7,11.1,280.0,211.54,166.28
2018,4,30,8,15,219.5,232.0,0.7,11.55,357.5,262.44,204.2
2018,4,30,8,30,320.0,245.0,0.7,12.0,435.0,321.59,249.42
2018,4,30,8,45,320.0,267.0,0.65,12.45,469.0,362.13,281.42
2018,4,30,9,0,320.0,289.0,0.6,12.9,503.0,402.64,312.49
2018,4,30,9,15,332.5,305.5,0.6,13.15,540.0,444.78,344.4
2018,4,30,9,30,345.0,322.0,0.6,13.4,577.0,487.92,376.28
2018,4,30,9,45,415.0,307.5,0.55,13.65,628.0,540.38,414.7
2018,4,30,10,0,485.0,293.0,0.5,13.9,679.0,598.65,456.4
2018,4,30,10,15,639.5,233.5,0.55,14.05,761.5,681.16,517.22
2018,4,30,10,30,794.0,174.0,0.6,14.2,844.0,771.94,582.28
2018,4,30,10,45,845.5,152.5,0.6,14.35,882.0,826.47,616.95
2018,4,30,11,0,897.0,131.0,0.6,14.5,920.0,877.8,649.03
2018,4,30,11,15,906.0,128.5,0.6,14.65,936.0,914.58,671.28
2018,4,30,11,30,915.0,126.0,0.6,14.8,952.0,948.89,691.94
2018,4,30,11,45,915.5,126.5,0.6,14.95,958.0,975.64,707.71
2018,4,30,12,0,916.0,127.0,0.6,15.1,964.0,999.19,721.55
2018,4,30,12,15,916.0,127.0,0.65,15.15,963.0,1018.46,734.21
2018,4,30,12,30,916.0,127.0,0.7,15.2,962.0,1034.33,744.91
2018,4,30,12,45,914.5,125.5,0.7,15.25,952.5,1043.69,750.55
2018,4,30,13,0,913.0,124.0,0.7,15.3,943.0,1049.46,754.17
2018,4,30,13,15,908.0,124.0,0.75,15.2,926.0,1049.65,756.15
2018,4,30,13,30,903.0,124.0,0.8,15.1,909.0,1046.24,756.09
2018,4,30,13,45,895.5,124.0,0.8,15.05,885.0,1036.77,751.11
2018,4,30,14,0,888.0,124.0,0.8,15.0,861.0,1023.84,744.17
2018,4,30,14,15,879.0,123.0,0.85,14.85,830.0,1005.01,735.0
2018,4,30,14,30,870.0,122.0,0.9,14.7,799.0,983.0,723.83
2018,4,30,14,45,857.5,120.5,0.9,14.6,762.0,962.29,712.37
2018,4,30,15,0,845.0,119.0,0.9,14.5,725.0,930.4,693.57
2018,4,30,15,15,830.5,116.5,0.9,14.5,683.0,893.02,670.9
2018,4,30,15,30,816.0,114.0,0.9,14.5,641.0,853.42,646.58
2018,4,30,15,45,796.0,110.5,0.95,14.0,594.0,806.12,618.6
2018,4,30,16,0,776.0,107.0,1.0,13.5,547.0,757.49,589.01
2018,4,30,16,15,749.5,104.0,1.05,13.2,497.5,706.65,556.56
2018,4,30,16,30,723.0,101.0,1.1,12.9,448.0,652.58,520.66
2018,4,30,16,45,688.5,96.0,1.1,12.6,396.5,591.0,476.04
2018,4,30,17,0,654.0,91.0,1.1,12.3,345.0,530.73,430.87
2018,4,30,17,15,593.0,86.0,1.1,11.85,291.0,456.84,373.46
2018,4,30,17,30,532.0,81.0,1.1,11.4,237.0,387.6,317.62
2018,4,30,17,45,400.5,73.0,1.1,10.95,177.5,284.44,232.52
2018,4,30,18,0,269.0,65.0,1.1,10.5,118.0,198.92,160.15
2018,4,30,18,15,202.5,51.0,1.1,10.05,84.0,144.13,112.07
2018,4,30,18,30,136.0,37.0,1.1,9.6,50.0,91.43,64.54
2018,4,30,18,45,70.5,21.0,1.1,9.15,27.5,44.32,0.0
2018,4,30,19,0,5.0,5.0,1.1,8.7,5.0,5.71,0.0
2018,4,30,19,15,2.5,2.5,1.1,8.55,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,5,15,29.5,8.0,1.05,6.1,9.0,7.63,0.0
2018,5,1,5,30,59.0,16.0,1.0,6.7,18.0,15.25,0.0
2018,5,1,5,45,132.5,30.5,0.9,7.25,45.5,23.9,13.62
2018,5,1,6,0,206.0,45.0,0.8,7.8,73.0,34.61,25.21
2018,5,1,6,15,338.0,56.0,0.8,8.4,124.5,42.22,32.62
2018,5,1,6,30,470.0,67.0,0.8,9.0,176.0,50.2,40.11
2018,5,1,6,45,556.5,72.0,0.8,9.6,232.0,51.47,41.29
2018,5,1,7,0,643.0,77.0,0.8,10.2,288.0,52.84,42.4
2018,5,1,7,15,683.0,82.0,0.75,10.8,340.0,95.86,54.66
2018,5,1,7,30,723.0,87.0,0.7,11.4,392.0,148.02,88.11
2018,5,1,7,45,753.0,91.0,0.7,11.95,444.0,206.45,134.73
2018,5,1,8,0,783.0,95.0,0.7,12.5,496.0,263.66,183.59
2018,5,1,8,15,805.0,98.0,0.7,12.95,545.0,320.74,233.47
2018,5,1,8,30,827.0,101.0,0.7,13.4,594.0,379.7,284.14
2018,5,1,8,45,843.5,103.5,0.7,13.85,639.5,437.59,332.65
2018,5,1,9,0,860.0,106.0,0.7,14.3,685.0,496.18,379.96
2018,5,1,9,15,874.0,107.5,0.65,14.65,726.0,554.95,425.29
2018,5,1,9,30,888.0,109.0,0.6,15.0,767.0,611.01,466.84
2018,5,1,9,45,899.0,110.0,0.6,15.4,802.5,664.3,505.34
2018,5,1,10,0,910.0,111.0,0.6,15.8,838.0,716.59,541.85
2018,5,1,10,15,915.5,113.0,0.6,16.05,866.0,764.63,573.9
2018,5,1,10,30,921.0,115.0,0.6,16.3,894.0,810.71,602.76
2018,5,1,10,45,924.5,116.5,0.6,16.6,915.0,852.58,628.31
2018,5,1,11,0,928.0,118.0,0.6,16.9,936.0,891.96,651.94
2018,5,1,11,15,931.5,118.0,0.6,17.1,950.0,927.21,672.95
2018,5,1,11,30,935.0,118.0,0.6,17.3,964.0,959.62,692.02
2018,5,1,11,45,936.5,118.0,0.6,17.5,970.5,987.19,707.98
2018,5,1,12,0,938.0,118.0,0.6,17.7,977.0,1011.52,721.95
2018,5,1,12,15,939.5,116.0,0.6,17.75,975.5,1030.5,733.08
2018,5,1,12,30,941.0,114.0,0.6,17.8,974.0,1046.0,742.21
2018,5,1,12,45,941.0,112.0,0.6,17.9,965.0,1056.43,748.25
2018,5,1,13,0,941.0,110.0,0.6,18.0,956.0,1063.19,752.25
2018,5,1,13,15,937.5,109.5,0.6,17.95,939.5,1064.29,753.43
2018,5,1,13,30,934.0,109.0,0.6,17.9,923.0,1061.69,752.57
2018,5,1,13,45,929.5,107.0,0.65,17.9,898.5,1052.78,749.16
2018,5,1,14,0,925.0,105.0,0.7,17.9,874.0,1040.23,743.67
2018,5,1,14,15,917.5,103.5,0.7,17.75,843.0,1021.71,733.85
2018,5,1,14,30,910.0,102.0,0.7,17.6,812.0,999.83,722.05
2018,5,1,14,45,900.0,100.0,0.75,17.45,775.0,971.79,707.49
2018,5,1,15,0,890.0,98.0,0.8,17.3,738.0,940.8,690.94
2018,5,1,15,15,877.0,96.0,0.8,17.3,696.0,904.35,669.31
2018,5,1,15,30,864.0,94.0,0.8,17.3,654.0,865.53,645.96
2018,5,1,15,45,845.5,92.0,0.8,16.7,607.0,826.37,623.53
2018,5,1,16,0,827.0,90.0,0.8,16.1,560.0,778.99,595.02
2018,5,1,16,15,802.5,86.5,0.85,15.7,509.5,724.05,560.9
2018,5,1,16,30,778.0,83.0,0.9,15.3,459.0,668.68,525.43
2018,5,1,16,45,744.5,80.0,0.9,14.85,407.0,607.73,483.38
2018,5,1,17,0,711.0,77.0,0.9,14.4,355.0,550.2,441.2
2018,5,1,17,15,665.0,72.5,0.9,13.8,303.0,483.01,390.14
2018,5,1,17,30,619.0,68.0,0.9,13.2,251.0,418.98,339.36
2018,5,1,17,45,550.5,61.5,0.9,12.6,201.0,345.56,279.0
2018,5,1,18,0,482.0,55.0,0.9,12.0,151.0,278.51,221.61
2018,5,1,18,15,380.0,46.0,0.9,11.5,108.0,203.46,156.71
2018,5,1,18,30,278.0,37.0,0.9,11.0,65.0,139.94,99.49
2018,5,1,18,45,160.5,23.0,0.9,10.45,37.0,72.44,6.95
2018,5,1,19,0,43.0,9.0,0.9,9.9,9.0,16.75,0.0
2018,5,1,19,15,21.5,4.5,0.9,9.8,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,5,2,5,15,74.0,9.0,0.45,8.3,12.0,8.58,0.0
2018,5,2,5,30,148.0,18.0,0.4,9.0,24.0,17.16,0.0
2018,5,2,5,45,278.0,29.5,0.4,9.75,60.5,23.92,13.89
2018,5,2,6,0,408.0,41.0,0.4,10.5,97.0,32.26,22.94
2018,5,2,6,15,489.0,48.5,0.35,11.05,143.5,36.48,27.21
2018,5,2,6,30,570.0,56.0,0.3,11.6,190.0,40.58,31.11
2018,5,2,6,45,621.5,62.5,0.25,12.2,241.0,43.6,33.85
2018,5,2,7,0,673.0,69.0,0.2,12.8,292.0,46.47,36.32
2018,5,2,7,15,709.0,74.5,0.2,13.35,344.5,93.01,50.28
2018,5,2,7,30,745.0,80.0,0.2,13.9,397.0,150.65,88.08
2018,5,2,7,45,770.5,84.0,0.2,14.4,447.5,205.0,130.97
2018,5,2,8,0,796.0,88.0,0.2,14.9,498.0,262.14,179.26
2018,5,2,8,15,815.0,91.5,0.2,15.3,546.5,319.45,228.55
2018,5,2,8,30,834.0,95.0,0.2,15.7,595.0,378.28,278.18
2018,5,2,8,45,847.5,98.5,0.15,16.1,639.5,436.11,325.3
2018,5,2,9,0,861.0,102.0,0.1,16.5,684.0,496.97,372.68
2018,5,2,9,15,871.5,105.0,0.1,16.8,724.0,552.67,415.03
2018,5,2,9,30,882.0,108.0,0.1,17.1,764.0,607.85,455.45
2018,5,2,9,45,889.0,111.0,0.15,17.4,798.0,660.09,492.89
2018,5,2,10,0,896.0,114.0,0.2,17.7,832.0,711.0,528.34
2018,5,2,10,15,901.5,116.0,0.2,17.9,860.0,758.36,559.42
2018,5,2,10,30,907.0,118.0,0.2,18.1,888.0,803.8,587.35
2018,5,2,10,45,909.0,120.5,0.2,18.35,908.0,844.82,611.9
2018,5,2,11,0,911.0,123.0,0.2,18.6,928.0,883.28,634.58
2018,5,2,11,15,912.5,124.5,0.25,18.7,941.5,917.66,655.77
2018,5,2,11,30,914.0,126.0,0.3,18.8,955.0,949.16,675.2
2018,5,2,11,45,913.0,127.5,0.3,18.9,960.5,975.35,690.32
2018,5,2,12,0,912.0,129.0,0.3,19.0,966.0,998.3,703.51
2018,5,2,12,15,916.0,125.5,0.3,19.1,965.0,1017.78,714.65
2018,5,2,12,30,920.0,122.0,0.3,19.2,964.0,1033.91,723.87
2018,5,2,12,45,924.0,117.5,0.3,19.25,956.5,1045.55,730.66
2018,5,2,13,0,928.0,113.0,0.3,19.3,949.0,1053.6,735.47
2018,5,2,13,15,923.0,113.5,0.35,19.25,932.0,1054.2,737.5
2018,5,2,13,30,918.0,114.0,0.4,19.2,915.0,1051.16,737.63
2018,5,2,13,45,910.5,113.0,0.4,19.15,890.0,1040.42,732.07
2018,5,2,14,0,903.0,112.0,0.4,19.1,865.0,1026.16,724.6
2018,5,2,14,15,894.0,111.0,0.4,18.9,834.0,1007.02,714.69
2018,5,2,14,30,885.0,110.0,0.4,18.7,803.0,984.66,702.89
2018,5,2,14,45,874.0,108.5,0.45,18.55,766.0,956.77,688.67
2018,5,2,15,0,863.0,107.0,0.5,18.4,729.0,926.08,672.59
2018,5,2,15,15,849.5,104.5,0.5,18.4,687.5,889.4,651.08
2018,5,2,15,30,836.0,102.0,0.5,18.4,646.0,857.36,632.47
2018,5,2,15,45,819.5,98.0,0.5,17.85,599.5,811.79,605.89
2018,5,2,16,0,803.0,94.0,0.5,17.3,553.0,764.62,577.85
2018,5,2,16,15,783.0,90.0,0.5,16.9,504.5,713.48,546.07
2018,5,2,16,30,763.0,86.0,0.5,16.5,456.0,661.58,512.97
2018,5,2,16,45,736.0,81.0,0.5,16.1,405.5,603.39,473.49
2018,5,2,17,0,709.0,76.0,0.5,15.7,355.0,545.71,432.06
2018,5,2,17,15,668.5,70.5,0.45,15.15,304.0,482.88,384.65
2018,5,2,17,30,628.0,65.0,0.4,14.6,253.0,420.45,335.68
2018,5,2,17,45,569.0,58.5,0.4,14.05,204.0,351.11,279.61
2018,5,2,18,0,510.0,52.0,0.4,13.5,155.0,287.17,225.59
2018,5,2,18,15,403.0,42.5,0.4,12.9,109.5,208.37,158.82
2018,5,2,18,30,296.0,33.0,0.4,12.3,64.0,141.43,100.04
2018,5,2,18,45,180.0,21.0,0.4,11.65,37.0,75.74,15.62
2018,5,2,19,0,64.0,9.0,0.4,11.0,10.0,20.79,0.0
2018,5,2,19,15,32.0,4.5,0.4,10.8,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,0.7,8.9,2.5,2.38,0.0
2018,5,3,5,30,0.0,5.0,0.6,9.4,5.0,4.62,0.0
2018,5,3,5,45,0.0,12.0,0.5,9.9,12.0,11.11,3.58
2018,5,3,6,0,0.0,19.0,0.4,10.4,19.0,17.61,10.04
2018,5,3,6,15,1.0,32.0,0.4,10.8,32.0,29.7,21.19
2018,5,3,6,30,2.0,45.0,0.4,11.2,45.0,41.81,32.29
2018,5,3,6,45,23.0,82.5,0.4,11.65,90.0,71.85,59.22
2018,5,3,7,0,44.0,120.0,0.4,12.1,135.0,99.87,83.75
2018,5,3,7,15,86.0,149.0,0.35,12.6,184.0,129.22,100.93
2018,5,3,7,30,128.0,178.0,0.3,13.1,233.0,159.8,122.54
2018,5,3,7,45,191.0,195.0,0.3,13.6,288.5,195.96,148.38
2018,5,3,8,0,254.0,212.0,0.3,14.1,344.0,235.37,177.71
2018,5,3,8,15,494.0,170.5,0.3,14.6,457.5,288.74,214.27
2018,5,3,8,30,734.0,129.0,0.3,15.1,571.0,370.43,275.44
2018,5,3,8,45,781.0,122.5,0.3,15.55,624.5,431.4,324.19
2018,5,3,9,0,828.0,116.0,0.3,16.0,678.0,492.74,372.1
2018,5,3,9,15,821.5,126.5,0.3,16.3,711.5,545.31,412.3
2018,5,3,9,30,815.0,137.0,0.3,16.6,745.0,595.84,449.5
2018,5,3,9,45,861.5,122.5,0.3,16.85,791.5,654.38,491.66
2018,5,3,10,0,908.0,108.0,0.3,17.1,838.0,714.48,533.58
2018,5,3,10,15,895.0,120.5,0.3,17.3,860.5,758.75,562.35
2018,5,3,10,30,882.0,133.0,0.3,17.5,883.0,799.58,587.48
2018,5,3,10,45,896.0,129.0,0.35,17.65,907.0,843.16,615.11
2018,5,3,11,0,910.0,125.0,0.4,17.8,931.0,885.0,641.34
2018,5,3,11,15,922.5,120.0,0.4,17.85,948.0,922.59,663.92
2018,5,3,11,30,935.0,115.0,0.4,17.9,965.0,957.81,684.88
2018,5,3,11,45,935.5,115.5,0.4,18.0,971.0,984.79,700.5
2018,5,3,12,0,936.0,116.0,0.4,18.1,977.0,1008.52,714.21
2018,5,3,12,15,916.0,128.5,0.4,18.05,970.0,1021.12,721.62
2018,5,3,12,30,896.0,141.0,0.4,18.0,963.0,1029.74,726.88
2018,5,3,12,45,813.5,189.5,0.4,18.0,930.5,1018.6,720.17
2018,5,3,13,0,731.0,238.0,0.4,18.0,898.0,1001.56,710.27
2018,5,3,13,15,690.5,256.0,0.4,17.9,870.5,984.99,701.07
2018,5,3,13,30,650.0,274.0,0.4,17.8,843.0,965.06,688.87
2018,5,3,13,45,646.0,266.0,0.4,17.7,818.5,952.67,682.53
2018,5,3,14,0,642.0,258.0,0.4,17.6,794.0,937.39,674.28
2018,5,3,14,15,680.0,226.5,0.4,17.45,776.0,936.24,675.87
2018,5,3,14,30,718.0,195.0,0.4,17.3,758.0,930.21,673.52
2018,5,3,14,45,757.5,166.0,0.45,17.15,735.5,923.1,671.75
2018,5,3,15,0,797.0,137.0,0.5,17.0,713.0,906.31,663.89
2018,5,3,15,15,800.5,127.0,0.5,17.0,677.0,878.13,647.4
2018,5,3,15,30,804.0,117.0,0.5,17.0,641.0,846.74,628.89
2018,5,3,15,45,657.0,147.0,0.5,16.7,555.0,735.21,556.8
2018,5,3,16,0,510.0,177.0,0.5,16.4,469.0,621.39,478.7
2018,5,3,16,15,397.0,186.0,0.5,16.05,401.0,525.48,410.51
2018,5,3,16,30,284.0,195.0,0.5,15.7,333.0,426.99,337.75
2018,5,3,16,45,406.0,150.0,0.55,15.35,323.5,456.88,364.85
2018,5,3,17,0,528.0,105.0,0.6,15.0,314.0,467.91,375.56
2018,5,3,17,15,568.5,88.0,0.6,14.45,284.5,445.54,358.55
2018,5,3,17,30,609.0,71.0,0.6,13.9,255.0,417.68,336.09
2018,5,3,17,45,543.5,64.0,0.6,13.35,205.0,345.58,277.16
2018,5,3,18,0,478.0,57.0,0.6,12.8,155.0,279.51,221.27
2018,5,3,18,15,381.0,47.5,0.6,12.35,112.0,205.84,158.13
2018,5,3,18,30,284.0,38.0,0.6,11.9,69.0,142.82,102.32
2018,5,3,18,45,166.5,23.5,0.6,11.45,39.5,75.4,22.36
2018,5,3,19,0,49.0,9.0,0.6,11.0,10.0,17.97,0.0
2018,5,3,19,15,24.5,4.5,0.6,10.85,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.75,9.0,14.5,10.48,0.0
2018,5,4,5,30,146.0,22.0,0.7,9.6,29.0,17.59,0.0
2018,5,4,5,45,211.5,34.5,0.65,10.15,58.0,27.02,16.99
2018,5,4,6,0,277.0,47.0,0.6,10.7,87.0,36.03,26.34
2018,5,4,6,15,307.5,62.0,0.55,11.35,123.0,46.56,36.21
2018,5,4,6,30,338.0,77.0,0.5,12.0,159.0,56.57,45.37
2018,5,4,6,45,478.5,80.0,0.45,12.6,225.5,57.45,46.14
2018,5,4,7,0,619.0,83.0,0.4,13.2,292.0,57.64,46.16
2018,5,4,7,15,632.0,92.5,0.35,13.8,336.0,105.46,62.22
2018,5,4,7,30,645.0,102.0,0.3,14.4,380.0,155.05,95.66
2018,5,4,7,45,646.0,115.5,0.25,15.0,423.0,207.41,137.94
2018,5,4,8,0,647.0,129.0,0.2,15.6,466.0,259.88,182.3
2018,5,4,8,15,686.0,130.5,0.2,16.3,518.0,313.41,226.56
2018,5,4,8,30,725.0,132.0,0.2,17.0,570.0,370.92,273.33
2018,5,4,8,45,649.5,169.5,0.2,17.7,584.0,416.1,310.71
2018,5,4,9,0,574.0,207.0,0.2,18.4,598.0,452.0,338.96
2018,5,4,9,15,570.0,225.5,0.2,18.75,633.0,500.36,374.91
2018,5,4,9,30,566.0,244.0,0.2,19.1,668.0,547.64,408.64
2018,5,4,9,45,572.0,258.0,0.25,19.4,703.0,595.95,442.71
2018,5,4,10,0,578.0,272.0,0.3,19.7,738.0,643.84,475.61
2018,5,4,10,15,584.5,282.5,0.25,19.95,767.5,688.3,504.27
2018,5,4,10,30,591.0,293.0,0.2,20.2,797.0,731.98,531.64
2018,5,4,10,45,598.5,299.5,0.2,20.45,820.5,771.78,556.64
2018,5,4,11,0,606.0,306.0,0.2,20.7,844.0,810.46,580.48
2018,5,4,11,15,598.5,317.0,0.2,20.85,855.5,839.14,597.5
2018,5,4,11,30,591.0,328.0,0.2,21.0,867.0,865.52,612.99
2018,5,4,11,45,593.0,330.0,0.2,21.2,874.0,889.55,627.12
2018,5,4,12,0,595.0,332.0,0.2,21.4,881.0,911.46,639.87
2018,5,4,12,15,603.0,327.0,0.25,21.45,882.5,929.93,652.06
2018,5,4,12,30,611.0,322.0,0.3,21.5,884.0,946.07,662.97
2018,5,4,12,45,623.5,310.5,0.3,21.55,879.0,958.05,670.65
2018,5,4,13,0,636.0,299.0,0.3,21.6,874.0,967.65,676.99
2018,5,4,13,15,612.0,301.5,0.3,21.55,847.0,951.44,667.08
2018,5,4,13,30,588.0,304.0,0.3,21.5,820.0,931.43,655.28
2018,5,4,13,45,618.5,279.5,0.35,21.4,809.0,938.63,663.01
2018,5,4,14,0,649.0,255.0,0.4,21.3,798.0,941.25,667.65
2018,5,4,14,15,666.0,233.0,0.4,21.1,773.0,929.23,662.12
2018,5,4,14,30,683.0,211.0,0.4,20.9,748.0,913.5,654.01
2018,5,4,14,45,739.0,174.0,0.4,20.65,730.5,914.45,656.65
