Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,15,0,795.0,137.0,0.4,20.4,713.0,904.52,652.31
2018,5,4,15,15,808.5,122.0,0.4,20.4,679.0,879.85,638.23
2018,5,4,15,30,822.0,107.0,0.4,20.4,645.0,851.19,621.75
2018,5,4,15,45,818.5,102.0,0.45,19.7,605.5,815.85,603.37
2018,5,4,16,0,815.0,97.0,0.5,19.0,566.0,778.02,582.95
2018,5,4,16,15,795.5,92.5,0.5,18.55,517.0,726.25,551.12
2018,5,4,16,30,776.0,88.0,0.5,18.1,468.0,673.66,518.05
2018,5,4,16,45,747.5,83.5,0.5,17.6,417.0,614.48,478.51
2018,5,4,17,0,719.0,79.0,0.5,17.1,366.0,558.3,438.7
2018,5,4,17,15,676.5,74.0,0.5,16.45,314.0,492.16,389.95
2018,5,4,17,30,634.0,69.0,0.5,15.8,262.0,428.81,341.18
2018,5,4,17,45,571.5,62.5,0.55,15.15,211.5,357.41,284.22
2018,5,4,18,0,509.0,56.0,0.6,14.5,161.0,291.7,229.33
2018,5,4,18,15,411.0,47.0,0.6,13.85,117.0,216.48,165.42
2018,5,4,18,30,313.0,38.0,0.6,13.2,73.0,151.73,108.62
2018,5,4,18,45,189.0,25.0,0.6,12.5,43.0,83.28,30.85
2018,5,4,19,0,65.0,12.0,0.6,11.8,13.0,23.95,0.0
2018,5,4,19,15,32.5,6.0,0.6,11.65,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,0.8,10.0,3.5,3.34,0.0
2018,5,5,5,30,7.0,7.0,0.8,10.2,7.0,6.57,0.0
2018,5,5,5,45,3.5,11.5,0.75,10.4,11.5,10.8,3.49
2018,5,5,6,0,0.0,16.0,0.7,10.6,16.0,14.82,7.57
2018,5,5,6,15,0.0,27.5,0.65,10.9,27.5,25.51,17.42
2018,5,5,6,30,0.0,39.0,0.6,11.2,39.0,36.21,27.24
2018,5,5,6,45,93.0,81.5,0.6,11.45,113.0,67.67,55.54
2018,5,5,7,0,186.0,124.0,0.6,11.7,187.0,93.14,77.98
2018,5,5,7,15,315.0,131.0,0.55,12.05,259.0,121.9,87.04
2018,5,5,7,30,444.0,138.0,0.5,12.4,331.0,160.27,109.53
2018,5,5,7,45,401.0,163.5,0.45,12.75,354.0,202.36,145.56
2018,5,5,8,0,358.0,189.0,0.4,13.1,377.0,243.67,181.69
2018,5,5,8,15,317.0,206.5,0.4,13.65,384.5,269.81,205.1
2018,5,5,8,30,276.0,224.0,0.4,14.2,392.0,291.18,223.88
2018,5,5,8,45,145.5,203.5,0.4,14.7,292.5,241.73,187.93
2018,5,5,9,0,15.0,183.0,0.4,15.2,193.0,175.5,136.66
2018,5,5,9,15,43.5,242.5,0.35,15.45,274.5,243.43,189.64
2018,5,5,9,30,72.0,302.0,0.3,15.7,356.0,316.51,244.3
2018,5,5,9,45,88.5,329.5,0.3,16.0,399.0,357.34,273.75
2018,5,5,10,0,105.0,357.0,0.3,16.3,442.0,400.91,305.0
2018,5,5,10,15,224.5,369.5,0.3,16.5,559.0,507.8,383.18
2018,5,5,10,30,344.0,382.0,0.3,16.7,676.0,624.22,464.59
2018,5,5,10,45,380.0,382.5,0.3,16.85,714.5,671.65,495.69
2018,5,5,11,0,416.0,383.0,0.3,17.0,753.0,724.02,530.38
2018,5,5,11,15,389.0,397.0,0.35,17.1,747.5,728.94,532.78
2018,5,5,11,30,362.0,411.0,0.4,17.2,742.0,734.55,536.2
2018,5,5,11,45,268.5,418.0,0.45,17.3,664.5,669.19,490.93
2018,5,5,12,0,175.0,425.0,0.5,17.4,587.0,590.2,436.12
2018,5,5,12,15,136.0,433.0,0.5,17.5,558.5,567.47,420.0
2018,5,5,12,30,97.0,441.0,0.5,17.6,530.0,532.55,394.72
2018,5,5,12,45,89.5,429.5,0.5,17.7,511.0,516.91,384.06
2018,5,5,13,0,82.0,418.0,0.5,17.8,492.0,500.48,372.63
2018,5,5,13,15,188.5,399.5,0.5,17.75,566.0,603.11,448.12
2018,5,5,13,30,295.0,381.0,0.5,17.7,640.0,705.69,519.91
2018,5,5,13,45,378.0,355.5,0.5,17.65,678.5,763.1,559.77
2018,5,5,14,0,461.0,330.0,0.5,17.6,717.0,829.93,605.45
2018,5,5,14,15,401.0,339.5,0.5,17.5,667.5,765.49,561.97
2018,5,5,14,30,341.0,349.0,0.5,17.4,618.0,713.57,527.61
2018,5,5,14,45,443.0,294.0,0.55,17.25,626.5,758.05,563.23
2018,5,5,15,0,545.0,239.0,0.6,17.1,635.0,784.15,585.41
2018,5,5,15,15,635.0,190.0,0.6,17.1,626.0,803.28,601.34
2018,5,5,15,30,725.0,141.0,0.6,17.1,617.0,809.12,606.46
2018,5,5,15,45,639.0,155.5,0.6,16.65,553.0,729.62,555.0
2018,5,5,16,0,553.0,170.0,0.6,16.2,489.0,647.92,499.82
2018,5,5,16,15,598.5,143.0,0.6,15.85,461.0,636.33,495.18
2018,5,5,16,30,644.0,116.0,0.6,15.5,433.0,613.7,481.46
2018,5,5,16,45,653.5,101.0,0.6,15.15,392.5,574.01,454.05
2018,5,5,17,0,663.0,86.0,0.6,14.8,352.0,531.61,423.68
2018,5,5,17,15,644.5,78.0,0.6,14.2,307.0,478.58,383.89
2018,5,5,17,30,626.0,70.0,0.6,13.6,262.0,426.03,342.68
2018,5,5,17,45,564.0,63.5,0.65,13.05,212.0,355.27,285.39
2018,5,5,18,0,502.0,57.0,0.7,12.5,162.0,290.15,230.36
2018,5,5,18,15,406.5,48.0,0.7,11.9,118.0,216.16,166.87
2018,5,5,18,30,311.0,39.0,0.7,11.3,74.0,152.31,110.5
2018,5,5,18,45,188.5,25.5,0.7,10.75,43.5,84.26,36.38
2018,5,5,19,0,66.0,12.0,0.7,10.2,13.0,24.2,0.0
2018,5,5,19,15,33.0,6.0,0.7,9.95,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,15,51.5,10.0,0.7,8.1,13.0,9.53,0.0
2018,5,6,5,30,103.0,20.0,0.7,8.4,26.0,15.79,0.0
2018,5,6,5,45,62.5,34.0,0.7,8.75,38.5,29.13,19.32
2018,5,6,6,0,22.0,48.0,0.7,9.1,51.0,42.22,32.12
2018,5,6,6,15,67.5,66.5,0.7,9.55,82.0,55.21,44.28
2018,5,6,6,30,113.0,85.0,0.7,10.0,113.0,69.46,57.31
2018,5,6,6,45,203.0,101.0,0.7,10.45,165.5,77.0,64.04
2018,5,6,7,0,293.0,117.0,0.7,10.9,218.0,89.76,75.19
2018,5,6,7,15,319.0,137.0,0.65,11.5,263.0,127.19,91.35
2018,5,6,7,30,345.0,157.0,0.6,12.1,308.0,168.14,120.49
2018,5,6,7,45,482.5,145.5,0.6,12.7,384.0,203.98,143.74
2018,5,6,8,0,620.0,134.0,0.6,13.3,460.0,259.6,185.88
2018,5,6,8,15,741.5,110.5,0.6,13.8,536.5,315.39,230.71
2018,5,6,8,30,863.0,87.0,0.6,14.3,613.0,390.79,291.38
2018,5,6,8,45,878.5,88.5,0.6,14.8,658.0,448.49,339.22
2018,5,6,9,0,894.0,90.0,0.6,15.3,703.0,506.63,385.73
2018,5,6,9,15,905.0,91.5,0.6,15.75,743.0,562.58,428.95
2018,5,6,9,30,916.0,93.0,0.6,16.2,783.0,617.99,470.1
2018,5,6,9,45,925.0,94.0,0.6,16.6,817.5,670.89,508.07
2018,5,6,10,0,934.0,95.0,0.6,17.0,852.0,722.54,543.88
2018,5,6,10,15,939.5,96.5,0.6,17.25,880.0,770.66,574.94
2018,5,6,10,30,945.0,98.0,0.6,17.5,908.0,816.77,603.61
2018,5,6,10,45,937.5,105.5,0.65,17.7,925.5,856.01,628.42
2018,5,6,11,0,930.0,113.0,0.7,17.9,943.0,891.97,651.02
2018,5,6,11,15,913.0,126.0,0.7,17.95,951.0,921.59,668.89
2018,5,6,11,30,896.0,139.0,0.7,18.0,959.0,947.25,684.26
2018,5,6,11,45,927.0,120.0,0.75,18.05,973.5,982.53,706.73
2018,5,6,12,0,958.0,101.0,0.8,18.1,988.0,1015.37,727.47
2018,5,6,12,15,842.0,171.0,0.8,18.0,949.5,1000.98,718.27
2018,5,6,12,30,726.0,241.0,0.8,17.9,911.0,979.3,705.29
2018,5,6,12,45,590.5,310.0,0.8,17.85,851.5,924.15,668.28
2018,5,6,13,0,455.0,379.0,0.8,17.8,792.0,866.6,628.33
2018,5,6,13,15,408.5,387.5,0.8,17.65,753.5,833.58,607.26
2018,5,6,13,30,362.0,396.0,0.8,17.5,715.0,788.86,578.11
2018,5,6,13,45,333.0,391.0,0.75,17.35,678.5,755.81,556.28
2018,5,6,14,0,304.0,386.0,0.7,17.2,642.0,721.55,533.32
2018,5,6,14,15,216.5,383.5,0.7,16.95,562.5,618.28,462.3
2018,5,6,14,30,129.0,381.0,0.7,16.7,483.0,529.71,399.72
2018,5,6,14,45,164.0,361.0,0.7,16.45,484.5,540.62,410.8
2018,5,6,15,0,199.0,341.0,0.7,16.2,486.0,549.23,419.25
2018,5,6,15,15,184.5,320.0,0.7,16.2,448.5,509.56,391.36
2018,5,6,15,30,170.0,299.0,0.7,16.2,411.0,469.89,363.56
2018,5,6,15,45,177.0,278.0,0.7,15.6,387.5,448.43,350.17
2018,5,6,16,0,184.0,257.0,0.7,15.0,364.0,425.81,335.47
2018,5,6,16,15,134.5,229.0,0.7,14.65,303.5,350.91,279.0
2018,5,6,16,30,85.0,201.0,0.7,14.3,243.0,269.38,216.08
2018,5,6,16,45,91.0,171.5,0.7,13.95,212.0,238.39,193.03
2018,5,6,17,0,97.0,142.0,0.7,13.6,181.0,215.06,175.19
2018,5,6,17,15,166.5,125.0,0.7,13.25,181.0,232.74,191.0
2018,5,6,17,30,236.0,108.0,0.7,12.9,181.0,250.82,205.72
2018,5,6,17,45,286.5,83.5,0.7,12.5,156.0,243.03,198.03
2018,5,6,18,0,337.0,59.0,0.7,12.1,131.0,220.18,176.51
2018,5,6,18,15,308.5,49.5,0.7,11.8,101.5,180.37,140.04
2018,5,6,18,30,280.0,40.0,0.7,11.5,72.0,143.9,105.0
2018,5,6,18,45,168.5,26.0,0.7,11.2,42.5,80.35,38.31
2018,5,6,19,0,57.0,12.0,0.7,10.9,13.0,22.51,0.0
2018,5,6,19,15,28.5,6.0,0.7,10.85,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,7,5,15,83.5,12.0,0.7,9.45,17.0,11.44,0.0
2018,5,7,5,30,167.0,24.0,0.7,9.8,34.0,19.09,1.54
2018,5,7,5,45,289.5,35.5,0.7,10.2,72.0,28.8,19.06
2018,5,7,6,0,412.0,47.0,0.7,10.6,110.0,36.91,27.26
2018,5,7,6,15,491.5,54.5,0.65,11.2,157.5,40.92,31.25
2018,5,7,6,30,571.0,62.0,0.6,11.8,205.0,44.8,34.89
2018,5,7,6,45,623.5,67.5,0.6,12.45,256.0,46.82,36.67
2018,5,7,7,0,676.0,73.0,0.6,13.1,307.0,54.1,43.01
2018,5,7,7,15,712.0,77.5,0.55,13.9,359.0,102.72,55.91
2018,5,7,7,30,748.0,82.0,0.5,14.7,411.0,159.79,94.9
2018,5,7,7,45,759.0,89.5,0.5,15.5,457.5,214.49,139.34
2018,5,7,8,0,770.0,97.0,0.5,16.3,504.0,270.28,187.02
2018,5,7,8,15,803.5,97.0,0.5,16.85,556.5,327.27,235.37
2018,5,7,8,30,837.0,97.0,0.5,17.4,609.0,387.4,285.4
2018,5,7,8,45,849.5,100.5,0.45,17.9,653.0,444.68,331.85
2018,5,7,9,0,862.0,104.0,0.4,18.4,697.0,504.92,378.44
2018,5,7,9,15,853.0,115.5,0.4,18.75,730.5,555.73,417.05
2018,5,7,9,30,844.0,127.0,0.4,19.1,764.0,606.91,454.31
2018,5,7,9,45,782.0,165.0,0.4,19.4,776.0,646.65,481.53
2018,5,7,10,0,720.0,203.0,0.4,19.7,788.0,678.62,502.32
2018,5,7,10,15,822.0,155.5,0.4,19.85,845.0,743.21,547.7
2018,5,7,10,30,924.0,108.0,0.4,20.0,902.0,810.89,591.0
2018,5,7,10,45,928.0,109.5,0.4,20.2,923.0,852.78,615.86
2018,5,7,11,0,932.0,111.0,0.4,20.4,944.0,892.21,639.21
2018,5,7,11,15,934.5,111.0,0.45,20.45,957.0,926.27,660.38
2018,5,7,11,30,937.0,111.0,0.5,20.5,970.0,957.42,679.79
2018,5,7,11,45,938.0,111.0,0.5,20.6,976.0,984.16,695.26
2018,5,7,12,0,939.0,111.0,0.5,20.7,982.0,1007.67,708.77
2018,5,7,12,15,938.5,110.5,0.5,20.7,980.0,1025.88,719.42
2018,5,7,12,30,938.0,110.0,0.5,20.7,978.0,1040.62,728.1
2018,5,7,12,45,937.0,108.5,0.5,20.75,968.5,1050.27,733.73
2018,5,7,13,0,936.0,107.0,0.5,20.8,959.0,1056.29,737.37
2018,5,7,13,15,932.5,106.5,0.5,20.8,942.5,1057.18,738.27
2018,5,7,13,30,929.0,106.0,0.5,20.8,926.0,1054.41,737.18
2018,5,7,13,45,923.5,104.5,0.5,20.75,901.5,1044.93,732.38
2018,5,7,14,0,918.0,103.0,0.5,20.7,877.0,1031.87,725.63
2018,5,7,14,15,912.5,100.5,0.5,20.55,847.0,1014.24,716.51
2018,5,7,14,30,907.0,98.0,0.5,20.4,817.0,993.22,705.43
2018,5,7,14,45,899.0,96.0,0.55,20.25,781.0,967.11,692.37
2018,5,7,15,0,891.0,94.0,0.6,20.1,745.0,938.0,677.36
2018,5,7,15,15,878.5,92.0,0.6,20.1,703.5,902.01,656.39
2018,5,7,15,30,866.0,90.0,0.6,20.1,662.0,863.63,633.77
2018,5,7,15,45,851.0,86.5,0.65,19.4,616.0,819.29,609.46
2018,5,7,16,0,836.0,83.0,0.7,18.7,570.0,773.22,583.33
2018,5,7,16,15,815.5,80.0,0.7,18.25,521.0,727.51,555.42
2018,5,7,16,30,795.0,77.0,0.7,17.8,472.0,675.27,522.21
2018,5,7,16,45,766.0,74.0,0.7,17.3,421.0,616.82,483.38
2018,5,7,17,0,737.0,71.0,0.7,16.8,370.0,559.01,442.05
2018,5,7,17,15,697.5,66.5,0.7,16.2,318.5,494.36,393.98
2018,5,7,17,30,658.0,62.0,0.7,15.6,267.0,434.07,347.1
2018,5,7,17,45,600.0,57.0,0.7,15.05,217.5,365.46,291.59
2018,5,7,18,0,542.0,52.0,0.7,14.5,168.0,302.03,238.02
2018,5,7,18,15,454.5,44.0,0.7,14.0,124.0,229.99,176.28
2018,5,7,18,30,367.0,36.0,0.7,13.5,80.0,167.33,120.98
2018,5,7,18,45,234.5,24.5,0.7,13.0,48.0,96.24,49.23
2018,5,7,19,0,102.0,13.0,0.7,12.5,16.0,32.29,0.0
2018,5,7,19,15,51.0,6.5,0.7,12.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,3.0,0.5,1.15,11.45,0.5,0.0,0.0
2018,5,8,5,0,6.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,5,8,5,15,113.0,12.5,1.0,11.8,19.5,11.91,0.0
2018,5,8,5,30,220.0,24.0,0.9,12.2,38.0,20.04,3.83
2018,5,8,5,45,339.5,33.0,0.8,12.55,76.0,26.23,16.79
2018,5,8,6,0,459.0,42.0,0.7,12.9,114.0,32.15,22.84
2018,5,8,6,15,532.0,48.5,0.7,13.35,161.0,35.59,26.25
2018,5,8,6,30,605.0,55.0,0.7,13.8,208.0,38.92,29.36
2018,5,8,6,45,652.5,59.5,0.65,14.2,258.5,44.44,34.28
2018,5,8,7,0,700.0,64.0,0.6,14.6,309.0,52.99,34.52
2018,5,8,7,15,733.0,68.0,0.6,15.0,360.0,101.97,53.92
2018,5,8,7,30,766.0,72.0,0.6,15.4,411.0,154.96,89.91
2018,5,8,7,45,789.5,75.0,0.55,15.8,460.5,209.13,133.85
2018,5,8,8,0,813.0,78.0,0.5,16.2,510.0,265.76,182.36
2018,5,8,8,15,830.0,80.5,0.5,16.65,557.0,326.65,234.67
2018,5,8,8,30,847.0,83.0,0.5,17.1,604.0,383.87,283.14
2018,5,8,8,45,860.0,85.5,0.5,17.5,647.5,440.32,329.66
2018,5,8,9,0,873.0,88.0,0.5,17.9,691.0,496.98,374.61
2018,5,8,9,15,847.0,106.0,0.45,18.3,718.5,546.89,412.31
2018,5,8,9,30,821.0,124.0,0.4,18.7,746.0,591.61,444.53
2018,5,8,9,45,676.5,200.5,0.4,19.1,728.0,612.14,457.31
2018,5,8,10,0,532.0,277.0,0.4,19.5,710.0,618.83,459.38
2018,5,8,10,15,624.5,244.0,0.4,19.8,769.0,683.55,504.96
2018,5,8,10,30,717.0,211.0,0.4,20.1,828.0,753.55,552.29
2018,5,8,10,45,818.0,157.5,0.4,20.35,878.0,813.73,591.23
2018,5,8,11,0,919.0,104.0,0.4,20.6,928.0,875.04,628.44
2018,5,8,11,15,922.5,104.0,0.4,20.7,941.5,909.41,648.42
2018,5,8,11,30,926.0,104.0,0.4,20.8,955.0,940.99,666.91
2018,5,8,11,45,927.5,104.0,0.45,20.9,961.0,967.77,683.5
2018,5,8,12,0,929.0,104.0,0.5,21.0,967.0,991.4,698.27
2018,5,8,12,15,928.0,104.5,0.5,20.9,965.5,1009.84,709.36
2018,5,8,12,30,927.0,105.0,0.5,20.8,964.0,1024.84,718.51
2018,5,8,12,45,924.5,104.5,0.55,20.7,954.5,1033.83,725.38
2018,5,8,13,0,922.0,104.0,0.6,20.6,945.0,1039.22,730.31
2018,5,8,13,15,918.0,104.0,0.6,20.35,928.5,1040.03,731.86
2018,5,8,13,30,914.0,104.0,0.6,20.1,912.0,1037.25,731.43
2018,5,8,13,45,793.5,162.0,0.65,19.9,850.5,984.97,701.81
2018,5,8,14,0,673.0,220.0,0.7,19.7,789.0,928.45,669.6
2018,5,8,14,15,589.0,255.0,0.7,19.4,740.0,875.81,636.94
2018,5,8,14,30,505.0,290.0,0.7,19.1,691.0,820.7,601.07
2018,5,8,14,45,649.5,211.5,0.7,18.8,703.0,869.88,639.7
2018,5,8,15,0,794.0,133.0,0.7,18.5,715.0,899.39,660.14
2018,5,8,15,15,795.5,122.5,0.7,18.5,677.5,868.98,641.38
2018,5,8,15,30,797.0,112.0,0.7,18.5,640.0,835.5,621.34
2018,5,8,15,45,773.0,110.5,0.65,17.85,593.0,787.88,592.27
2018,5,8,16,0,749.0,109.0,0.6,17.2,546.0,739.29,562.18
2018,5,8,16,15,763.5,95.0,0.6,16.9,507.5,705.46,541.8
2018,5,8,16,30,778.0,81.0,0.6,16.6,469.0,667.94,518.23
2018,5,8,16,45,622.0,102.5,0.6,16.25,391.5,554.91,437.18
2018,5,8,17,0,466.0,124.0,0.6,15.9,314.0,446.26,355.91
2018,5,8,17,15,478.5,103.5,0.6,15.5,275.5,407.21,327.31
2018,5,8,17,30,491.0,83.0,0.6,15.1,237.0,369.94,297.84
2018,5,8,17,45,495.0,68.5,0.6,14.7,200.0,328.83,263.56
2018,5,8,18,0,499.0,54.0,0.6,14.3,163.0,286.46,226.31
2018,5,8,18,15,431.0,45.5,0.55,13.85,122.0,223.32,171.4
2018,5,8,18,30,363.0,37.0,0.5,13.4,81.0,167.38,121.35
2018,5,8,18,45,229.0,25.0,0.5,12.95,48.5,96.11,52.09
2018,5,8,19,0,95.0,13.0,0.5,12.5,16.0,31.01,0.0
2018,5,8,19,15,47.5,6.5,0.5,12.35,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.6,10.15,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,5,9,5,15,117.5,13.5,0.65,10.3,21.0,12.87,0.0
2018,5,9,5,30,224.0,25.0,0.7,10.5,40.0,20.87,5.93
2018,5,9,5,45,339.0,35.0,0.7,10.65,79.0,27.97,18.56
2018,5,9,6,0,454.0,45.0,0.7,10.8,118.0,34.72,25.38
2018,5,9,6,15,349.0,54.5,0.75,11.15,122.5,40.41,30.84
2018,5,9,6,30,244.0,64.0,0.8,11.5,127.0,46.06,36.08
2018,5,9,6,45,123.0,88.0,0.8,11.8,120.0,72.59,59.83
2018,5,9,7,0,2.0,112.0,0.8,12.1,113.0,99.14,79.23
2018,5,9,7,15,13.0,137.0,0.8,12.45,143.0,121.83,97.36
2018,5,9,7,30,24.0,162.0,0.8,12.8,173.0,146.18,116.36
2018,5,9,7,45,25.0,177.0,0.8,13.15,189.5,162.19,128.82
2018,5,9,8,0,26.0,192.0,0.8,13.5,206.0,173.95,137.81
2018,5,9,8,15,26.5,209.0,0.8,13.8,224.5,191.92,151.79
2018,5,9,8,30,27.0,226.0,0.8,14.1,243.0,210.08,165.73
2018,5,9,8,45,124.5,266.5,0.8,14.4,352.0,286.23,224.12
2018,5,9,9,0,222.0,307.0,0.8,14.7,461.0,376.8,292.61
2018,5,9,9,15,497.5,231.5,0.8,14.95,602.0,470.02,363.58
2018,5,9,9,30,773.0,156.0,0.8,15.2,743.0,593.61,456.08
2018,5,9,9,45,794.5,154.0,0.8,15.45,780.5,645.68,493.33
2018,5,9,10,0,816.0,152.0,0.8,15.7,818.0,698.0,530.44
2018,5,9,10,15,648.5,247.0,0.8,16.0,787.5,703.87,530.56
2018,5,9,10,30,481.0,342.0,0.8,16.3,757.0,694.3,519.69
2018,5,9,10,45,542.0,323.5,0.75,16.6,801.5,749.92,557.82
2018,5,9,11,0,603.0,305.0,0.7,16.9,846.0,807.88,595.78
2018,5,9,11,15,711.5,246.0,0.7,17.1,894.0,870.91,638.87
2018,5,9,11,30,820.0,187.0,0.7,17.3,942.0,932.32,677.17
2018,5,9,11,45,879.5,152.5,0.7,17.55,967.0,970.6,699.55
2018,5,9,12,0,939.0,118.0,0.7,17.8,992.0,1015.05,725.87
2018,5,9,12,15,939.5,117.5,0.7,17.95,991.0,1034.24,736.57
2018,5,9,12,30,940.0,117.0,0.7,18.1,990.0,1049.98,745.6
2018,5,9,12,45,924.0,125.5,0.7,18.25,976.5,1054.95,748.18
2018,5,9,13,0,908.0,134.0,0.7,18.4,963.0,1056.2,748.78
2018,5,9,13,15,874.0,151.0,0.7,18.4,937.5,1044.32,741.96
2018,5,9,13,30,840.0,168.0,0.7,18.4,912.0,1039.44,739.74
2018,5,9,13,45,771.5,199.0,0.75,18.35,868.5,1008.15,722.49
2018,5,9,14,0,703.0,230.0,0.8,18.3,825.0,968.74,700.31
2018,5,9,14,15,698.5,221.0,0.8,18.1,794.5,948.26,689.36
2018,5,9,14,30,694.0,212.0,0.8,17.9,764.0,924.9,676.29
2018,5,9,14,45,711.5,190.0,0.85,17.7,734.0,905.69,666.84
2018,5,9,15,0,729.0,168.0,0.9,17.5,704.0,882.49,654.64
2018,5,9,15,15,697.5,166.5,0.9,17.5,656.0,833.98,624.23
2018,5,9,15,30,666.0,165.0,0.9,17.5,608.0,784.58,593.06
2018,5,9,15,45,655.0,154.0,0.9,17.0,564.0,741.49,566.77
2018,5,9,16,0,644.0,143.0,0.9,16.5,520.0,696.87,538.78
2018,5,9,16,15,653.5,127.5,0.9,16.2,482.0,661.58,516.29
2018,5,9,16,30,663.0,112.0,0.9,15.9,444.0,623.41,490.82
2018,5,9,16,45,651.0,99.5,0.9,15.6,396.5,571.29,453.96
2018,5,9,17,0,639.0,87.0,0.9,15.3,349.0,518.52,415.42
2018,5,9,17,15,616.0,80.0,0.9,14.85,305.0,465.34,375.03
2018,5,9,17,30,593.0,73.0,0.9,14.4,261.0,413.13,333.65
2018,5,9,17,45,513.0,67.5,0.9,14.0,209.0,336.59,271.25
2018,5,9,18,0,433.0,62.0,0.9,13.6,157.0,267.54,213.15
2018,5,9,18,15,360.0,51.0,0.9,13.15,116.5,203.32,157.69
2018,5,9,18,30,287.0,40.0,0.9,12.7,76.0,146.02,107.14
2018,5,9,18,45,179.0,27.0,0.85,12.3,46.0,85.68,48.88
2018,5,9,19,0,71.0,14.0,0.8,11.9,16.0,27.33,0.0
2018,5,9,19,15,35.5,7.0,0.8,11.75,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,45,4.5,0.5,0.9,9.15,0.5,0.0,0.0
2018,5,10,5,0,9.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,5,10,5,15,70.0,11.5,0.9,9.5,16.0,10.96,0.0
2018,5,10,5,30,131.0,22.0,0.9,9.8,31.0,17.26,4.99
2018,5,10,5,45,289.0,34.5,0.9,10.15,75.5,27.27,18.07
2018,5,10,6,0,447.0,47.0,0.9,10.5,120.0,36.39,26.92
2018,5,10,6,15,343.5,57.0,0.9,10.8,124.5,42.24,32.54
2018,5,10,6,30,240.0,67.0,0.9,11.1,129.0,48.2,38.06
2018,5,10,6,45,183.0,103.0,0.9,11.45,156.5,78.25,64.95
2018,5,10,7,0,126.0,139.0,0.9,11.8,184.0,110.44,87.56
2018,5,10,7,15,237.0,151.0,0.9,12.4,251.5,133.7,98.84
2018,5,10,7,30,348.0,163.0,0.9,13.0,319.0,175.55,126.04
2018,5,10,7,45,431.0,164.0,0.9,13.6,380.0,211.72,152.05
2018,5,10,8,0,514.0,165.0,0.9,14.2,441.0,262.18,191.63
2018,5,10,8,15,495.5,189.0,0.9,14.7,474.5,309.31,232.16
2018,5,10,8,30,477.0,213.0,0.9,15.2,508.0,354.36,269.88
2018,5,10,8,45,453.0,240.0,0.9,15.7,536.5,397.44,304.73
2018,5,10,9,0,429.0,267.0,0.9,16.2,565.0,437.75,336.04
2018,5,10,9,15,435.0,281.5,0.9,16.55,598.5,480.47,368.27
2018,5,10,9,30,441.0,296.0,0.9,16.9,632.0,523.28,399.64
2018,5,10,9,45,486.0,296.0,0.9,17.3,681.5,577.9,439.05
2018,5,10,10,0,531.0,296.0,0.9,17.7,731.0,635.7,479.71
2018,5,10,10,15,560.0,299.0,0.9,18.0,771.0,687.45,515.18
2018,5,10,10,30,589.0,302.0,0.9,18.3,811.0,740.26,550.63
2018,5,10,10,45,590.5,311.0,0.85,18.65,832.0,777.32,573.52
2018,5,10,11,0,592.0,320.0,0.8,19.0,853.0,812.89,595.02
2018,5,10,11,15,589.5,329.0,0.8,19.05,866.0,843.37,614.18
2018,5,10,11,30,587.0,338.0,0.8,19.1,879.0,871.89,631.9
2018,5,10,11,45,566.5,350.5,0.85,19.15,875.5,885.05,640.14
2018,5,10,12,0,546.0,363.0,0.9,19.2,872.0,895.29,646.7
2018,5,10,12,15,518.5,374.0,0.9,19.25,857.0,894.44,645.27
2018,5,10,12,30,491.0,385.0,0.9,19.3,842.0,890.61,642.12
2018,5,10,12,45,604.0,318.0,0.9,19.35,874.5,945.41,680.9
2018,5,10,13,0,717.0,251.0,0.9,19.4,907.0,1000.61,717.79
2018,5,10,13,15,821.5,180.5,0.95,19.3,919.5,1031.78,738.11
2018,5,10,13,30,926.0,110.0,1.0,19.2,932.0,1055.8,754.41
2018,5,10,13,45,919.5,109.5,1.0,19.1,907.5,1046.42,749.26
2018,5,10,14,0,913.0,109.0,1.0,19.0,883.0,1033.53,742.53
2018,5,10,14,15,892.5,113.5,1.05,18.8,848.5,1008.88,729.82
2018,5,10,14,30,872.0,118.0,1.1,18.6,814.0,981.4,715.36
2018,5,10,14,45,817.0,136.5,1.1,18.4,765.0,942.26,692.36
2018,5,10,15,0,762.0,155.0,1.1,18.2,716.0,898.53,666.22
2018,5,10,15,15,759.0,144.0,1.1,18.2,676.5,864.18,645.52
2018,5,10,15,30,756.0,133.0,1.1,18.2,637.0,823.16,620.01
2018,5,10,15,45,751.5,123.0,1.1,17.8,594.5,783.92,596.35
2018,5,10,16,0,747.0,113.0,1.1,17.4,552.0,742.4,570.68
2018,5,10,16,15,737.0,104.0,1.1,17.1,506.5,695.7,540.65
2018,5,10,16,30,727.0,95.0,1.1,16.8,461.0,647.55,508.96
2018,5,10,16,45,713.0,89.0,1.1,16.5,416.5,601.27,476.7
2018,5,10,17,0,699.0,83.0,1.1,16.2,372.0,551.93,440.63
2018,5,10,17,15,655.0,78.0,1.1,15.65,320.0,485.98,390.75
2018,5,10,17,30,611.0,73.0,1.1,15.1,268.0,422.98,341.26
2018,5,10,17,45,548.5,67.0,1.1,14.55,218.5,353.29,284.49
2018,5,10,18,0,486.0,61.0,1.1,14.0,169.0,289.24,230.26
2018,5,10,18,15,401.5,51.5,1.1,13.4,125.5,219.38,170.23
2018,5,10,18,30,317.0,42.0,1.1,12.8,82.0,158.48,116.78
2018,5,10,18,45,202.5,29.0,1.1,12.2,50.5,94.69,56.38
2018,5,10,19,0,88.0,16.0,1.1,11.6,19.0,32.67,0.0
2018,5,10,19,15,44.0,8.0,1.1,11.45,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,0.8,7.85,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,5,11,5,15,45.5,13.5,0.8,8.2,16.5,12.87,0.0
2018,5,11,5,30,79.0,25.0,0.8,8.6,31.0,20.7,8.15
2018,5,11,5,45,150.5,40.0,0.8,9.05,61.5,32.58,22.89
2018,5,11,6,0,222.0,55.0,0.8,9.5,92.0,41.73,31.84
2018,5,11,6,15,269.5,70.5,0.8,10.05,130.5,52.41,41.81
2018,5,11,6,30,317.0,86.0,0.8,10.6,169.0,62.59,51.09
2018,5,11,6,45,405.5,93.0,0.8,11.1,222.5,66.09,54.15
2018,5,11,7,0,494.0,100.0,0.8,11.6,276.0,77.79,55.65
2018,5,11,7,15,523.0,110.5,0.8,12.15,322.5,119.88,76.54
2018,5,11,7,30,552.0,121.0,0.8,12.7,369.0,165.82,109.17
2018,5,11,7,45,583.0,127.5,0.8,13.2,417.0,212.3,146.58
2018,5,11,8,0,614.0,134.0,0.8,13.7,465.0,262.34,188.8
2018,5,11,8,15,658.0,137.0,0.8,14.1,520.5,316.78,234.6
2018,5,11,8,30,702.0,140.0,0.8,14.5,576.0,375.77,283.49
2018,5,11,8,45,749.0,137.0,0.8,14.95,632.0,435.06,331.56
2018,5,11,9,0,796.0,134.0,0.8,15.4,688.0,501.09,383.29
2018,5,11,9,15,864.5,116.5,0.8,15.75,749.5,565.89,432.96
2018,5,11,9,30,933.0,99.0,0.8,16.1,811.0,637.48,486.05
2018,5,11,9,45,947.0,98.0,0.8,16.5,848.0,692.25,525.2
2018,5,11,10,0,961.0,97.0,0.8,16.9,885.0,746.16,562.62
2018,5,11,10,15,967.0,98.0,0.75,17.25,913.5,795.03,592.96
2018,5,11,10,30,973.0,99.0,0.7,17.6,942.0,841.87,620.94
2018,5,11,10,45,978.0,99.0,0.7,17.9,963.5,884.7,646.78
2018,5,11,11,0,983.0,99.0,0.7,18.2,985.0,924.99,670.68
2018,5,11,11,15,985.5,99.0,0.7,18.5,998.5,960.37,691.22
2018,5,11,11,30,988.0,99.0,0.7,18.8,1012.0,992.71,709.73
2018,5,11,11,45,989.0,98.5,0.7,19.05,1017.5,1019.97,725.15
2018,5,11,12,0,990.0,98.0,0.7,19.3,1023.0,1043.82,738.5
2018,5,11,12,15,989.5,98.0,0.75,19.5,1021.0,1063.23,750.52
2018,5,11,12,30,989.0,98.0,0.8,19.7,1019.0,1079.0,760.48
2018,5,11,12,45,987.5,97.0,0.8,19.85,1009.5,1089.02,766.07
2018,5,11,13,0,986.0,96.0,0.8,20.0,1000.0,1095.23,769.57
2018,5,11,13,15,983.0,96.0,0.8,20.05,983.5,1097.17,770.96
2018,5,11,13,30,980.0,96.0,0.8,20.1,967.0,1095.29,770.26
2018,5,11,13,45,975.0,94.5,0.8,20.1,942.0,1085.98,765.41
2018,5,11,14,0,970.0,93.0,0.8,20.1,917.0,1072.92,758.52
2018,5,11,14,15,962.5,92.0,0.8,20.05,885.5,1054.3,748.51
2018,5,11,14,30,955.0,91.0,0.8,20.0,854.0,1032.2,736.5
2018,5,11,14,45,947.0,88.5,0.8,19.95,817.0,1004.61,721.15
2018,5,11,15,0,939.0,86.0,0.8,19.9,780.0,973.86,703.82
2018,5,11,15,15,927.5,84.5,0.8,19.9,737.5,938.1,683.1
2018,5,11,15,30,916.0,83.0,0.8,19.9,695.0,899.77,660.6
2018,5,11,15,45,899.0,81.0,0.8,19.55,647.5,853.9,633.75
2018,5,11,16,0,882.0,79.0,0.8,19.2,600.0,806.33,605.32
2018,5,11,16,15,860.0,77.0,0.8,18.85,549.0,753.52,572.71
2018,5,11,16,30,838.0,75.0,0.8,18.5,498.0,704.97,542.32
2018,5,11,16,45,810.0,71.5,0.8,18.2,445.5,644.85,502.71
2018,5,11,17,0,782.0,68.0,0.8,17.9,393.0,585.2,460.17
2018,5,11,17,15,743.0,64.5,0.8,17.3,340.0,519.95,412.13
2018,5,11,17,30,704.0,61.0,0.8,16.7,287.0,456.93,363.67
2018,5,11,17,45,643.0,56.5,0.8,16.15,235.0,386.75,307.39
2018,5,11,18,0,582.0,52.0,0.8,15.6,183.0,320.32,251.88
2018,5,11,18,15,502.5,44.5,0.8,14.9,137.5,249.46,191.39
2018,5,11,18,30,423.0,37.0,0.8,14.2,92.0,186.98,136.42
2018,5,11,18,45,277.5,26.5,0.8,13.55,56.5,112.33,68.11
2018,5,11,19,0,132.0,16.0,0.8,12.9,21.0,41.51,0.0
2018,5,11,19,15,66.0,8.0,0.8,12.8,10.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,0.8,9.65,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,0.8,9.7,2.0,0.0,0.0
2018,5,12,5,15,147.0,14.5,0.75,10.6,24.5,13.82,0.0
2018,5,12,5,30,276.0,27.0,0.7,11.5,47.0,22.39,9.95
2018,5,12,5,45,389.5,35.0,0.6,12.35,87.5,27.54,18.28
2018,5,12,6,0,503.0,43.0,0.5,13.2,128.0,32.54,23.29
2018,5,12,6,15,574.0,49.0,0.5,13.8,177.0,35.59,26.27
2018,5,12,6,30,645.0,55.0,0.5,14.4,226.0,42.25,32.28
2018,5,12,6,45,691.0,60.0,0.5,15.0,278.0,44.49,34.21
2018,5,12,7,0,737.0,65.0,0.5,15.6,330.0,59.33,35.65
2018,5,12,7,15,769.5,68.5,0.45,16.0,382.5,109.99,57.69
2018,5,12,7,30,802.0,72.0,0.4,16.4,435.0,164.57,95.48
2018,5,12,7,45,826.0,74.5,0.4,16.8,486.0,220.38,140.88
2018,5,12,8,0,850.0,77.0,0.4,17.2,537.0,283.57,194.42
2018,5,12,8,15,867.0,79.5,0.4,17.6,585.0,341.54,244.17
2018,5,12,8,30,884.0,82.0,0.4,18.0,633.0,400.61,293.73
2018,5,12,8,45,897.5,84.0,0.35,18.4,677.5,458.62,340.57
2018,5,12,9,0,911.0,86.0,0.3,18.8,722.0,516.84,385.6
2018,5,12,9,15,920.0,88.0,0.3,19.15,761.5,572.63,427.58
2018,5,12,9,30,929.0,90.0,0.3,19.5,801.0,627.64,467.42
2018,5,12,9,45,935.5,92.0,0.3,19.85,834.5,680.08,504.02
2018,5,12,10,0,942.0,94.0,0.3,20.2,868.0,731.02,538.37
2018,5,12,10,15,947.5,95.0,0.3,20.45,895.5,778.6,567.9
2018,5,12,10,30,953.0,96.0,0.3,20.7,923.0,824.15,595.39
2018,5,12,10,45,956.5,97.0,0.3,20.95,944.0,865.87,620.04
2018,5,12,11,0,960.0,98.0,0.3,21.2,965.0,905.02,642.79
2018,5,12,11,15,962.0,98.5,0.3,21.3,978.0,939.64,662.89
2018,5,12,11,30,964.0,99.0,0.3,21.4,991.0,971.27,681.08
2018,5,12,11,45,964.5,99.0,0.3,21.55,996.5,997.89,696.04
2018,5,12,12,0,965.0,99.0,0.3,21.7,1002.0,1021.19,709.04
2018,5,12,12,15,960.0,102.0,0.3,21.7,999.0,1038.78,719.11
2018,5,12,12,30,955.0,105.0,0.3,21.7,996.0,1052.75,727.19
2018,5,12,12,45,946.5,108.5,0.35,21.7,984.5,1060.11,732.72
2018,5,12,13,0,938.0,112.0,0.4,21.7,973.0,1063.77,736.33
2018,5,12,13,15,933.5,111.5,0.4,21.6,956.0,1063.65,736.93
2018,5,12,13,30,929.0,111.0,0.4,21.5,939.0,1059.88,735.55
2018,5,12,13,45,922.5,110.5,0.4,21.4,914.5,1050.5,731.01
2018,5,12,14,0,916.0,110.0,0.4,21.3,890.0,1037.61,724.56
2018,5,12,14,15,907.5,109.0,0.4,21.05,859.0,1018.79,715.08
2018,5,12,14,30,899.0,108.0,0.4,20.8,828.0,996.73,703.74
2018,5,12,14,45,888.5,106.5,0.4,20.6,791.5,969.12,688.89
2018,5,12,15,0,878.0,105.0,0.4,20.4,755.0,938.67,672.27
2018,5,12,15,15,865.5,102.5,0.4,20.4,713.5,902.65,651.53
2018,5,12,15,30,853.0,100.0,0.4,20.4,672.0,864.3,629.17
2018,5,12,15,45,835.0,97.5,0.4,19.85,625.5,825.57,607.58
2018,5,12,16,0,817.0,95.0,0.4,19.3,579.0,778.66,580.13
2018,5,12,16,15,793.5,92.0,0.35,18.9,529.5,725.74,546.95
2018,5,12,16,30,770.0,89.0,0.3,18.5,480.0,672.34,512.81
2018,5,12,16,45,740.0,85.5,0.3,18.1,429.0,613.79,474.04
2018,5,12,17,0,710.0,82.0,0.3,17.7,378.0,558.24,435.03
2018,5,12,17,15,669.0,77.5,0.3,17.1,327.0,494.14,388.41
2018,5,12,17,30,628.0,73.0,0.3,16.5,276.0,432.65,341.8
2018,5,12,17,45,569.5,66.5,0.3,15.9,226.0,363.44,287.22
2018,5,12,18,0,511.0,60.0,0.3,15.3,176.0,299.45,234.59
2018,5,12,18,15,424.0,51.5,0.35,14.6,131.5,228.34,175.17
2018,5,12,18,30,337.0,43.0,0.4,13.9,87.0,166.32,121.99
2018,5,12,18,45,217.5,30.0,0.4,13.2,54.0,100.88,62.96
2018,5,12,19,0,98.0,17.0,0.4,12.5,21.0,35.8,0.0
2018,5,12,19,15,49.0,8.5,0.4,12.2,10.5,8.1,0.0
2018,5,12,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,13,5,15,4.5,3.0,0.4,9.25,3.5,2.86,0.0
2018,5,13,5,30,9.0,6.0,0.4,9.8,7.0,5.68,0.0
2018,5,13,5,45,4.5,9.0,0.35,10.35,9.5,8.45,1.79
2018,5,13,6,0,0.0,12.0,0.3,10.9,12.0,11.11,4.37
2018,5,13,6,15,0.0,17.0,0.3,11.35,17.0,15.75,8.68
2018,5,13,6,30,0.0,22.0,0.3,11.8,22.0,20.39,12.93
2018,5,13,6,45,0.0,41.0,0.3,12.25,41.0,38.07,28.9
2018,5,13,7,0,0.0,60.0,0.3,12.7,60.0,55.79,42.42
2018,5,13,7,15,0.0,68.5,0.3,13.1,68.5,63.73,48.91
2018,5,13,7,30,0.0,77.0,0.3,13.5,77.0,71.68,55.31
2018,5,13,7,45,0.0,89.5,0.3,13.95,89.5,83.2,64.58
2018,5,13,8,0,0.0,102.0,0.3,14.4,102.0,94.57,73.57
2018,5,13,8,15,1.5,128.0,0.35,14.75,129.0,118.48,92.67
2018,5,13,8,30,3.0,154.0,0.4,15.1,156.0,142.63,111.64
2018,5,13,8,45,7.5,182.0,0.4,15.45,187.0,170.13,132.94
2018,5,13,9,0,12.0,210.0,0.4,15.8,218.0,198.31,154.44
2018,5,13,9,15,28.5,254.5,0.4,16.1,276.0,246.11,190.86
2018,5,13,9,30,45.0,299.0,0.4,16.4,334.0,298.31,229.81
2018,5,13,9,45,91.5,347.5,0.4,16.7,422.0,375.33,286.71
2018,5,13,10,0,138.0,396.0,0.4,17.0,510.0,457.73,345.76
2018,5,13,10,15,348.0,342.5,0.4,17.15,642.0,572.4,430.13
2018,5,13,10,30,558.0,289.0,0.4,17.3,774.0,704.9,523.41
2018,5,13,10,45,733.5,204.5,0.4,17.5,858.0,793.16,584.22
2018,5,13,11,0,909.0,120.0,0.4,17.7,942.0,883.46,640.8
2018,5,13,11,15,917.5,117.0,0.4,17.75,957.0,918.89,661.26
2018,5,13,11,30,926.0,114.0,0.4,17.8,972.0,951.8,680.85
2018,5,13,11,45,927.5,113.5,0.45,17.9,978.0,977.98,697.18
2018,5,13,12,0,929.0,113.0,0.5,18.0,984.0,1001.02,711.72
2018,5,13,12,15,925.5,115.5,0.5,18.0,982.0,1018.96,722.33
2018,5,13,12,30,922.0,118.0,0.5,18.0,980.0,1033.45,730.98
2018,5,13,12,45,916.5,120.0,0.5,18.0,970.0,1041.97,736.13
2018,5,13,13,0,911.0,122.0,0.5,18.0,960.0,1046.95,739.35
2018,5,13,13,15,907.5,120.5,0.5,17.95,943.0,1046.79,739.76
2018,5,13,13,30,904.0,119.0,0.5,17.9,926.0,1043.07,738.22
2018,5,13,13,45,899.0,117.5,0.5,17.8,902.5,1034.32,733.92
2018,5,13,14,0,894.0,116.0,0.5,17.7,879.0,1022.11,727.69
2018,5,13,14,15,886.5,114.5,0.5,17.5,849.0,1004.05,718.26
2018,5,13,14,30,879.0,113.0,0.5,17.3,819.0,982.8,706.96
2018,5,13,14,45,869.5,111.0,0.5,17.15,783.0,956.04,692.11
2018,5,13,15,0,860.0,109.0,0.5,17.0,747.0,926.45,675.47
2018,5,13,15,15,847.0,106.5,0.5,17.0,706.0,890.51,654.28
2018,5,13,15,30,834.0,104.0,0.5,17.0,665.0,859.11,635.95
2018,5,13,15,45,818.0,101.0,0.5,16.45,619.5,815.46,610.5
2018,5,13,16,0,802.0,98.0,0.5,15.9,574.0,770.21,583.62
2018,5,13,16,15,780.5,94.5,0.5,15.55,526.0,718.86,551.49
2018,5,13,16,30,759.0,91.0,0.5,15.2,478.0,666.9,518.19
2018,5,13,16,45,730.0,87.0,0.5,14.8,427.5,608.97,478.88
2018,5,13,17,0,701.0,83.0,0.5,14.4,377.0,554.01,439.47
2018,5,13,17,15,662.0,78.0,0.5,13.9,326.5,490.95,392.54
2018,5,13,17,30,623.0,73.0,0.5,13.4,276.0,430.32,345.57
2018,5,13,17,45,567.0,66.5,0.5,12.9,227.0,362.58,291.06
2018,5,13,18,0,511.0,60.0,0.5,12.4,178.0,299.81,238.42
2018,5,13,18,15,427.0,51.5,0.5,11.9,133.5,229.79,178.66
2018,5,13,18,30,343.0,43.0,0.5,11.4,89.0,168.56,125.22
2018,5,13,18,45,225.0,30.5,0.5,10.85,55.5,103.91,66.82
2018,5,13,19,0,107.0,18.0,0.5,10.3,22.0,38.67,0.0
2018,5,13,19,15,53.5,9.0,0.5,10.1,11.0,16.47,0.0
2018,5,13,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.4,8.55,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.4,8.6,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.5,0.4,9.05,6.5,6.2,0.0
2018,5,14,5,30,0.0,11.0,0.4,9.5,11.0,10.19,2.07
2018,5,14,5,45,0.0,20.0,0.35,9.9,20.0,18.54,10.74
2018,5,14,6,0,0.0,29.0,0.3,10.3,29.0,26.91,18.63
2018,5,14,6,15,0.0,43.0,0.3,10.85,43.0,39.95,30.6
2018,5,14,6,30,0.0,57.0,0.3,11.4,57.0,52.95,42.36
2018,5,14,6,45,5.0,88.0,0.3,11.95,90.0,79.3,65.72
2018,5,14,7,0,10.0,119.0,0.3,12.5,123.0,105.2,83.89
2018,5,14,7,15,21.5,146.0,0.25,13.15,155.5,130.08,103.18
2018,5,14,7,30,33.0,173.0,0.2,13.8,188.0,151.43,119.15
2018,5,14,7,45,95.5,202.0,0.2,14.45,252.5,191.06,147.67
2018,5,14,8,0,158.0,231.0,0.2,15.1,317.0,234.18,179.13
2018,5,14,8,15,425.5,186.5,0.2,15.6,447.0,287.36,214.34
2018,5,14,8,30,693.0,142.0,0.2,16.1,577.0,376.11,279.71
2018,5,14,8,45,762.5,127.0,0.2,16.6,636.5,437.14,327.31
2018,5,14,9,0,832.0,112.0,0.2,17.1,696.0,500.57,375.9
2018,5,14,9,15,845.0,113.5,0.2,17.4,735.0,556.64,417.99
2018,5,14,9,30,858.0,115.0,0.2,17.7,774.0,609.85,456.71
2018,5,14,9,45,868.0,115.5,0.25,18.0,807.5,659.78,492.51
2018,5,14,10,0,878.0,116.0,0.3,18.3,841.0,708.67,526.65
2018,5,14,10,15,884.0,118.0,0.3,18.45,868.0,754.77,556.73
2018,5,14,10,30,890.0,120.0,0.3,18.6,895.0,799.08,584.14
2018,5,14,10,45,893.5,121.5,0.35,18.75,915.5,838.91,609.19
2018,5,14,11,0,897.0,123.0,0.4,18.9,936.0,876.38,632.63
2018,5,14,11,15,900.0,124.0,0.4,19.0,949.5,910.42,652.9
2018,5,14,11,30,903.0,125.0,0.4,19.1,963.0,941.75,671.37
2018,5,14,11,45,903.5,125.5,0.4,19.15,969.0,967.45,686.42
2018,5,14,12,0,904.0,126.0,0.4,19.2,975.0,990.07,699.63
2018,5,14,12,15,900.0,128.0,0.4,19.2,972.0,1006.63,709.35
2018,5,14,12,30,896.0,130.0,0.4,19.2,969.0,1019.83,717.18
2018,5,14,12,45,889.0,133.0,0.4,19.15,958.5,1027.65,722.03
2018,5,14,13,0,882.0,136.0,0.4,19.1,948.0,1032.01,725.0
2018,5,14,13,15,878.0,135.5,0.45,19.0,932.0,1032.42,727.11
2018,5,14,13,30,874.0,135.0,0.5,18.9,916.0,1029.4,727.32
2018,5,14,13,45,868.5,133.0,0.5,18.8,892.5,1019.91,722.54
2018,5,14,14,0,863.0,131.0,0.5,18.7,869.0,1007.08,715.92
