Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,14,15,855.5,129.5,0.5,18.5,839.5,989.53,706.78
2018,5,14,14,30,848.0,128.0,0.5,18.3,810.0,968.9,695.82
2018,5,14,14,45,838.5,125.0,0.5,18.15,774.5,949.96,685.85
2018,5,14,15,0,829.0,122.0,0.5,18.0,739.0,919.79,668.73
2018,5,14,15,15,815.5,119.5,0.5,18.0,698.5,883.97,647.65
2018,5,14,15,30,802.0,117.0,0.5,18.0,658.0,845.98,625.02
2018,5,14,15,45,782.0,115.0,0.5,17.45,612.5,801.15,598.82
2018,5,14,16,0,762.0,113.0,0.5,16.9,567.0,755.05,571.29
2018,5,14,16,15,746.0,107.5,0.5,16.5,521.0,710.1,543.61
2018,5,14,16,30,730.0,102.0,0.5,16.1,475.0,661.22,512.49
2018,5,14,16,45,701.5,96.5,0.5,15.7,425.0,603.16,472.55
2018,5,14,17,0,673.0,91.0,0.5,15.3,375.0,545.87,431.66
2018,5,14,17,15,635.0,85.0,0.5,14.75,325.0,483.53,385.54
2018,5,14,17,30,597.0,79.0,0.5,14.2,275.0,423.57,339.32
2018,5,14,17,45,542.5,71.5,0.55,13.7,226.5,356.69,285.98
2018,5,14,18,0,488.0,64.0,0.6,13.2,178.0,294.64,234.3
2018,5,14,18,15,406.5,54.5,0.6,12.7,134.0,225.59,175.48
2018,5,14,18,30,325.0,45.0,0.6,12.2,90.0,164.33,122.24
2018,5,14,18,45,212.5,32.0,0.55,11.75,56.5,102.49,66.91
2018,5,14,19,0,100.0,19.0,0.5,11.3,23.0,45.44,0.0
2018,5,14,19,15,50.0,9.5,0.5,11.0,11.5,16.47,0.0
2018,5,14,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.4,8.8,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.4,8.9,2.0,0.0,0.0
2018,5,15,5,15,3.0,5.5,0.4,9.35,5.5,5.24,0.0
2018,5,15,5,30,0.0,9.0,0.4,9.8,9.0,8.33,0.81
2018,5,15,5,45,0.0,16.0,0.4,10.25,16.0,14.82,7.46
2018,5,15,6,0,0.0,23.0,0.4,10.7,23.0,21.33,13.58
2018,5,15,6,15,0.0,36.0,0.4,11.15,36.0,33.42,24.68
2018,5,15,6,30,0.0,49.0,0.4,11.6,49.0,45.53,35.66
2018,5,15,6,45,0.5,82.0,0.35,12.1,82.0,74.52,61.47
2018,5,15,7,0,1.0,115.0,0.3,12.6,115.0,102.02,81.34
2018,5,15,7,15,2.0,130.5,0.3,13.0,131.0,116.45,92.78
2018,5,15,7,30,3.0,146.0,0.3,13.4,147.0,131.07,104.21
2018,5,15,7,45,11.5,170.5,0.3,13.85,176.5,154.77,122.51
2018,5,15,8,0,20.0,195.0,0.3,14.3,206.0,179.71,141.54
2018,5,15,8,15,43.0,232.5,0.3,14.65,259.0,216.36,169.29
2018,5,15,8,30,66.0,270.0,0.3,15.0,312.0,260.7,202.73
2018,5,15,8,45,80.5,295.5,0.3,15.35,350.0,294.8,228.0
2018,5,15,9,0,95.0,321.0,0.3,15.7,388.0,330.77,254.43
2018,5,15,9,15,225.0,313.5,0.35,16.05,483.5,398.18,304.96
2018,5,15,9,30,355.0,306.0,0.4,16.4,579.0,483.31,367.8
2018,5,15,9,45,465.0,272.5,0.4,16.7,646.5,544.64,412.48
2018,5,15,10,0,575.0,239.0,0.4,17.0,714.0,615.22,463.16
2018,5,15,10,15,449.5,302.5,0.4,17.15,681.5,611.13,457.1
2018,5,15,10,30,324.0,366.0,0.4,17.3,649.0,594.22,442.45
2018,5,15,10,45,324.0,375.0,0.45,17.5,663.5,619.51,460.24
2018,5,15,11,0,324.0,384.0,0.5,17.7,678.0,644.01,476.79
2018,5,15,11,15,437.5,340.5,0.5,17.75,743.5,721.33,531.49
2018,5,15,11,30,551.0,297.0,0.5,17.8,809.0,799.43,584.88
2018,5,15,11,45,664.0,244.0,0.5,17.85,865.0,872.12,633.77
2018,5,15,12,0,777.0,191.0,0.5,17.9,921.0,940.66,676.11
2018,5,15,12,15,841.5,157.0,0.5,17.9,947.0,986.53,703.56
2018,5,15,12,30,906.0,123.0,0.5,17.9,973.0,1022.64,725.1
2018,5,15,12,45,908.5,119.5,0.5,17.85,964.5,1033.39,731.4
2018,5,15,13,0,911.0,116.0,0.5,17.8,956.0,1040.67,736.12
2018,5,15,13,15,907.0,115.0,0.55,17.7,939.5,1040.46,737.82
2018,5,15,13,30,903.0,114.0,0.6,17.6,923.0,1036.71,737.6
2018,5,15,13,45,897.0,113.5,0.6,17.5,899.5,1027.98,733.27
2018,5,15,14,0,891.0,113.0,0.6,17.4,876.0,1015.84,727.01
2018,5,15,14,15,883.0,112.0,0.6,17.2,846.0,997.87,717.54
2018,5,15,14,30,875.0,111.0,0.6,17.0,816.0,976.75,706.21
2018,5,15,14,45,864.5,109.5,0.6,16.8,780.5,949.69,691.15
2018,5,15,15,0,854.0,108.0,0.6,16.6,745.0,919.88,674.34
2018,5,15,15,15,841.0,105.5,0.6,16.6,704.0,884.14,653.09
2018,5,15,15,30,828.0,103.0,0.6,16.6,663.0,852.92,634.69
2018,5,15,15,45,807.0,102.5,0.6,16.05,617.5,808.2,608.28
2018,5,15,16,0,786.0,102.0,0.6,15.5,572.0,762.23,580.64
2018,5,15,16,15,620.5,134.5,0.6,15.15,486.5,644.76,500.87
2018,5,15,16,30,455.0,167.0,0.6,14.8,401.0,529.45,417.16
2018,5,15,16,45,374.0,164.0,0.6,14.4,343.0,450.71,359.52
2018,5,15,17,0,293.0,161.0,0.6,14.0,285.0,368.92,297.33
2018,5,15,17,15,310.5,137.0,0.6,13.6,253.0,338.43,274.85
2018,5,15,17,30,328.0,113.0,0.6,13.2,221.0,314.1,255.57
2018,5,15,17,45,310.5,95.0,0.6,12.75,183.5,268.04,217.68
2018,5,15,18,0,293.0,77.0,0.6,12.3,146.0,223.32,179.61
2018,5,15,18,15,242.5,62.0,0.55,11.95,110.0,171.24,134.53
2018,5,15,18,30,192.0,47.0,0.5,11.6,74.0,124.67,93.64
2018,5,15,18,45,122.5,32.5,0.5,11.3,47.0,74.42,48.96
2018,5,15,19,0,53.0,18.0,0.5,11.0,20.0,32.48,0.0
2018,5,15,19,15,26.5,9.0,0.5,10.8,10.0,12.53,0.0
2018,5,15,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,16,4,45,2.5,1.0,0.5,9.5,1.0,0.0,0.0
2018,5,16,5,0,5.0,2.0,0.5,9.6,2.0,1.91,0.0
2018,5,16,5,15,2.5,9.5,0.5,9.8,9.5,9.05,0.0
2018,5,16,5,30,0.0,17.0,0.5,10.0,17.0,15.77,6.81
2018,5,16,5,45,1.0,31.5,0.45,10.25,31.5,29.25,20.2
2018,5,16,6,0,2.0,46.0,0.4,10.5,46.0,42.21,32.33
2018,5,16,6,15,3.5,55.0,0.4,10.8,55.5,50.59,40.16
2018,5,16,6,30,5.0,64.0,0.4,11.1,65.0,58.91,47.73
2018,5,16,6,45,4.0,85.5,0.4,11.45,86.5,77.4,64.14
2018,5,16,7,0,3.0,107.0,0.4,11.8,108.0,95.89,76.41
2018,5,16,7,15,1.5,104.5,0.4,12.2,105.0,95.29,75.49
2018,5,16,7,30,0.0,102.0,0.4,12.6,102.0,93.83,73.95
2018,5,16,7,45,0.0,115.0,0.4,13.0,115.0,105.66,83.38
2018,5,16,8,0,0.0,128.0,0.4,13.4,128.0,117.56,92.69
2018,5,16,8,15,0.0,132.5,0.4,13.75,132.5,122.02,95.85
2018,5,16,8,30,0.0,137.0,0.4,14.1,137.0,126.43,98.97
2018,5,16,8,45,0.5,143.5,0.4,14.45,144.0,132.82,103.69
2018,5,16,9,0,1.0,150.0,0.4,14.8,151.0,139.27,108.42
2018,5,16,9,15,2.5,161.0,0.4,15.1,163.0,150.4,116.9
2018,5,16,9,30,4.0,172.0,0.4,15.4,175.0,161.75,125.46
2018,5,16,9,45,7.0,194.0,0.4,15.7,199.5,184.32,142.78
2018,5,16,10,0,10.0,216.0,0.4,16.0,224.0,207.3,160.17
2018,5,16,10,15,11.0,229.0,0.4,16.15,238.0,220.94,170.25
2018,5,16,10,30,12.0,242.0,0.4,16.3,252.0,234.73,180.45
2018,5,16,10,45,15.0,266.0,0.4,16.5,279.0,260.54,199.69
2018,5,16,11,0,18.0,290.0,0.4,16.7,306.0,286.75,218.95
2018,5,16,11,15,16.0,273.0,0.4,16.75,287.5,270.27,206.23
2018,5,16,11,30,14.0,256.0,0.4,16.8,269.0,253.42,193.53
2018,5,16,11,45,11.5,223.5,0.4,16.85,234.0,221.06,169.02
2018,5,16,12,0,9.0,191.0,0.4,16.9,199.0,188.36,144.08
2018,5,16,12,15,8.0,180.0,0.45,16.75,187.5,177.31,135.86
2018,5,16,12,30,7.0,169.0,0.5,16.6,176.0,166.12,127.36
2018,5,16,12,45,8.5,183.5,0.5,16.4,191.5,181.68,139.71
2018,5,16,13,0,10.0,198.0,0.5,16.2,207.0,197.32,151.96
2018,5,16,13,15,7.5,179.0,0.55,16.05,185.5,176.69,136.04
2018,5,16,13,30,5.0,160.0,0.6,15.9,164.0,156.0,120.08
2018,5,16,13,45,3.5,149.5,0.6,15.7,152.5,144.43,111.2
2018,5,16,14,0,2.0,139.0,0.6,15.5,141.0,132.86,102.21
2018,5,16,14,15,1.5,137.0,0.6,15.25,138.5,130.43,100.53
2018,5,16,14,30,1.0,135.0,0.6,15.0,136.0,128.0,98.84
2018,5,16,14,45,0.5,136.5,0.65,14.75,137.0,128.97,99.9
2018,5,16,15,0,0.0,138.0,0.7,14.5,138.0,129.99,101.01
2018,5,16,15,15,0.0,140.0,0.7,14.5,140.0,132.0,102.86
2018,5,16,15,30,0.0,142.0,0.7,14.5,142.0,134.08,104.79
2018,5,16,15,45,0.0,143.5,0.7,14.1,143.5,135.75,106.58
2018,5,16,16,0,0.0,145.0,0.7,13.7,145.0,137.52,108.5
2018,5,16,16,15,3.0,148.5,0.65,13.5,150.0,143.76,114.09
2018,5,16,16,30,6.0,152.0,0.6,13.3,155.0,150.03,119.71
2018,5,16,16,45,59.5,154.0,0.6,13.1,179.5,196.14,159.19
2018,5,16,17,0,113.0,156.0,0.6,12.9,204.0,239.77,195.65
2018,5,16,17,15,78.0,125.5,0.6,12.6,156.5,172.97,140.97
2018,5,16,17,30,43.0,95.0,0.6,12.3,109.0,118.06,95.38
2018,5,16,17,45,78.0,84.5,0.6,12.05,105.0,128.66,104.49
2018,5,16,18,0,113.0,74.0,0.6,11.8,101.0,129.0,103.85
2018,5,16,18,15,63.5,56.0,0.6,11.45,70.5,84.99,65.98
2018,5,16,18,30,14.0,38.0,0.6,11.1,40.0,42.26,29.75
2018,5,16,18,45,10.0,25.0,0.55,10.8,26.0,27.31,15.84
2018,5,16,19,0,6.0,12.0,0.5,10.5,12.0,12.51,0.0
2018,5,16,19,15,3.0,6.0,0.5,10.35,6.0,6.17,0.0
2018,5,16,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,4,45,7.0,1.5,0.6,9.6,1.5,0.0,0.0
2018,5,17,5,0,14.0,3.0,0.6,9.7,3.0,2.86,0.0
2018,5,17,5,15,11.5,9.0,0.6,10.15,9.5,8.58,0.0
2018,5,17,5,30,9.0,15.0,0.6,10.6,16.0,14.1,5.65
2018,5,17,5,45,4.5,26.0,0.6,11.05,26.5,24.14,15.66
2018,5,17,6,0,0.0,37.0,0.6,11.5,37.0,34.37,25.2
2018,5,17,6,15,4.0,59.5,0.6,12.2,60.5,54.33,43.27
2018,5,17,6,30,8.0,82.0,0.6,12.9,84.0,73.49,60.33
2018,5,17,6,45,32.5,112.5,0.55,13.55,124.0,94.33,78.48
2018,5,17,7,0,57.0,143.0,0.5,14.2,164.0,119.03,93.95
2018,5,17,7,15,49.5,159.0,0.5,14.7,179.0,137.24,107.38
2018,5,17,7,30,42.0,175.0,0.5,15.2,194.0,154.56,120.88
2018,5,17,7,45,65.0,199.0,0.45,15.7,232.5,183.2,142.28
2018,5,17,8,0,88.0,223.0,0.4,16.2,271.0,214.87,166.04
2018,5,17,8,15,164.0,236.0,0.4,16.6,336.0,253.68,194.29
2018,5,17,8,30,240.0,249.0,0.4,17.0,401.0,301.4,229.99
2018,5,17,8,45,268.0,260.5,0.4,17.4,441.0,340.03,259.38
2018,5,17,9,0,296.0,272.0,0.4,17.8,481.0,381.47,290.51
2018,5,17,9,15,497.0,224.5,0.4,18.05,599.0,465.85,353.67
2018,5,17,9,30,698.0,177.0,0.4,18.3,717.0,570.21,429.87
2018,5,17,9,45,782.5,148.0,0.4,18.55,777.5,635.71,476.36
2018,5,17,10,0,867.0,119.0,0.4,18.8,838.0,704.8,524.67
2018,5,17,10,15,873.5,120.5,0.4,18.9,865.5,750.19,554.26
2018,5,17,10,30,880.0,122.0,0.4,19.0,893.0,793.84,581.49
2018,5,17,10,45,884.5,123.0,0.4,19.1,913.0,833.49,605.77
2018,5,17,11,0,889.0,124.0,0.4,19.2,933.0,870.89,628.37
2018,5,17,11,15,892.0,124.5,0.45,19.2,946.5,904.07,649.38
2018,5,17,11,30,895.0,125.0,0.5,19.2,960.0,934.58,668.74
2018,5,17,11,45,896.0,125.5,0.5,19.15,966.0,960.44,684.27
2018,5,17,12,0,897.0,126.0,0.5,19.1,972.0,983.28,697.98
2018,5,17,12,15,897.5,126.0,0.55,19.0,971.0,1002.04,710.54
2018,5,17,12,30,898.0,126.0,0.6,18.9,970.0,1017.58,721.29
2018,5,17,12,45,897.5,124.0,0.6,18.8,961.0,1026.79,727.16
2018,5,17,13,0,897.0,122.0,0.6,18.7,952.0,1032.57,731.14
2018,5,17,13,15,893.0,122.0,0.65,18.55,936.0,1033.41,733.61
2018,5,17,13,30,889.0,122.0,0.7,18.4,920.0,1030.8,734.14
2018,5,17,13,45,884.0,120.5,0.7,18.25,897.0,1022.17,729.97
2018,5,17,14,0,879.0,119.0,0.7,18.1,874.0,1010.16,723.89
2018,5,17,14,15,871.5,117.5,0.7,17.9,844.5,992.38,714.47
2018,5,17,14,30,864.0,116.0,0.7,17.7,815.0,971.47,703.21
2018,5,17,14,45,854.5,113.5,0.75,17.55,779.5,944.57,689.08
2018,5,17,15,0,845.0,111.0,0.8,17.4,744.0,914.91,673.08
2018,5,17,15,15,832.0,109.0,0.8,17.4,703.5,887.18,656.88
2018,5,17,15,30,819.0,107.0,0.8,17.4,663.0,849.82,634.18
2018,5,17,15,45,803.0,103.5,0.8,17.0,618.5,806.24,608.08
2018,5,17,16,0,787.0,100.0,0.8,16.6,574.0,761.12,580.49
2018,5,17,16,15,766.0,96.5,0.8,16.35,526.5,710.87,548.45
2018,5,17,16,30,745.0,93.0,0.8,16.1,479.0,660.02,515.29
2018,5,17,16,45,717.0,89.0,0.8,15.85,429.5,605.7,477.78
2018,5,17,17,0,689.0,85.0,0.8,15.6,380.0,549.92,437.26
2018,5,17,17,15,637.5,82.0,0.8,15.2,327.5,482.49,386.55
2018,5,17,17,30,586.0,79.0,0.8,14.8,275.0,418.67,336.81
2018,5,17,17,45,546.5,70.5,0.8,14.45,229.5,358.56,288.08
2018,5,17,18,0,507.0,62.0,0.8,14.1,184.0,301.73,240.03
2018,5,17,18,15,430.0,53.5,0.8,13.65,140.0,234.38,182.47
2018,5,17,18,30,353.0,45.0,0.8,13.2,96.0,175.03,130.64
2018,5,17,18,45,238.5,33.0,0.8,12.8,61.5,110.39,74.27
2018,5,17,19,0,124.0,21.0,0.8,12.4,27.0,53.65,0.0
2018,5,17,19,15,62.0,10.5,0.75,12.2,13.5,19.38,0.0
2018,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,1.0,10.7,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,1.0,10.8,4.0,3.81,0.0
2018,5,18,5,15,101.0,16.0,0.9,11.4,24.0,15.25,0.0
2018,5,18,5,30,186.0,28.0,0.8,12.0,44.0,21.85,11.96
2018,5,18,5,45,205.5,38.0,0.7,12.55,66.5,28.99,19.81
2018,5,18,6,0,225.0,48.0,0.6,13.1,89.0,35.81,26.31
2018,5,18,6,15,190.5,65.0,0.6,13.75,107.0,51.52,40.52
2018,5,18,6,30,156.0,82.0,0.6,14.4,125.0,63.56,51.21
2018,5,18,6,45,159.5,104.0,0.55,15.05,156.0,78.69,64.35
2018,5,18,7,0,163.0,126.0,0.5,15.7,187.0,105.29,80.19
2018,5,18,7,15,197.5,143.5,0.5,16.25,228.0,128.01,93.42
2018,5,18,7,30,232.0,161.0,0.5,16.8,269.0,161.19,117.23
2018,5,18,7,45,252.0,181.5,0.5,17.35,310.5,197.99,145.81
2018,5,18,8,0,272.0,202.0,0.5,17.9,352.0,237.39,176.92
2018,5,18,8,15,344.0,212.5,0.45,18.25,419.5,287.79,215.22
2018,5,18,8,30,416.0,223.0,0.4,18.6,487.0,342.81,257.07
2018,5,18,8,45,573.5,185.5,0.4,18.95,576.5,405.56,304.26
2018,5,18,9,0,731.0,148.0,0.4,19.3,666.0,482.92,362.24
2018,5,18,9,15,809.5,126.0,0.4,19.55,729.0,548.59,411.07
2018,5,18,9,30,888.0,104.0,0.4,19.8,792.0,619.22,462.25
2018,5,18,9,45,897.5,104.5,0.4,20.1,825.5,669.94,497.66
2018,5,18,10,0,907.0,105.0,0.4,20.4,859.0,719.53,531.39
2018,5,18,10,15,912.5,106.5,0.4,20.6,886.0,765.78,560.72
2018,5,18,10,30,918.0,108.0,0.4,20.8,913.0,810.11,587.8
2018,5,18,10,45,921.5,109.5,0.4,20.95,933.5,850.73,612.25
2018,5,18,11,0,925.0,111.0,0.4,21.1,954.0,888.92,634.91
2018,5,18,11,15,889.5,136.5,0.45,21.15,956.5,913.17,649.96
2018,5,18,11,30,854.0,162.0,0.5,21.2,959.0,938.95,666.21
2018,5,18,11,45,892.0,138.5,0.5,21.25,976.0,969.12,684.06
2018,5,18,12,0,930.0,115.0,0.5,21.3,993.0,1003.8,704.48
2018,5,18,12,15,929.0,115.0,0.5,21.25,991.0,1021.6,714.8
2018,5,18,12,30,928.0,115.0,0.5,21.2,989.0,1036.0,723.42
2018,5,18,12,45,884.5,142.0,0.55,21.15,968.5,1031.7,722.14
2018,5,18,13,0,841.0,169.0,0.6,21.1,948.0,1033.38,724.88
2018,5,18,13,15,731.5,231.5,0.6,20.95,901.0,999.37,705.01
2018,5,18,13,30,622.0,294.0,0.6,20.8,854.0,954.7,677.13
2018,5,18,13,45,588.5,302.0,0.65,20.7,821.0,927.64,662.1
2018,5,18,14,0,555.0,310.0,0.7,20.6,788.0,900.18,646.27
2018,5,18,14,15,620.5,265.0,0.7,20.4,782.0,915.57,659.9
2018,5,18,14,30,686.0,220.0,0.7,20.2,776.0,924.62,668.23
2018,5,18,14,45,730.0,186.0,0.7,20.0,754.5,918.27,665.69
2018,5,18,15,0,774.0,152.0,0.7,19.8,733.0,901.46,656.8
2018,5,18,15,15,809.0,127.5,0.7,19.8,705.5,887.19,649.25
2018,5,18,15,30,844.0,103.0,0.7,19.8,678.0,867.21,638.02
2018,5,18,15,45,827.5,100.5,0.75,19.15,633.0,823.58,613.64
2018,5,18,16,0,811.0,98.0,0.8,18.5,588.0,778.37,587.83
2018,5,18,16,15,781.0,96.0,0.85,18.05,536.0,722.05,553.13
2018,5,18,16,30,751.0,94.0,0.9,17.6,484.0,665.77,517.47
2018,5,18,16,45,719.5,88.0,0.9,17.15,431.0,604.42,475.56
2018,5,18,17,0,688.0,82.0,0.9,16.7,378.0,546.05,433.56
2018,5,18,17,15,656.5,78.5,0.9,16.15,332.0,489.92,391.7
2018,5,18,17,30,625.0,75.0,0.9,15.6,286.0,435.43,349.35
2018,5,18,17,45,571.5,69.0,0.9,15.1,237.0,369.37,296.17
2018,5,18,18,0,518.0,63.0,0.9,14.6,188.0,307.94,244.76
2018,5,18,18,15,437.5,54.5,0.9,14.1,143.0,238.62,185.76
2018,5,18,18,30,357.0,46.0,0.9,13.6,98.0,177.64,132.75
2018,5,18,18,45,244.0,34.5,0.9,13.15,64.0,113.7,77.2
2018,5,18,19,0,131.0,23.0,0.9,12.7,30.0,57.77,3.66
2018,5,18,19,15,65.5,11.5,0.9,12.45,15.0,20.93,0.0
2018,5,18,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,19,4,45,6.0,2.0,0.8,10.05,2.0,0.0,0.0
2018,5,19,5,0,12.0,4.0,0.8,10.1,4.0,3.81,0.0
2018,5,19,5,15,94.0,19.0,0.8,10.35,27.0,15.12,0.0
2018,5,19,5,30,176.0,34.0,0.8,10.6,50.0,26.7,16.22
2018,5,19,5,45,290.5,45.0,0.8,10.8,90.5,34.63,24.95
2018,5,19,6,0,405.0,56.0,0.8,11.0,131.0,43.28,33.23
2018,5,19,6,15,396.5,70.5,0.8,11.45,162.5,52.04,41.36
2018,5,19,6,30,388.0,85.0,0.8,11.9,194.0,61.29,49.7
2018,5,19,6,45,352.5,107.5,0.8,12.35,221.5,75.82,62.51
2018,5,19,7,0,317.0,130.0,0.8,12.8,249.0,106.53,79.22
2018,5,19,7,15,327.5,149.0,0.8,13.3,287.5,143.48,102.2
2018,5,19,7,30,338.0,168.0,0.8,13.8,326.0,182.01,131.04
2018,5,19,7,45,396.5,176.5,0.8,14.3,381.5,218.82,158.79
2018,5,19,8,0,455.0,185.0,0.8,14.8,437.0,267.46,197.41
2018,5,19,8,15,577.0,165.0,0.8,15.35,513.0,319.39,237.73
2018,5,19,8,30,699.0,145.0,0.8,15.9,589.0,383.27,288.1
2018,5,19,8,45,688.0,161.0,0.75,16.5,623.5,433.78,328.94
2018,5,19,9,0,677.0,177.0,0.7,17.1,658.0,482.45,366.67
2018,5,19,9,15,769.0,148.0,0.7,17.45,722.5,546.92,415.55
2018,5,19,9,30,861.0,119.0,0.7,17.8,787.0,616.99,467.23
2018,5,19,9,45,871.5,120.0,0.7,18.15,821.0,667.6,503.13
2018,5,19,10,0,882.0,121.0,0.7,18.5,855.0,717.22,537.43
2018,5,19,10,15,885.0,124.5,0.75,18.6,881.5,762.46,568.21
2018,5,19,10,30,888.0,128.0,0.8,18.7,908.0,805.67,596.27
2018,5,19,10,45,888.5,131.5,0.8,18.85,927.0,844.68,620.41
2018,5,19,11,0,889.0,135.0,0.8,19.0,946.0,881.16,642.69
2018,5,19,11,15,887.5,139.0,0.8,19.05,958.5,913.71,662.51
2018,5,19,11,30,886.0,143.0,0.8,19.1,971.0,943.38,680.44
2018,5,19,11,45,882.0,146.5,0.8,19.15,975.5,967.31,694.71
2018,5,19,12,0,878.0,150.0,0.8,19.2,980.0,988.1,707.09
2018,5,19,12,15,879.5,149.0,0.85,19.15,979.5,1006.73,719.52
2018,5,19,12,30,881.0,148.0,0.9,19.1,979.0,1022.22,730.13
2018,5,19,12,45,882.0,145.5,0.9,19.1,970.5,1032.51,736.47
2018,5,19,13,0,883.0,143.0,0.9,19.1,962.0,1039.45,740.93
2018,5,19,13,15,877.5,143.0,0.9,19.0,945.5,1038.95,741.23
2018,5,19,13,30,872.0,143.0,0.9,18.9,929.0,1035.04,739.67
2018,5,19,13,45,863.5,143.5,0.9,18.8,905.0,1025.27,734.64
2018,5,19,14,0,855.0,144.0,0.9,18.7,881.0,1021.54,733.56
2018,5,19,14,15,844.0,143.5,0.9,18.5,850.5,1001.78,722.76
2018,5,19,14,30,833.0,143.0,0.9,18.3,820.0,979.02,710.3
2018,5,19,14,45,812.5,145.0,0.9,18.15,781.5,947.07,691.86
2018,5,19,15,0,792.0,147.0,0.9,18.0,743.0,912.85,671.93
2018,5,19,15,15,757.5,149.5,0.9,18.0,694.5,869.08,645.18
2018,5,19,15,30,723.0,152.0,0.9,18.0,646.0,820.14,614.73
2018,5,19,15,45,703.0,144.0,0.95,17.4,598.0,771.23,585.86
2018,5,19,16,0,683.0,136.0,1.0,16.8,550.0,721.31,555.43
2018,5,19,16,15,660.0,132.5,1.0,16.4,505.5,673.39,524.4
2018,5,19,16,30,637.0,129.0,1.0,16.0,461.0,625.23,491.43
2018,5,19,16,45,539.0,134.0,1.0,15.55,395.5,530.19,422.02
2018,5,19,17,0,441.0,139.0,1.0,15.1,330.0,448.37,360.45
2018,5,19,17,15,415.5,124.0,1.0,14.6,285.5,395.05,320.06
2018,5,19,17,30,390.0,109.0,1.0,14.1,241.0,343.36,279.28
2018,5,19,17,45,378.5,91.5,1.0,13.65,202.5,297.53,241.71
2018,5,19,18,0,367.0,74.0,1.0,13.2,164.0,252.27,203.0
2018,5,19,18,15,301.5,66.0,1.0,12.8,128.5,198.36,156.32
2018,5,19,18,30,236.0,58.0,1.0,12.4,93.0,151.54,115.14
2018,5,19,18,45,150.5,41.0,0.95,12.05,60.5,92.42,64.01
2018,5,19,19,0,65.0,24.0,0.9,11.7,28.0,42.93,5.97
2018,5,19,19,15,32.5,12.0,0.9,11.55,14.0,16.42,0.0
2018,5,19,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,0.9,9.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,0.9,9.9,4.0,3.81,0.0
2018,5,20,5,15,1.0,11.0,0.9,10.1,11.0,10.2,0.0
2018,5,20,5,30,0.0,18.0,0.9,10.3,18.0,16.7,8.17
2018,5,20,5,45,0.0,28.0,0.9,10.55,28.0,25.99,17.4
2018,5,20,6,0,0.0,38.0,0.9,10.8,38.0,35.3,26.14
2018,5,20,6,15,2.5,58.5,0.9,11.05,59.0,53.63,42.87
2018,5,20,6,30,5.0,79.0,0.9,11.3,80.0,71.27,58.74
2018,5,20,6,45,15.5,105.0,0.9,11.55,110.5,92.9,77.86
2018,5,20,7,0,26.0,131.0,0.9,11.8,141.0,110.56,88.3
2018,5,20,7,15,21.5,135.0,0.9,12.1,144.0,122.05,97.12
2018,5,20,7,30,17.0,139.0,0.9,12.4,147.0,127.61,101.37
2018,5,20,7,45,11.5,144.0,0.85,12.7,149.5,132.93,105.53
2018,5,20,8,0,6.0,149.0,0.8,13.0,152.0,137.41,108.94
2018,5,20,8,15,8.5,172.5,0.8,13.4,177.5,159.74,126.52
2018,5,20,8,30,11.0,196.0,0.8,13.8,203.0,182.53,144.17
2018,5,20,8,45,24.0,236.0,0.8,14.25,252.5,224.64,176.74
2018,5,20,9,0,37.0,276.0,0.8,14.7,302.0,264.97,207.31
2018,5,20,9,15,192.0,282.5,0.8,15.15,430.5,356.43,277.55
2018,5,20,9,30,347.0,289.0,0.8,15.6,559.0,464.01,358.21
2018,5,20,9,45,543.0,236.0,0.8,16.0,679.0,562.02,431.09
2018,5,20,10,0,739.0,183.0,0.8,16.4,799.0,676.42,513.67
2018,5,20,10,15,687.0,215.5,0.8,16.7,802.5,704.18,530.52
2018,5,20,10,30,635.0,248.0,0.8,17.0,806.0,726.1,543.79
2018,5,20,10,45,668.5,237.5,0.8,17.3,837.0,771.68,574.66
2018,5,20,11,0,702.0,227.0,0.8,17.6,868.0,817.51,604.81
2018,5,20,11,15,694.0,236.5,0.8,17.75,878.0,846.06,622.42
2018,5,20,11,30,686.0,246.0,0.8,17.9,888.0,872.02,638.34
2018,5,20,11,45,630.5,288.5,0.8,18.0,881.5,882.8,642.88
2018,5,20,12,0,575.0,331.0,0.8,18.1,875.0,889.7,645.03
2018,5,20,12,15,636.5,294.5,0.8,18.1,896.0,928.62,671.87
2018,5,20,12,30,698.0,258.0,0.8,18.1,917.0,966.93,697.37
2018,5,20,12,45,763.0,215.0,0.85,18.15,929.0,999.32,718.2
2018,5,20,13,0,828.0,172.0,0.9,18.2,941.0,1023.04,733.73
2018,5,20,13,15,789.0,190.0,0.9,18.15,913.0,1007.38,724.18
2018,5,20,13,30,750.0,208.0,0.9,18.1,885.0,995.37,717.58
2018,5,20,13,45,636.5,258.5,0.9,18.1,823.0,933.16,678.34
2018,5,20,14,0,523.0,309.0,0.9,18.1,761.0,866.83,633.81
2018,5,20,14,15,442.5,332.0,0.9,17.95,705.5,807.3,594.51
2018,5,20,14,30,362.0,355.0,0.9,17.8,650.0,737.11,547.35
2018,5,20,14,45,345.5,343.0,0.95,17.65,614.5,703.35,526.78
2018,5,20,15,0,329.0,331.0,1.0,17.5,579.0,668.79,504.85
2018,5,20,15,15,332.5,310.5,1.0,17.5,549.5,642.42,488.18
2018,5,20,15,30,336.0,290.0,1.0,17.5,520.0,614.48,470.12
2018,5,20,15,45,343.0,266.0,1.0,17.05,487.5,584.08,450.99
2018,5,20,16,0,350.0,242.0,1.0,16.6,455.0,551.91,430.22
2018,5,20,16,15,428.5,200.5,1.0,16.35,439.5,564.89,443.19
2018,5,20,16,30,507.0,159.0,1.0,16.1,424.0,558.68,441.6
2018,5,20,16,45,564.5,132.0,1.0,15.8,399.5,550.45,437.47
2018,5,20,17,0,622.0,105.0,1.0,15.5,375.0,530.93,424.35
2018,5,20,17,15,568.5,99.0,1.0,15.15,322.0,461.89,371.65
2018,5,20,17,30,515.0,93.0,1.0,14.8,269.0,396.77,320.62
2018,5,20,17,45,453.5,83.0,1.0,14.4,219.5,324.5,262.31
2018,5,20,18,0,392.0,73.0,1.0,14.0,170.0,262.13,210.15
2018,5,20,18,15,317.0,62.5,1.0,13.65,129.5,200.33,157.34
2018,5,20,18,30,242.0,52.0,1.0,13.3,89.0,146.68,110.86
2018,5,20,18,45,163.0,37.5,1.0,12.9,58.5,95.88,66.58
2018,5,20,19,0,84.0,23.0,1.0,12.5,28.0,45.75,10.19
2018,5,20,19,15,42.0,11.5,1.0,12.35,14.0,17.44,0.0
2018,5,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,0.95,9.75,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,0.9,9.8,6.0,5.72,0.0
2018,5,21,5,15,70.5,18.5,0.85,10.4,24.5,15.46,0.0
2018,5,21,5,30,124.0,31.0,0.8,11.0,43.0,25.54,15.59
2018,5,21,5,45,213.5,45.0,0.75,11.65,79.5,34.42,24.76
2018,5,21,6,0,303.0,59.0,0.7,12.3,116.0,44.33,34.03
2018,5,21,6,15,292.0,76.5,0.65,12.95,145.0,56.28,44.9
2018,5,21,6,30,281.0,94.0,0.6,13.6,174.0,72.39,59.19
2018,5,21,6,45,379.0,103.0,0.6,14.25,233.0,72.43,59.01
2018,5,21,7,0,477.0,112.0,0.6,14.9,292.0,92.75,63.52
2018,5,21,7,15,595.0,103.0,0.55,15.55,360.5,126.02,76.13
2018,5,21,7,30,713.0,94.0,0.5,16.2,429.0,173.2,106.29
2018,5,21,7,45,743.0,97.0,0.5,16.8,479.5,229.84,152.27
2018,5,21,8,0,773.0,100.0,0.5,17.4,530.0,285.03,198.75
2018,5,21,8,15,792.0,103.0,0.5,17.8,577.0,339.72,245.35
2018,5,21,8,30,811.0,106.0,0.5,18.2,624.0,395.9,292.12
2018,5,21,8,45,825.5,108.5,0.5,18.65,667.0,450.95,336.61
2018,5,21,9,0,840.0,111.0,0.5,19.1,710.0,506.49,379.84
2018,5,21,9,15,854.0,112.0,0.5,19.4,749.5,562.83,422.21
2018,5,21,9,30,868.0,113.0,0.5,19.7,789.0,616.24,461.1
2018,5,21,9,45,880.5,113.0,0.55,20.0,823.5,667.39,497.81
2018,5,21,10,0,893.0,113.0,0.6,20.3,858.0,717.73,532.97
2018,5,21,10,15,898.5,114.5,0.6,20.5,885.0,763.28,562.38
2018,5,21,10,30,904.0,116.0,0.6,20.7,912.0,806.97,589.35
2018,5,21,10,45,907.5,118.0,0.6,20.9,932.5,847.45,613.88
2018,5,21,11,0,911.0,120.0,0.6,21.1,953.0,885.57,636.63
2018,5,21,11,15,912.5,121.0,0.6,21.2,966.0,918.46,656.13
2018,5,21,11,30,914.0,122.0,0.6,21.3,979.0,948.54,673.81
2018,5,21,11,45,914.0,122.5,0.65,21.4,984.0,973.83,689.56
2018,5,21,12,0,914.0,123.0,0.7,21.5,989.0,996.02,703.5
2018,5,21,12,15,914.0,122.5,0.7,21.5,987.5,1014.04,714.16
2018,5,21,12,30,914.0,122.0,0.7,21.5,986.0,1028.77,722.93
2018,5,21,12,45,912.5,121.5,0.7,21.5,977.5,1038.64,728.89
2018,5,21,13,0,911.0,121.0,0.7,21.5,969.0,1045.05,732.93
2018,5,21,13,15,906.0,120.5,0.7,21.4,951.5,1044.45,733.18
2018,5,21,13,30,901.0,120.0,0.7,21.3,934.0,1040.34,731.54
2018,5,21,13,45,894.5,119.5,0.75,21.2,910.5,1031.27,728.19
2018,5,21,14,0,888.0,119.0,0.8,21.1,887.0,1018.82,722.9
2018,5,21,14,15,877.0,120.0,0.8,20.9,857.0,1000.26,713.1
2018,5,21,14,30,866.0,121.0,0.8,20.7,827.0,978.69,701.55
2018,5,21,14,45,855.0,119.5,0.8,20.5,791.0,951.58,686.54
2018,5,21,15,0,844.0,118.0,0.8,20.3,755.0,929.39,674.66
2018,5,21,15,15,834.0,114.0,0.8,20.3,715.0,894.91,654.26
2018,5,21,15,30,824.0,110.0,0.8,20.3,675.0,858.02,632.28
2018,5,21,15,45,806.0,107.5,0.8,19.75,630.0,813.89,606.54
2018,5,21,16,0,788.0,105.0,0.8,19.2,585.0,768.34,579.38
2018,5,21,16,15,765.0,102.0,0.8,18.8,537.0,717.22,547.47
2018,5,21,16,30,742.0,99.0,0.8,18.4,489.0,665.64,514.5
2018,5,21,16,45,713.0,95.0,0.85,18.0,439.0,611.13,477.92
2018,5,21,17,0,684.0,91.0,0.9,17.6,389.0,554.97,438.2
2018,5,21,17,15,646.5,85.5,0.9,17.05,339.0,493.16,392.47
2018,5,21,17,30,609.0,80.0,0.9,16.5,289.0,433.61,346.69
2018,5,21,17,45,558.0,73.0,0.9,15.95,240.5,368.42,294.64
2018,5,21,18,0,507.0,66.0,0.9,15.4,192.0,307.61,244.15
2018,5,21,18,15,432.0,57.5,0.9,14.85,148.0,240.8,187.51
2018,5,21,18,30,357.0,49.0,0.9,14.3,104.0,181.66,136.24
2018,5,21,18,45,252.5,37.0,0.85,13.75,69.0,119.13,82.41
2018,5,21,19,0,148.0,25.0,0.8,13.2,34.0,64.83,20.33
2018,5,21,19,15,76.5,13.0,0.8,12.9,17.5,24.27,0.0
2018,5,21,19,30,5.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,0.8,12.35,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,22,4,45,21.5,4.0,0.85,11.15,4.0,0.0,0.0
2018,5,22,5,0,43.0,8.0,0.8,11.2,8.0,7.63,0.0
2018,5,22,5,15,150.5,20.5,0.7,11.65,33.0,16.3,0.0
2018,5,22,5,30,258.0,33.0,0.6,12.1,58.0,26.89,16.78
2018,5,22,5,45,352.5,43.0,0.5,12.6,98.0,33.71,24.08
2018,5,22,6,0,447.0,53.0,0.4,13.1,138.0,40.2,30.3
2018,5,22,6,15,511.0,60.0,0.4,13.7,184.5,43.68,33.59
2018,5,22,6,30,575.0,67.0,0.4,14.3,231.0,47.02,36.58
2018,5,22,6,45,620.0,72.5,0.35,14.9,280.5,48.95,38.17
2018,5,22,7,0,665.0,78.0,0.3,15.5,330.0,71.92,41.93
2018,5,22,7,15,697.5,82.0,0.3,16.0,380.0,118.99,65.99
2018,5,22,7,30,730.0,86.0,0.3,16.5,430.0,174.08,105.99
2018,5,22,7,45,754.0,89.5,0.25,17.05,478.5,226.17,148.38
2018,5,22,8,0,778.0,93.0,0.2,17.6,527.0,280.78,194.35
2018,5,22,8,15,796.5,96.0,0.25,17.9,573.5,335.5,241.01
2018,5,22,8,30,815.0,99.0,0.3,18.2,620.0,391.64,287.9
2018,5,22,8,45,828.5,102.0,0.3,18.55,663.0,446.81,332.41
2018,5,22,9,0,842.0,105.0,0.3,18.9,706.0,505.28,377.61
2018,5,22,9,15,854.5,106.0,0.3,19.1,744.5,558.04,417.4
2018,5,22,9,30,867.0,107.0,0.3,19.3,783.0,610.48,455.64
2018,5,22,9,45,877.0,108.0,0.35,19.55,816.5,660.78,491.7
2018,5,22,10,0,887.0,109.0,0.4,19.8,850.0,710.06,526.1
2018,5,22,10,15,893.0,110.0,0.4,19.95,877.0,755.18,555.11
2018,5,22,10,30,899.0,111.0,0.4,20.1,904.0,798.48,581.84
2018,5,22,10,45,903.5,112.0,0.4,20.25,924.5,838.57,606.14
2018,5,22,11,0,908.0,113.0,0.4,20.4,945.0,876.36,628.72
2018,5,22,11,15,910.5,113.5,0.45,20.4,958.0,909.46,649.55
2018,5,22,11,30,913.0,114.0,0.5,20.4,971.0,939.82,668.69
2018,5,22,11,45,913.5,115.0,0.5,20.45,977.0,965.95,684.03
2018,5,22,12,0,914.0,116.0,0.5,20.5,983.0,989.01,697.51
2018,5,22,12,15,912.5,117.0,0.5,20.45,981.5,1006.98,708.2
2018,5,22,12,30,911.0,118.0,0.5,20.4,980.0,1021.65,717.03
2018,5,22,12,45,907.0,119.5,0.5,20.35,971.0,1030.97,722.77
2018,5,22,13,0,903.0,121.0,0.5,20.3,962.0,1036.85,726.62
2018,5,22,13,15,900.0,120.0,0.5,20.15,946.0,1037.73,727.9
2018,5,22,13,30,897.0,119.0,0.5,20.0,930.0,1035.13,727.28
2018,5,22,13,45,892.0,118.0,0.55,19.9,907.5,1027.07,724.58
2018,5,22,14,0,887.0,117.0,0.6,19.8,885.0,1015.62,719.97
2018,5,22,14,15,880.5,115.0,0.6,19.6,856.0,998.31,710.97
2018,5,22,14,30,874.0,113.0,0.6,19.4,827.0,977.82,700.12
2018,5,22,14,45,865.0,111.0,0.6,19.2,792.0,951.9,685.9
2018,5,22,15,0,856.0,109.0,0.6,19.0,757.0,923.17,669.91
2018,5,22,15,15,844.0,107.0,0.6,19.0,717.0,889.11,649.93
2018,5,22,15,30,832.0,105.0,0.6,19.0,677.0,859.46,632.72
2018,5,22,15,45,816.5,102.0,0.6,18.5,632.5,816.66,607.76
2018,5,22,16,0,801.0,99.0,0.6,18.0,588.0,772.25,581.41
2018,5,22,16,15,781.0,95.5,0.6,17.65,540.5,722.46,550.48
2018,5,22,16,30,761.0,92.0,0.6,17.3,493.0,671.94,518.37
2018,5,22,16,45,734.5,88.0,0.6,17.0,443.5,615.98,480.75
2018,5,22,17,0,708.0,84.0,0.6,16.7,394.0,562.49,442.64
2018,5,22,17,15,671.5,79.5,0.6,16.2,344.0,501.37,397.7
2018,5,22,17,30,635.0,75.0,0.6,15.7,294.0,442.37,352.61
2018,5,22,17,45,584.5,69.0,0.6,15.2,245.5,377.29,300.94
2018,5,22,18,0,534.0,63.0,0.6,14.7,197.0,316.49,250.67
2018,5,22,18,15,459.5,55.5,0.6,14.25,152.5,249.55,194.04
2018,5,22,18,30,385.0,48.0,0.6,13.8,108.0,190.15,142.54
2018,5,22,18,45,278.0,37.0,0.6,13.3,72.5,126.04,87.53
2018,5,22,19,0,171.0,26.0,0.6,12.8,37.0,71.28,26.49
2018,5,22,19,15,89.0,14.0,0.55,12.55,19.5,27.26,0.0
2018,5,22,19,30,7.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.5,12.0,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,0.4,10.0,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,0.4,10.1,1.0,0.95,0.0
2018,5,23,5,15,0.0,4.5,0.4,10.5,4.5,4.16,0.0
2018,5,23,5,30,0.0,8.0,0.4,10.9,8.0,7.4,0.6
2018,5,23,5,45,0.0,13.0,0.35,11.3,13.0,12.04,5.07
2018,5,23,6,0,0.0,18.0,0.3,11.7,18.0,16.68,9.42
2018,5,23,6,15,0.0,25.5,0.3,12.05,25.5,23.65,15.83
2018,5,23,6,30,0.0,33.0,0.3,12.4,33.0,30.62,22.15
2018,5,23,6,45,0.0,54.5,0.3,12.75,54.5,50.66,40.09
2018,5,23,7,0,0.0,76.0,0.3,13.1,76.0,70.49,54.74
2018,5,23,7,15,0.5,100.5,0.35,13.35,100.5,92.04,72.49
2018,5,23,7,30,1.0,125.0,0.4,13.6,125.0,113.71,90.02
2018,5,23,7,45,1.0,133.0,0.4,13.8,133.5,121.5,95.94
2018,5,23,8,0,1.0,141.0,0.4,14.0,142.0,129.23,101.8
2018,5,23,8,15,1.5,151.5,0.4,14.25,152.5,139.28,109.47
2018,5,23,8,30,2.0,162.0,0.4,14.5,163.0,149.41,117.13
2018,5,23,8,45,3.0,165.5,0.4,14.75,167.5,153.61,120.01
2018,5,23,9,0,4.0,169.0,0.4,15.0,172.0,157.86,122.98
2018,5,23,9,15,6.0,185.0,0.4,15.15,189.5,174.01,135.39
2018,5,23,9,30,8.0,201.0,0.4,15.3,207.0,190.46,147.89
2018,5,23,9,45,10.5,224.5,0.45,15.4,233.0,214.34,166.17
2018,5,23,10,0,13.0,248.0,0.5,15.5,259.0,238.61,184.56
2018,5,23,10,15,15.5,269.0,0.5,15.5,282.5,260.96,201.29
2018,5,23,10,30,18.0,290.0,0.5,15.5,306.0,283.68,218.17
2018,5,23,10,45,18.0,297.0,0.5,15.5,313.5,291.69,223.85
2018,5,23,11,0,18.0,304.0,0.5,15.5,321.0,299.69,229.62
2018,5,23,11,15,19.5,317.5,0.5,15.5,336.0,315.11,240.98
2018,5,23,11,30,21.0,331.0,0.5,15.5,351.0,330.67,252.35
2018,5,23,11,45,24.0,346.5,0.5,15.5,369.5,355.94,270.86
2018,5,23,12,0,27.0,362.0,0.5,15.5,388.0,376.43,285.69
2018,5,23,12,15,30.0,372.5,0.5,15.6,401.0,392.19,296.96
2018,5,23,12,30,33.0,383.0,0.5,15.7,414.0,408.04,308.32
2018,5,23,12,45,31.5,376.5,0.5,15.8,406.0,402.23,303.93
2018,5,23,13,0,30.0,370.0,0.5,15.9,398.0,396.07,299.52
2018,5,23,13,15,30.5,364.0,0.5,15.9,392.0,392.15,296.96
2018,5,23,13,30,31.0,358.0,0.5,15.9,386.0,387.96,294.23
2018,5,23,13,45,23.5,317.5,0.5,15.9,338.5,339.74,259.01
2018,5,23,14,0,16.0,277.0,0.5,15.9,291.0,281.21,215.8
2018,5,23,14,15,12.5,241.0,0.55,15.75,251.5,242.4,187.18
2018,5,23,14,30,9.0,205.0,0.6,15.6,212.0,203.68,157.92
2018,5,23,14,45,6.0,180.5,0.6,15.45,185.0,176.86,137.39
2018,5,23,15,0,3.0,156.0,0.6,15.3,158.0,150.18,116.62
2018,5,23,15,15,2.0,153.0,0.6,15.3,154.5,146.39,113.92
2018,5,23,15,30,1.0,150.0,0.6,15.3,151.0,142.68,111.2
2018,5,23,15,45,1.5,155.5,0.6,14.75,156.5,148.7,116.6
2018,5,23,16,0,2.0,161.0,0.6,14.2,162.0,154.86,122.14
2018,5,23,16,15,9.5,168.5,0.6,13.8,173.5,168.64,134.07
2018,5,23,16,30,17.0,176.0,0.6,13.4,185.0,182.24,145.84
2018,5,23,16,45,54.5,172.0,0.6,13.0,196.5,211.82,171.34
2018,5,23,17,0,92.0,168.0,0.6,12.6,208.0,230.67,187.82
2018,5,23,17,15,186.0,146.0,0.6,12.2,214.5,267.0,218.94
2018,5,23,17,30,280.0,124.0,0.6,11.8,221.0,292.74,240.11
2018,5,23,17,45,284.5,104.5,0.6,11.45,189.5,259.04,211.83
2018,5,23,18,0,289.0,85.0,0.6,11.1,158.0,231.56,187.74
2018,5,23,18,15,240.5,69.5,0.55,10.75,121.0,179.68,142.9
2018,5,23,18,30,192.0,54.0,0.5,10.4,84.0,127.29,97.36
2018,5,23,18,45,131.0,39.0,0.5,10.1,56.5,83.93,59.44
2018,5,23,19,0,70.0,24.0,0.5,9.8,29.0,44.48,17.65
2018,5,23,19,15,40.0,13.0,0.5,9.7,15.5,18.69,0.0
2018,5,23,19,30,10.0,2.0,0.5,9.6,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.5,9.55,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,4,45,1.0,1.5,0.4,8.5,1.5,0.0,0.0
2018,5,24,5,0,2.0,3.0,0.4,8.7,3.0,2.86,0.0
2018,5,24,5,15,4.5,13.5,0.35,9.1,14.0,12.69,0.0
2018,5,24,5,30,7.0,24.0,0.3,9.5,25.0,22.2,13.27
2018,5,24,5,45,15.0,41.0,0.3,9.95,43.5,36.79,27.18
2018,5,24,6,0,23.0,58.0,0.3,10.4,62.0,51.05,40.41
2018,5,24,6,15,55.5,81.5,0.3,10.8,96.0,69.77,57.4
2018,5,24,6,30,88.0,105.0,0.3,11.2,130.0,84.0,70.04
2018,5,24,6,45,55.5,110.5,0.3,11.55,127.5,93.46,78.2
2018,5,24,7,0,23.0,116.0,0.3,11.9,125.0,100.16,79.36
2018,5,24,7,15,27.0,146.5,0.3,12.3,158.5,127.1,100.72
2018,5,24,7,30,31.0,177.0,0.3,12.7,192.0,155.06,122.68
2018,5,24,7,45,41.0,202.0,0.3,13.05,224.0,181.17,142.72
2018,5,24,8,0,51.0,227.0,0.3,13.4,256.0,208.82,163.88
2018,5,24,8,15,76.0,257.0,0.3,13.65,304.0,246.7,192.6
2018,5,24,8,30,101.0,287.0,0.3,13.9,352.0,287.87,223.61
2018,5,24,8,45,159.5,297.5,0.35,14.15,408.0,327.48,253.29
2018,5,24,9,0,218.0,308.0,0.4,14.4,464.0,377.05,290.65
2018,5,24,9,15,249.0,333.0,0.4,14.65,520.5,427.45,327.76
2018,5,24,9,30,280.0,358.0,0.4,14.9,577.0,484.12,368.65
2018,5,24,9,45,412.0,321.5,0.4,15.2,659.0,553.75,419.71
2018,5,24,10,0,544.0,285.0,0.4,15.5,741.0,635.17,477.99
2018,5,24,10,15,665.0,233.0,0.4,15.8,808.0,703.77,526.34
2018,5,24,10,30,786.0,181.0,0.4,16.1,875.0,778.58,578.0
2018,5,24,10,45,815.5,168.0,0.4,16.4,903.0,822.84,604.97
2018,5,24,11,0,845.0,155.0,0.4,16.7,931.0,866.54,631.42
