Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,15,848.5,156.0,0.4,16.9,944.5,900.14,651.32
2018,5,24,11,30,852.0,157.0,0.4,17.1,958.0,924.9,665.63
2018,5,24,11,45,853.0,157.5,0.4,17.35,964.0,949.79,679.97
2018,5,24,12,0,854.0,158.0,0.4,17.6,970.0,971.86,692.51
2018,5,24,12,15,800.0,187.0,0.4,17.65,946.5,974.56,693.67
2018,5,24,12,30,746.0,216.0,0.4,17.7,923.0,970.85,691.29
2018,5,24,12,45,551.5,316.5,0.45,17.75,836.5,888.55,637.54
2018,5,24,13,0,357.0,417.0,0.5,17.8,750.0,793.74,573.02
2018,5,24,13,15,347.0,416.5,0.5,17.65,736.0,787.83,570.95
2018,5,24,13,30,337.0,416.0,0.5,17.5,722.0,780.3,566.6
2018,5,24,13,45,302.0,416.5,0.5,17.35,685.5,747.22,544.89
2018,5,24,14,0,267.0,417.0,0.5,17.2,649.0,713.18,522.64
2018,5,24,14,15,244.5,405.0,0.5,16.95,612.0,677.56,499.87
2018,5,24,14,30,222.0,393.0,0.5,16.7,575.0,628.59,467.87
2018,5,24,14,45,171.5,372.5,0.55,16.45,509.5,556.13,418.63
2018,5,24,15,0,121.0,352.0,0.6,16.2,444.0,484.85,368.91
2018,5,24,15,15,96.5,325.5,0.6,16.2,396.5,419.98,322.74
2018,5,24,15,30,72.0,299.0,0.6,16.2,349.0,368.56,285.29
2018,5,24,15,45,63.0,272.0,0.6,15.5,313.5,330.82,258.54
2018,5,24,16,0,54.0,245.0,0.6,14.8,278.0,293.39,231.32
2018,5,24,16,15,34.0,209.5,0.6,14.35,229.5,238.61,189.36
2018,5,24,16,30,14.0,174.0,0.6,13.9,181.0,177.93,141.64
2018,5,24,16,45,8.0,135.5,0.6,13.5,139.5,134.72,107.29
2018,5,24,17,0,2.0,97.0,0.6,13.1,98.0,92.45,72.75
2018,5,24,17,15,6.0,91.5,0.6,12.75,93.5,89.68,70.97
2018,5,24,17,30,10.0,86.0,0.6,12.4,89.0,86.6,68.69
2018,5,24,17,45,69.0,82.5,0.6,12.0,100.5,121.54,98.7
2018,5,24,18,0,128.0,79.0,0.6,11.6,112.0,140.98,114.2
2018,5,24,18,15,82.5,66.5,0.55,11.35,86.0,103.86,81.97
2018,5,24,18,30,37.0,54.0,0.5,11.1,60.0,67.57,50.91
2018,5,24,18,45,29.0,38.0,0.5,10.8,41.5,47.12,32.5
2018,5,24,19,0,21.0,22.0,0.5,10.5,23.0,26.52,9.81
2018,5,24,19,15,11.5,12.0,0.5,10.4,12.5,13.26,0.0
2018,5,24,19,30,2.0,2.0,0.5,10.3,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.45,10.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.35,10.25,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.3,10.3,4.0,3.81,0.0
2018,5,25,5,15,0.0,13.0,0.3,10.4,13.0,12.06,0.0
2018,5,25,5,30,0.0,22.0,0.3,10.5,22.0,20.42,11.77
2018,5,25,5,45,0.0,33.0,0.3,10.6,33.0,30.65,21.69
2018,5,25,6,0,0.0,44.0,0.3,10.7,44.0,40.86,31.27
2018,5,25,6,15,0.5,59.5,0.3,10.8,59.5,54.61,43.87
2018,5,25,6,30,1.0,75.0,0.3,10.9,75.0,68.24,56.14
2018,5,25,6,45,9.5,97.0,0.3,11.0,100.5,86.93,72.65
2018,5,25,7,0,18.0,119.0,0.3,11.1,126.0,106.35,84.94
2018,5,25,7,15,11.0,122.0,0.3,11.2,126.5,110.9,88.29
2018,5,25,7,30,4.0,125.0,0.3,11.3,127.0,114.2,90.94
2018,5,25,7,45,12.5,161.5,0.3,11.35,168.5,147.96,118.03
2018,5,25,8,0,21.0,198.0,0.3,11.4,210.0,182.9,145.52
2018,5,25,8,15,16.5,201.5,0.3,11.45,211.5,187.22,148.57
2018,5,25,8,30,12.0,205.0,0.3,11.5,213.0,190.75,151.1
2018,5,25,8,45,10.5,186.5,0.3,11.6,193.5,175.51,138.6
2018,5,25,9,0,9.0,168.0,0.3,11.7,174.0,159.39,125.52
2018,5,25,9,15,4.5,142.5,0.3,11.7,145.5,134.64,105.48
2018,5,25,9,30,0.0,117.0,0.3,11.7,117.0,108.98,84.58
2018,5,25,9,45,0.5,117.0,0.3,11.75,117.5,109.37,84.85
2018,5,25,10,0,1.0,117.0,0.3,11.8,118.0,109.81,85.07
2018,5,25,10,15,2.0,125.0,0.3,11.85,127.0,118.09,91.65
2018,5,25,10,30,3.0,133.0,0.3,11.9,136.0,126.48,98.28
2018,5,25,10,45,2.0,121.0,0.3,11.95,123.0,114.71,88.63
2018,5,25,11,0,1.0,109.0,0.3,12.0,110.0,102.8,78.96
2018,5,25,11,15,3.5,137.5,0.3,12.05,141.0,131.81,102.35
2018,5,25,11,30,6.0,166.0,0.3,12.1,172.0,161.1,125.51
2018,5,25,11,45,6.5,169.0,0.3,12.15,175.5,164.74,128.17
2018,5,25,12,0,7.0,172.0,0.3,12.2,179.0,168.38,131.0
2018,5,25,12,15,7.0,170.5,0.3,12.25,177.5,167.26,130.08
2018,5,25,12,30,7.0,169.0,0.3,12.3,176.0,166.08,129.16
2018,5,25,12,45,4.5,148.5,0.35,12.3,153.0,144.26,111.91
2018,5,25,13,0,2.0,128.0,0.4,12.3,130.0,122.34,94.5
2018,5,25,13,15,23.0,187.5,0.4,12.3,208.5,206.18,162.03
2018,5,25,13,30,44.0,247.0,0.4,12.3,287.0,287.46,225.12
2018,5,25,13,45,48.0,283.5,0.4,12.3,326.0,329.2,256.23
2018,5,25,14,0,52.0,320.0,0.4,12.3,365.0,371.49,287.7
2018,5,25,14,15,26.5,218.0,0.4,12.25,241.0,241.5,188.63
2018,5,25,14,30,1.0,116.0,0.4,12.2,117.0,109.79,84.59
2018,5,25,14,45,4.5,139.5,0.4,12.15,143.0,135.63,106.31
2018,5,25,15,0,8.0,163.0,0.4,12.1,169.0,161.63,127.44
2018,5,25,15,15,34.5,207.5,0.4,12.1,231.5,237.78,188.94
2018,5,25,15,30,61.0,252.0,0.4,12.1,294.0,307.85,243.97
2018,5,25,15,45,119.0,263.0,0.4,11.9,338.5,379.51,300.55
2018,5,25,16,0,177.0,274.0,0.4,11.7,383.0,435.9,344.6
2018,5,25,16,15,206.0,248.0,0.45,11.55,365.0,424.11,337.44
2018,5,25,16,30,235.0,222.0,0.5,11.4,347.0,419.59,336.11
2018,5,25,16,45,274.5,194.5,0.5,11.25,326.5,406.56,327.97
2018,5,25,17,0,314.0,167.0,0.5,11.1,306.0,389.17,316.02
2018,5,25,17,15,317.5,143.0,0.5,10.95,269.0,349.84,285.72
2018,5,25,17,30,321.0,119.0,0.5,10.8,232.0,309.41,253.65
2018,5,25,17,45,318.0,101.0,0.5,10.7,198.0,279.63,228.7
2018,5,25,18,0,315.0,83.0,0.5,10.6,164.0,240.98,195.42
2018,5,25,18,15,195.5,69.5,0.5,10.5,116.0,156.12,124.21
2018,5,25,18,30,76.0,56.0,0.5,10.4,68.0,86.91,66.43
2018,5,25,18,45,71.0,39.5,0.5,10.35,48.0,63.91,45.24
2018,5,25,19,0,66.0,23.0,0.5,10.3,28.0,42.61,19.61
2018,5,25,19,15,37.0,12.5,0.5,10.25,15.0,17.82,0.0
2018,5,25,19,30,8.0,2.0,0.5,10.2,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,0.5,10.15,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,0.8,9.15,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,0.8,9.2,10.0,8.58,0.0
2018,5,26,5,15,159.5,20.5,0.8,9.4,34.5,16.19,0.11
2018,5,26,5,30,264.0,32.0,0.8,9.6,59.0,25.5,16.18
2018,5,26,5,45,185.5,26.0,0.85,9.75,50.0,19.44,11.75
2018,5,26,6,0,107.0,20.0,0.9,9.9,41.0,14.45,7.47
2018,5,26,6,15,53.5,24.0,0.85,10.35,34.5,19.67,12.3
2018,5,26,6,30,0.0,28.0,0.8,10.8,28.0,25.97,18.05
2018,5,26,6,45,0.0,40.5,0.8,11.2,40.5,37.61,28.52
2018,5,26,7,0,0.0,53.0,0.8,11.6,53.0,49.26,36.92
2018,5,26,7,15,0.0,59.5,0.75,12.2,59.5,55.33,41.86
2018,5,26,7,30,0.0,66.0,0.7,12.8,66.0,61.41,46.73
2018,5,26,7,45,0.0,78.5,0.7,13.4,78.5,73.1,56.24
2018,5,26,8,0,0.0,91.0,0.7,14.0,91.0,84.77,65.57
2018,5,26,8,15,2.0,130.0,0.65,14.5,131.5,120.51,94.43
2018,5,26,8,30,4.0,169.0,0.6,15.0,172.0,156.35,122.66
2018,5,26,8,45,10.5,206.0,0.6,15.5,213.5,192.69,150.7
2018,5,26,9,0,17.0,243.0,0.6,16.0,255.0,229.94,178.95
2018,5,26,9,15,19.0,260.5,0.6,16.35,274.5,248.51,192.49
2018,5,26,9,30,21.0,278.0,0.6,16.7,294.0,267.37,206.23
2018,5,26,9,45,24.0,299.5,0.55,17.05,319.0,290.75,223.09
2018,5,26,10,0,27.0,321.0,0.5,17.4,344.0,313.86,239.47
2018,5,26,10,15,28.0,331.0,0.5,17.7,355.5,327.01,248.52
2018,5,26,10,30,29.0,341.0,0.5,18.0,367.0,340.28,257.68
2018,5,26,10,45,37.0,368.5,0.5,18.35,402.0,375.62,282.94
2018,5,26,11,0,45.0,396.0,0.5,18.7,437.0,411.96,308.38
2018,5,26,11,15,59.0,421.0,0.55,18.85,476.0,452.08,336.93
2018,5,26,11,30,73.0,446.0,0.6,19.0,515.0,493.36,365.96
2018,5,26,11,45,319.0,370.5,0.6,19.15,674.0,665.29,491.45
2018,5,26,12,0,565.0,295.0,0.6,19.3,833.0,843.32,612.67
2018,5,26,12,15,748.5,206.5,0.65,19.35,918.5,943.07,677.08
2018,5,26,12,30,932.0,118.0,0.7,19.4,1004.0,1041.46,737.44
2018,5,26,12,45,927.0,120.0,0.7,19.45,994.5,1050.57,741.46
2018,5,26,13,0,922.0,122.0,0.7,19.5,985.0,1056.17,744.89
2018,5,26,13,15,918.0,121.5,0.75,19.45,968.5,1056.72,746.9
2018,5,26,13,30,914.0,121.0,0.8,19.4,952.0,1053.74,746.94
2018,5,26,13,45,858.5,147.0,0.8,19.35,912.0,1022.87,728.84
2018,5,26,14,0,803.0,173.0,0.8,19.3,872.0,999.54,715.78
2018,5,26,14,15,680.0,227.0,0.8,19.15,805.5,934.02,676.19
2018,5,26,14,30,557.0,281.0,0.8,19.0,739.0,858.71,627.23
2018,5,26,14,45,680.0,212.0,0.85,18.85,747.0,897.9,658.81
2018,5,26,15,0,803.0,143.0,0.9,18.7,755.0,918.9,674.36
2018,5,26,15,15,814.5,128.5,0.9,18.7,721.0,893.79,659.14
2018,5,26,15,30,826.0,114.0,0.9,18.7,687.0,864.91,642.05
2018,5,26,15,45,815.5,109.0,0.9,18.3,644.0,824.47,618.1
2018,5,26,16,0,805.0,104.0,0.9,17.9,601.0,782.06,592.56
2018,5,26,16,15,787.5,100.5,0.9,17.6,554.5,734.21,562.55
2018,5,26,16,30,770.0,97.0,0.9,17.3,508.0,685.4,531.27
2018,5,26,16,45,742.0,93.5,0.9,17.0,458.0,628.69,492.78
2018,5,26,17,0,714.0,90.0,0.9,16.7,408.0,574.81,454.15
2018,5,26,17,15,677.5,84.5,0.9,16.25,357.0,512.29,407.93
2018,5,26,17,30,641.0,79.0,0.9,15.8,306.0,451.87,361.57
2018,5,26,17,45,590.0,73.5,0.85,15.35,257.0,386.75,309.43
2018,5,26,18,0,539.0,68.0,0.8,14.9,208.0,325.88,258.85
2018,5,26,18,15,466.5,59.5,0.85,14.25,162.0,258.11,201.87
2018,5,26,18,30,394.0,51.0,0.9,13.6,116.0,197.69,149.63
2018,5,26,18,45,288.5,40.5,0.9,13.0,79.5,133.61,94.77
2018,5,26,19,0,183.0,30.0,0.9,12.4,43.0,80.35,41.62
2018,5,26,19,15,95.5,16.0,0.9,12.1,22.5,30.61,0.0
2018,5,26,19,30,8.0,2.0,0.9,11.8,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,0.9,11.5,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,4,45,28.0,4.5,1.05,10.2,5.0,0.0,0.0
2018,5,27,5,0,56.0,9.0,1.0,10.4,10.0,8.58,0.0
2018,5,27,5,15,114.0,21.0,0.85,11.2,30.5,16.55,1.09
2018,5,27,5,30,172.0,33.0,0.7,12.0,51.0,25.57,16.12
2018,5,27,5,45,275.5,45.0,0.55,12.85,91.5,34.27,24.65
2018,5,27,6,0,379.0,57.0,0.4,13.7,132.0,43.22,32.96
2018,5,27,6,15,502.0,60.0,0.4,14.35,189.0,43.24,33.12
2018,5,27,6,30,625.0,63.0,0.4,15.0,246.0,43.55,33.38
2018,5,27,6,45,673.5,66.5,0.4,15.6,297.5,44.18,33.82
2018,5,27,7,0,722.0,70.0,0.4,16.2,349.0,74.56,41.45
2018,5,27,7,15,752.0,73.5,0.4,16.75,399.5,123.67,67.04
2018,5,27,7,30,782.0,77.0,0.4,17.3,450.0,176.36,105.32
2018,5,27,7,45,805.0,79.5,0.35,17.85,499.5,230.14,149.44
2018,5,27,8,0,828.0,82.0,0.3,18.4,549.0,286.27,196.92
2018,5,27,8,15,845.0,84.5,0.3,18.9,596.0,347.29,248.18
2018,5,27,8,30,862.0,87.0,0.3,19.4,643.0,404.34,295.23
2018,5,27,8,45,875.5,89.0,0.3,19.9,686.5,460.33,340.01
2018,5,27,9,0,889.0,91.0,0.3,20.4,730.0,516.56,383.25
2018,5,27,9,15,898.5,92.5,0.3,20.8,768.0,570.2,423.17
2018,5,27,9,30,908.0,94.0,0.3,21.2,806.0,623.17,461.12
2018,5,27,9,45,915.0,95.5,0.3,21.6,839.0,673.66,496.01
2018,5,27,10,0,922.0,97.0,0.3,22.0,872.0,722.79,528.82
2018,5,27,10,15,927.5,98.0,0.35,22.3,899.0,768.79,557.91
2018,5,27,10,30,933.0,99.0,0.4,22.6,926.0,812.85,585.2
2018,5,27,10,45,937.0,100.0,0.4,22.9,946.5,853.6,609.17
2018,5,27,11,0,941.0,101.0,0.4,23.2,967.0,891.92,631.35
2018,5,27,11,15,942.5,102.0,0.4,23.35,980.0,925.49,650.73
2018,5,27,11,30,944.0,103.0,0.4,23.5,993.0,956.18,668.26
2018,5,27,11,45,944.5,102.5,0.45,23.7,998.0,981.48,683.45
2018,5,27,12,0,945.0,102.0,0.5,23.9,1003.0,1003.6,696.84
2018,5,27,12,15,946.0,101.5,0.5,24.0,1002.5,1022.94,707.76
2018,5,27,12,30,947.0,101.0,0.5,24.1,1002.0,1038.93,716.77
2018,5,27,12,45,946.5,100.0,0.5,24.2,993.5,1049.48,722.68
2018,5,27,13,0,946.0,99.0,0.5,24.3,985.0,1056.49,726.67
2018,5,27,13,15,942.0,98.5,0.5,24.3,968.5,1056.91,727.22
2018,5,27,13,30,938.0,98.0,0.5,24.3,952.0,1053.72,725.87
2018,5,27,13,45,933.0,97.0,0.5,24.35,928.5,1045.42,721.53
2018,5,27,14,0,928.0,96.0,0.5,24.4,905.0,1033.61,715.28
2018,5,27,14,15,921.5,95.0,0.5,24.35,876.0,1016.9,706.52
2018,5,27,14,30,915.0,94.0,0.5,24.3,847.0,996.89,695.9
2018,5,27,14,45,906.5,92.5,0.5,24.25,812.0,971.27,681.93
2018,5,27,15,0,898.0,91.0,0.5,24.2,777.0,942.71,666.19
2018,5,27,15,15,887.0,89.5,0.5,24.2,737.0,909.12,647.14
2018,5,27,15,30,876.0,88.0,0.5,24.2,697.0,873.1,626.46
2018,5,27,15,45,862.0,85.5,0.5,23.95,652.5,831.19,602.38
2018,5,27,16,0,848.0,83.0,0.5,23.7,608.0,787.49,576.8
2018,5,27,16,15,829.5,80.5,0.5,23.45,560.0,738.78,547.41
2018,5,27,16,30,811.0,78.0,0.5,23.2,512.0,693.98,520.07
2018,5,27,16,45,787.0,75.0,0.5,22.95,462.5,639.01,484.99
2018,5,27,17,0,763.0,72.0,0.5,22.7,413.0,584.17,447.35
2018,5,27,17,15,730.5,68.0,0.55,22.15,362.5,523.56,404.86
2018,5,27,17,30,698.0,64.0,0.6,21.6,312.0,464.55,361.57
2018,5,27,17,45,652.5,59.5,0.6,21.0,263.0,400.48,312.13
2018,5,27,18,0,607.0,55.0,0.6,20.4,214.0,341.65,264.62
2018,5,27,18,15,539.5,49.0,0.7,19.8,168.0,275.19,209.88
2018,5,27,18,30,472.0,43.0,0.8,19.2,122.0,215.51,158.95
2018,5,27,18,45,366.5,34.5,0.85,18.55,84.0,149.83,103.48
2018,5,27,19,0,261.0,26.0,0.9,17.9,46.0,93.67,48.7
2018,5,27,19,15,143.5,15.0,0.95,17.6,25.0,37.53,0.0
2018,5,27,19,30,26.0,4.0,1.0,17.3,4.0,0.0,0.0
2018,5,27,19,45,13.0,2.0,1.0,16.95,2.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,28,4,45,46.0,5.5,0.75,13.8,6.5,0.0,0.0
2018,5,28,5,0,92.0,11.0,0.7,13.9,13.0,10.48,0.0
2018,5,28,5,15,224.0,21.5,0.65,14.75,41.5,17.56,2.19
2018,5,28,5,30,356.0,32.0,0.6,15.6,70.0,25.43,15.78
2018,5,28,5,45,447.5,40.0,0.5,16.4,112.5,30.55,21.05
2018,5,28,6,0,539.0,48.0,0.4,17.2,155.0,35.45,25.66
2018,5,28,6,15,598.0,53.0,0.4,17.85,203.0,37.59,27.67
2018,5,28,6,30,657.0,58.0,0.4,18.5,251.0,43.53,32.86
2018,5,28,6,45,697.5,62.0,0.4,19.1,301.5,44.9,33.93
2018,5,28,7,0,738.0,66.0,0.4,19.7,352.0,72.22,38.34
2018,5,28,7,15,767.0,69.0,0.4,20.25,402.5,121.7,63.84
2018,5,28,7,30,796.0,72.0,0.4,20.8,453.0,174.63,101.91
2018,5,28,7,45,818.0,75.0,0.4,21.4,502.5,229.34,146.4
2018,5,28,8,0,840.0,78.0,0.4,22.0,552.0,291.42,198.07
2018,5,28,8,15,856.5,80.0,0.35,22.5,599.0,347.35,244.78
2018,5,28,8,30,873.0,82.0,0.3,23.0,646.0,404.31,291.03
2018,5,28,8,45,885.5,84.5,0.3,23.55,689.5,460.79,335.56
2018,5,28,9,0,898.0,87.0,0.3,24.1,733.0,517.42,378.44
2018,5,28,9,15,907.0,89.0,0.3,24.45,771.5,571.62,418.26
2018,5,28,9,30,916.0,91.0,0.3,24.8,810.0,625.11,456.1
2018,5,28,9,45,923.0,92.5,0.3,25.15,843.0,675.92,490.8
2018,5,28,10,0,930.0,94.0,0.3,25.5,876.0,725.35,523.43
2018,5,28,10,15,935.0,95.0,0.35,25.75,903.0,771.28,552.04
2018,5,28,10,30,940.0,96.0,0.4,26.0,930.0,815.22,578.97
2018,5,28,10,45,944.0,97.0,0.4,26.2,950.5,856.18,602.97
2018,5,28,11,0,948.0,98.0,0.4,26.4,971.0,894.71,625.19
2018,5,28,11,15,950.0,99.0,0.4,26.55,984.5,928.9,644.67
2018,5,28,11,30,952.0,100.0,0.4,26.7,998.0,960.23,662.32
2018,5,28,11,45,953.0,100.5,0.45,26.8,1004.5,987.14,678.52
2018,5,28,12,0,954.0,101.0,0.5,26.9,1011.0,1010.9,692.93
2018,5,28,12,15,951.5,101.5,0.5,26.95,1008.5,1028.01,702.5
2018,5,28,12,30,949.0,102.0,0.5,27.0,1006.0,1041.67,710.18
2018,5,28,12,45,944.0,103.5,0.5,27.05,996.0,1050.34,715.09
2018,5,28,13,0,939.0,105.0,0.5,27.1,986.0,1055.45,718.1
2018,5,28,13,15,936.0,104.5,0.5,27.05,970.0,1056.94,719.44
2018,5,28,13,30,933.0,104.0,0.5,27.0,954.0,1054.86,718.88
2018,5,28,13,45,928.0,103.0,0.5,27.0,931.0,1046.68,714.77
2018,5,28,14,0,923.0,102.0,0.5,27.0,908.0,1035.0,708.81
2018,5,28,14,15,916.5,101.0,0.5,26.95,879.0,1018.44,700.23
2018,5,28,14,30,910.0,100.0,0.5,26.9,850.0,998.61,689.83
2018,5,28,14,45,901.0,98.5,0.5,26.85,814.5,972.7,675.83
2018,5,28,15,0,892.0,97.0,0.5,26.8,779.0,943.89,660.12
2018,5,28,15,15,880.5,95.0,0.5,26.8,738.5,909.53,640.8
2018,5,28,15,30,869.0,93.0,0.5,26.8,698.0,872.78,619.89
2018,5,28,15,45,854.5,90.5,0.5,26.35,653.5,830.76,596.46
2018,5,28,16,0,840.0,88.0,0.5,25.9,609.0,787.0,571.53
2018,5,28,16,15,821.5,85.5,0.55,25.6,561.5,743.92,547.0
2018,5,28,16,30,803.0,83.0,0.6,25.3,514.0,694.32,517.37
2018,5,28,16,45,779.0,79.5,0.6,24.95,464.5,639.13,482.54
2018,5,28,17,0,755.0,76.0,0.6,24.6,415.0,584.08,444.93
2018,5,28,17,15,723.0,71.5,0.6,23.9,364.5,523.58,402.49
2018,5,28,17,30,691.0,67.0,0.6,23.2,314.0,464.63,359.35
2018,5,28,17,45,646.0,62.5,0.65,22.55,265.0,402.73,312.23
2018,5,28,18,0,601.0,58.0,0.7,21.9,216.0,342.97,264.61
2018,5,28,18,15,534.0,51.5,0.8,21.25,170.0,276.37,210.07
2018,5,28,18,30,467.0,45.0,0.9,20.6,124.0,216.48,159.26
2018,5,28,18,45,363.0,36.0,1.0,19.95,85.5,150.8,104.12
2018,5,28,19,0,259.0,27.0,1.1,19.3,47.0,94.86,50.88
2018,5,28,19,15,144.0,15.5,1.15,19.0,25.5,38.25,0.0
2018,5,28,19,30,29.0,4.0,1.2,18.7,4.0,0.0,0.0
2018,5,28,19,45,14.5,2.0,1.2,18.4,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,1.35,14.8,7.0,0.0,0.0
2018,5,29,5,0,96.0,12.0,1.3,14.8,14.0,11.44,0.0
2018,5,29,5,15,230.5,23.0,1.2,15.25,43.5,18.99,3.52
2018,5,29,5,30,365.0,34.0,1.1,15.7,73.0,27.29,17.36
2018,5,29,5,45,457.0,41.5,0.95,16.2,116.0,31.85,22.19
2018,5,29,6,0,549.0,49.0,0.8,16.7,159.0,36.27,26.42
2018,5,29,6,15,608.0,54.0,0.8,17.25,207.5,38.37,28.41
2018,5,29,6,30,667.0,59.0,0.8,17.8,256.0,44.37,33.68
2018,5,29,6,45,707.0,63.5,0.75,18.35,307.0,46.13,35.1
2018,5,29,7,0,747.0,68.0,0.7,18.9,358.0,74.49,39.98
2018,5,29,7,15,775.5,71.5,0.7,19.55,409.0,124.82,66.24
2018,5,29,7,30,804.0,75.0,0.7,20.2,460.0,178.55,105.16
2018,5,29,7,45,825.0,78.0,0.7,20.8,510.0,233.49,150.18
2018,5,29,8,0,846.0,81.0,0.7,21.4,560.0,295.67,202.37
2018,5,29,8,15,862.5,83.5,0.7,21.75,607.0,352.36,250.46
2018,5,29,8,30,879.0,86.0,0.7,22.1,654.0,410.09,298.3
2018,5,29,8,45,891.0,88.0,0.7,22.4,697.5,466.25,343.6
2018,5,29,9,0,903.0,90.0,0.7,22.7,741.0,522.48,387.32
2018,5,29,9,15,916.0,90.5,0.7,22.95,781.0,577.74,428.84
2018,5,29,9,30,929.0,91.0,0.7,23.2,821.0,632.65,468.63
2018,5,29,9,45,940.0,90.0,0.7,23.4,855.5,684.31,505.0
2018,5,29,10,0,951.0,89.0,0.7,23.6,890.0,734.9,539.44
2018,5,29,10,15,956.0,90.0,0.75,23.75,917.0,781.66,569.24
2018,5,29,10,30,961.0,91.0,0.8,23.9,944.0,826.4,597.43
2018,5,29,10,45,964.5,91.5,0.8,24.0,964.0,867.23,622.15
2018,5,29,11,0,968.0,92.0,0.8,24.1,984.0,905.53,645.02
2018,5,29,11,15,970.0,92.5,0.8,24.15,997.5,939.82,665.34
2018,5,29,11,30,972.0,93.0,0.8,24.2,1011.0,971.18,683.74
2018,5,29,11,45,972.0,93.5,0.85,24.25,1016.5,997.61,700.11
2018,5,29,12,0,972.0,94.0,0.9,24.3,1022.0,1020.78,714.58
2018,5,29,12,15,971.0,95.0,0.9,24.2,1021.0,1040.13,726.2
2018,5,29,12,30,970.0,96.0,0.9,24.1,1020.0,1056.01,735.85
2018,5,29,12,45,967.5,96.0,0.95,24.0,1011.0,1065.84,743.08
2018,5,29,13,0,965.0,96.0,1.0,23.9,1002.0,1072.04,748.34
2018,5,29,13,15,962.5,95.0,1.0,23.75,986.0,1073.54,750.02
2018,5,29,13,30,960.0,94.0,1.0,23.6,970.0,1071.36,749.67
2018,5,29,13,45,955.5,94.0,1.0,23.45,947.5,1064.59,746.72
2018,5,29,14,0,951.0,94.0,1.0,23.3,925.0,1054.24,741.77
2018,5,29,14,15,945.5,92.5,1.05,23.0,896.0,1037.77,734.66
2018,5,29,14,30,940.0,91.0,1.1,22.7,867.0,1017.9,725.51
2018,5,29,14,45,932.0,90.0,1.1,22.4,832.0,992.91,712.22
2018,5,29,15,0,924.0,89.0,1.1,22.1,797.0,964.89,697.02
2018,5,29,15,15,913.5,87.5,1.1,22.1,756.5,931.18,677.32
2018,5,29,15,30,903.0,86.0,1.1,22.1,716.0,894.93,655.89
2018,5,29,15,45,888.5,84.5,1.1,21.35,671.0,852.96,632.31
2018,5,29,16,0,874.0,83.0,1.1,20.6,626.0,809.17,607.08
2018,5,29,16,15,853.5,82.0,1.1,20.05,578.0,759.74,576.97
2018,5,29,16,30,833.0,81.0,1.1,19.5,530.0,714.36,549.01
2018,5,29,16,45,807.5,78.0,1.15,18.9,479.0,657.47,512.66
2018,5,29,17,0,782.0,75.0,1.2,18.3,428.0,600.78,473.46
2018,5,29,17,15,747.5,72.0,1.2,17.6,376.5,539.25,428.48
2018,5,29,17,30,713.0,69.0,1.2,16.9,325.0,479.41,382.92
2018,5,29,17,45,663.0,65.0,1.2,16.2,274.5,414.57,331.5
2018,5,29,18,0,613.0,61.0,1.2,15.5,224.0,352.21,280.0
2018,5,29,18,15,543.0,54.5,1.2,14.95,176.5,283.7,221.83
2018,5,29,18,30,473.0,48.0,1.2,14.4,129.0,222.13,168.01
2018,5,29,18,45,365.0,39.5,1.2,13.85,90.0,155.25,110.46
2018,5,29,19,0,257.0,31.0,1.2,13.3,51.0,98.59,56.26
2018,5,29,19,15,142.5,18.0,1.2,13.0,28.0,40.57,0.0
2018,5,29,19,30,28.0,5.0,1.2,12.7,5.0,4.77,0.0
2018,5,29,19,45,14.0,2.5,1.2,12.4,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,30,4,45,15.0,4.5,1.2,10.0,5.0,0.0,0.0
2018,5,30,5,0,30.0,9.0,1.2,10.0,10.0,8.58,0.0
2018,5,30,5,15,80.0,23.0,1.2,10.2,30.5,19.09,4.39
2018,5,30,5,30,130.0,37.0,1.2,10.4,51.0,30.23,20.38
2018,5,30,5,45,181.5,53.0,1.2,10.65,83.5,42.57,32.26
2018,5,30,6,0,233.0,69.0,1.2,10.9,116.0,54.55,43.46
2018,5,30,6,15,249.0,85.5,1.2,11.25,148.0,66.43,54.33
2018,5,30,6,30,265.0,102.0,1.2,11.6,180.0,77.87,64.55
2018,5,30,6,45,302.0,116.5,1.2,12.0,221.5,87.56,72.97
2018,5,30,7,0,339.0,131.0,1.2,12.4,263.0,104.51,75.67
2018,5,30,7,15,382.0,143.5,1.2,12.8,311.5,140.99,97.69
2018,5,30,7,30,425.0,156.0,1.2,13.2,360.0,182.59,128.17
2018,5,30,7,45,524.0,150.0,1.2,13.65,428.5,226.4,160.85
2018,5,30,8,0,623.0,144.0,1.2,14.1,497.0,280.1,203.6
2018,5,30,8,15,665.0,145.0,1.2,14.45,550.5,332.36,247.79
2018,5,30,8,30,707.0,146.0,1.2,14.8,604.0,388.83,294.84
2018,5,30,8,45,777.0,131.0,1.2,15.2,665.5,450.81,344.94
2018,5,30,9,0,847.0,116.0,1.2,15.6,727.0,514.99,395.72
2018,5,30,9,15,813.5,140.0,1.2,15.85,752.5,564.16,433.93
2018,5,30,9,30,780.0,164.0,1.2,16.1,778.0,608.76,467.31
2018,5,30,9,45,713.5,209.0,1.2,16.35,788.5,645.3,493.04
2018,5,30,10,0,647.0,254.0,1.2,16.6,799.0,676.37,513.77
2018,5,30,10,15,768.0,194.5,1.2,16.7,862.0,742.08,562.17
2018,5,30,10,30,889.0,135.0,1.2,16.8,925.0,811.5,609.99
2018,5,30,10,45,906.5,129.5,1.2,16.95,950.5,855.72,637.84
2018,5,30,11,0,924.0,124.0,1.2,17.1,976.0,898.48,664.66
2018,5,30,11,15,926.5,125.5,1.2,17.15,990.5,932.99,686.07
2018,5,30,11,30,929.0,127.0,1.2,17.2,1005.0,964.76,705.66
2018,5,30,11,45,930.5,127.5,1.2,17.25,1012.0,991.79,722.15
2018,5,30,12,0,932.0,128.0,1.2,17.3,1019.0,1015.78,736.74
2018,5,30,12,15,931.5,128.5,1.2,17.3,1018.0,1034.7,748.31
2018,5,30,12,30,931.0,129.0,1.2,17.3,1017.0,1050.32,757.93
2018,5,30,12,45,929.0,129.5,1.2,17.3,1009.0,1061.07,764.63
2018,5,30,13,0,927.0,130.0,1.2,17.3,1001.0,1068.36,769.34
2018,5,30,13,15,922.5,131.0,1.2,17.15,985.5,1070.14,771.22
2018,5,30,13,30,918.0,132.0,1.2,17.0,970.0,1068.42,771.11
2018,5,30,13,45,911.5,132.0,1.2,16.85,947.0,1060.18,767.11
2018,5,30,14,0,905.0,132.0,1.2,16.7,924.0,1048.54,761.15
2018,5,30,14,15,896.0,131.5,1.2,16.45,894.0,1030.59,751.61
2018,5,30,14,30,887.0,131.0,1.2,16.2,864.0,1009.49,740.19
2018,5,30,14,45,865.5,132.0,1.2,15.9,822.5,983.32,725.66
2018,5,30,15,0,844.0,133.0,1.2,15.6,781.0,946.43,704.1
2018,5,30,15,15,820.0,134.0,1.2,15.6,736.5,905.19,678.79
2018,5,30,15,30,796.0,135.0,1.2,15.6,692.0,862.3,652.11
2018,5,30,15,45,786.5,129.0,1.25,14.9,649.5,822.81,629.71
2018,5,30,16,0,777.0,123.0,1.3,14.2,607.0,781.34,605.32
2018,5,30,16,15,713.5,127.5,1.3,13.9,545.0,711.3,558.49
2018,5,30,16,30,650.0,132.0,1.3,13.6,483.0,640.59,508.89
2018,5,30,16,45,533.0,138.5,1.3,13.3,408.0,533.28,429.21
2018,5,30,17,0,416.0,145.0,1.3,13.0,333.0,440.7,358.13
2018,5,30,17,15,322.5,136.0,1.25,12.6,271.5,345.4,283.21
2018,5,30,17,30,229.0,127.0,1.2,12.2,210.0,268.82,221.07
2018,5,30,17,45,319.5,103.5,1.2,11.85,200.0,284.01,233.45
2018,5,30,18,0,410.0,80.0,1.2,11.5,190.0,280.62,228.36
2018,5,30,18,15,378.5,70.5,1.2,11.15,155.5,235.32,188.02
2018,5,30,18,30,347.0,61.0,1.2,10.8,121.0,193.17,149.47
2018,5,30,18,45,248.5,48.5,1.2,10.4,84.5,132.49,97.01
2018,5,30,19,0,150.0,36.0,1.2,10.0,48.0,78.91,47.45
2018,5,30,19,15,79.0,20.0,1.2,9.9,26.0,32.14,0.0
2018,5,30,19,30,8.0,4.0,1.2,9.8,4.0,3.81,0.0
2018,5,30,19,45,4.0,2.0,1.2,9.65,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,31,4,45,22.0,6.0,1.0,8.75,6.5,0.0,0.0
2018,5,31,5,0,44.0,12.0,1.0,8.8,13.0,11.44,0.0
2018,5,31,5,15,148.5,26.0,1.0,9.05,40.5,20.62,5.83
2018,5,31,5,30,253.0,40.0,1.0,9.3,68.0,31.23,21.4
2018,5,31,5,45,314.5,50.0,1.0,9.6,102.0,38.16,28.51
2018,5,31,6,0,376.0,60.0,1.0,9.9,136.0,44.82,34.93
2018,5,31,6,15,227.0,86.0,1.0,10.3,135.5,66.73,54.83
2018,5,31,6,30,78.0,112.0,1.0,10.7,135.0,92.99,78.26
2018,5,31,6,45,189.0,126.0,1.0,11.15,196.0,93.63,78.55
2018,5,31,7,0,300.0,140.0,1.0,11.6,257.0,115.89,86.3
2018,5,31,7,15,337.5,150.5,0.95,12.1,299.0,148.14,105.6
2018,5,31,7,30,375.0,161.0,0.9,12.6,341.0,178.92,127.44
2018,5,31,7,45,245.0,199.0,0.9,13.1,321.5,211.35,159.6
2018,5,31,8,0,115.0,237.0,0.9,13.6,302.0,228.92,178.53
2018,5,31,8,15,86.0,245.5,0.9,14.05,296.5,240.97,188.75
2018,5,31,8,30,57.0,254.0,0.9,14.5,291.0,244.68,191.86
2018,5,31,8,45,48.0,271.5,0.9,14.9,304.0,261.09,204.28
2018,5,31,9,0,39.0,289.0,0.9,15.3,317.0,276.63,215.66
2018,5,31,9,15,50.0,316.5,0.9,15.65,354.5,310.66,241.08
2018,5,31,9,30,61.0,344.0,0.9,16.0,392.0,346.17,267.16
2018,5,31,9,45,79.5,372.0,0.9,16.3,437.5,388.3,297.97
2018,5,31,10,0,98.0,400.0,0.9,16.6,483.0,432.48,329.78
2018,5,31,10,15,142.5,419.0,0.9,16.75,543.5,489.68,371.3
2018,5,31,10,30,187.0,438.0,0.9,16.9,604.0,551.06,414.98
2018,5,31,10,45,372.0,370.5,0.9,17.1,710.5,651.0,488.72
2018,5,31,11,0,557.0,303.0,0.9,17.3,817.0,764.09,568.79
2018,5,31,11,15,721.0,223.0,0.9,17.4,898.5,853.76,630.72
2018,5,31,11,30,885.0,143.0,0.9,17.5,980.0,939.77,684.66
2018,5,31,11,45,905.5,133.0,0.9,17.6,994.5,973.52,704.37
2018,5,31,12,0,926.0,123.0,0.9,17.7,1009.0,1004.95,723.24
2018,5,31,12,15,925.5,123.5,0.9,17.7,1008.0,1023.72,734.45
2018,5,31,12,30,925.0,124.0,0.9,17.7,1007.0,1039.21,743.87
2018,5,31,12,45,922.0,125.0,0.9,17.7,998.5,1049.37,750.11
2018,5,31,13,0,919.0,126.0,0.9,17.7,990.0,1056.09,754.41
2018,5,31,13,15,916.5,125.0,0.9,17.7,974.5,1057.81,755.8
2018,5,31,13,30,914.0,124.0,0.9,17.7,959.0,1056.03,755.22
2018,5,31,13,45,910.0,122.0,0.9,17.65,936.5,1048.2,751.23
2018,5,31,14,0,906.0,120.0,0.9,17.6,914.0,1036.91,745.28
2018,5,31,14,15,899.0,118.5,0.9,17.45,884.5,1019.81,736.11
2018,5,31,14,30,892.0,117.0,0.9,17.3,855.0,999.49,725.04
2018,5,31,14,45,883.0,115.0,0.9,17.15,820.0,973.66,710.52
2018,5,31,15,0,874.0,113.0,0.9,17.0,785.0,944.96,694.18
2018,5,31,15,15,862.0,111.0,0.9,17.0,745.0,910.87,673.88
2018,5,31,15,30,850.0,109.0,0.9,17.0,705.0,881.18,656.38
2018,5,31,15,45,836.0,105.5,0.9,16.55,660.5,838.94,631.36
2018,5,31,16,0,822.0,102.0,0.9,16.1,616.0,794.92,604.84
2018,5,31,16,15,804.0,98.5,0.9,15.8,568.5,746.28,574.26
2018,5,31,16,30,786.0,95.0,0.9,15.5,521.0,696.68,542.38
2018,5,31,16,45,760.5,91.0,0.9,15.2,471.0,640.67,504.65
2018,5,31,17,0,735.0,87.0,0.9,14.9,421.0,584.94,464.69
2018,5,31,17,15,700.5,82.5,0.9,14.5,370.5,525.89,420.84
2018,5,31,17,30,666.0,78.0,0.9,14.1,320.0,466.7,375.26
2018,5,31,17,45,617.5,72.5,0.9,13.7,270.0,401.59,323.26
2018,5,31,18,0,569.0,67.0,0.9,13.3,220.0,340.42,272.46
2018,5,31,18,15,498.5,59.5,0.9,12.7,173.5,272.78,215.15
2018,5,31,18,30,428.0,52.0,0.9,12.1,127.0,212.17,162.32
2018,5,31,18,45,324.0,42.0,0.85,11.55,88.5,147.06,106.29
2018,5,31,19,0,220.0,32.0,0.8,11.0,50.0,93.37,56.43
2018,5,31,19,15,120.5,18.5,0.8,10.65,27.5,37.71,0.0
2018,5,31,19,30,21.0,5.0,0.8,10.3,5.0,4.77,0.0
2018,5,31,19,45,10.5,2.5,0.8,10.0,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,1,4,45,38.0,6.0,0.95,8.8,7.0,0.0,0.0
2018,6,1,5,0,76.0,12.0,0.9,9.0,14.0,11.44,0.0
2018,6,1,5,15,199.5,24.5,0.85,9.8,43.5,19.39,5.57
2018,6,1,5,30,323.0,37.0,0.8,10.6,73.0,29.97,20.24
2018,6,1,5,45,416.5,44.5,0.7,11.35,114.5,34.36,24.96
2018,6,1,6,0,510.0,52.0,0.6,12.1,156.0,38.65,29.12
2018,6,1,6,15,571.0,58.0,0.6,12.7,204.0,41.44,31.75
2018,6,1,6,30,632.0,64.0,0.6,13.3,252.0,44.11,34.12
2018,6,1,6,45,675.5,68.0,0.55,13.9,302.5,45.09,34.86
2018,6,1,7,0,719.0,72.0,0.5,14.5,353.0,77.43,43.47
2018,6,1,7,15,749.5,75.5,0.5,15.0,404.0,126.22,69.52
2018,6,1,7,30,780.0,79.0,0.5,15.5,455.0,178.64,108.07
2018,6,1,7,45,804.0,81.5,0.45,16.05,504.5,232.31,152.45
2018,6,1,8,0,828.0,84.0,0.4,16.6,554.0,288.44,200.29
2018,6,1,8,15,845.5,86.0,0.4,17.05,601.0,349.04,251.67
2018,6,1,8,30,863.0,88.0,0.4,17.5,648.0,405.68,298.87
2018,6,1,8,45,877.0,89.5,0.4,18.0,691.5,461.29,343.81
2018,6,1,9,0,891.0,91.0,0.4,18.5,735.0,517.21,387.28
2018,6,1,9,15,903.0,91.5,0.4,18.9,774.0,571.21,427.89
2018,6,1,9,30,915.0,92.0,0.4,19.3,813.0,624.79,466.7
2018,6,1,9,45,925.5,91.5,0.4,19.7,847.0,675.84,502.42
2018,6,1,10,0,936.0,91.0,0.4,20.1,881.0,725.81,536.24
2018,6,1,10,15,941.5,92.0,0.4,20.45,908.0,772.24,564.8
2018,6,1,10,30,947.0,93.0,0.4,20.8,935.0,816.73,591.58
2018,6,1,10,45,950.5,94.0,0.4,21.1,955.5,857.46,615.68
2018,6,1,11,0,954.0,95.0,0.4,21.4,976.0,895.73,637.95
2018,6,1,11,15,956.0,95.0,0.45,21.65,989.0,929.1,658.1
2018,6,1,11,30,958.0,95.0,0.5,21.9,1002.0,959.58,676.47
2018,6,1,11,45,959.0,95.5,0.5,22.1,1008.5,986.61,691.74
2018,6,1,12,0,960.0,96.0,0.5,22.3,1015.0,1010.48,705.09
2018,6,1,12,15,958.5,96.5,0.5,22.35,1013.0,1028.67,715.48
2018,6,1,12,30,957.0,97.0,0.5,22.4,1011.0,1043.43,723.94
2018,6,1,12,45,953.5,98.0,0.55,22.5,1002.0,1053.22,730.67
2018,6,1,13,0,950.0,99.0,0.6,22.6,993.0,1059.45,735.46
2018,6,1,13,15,947.0,98.5,0.6,22.6,977.5,1061.04,736.72
2018,6,1,13,30,944.0,98.0,0.6,22.6,962.0,1059.03,736.03
2018,6,1,13,45,939.5,97.5,0.65,22.6,939.5,1051.93,733.68
2018,6,1,14,0,935.0,97.0,0.7,22.6,917.0,1041.32,729.37
2018,6,1,14,15,928.0,96.0,0.7,22.5,887.5,1024.25,720.37
2018,6,1,14,30,921.0,95.0,0.7,22.4,858.0,1003.9,709.51
2018,6,1,14,45,912.5,93.5,0.7,22.3,823.0,978.41,695.53
2018,6,1,15,0,904.0,92.0,0.7,22.2,788.0,949.97,679.74
2018,6,1,15,15,893.0,90.5,0.7,22.2,748.0,916.48,660.46
2018,6,1,15,30,882.0,89.0,0.7,22.2,708.0,880.55,639.51
2018,6,1,15,45,868.5,86.5,0.75,21.85,663.5,839.12,616.48
2018,6,1,16,0,855.0,84.0,0.8,21.5,619.0,795.85,591.74
2018,6,1,16,15,837.0,81.5,0.8,21.15,571.5,747.5,562.23
2018,6,1,16,30,819.0,79.0,0.8,20.8,524.0,702.97,534.76
2018,6,1,16,45,796.0,76.0,0.8,20.5,474.5,648.54,499.52
2018,6,1,17,0,773.0,73.0,0.8,20.2,425.0,594.12,461.78
2018,6,1,17,15,741.0,69.5,0.8,19.55,374.5,534.06,418.67
2018,6,1,17,30,709.0,66.0,0.8,18.9,324.0,475.49,374.89
2018,6,1,17,45,665.0,61.5,0.8,18.25,274.5,411.63,325.15
2018,6,1,18,0,621.0,57.0,0.8,17.6,225.0,352.76,277.19
2018,6,1,18,15,556.0,51.0,0.85,16.8,178.5,286.35,221.91
2018,6,1,18,30,491.0,45.0,0.9,16.0,132.0,226.37,170.2
2018,6,1,18,45,390.0,37.0,0.95,15.2,93.0,160.92,114.29
2018,6,1,19,0,289.0,29.0,1.0,14.4,54.0,106.31,63.79
2018,6,1,19,15,163.5,17.0,1.0,14.1,29.5,43.63,0.0
2018,6,1,19,30,38.0,5.0,1.0,13.8,5.0,9.14,0.0
2018,6,1,19,45,19.0,2.5,1.05,13.45,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,2,4,45,58.0,6.0,1.25,13.85,7.5,0.0,0.0
2018,6,2,5,0,116.0,12.0,1.2,14.0,15.0,11.44,0.0
2018,6,2,5,15,254.0,22.0,1.05,14.75,45.5,17.78,4.78
2018,6,2,5,30,392.0,32.0,0.9,15.5,76.0,25.17,15.75
2018,6,2,5,45,478.0,39.0,0.75,16.25,118.5,29.44,20.14
2018,6,2,6,0,564.0,46.0,0.6,17.0,161.0,33.56,24.04
2018,6,2,6,15,619.5,50.5,0.55,17.75,209.0,38.76,28.71
2018,6,2,6,30,675.0,55.0,0.5,18.5,257.0,40.8,30.45
2018,6,2,6,45,713.0,59.0,0.5,19.2,307.0,42.31,31.64
2018,6,2,7,0,751.0,63.0,0.5,19.9,357.0,71.43,36.73
2018,6,2,7,15,778.5,66.0,0.5,20.55,407.5,121.31,62.82
2018,6,2,7,30,806.0,69.0,0.5,21.2,458.0,174.43,101.24
2018,6,2,7,45,827.0,72.0,0.5,21.85,507.5,234.79,150.22
2018,6,2,8,0,848.0,75.0,0.5,22.5,557.0,291.38,197.69
2018,6,2,8,15,863.5,77.0,0.5,22.95,603.5,347.16,244.7
2018,6,2,8,30,879.0,79.0,0.5,23.4,650.0,403.88,291.31
2018,6,2,8,45,891.5,81.0,0.5,23.8,693.0,460.01,336.04
2018,6,2,9,0,904.0,83.0,0.5,24.2,736.0,516.28,379.2
2018,6,2,9,15,911.0,85.5,0.5,24.6,774.0,569.93,418.89
2018,6,2,9,30,918.0,88.0,0.5,25.0,812.0,622.7,456.45
2018,6,2,9,45,921.5,91.5,0.5,25.35,844.0,673.02,491.08
2018,6,2,10,0,925.0,95.0,0.5,25.7,876.0,721.7,523.44
2018,6,2,10,15,931.0,96.0,0.5,26.0,903.5,768.03,551.78
2018,6,2,10,30,937.0,97.0,0.5,26.3,931.0,812.49,578.24
2018,6,2,10,45,941.0,98.0,0.5,26.6,951.5,853.27,601.99
2018,6,2,11,0,945.0,99.0,0.5,26.9,972.0,891.64,623.97
2018,6,2,11,15,947.5,99.0,0.5,27.15,985.5,925.19,642.9
2018,6,2,11,30,950.0,99.0,0.5,27.4,999.0,955.91,660.0
2018,6,2,11,45,951.0,99.0,0.5,27.6,1005.0,982.29,674.57
2018,6,2,12,0,952.0,99.0,0.5,27.8,1011.0,1005.54,687.27
2018,6,2,12,15,951.5,99.5,0.55,27.85,1010.0,1024.6,699.12
2018,6,2,12,30,951.0,100.0,0.6,27.9,1009.0,1040.29,709.14
2018,6,2,12,45,949.5,99.0,0.6,28.0,1000.0,1050.02,714.5
2018,6,2,13,0,948.0,98.0,0.6,28.1,991.0,1056.2,717.96
2018,6,2,13,15,944.5,98.0,0.6,28.05,975.5,1057.82,719.36
2018,6,2,13,30,941.0,98.0,0.6,28.0,960.0,1055.86,718.86
2018,6,2,13,45,936.5,97.0,0.6,27.95,937.5,1048.29,715.23
2018,6,2,14,0,932.0,96.0,0.6,27.9,915.0,1037.19,709.73
2018,6,2,14,15,925.0,95.0,0.6,27.8,885.5,1020.2,701.01
2018,6,2,14,30,918.0,94.0,0.6,27.7,856.0,999.93,690.46
2018,6,2,14,45,909.0,93.0,0.6,27.55,821.0,974.61,677.06
2018,6,2,15,0,900.0,92.0,0.6,27.4,786.0,946.37,661.91
2018,6,2,15,15,889.5,90.0,0.6,27.4,746.0,912.93,643.11
2018,6,2,15,30,879.0,88.0,0.6,27.4,706.0,877.02,622.66
2018,6,2,15,45,865.5,85.5,0.65,26.95,662.0,835.73,600.55
2018,6,2,16,0,852.0,83.0,0.7,26.5,618.0,792.61,576.75
2018,6,2,16,15,834.0,81.0,0.7,26.15,571.0,744.98,548.4
2018,6,2,16,30,816.0,79.0,0.7,25.8,524.0,701.17,522.04
2018,6,2,16,45,793.0,76.0,0.65,25.5,474.5,646.92,487.12
2018,6,2,17,0,770.0,73.0,0.6,25.2,425.0,592.67,449.91
2018,6,2,17,15,738.5,69.5,0.65,24.45,375.0,533.08,408.91
2018,6,2,17,30,707.0,66.0,0.7,23.7,325.0,474.93,367.0
2018,6,2,17,45,663.5,61.5,0.7,22.95,275.5,411.44,318.75
2018,6,2,18,0,620.0,57.0,0.7,22.2,226.0,352.84,272.12
2018,6,2,18,15,555.5,51.0,0.8,21.5,179.5,286.66,218.21
2018,6,2,18,30,491.0,45.0,0.9,20.8,133.0,226.85,167.63
2018,6,2,18,45,391.5,37.0,1.0,20.05,93.5,161.74,113.0
2018,6,2,19,0,292.0,29.0,1.1,19.3,54.0,107.67,64.27
2018,6,2,19,15,165.5,17.5,1.1,19.1,30.0,44.62,0.0
2018,6,2,19,30,39.0,6.0,1.1,18.9,6.0,10.24,0.0
2018,6,2,19,45,19.5,3.0,1.1,18.65,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.0,1.2,15.8,7.5,0.0,0.0
2018,6,3,5,0,108.0,12.0,1.1,15.9,15.0,11.44,0.0
2018,6,3,5,15,243.5,22.5,1.0,16.6,45.5,18.22,5.25
2018,6,3,5,30,379.0,33.0,0.9,17.3,76.0,26.06,16.38
2018,6,3,5,45,466.0,40.0,0.75,18.05,118.5,30.27,20.69
2018,6,3,6,0,553.0,47.0,0.6,18.8,161.0,34.35,24.53
2018,6,3,6,15,609.5,53.0,0.55,19.5,209.5,37.37,27.27
2018,6,3,6,30,666.0,59.0,0.5,20.2,258.0,44.17,33.17
2018,6,3,6,45,705.0,62.5,0.45,20.95,308.0,45.11,33.83
2018,6,3,7,0,744.0,66.0,0.4,21.7,358.0,73.66,38.37
2018,6,3,7,15,771.5,69.5,0.4,22.2,408.5,123.51,64.4
2018,6,3,7,30,799.0,73.0,0.4,22.7,459.0,176.62,102.55
2018,6,3,7,45,819.5,76.0,0.4,23.2,508.0,230.93,146.53
2018,6,3,8,0,840.0,79.0,0.4,23.7,557.0,292.51,197.53
2018,6,3,8,15,855.5,81.5,0.4,24.05,603.5,348.28,244.16
