Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,8,30,871.0,84.0,0.4,24.4,650.0,405.01,290.45
2018,6,3,8,45,882.0,86.5,0.45,24.75,692.5,460.51,334.77
2018,6,3,9,0,893.0,89.0,0.5,25.1,735.0,516.01,377.6
2018,6,3,9,15,903.0,90.5,0.5,25.35,773.5,569.85,417.49
2018,6,3,9,30,913.0,92.0,0.5,25.6,812.0,623.09,455.52
2018,6,3,9,45,920.5,93.0,0.5,25.8,845.0,673.45,490.42
2018,6,3,10,0,928.0,94.0,0.5,26.0,878.0,722.51,523.36
2018,6,3,10,15,933.5,95.0,0.55,26.2,905.0,768.58,552.46
2018,6,3,10,30,939.0,96.0,0.6,26.4,932.0,812.74,579.83
2018,6,3,10,45,942.5,97.5,0.6,26.55,953.0,853.65,604.13
2018,6,3,11,0,946.0,99.0,0.6,26.7,974.0,892.13,626.65
2018,6,3,11,15,948.0,99.5,0.6,26.75,987.0,925.75,646.23
2018,6,3,11,30,950.0,100.0,0.6,26.8,1000.0,956.53,664.01
2018,6,3,11,45,950.5,101.0,0.6,26.9,1006.5,983.44,679.27
2018,6,3,12,0,951.0,102.0,0.6,27.0,1013.0,1007.22,692.66
2018,6,3,12,15,951.5,101.0,0.65,27.0,1012.0,1025.78,704.41
2018,6,3,12,30,952.0,100.0,0.7,27.0,1011.0,1040.99,714.34
2018,6,3,12,45,929.0,114.0,0.7,26.95,996.5,1044.56,716.54
2018,6,3,13,0,906.0,128.0,0.7,26.9,982.0,1044.37,716.82
2018,6,3,13,15,911.5,120.5,0.7,26.75,968.0,1047.61,719.56
2018,6,3,13,30,917.0,113.0,0.7,26.6,954.0,1047.22,720.22
2018,6,3,13,45,876.5,134.0,0.75,26.5,922.0,1026.6,710.01
2018,6,3,14,0,836.0,155.0,0.8,26.4,890.0,1012.63,704.03
2018,6,3,14,15,799.0,169.5,0.8,26.15,853.5,983.8,688.31
2018,6,3,14,30,762.0,184.0,0.8,25.9,817.0,958.52,674.88
2018,6,3,14,45,835.5,136.0,0.85,25.65,803.5,959.25,678.41
2018,6,3,15,0,909.0,88.0,0.9,25.4,790.0,950.46,675.78
2018,6,3,15,15,898.5,87.0,0.9,25.4,750.5,917.93,656.88
2018,6,3,15,30,888.0,86.0,0.9,25.4,711.0,882.92,636.56
2018,6,3,15,45,875.5,83.0,0.9,24.7,667.0,841.66,613.71
2018,6,3,16,0,863.0,80.0,0.9,24.0,623.0,798.47,589.17
2018,6,3,16,15,847.5,77.5,0.9,23.55,576.5,751.82,561.22
2018,6,3,16,30,832.0,75.0,0.9,23.1,530.0,703.98,531.85
2018,6,3,16,45,810.5,72.0,0.9,22.65,480.5,654.82,500.83
2018,6,3,17,0,789.0,69.0,0.9,22.2,431.0,600.82,464.12
2018,6,3,17,15,759.5,66.0,0.9,21.5,381.0,542.17,422.4
2018,6,3,17,30,730.0,63.0,0.9,20.8,331.0,484.74,379.81
2018,6,3,17,45,688.0,58.5,0.9,20.15,281.0,420.88,330.4
2018,6,3,18,0,646.0,54.0,0.9,19.5,231.0,360.19,281.34
2018,6,3,18,15,583.5,49.0,0.9,18.75,184.5,295.87,227.77
2018,6,3,18,30,521.0,44.0,0.9,18.0,138.0,236.36,176.53
2018,6,3,18,45,422.5,36.5,0.9,17.2,98.0,170.36,120.36
2018,6,3,19,0,324.0,29.0,0.9,16.4,58.0,115.25,70.3
2018,6,3,19,15,186.0,17.5,0.9,16.0,32.0,54.16,0.0
2018,6,3,19,30,48.0,6.0,0.9,15.6,6.0,11.34,0.0
2018,6,3,19,45,24.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,1.0,11.9,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,1.0,11.9,16.0,12.39,0.0
2018,6,4,5,15,235.5,24.0,1.0,12.3,46.5,19.64,6.59
2018,6,4,5,30,369.0,35.0,1.0,12.7,77.0,27.91,18.36
2018,6,4,5,45,453.0,42.5,1.0,13.05,119.0,32.46,23.1
2018,6,4,6,0,537.0,50.0,1.0,13.4,161.0,36.84,27.34
2018,6,4,6,15,600.5,55.5,1.0,13.9,210.5,39.34,29.7
2018,6,4,6,30,664.0,61.0,1.0,14.4,260.0,41.76,31.84
2018,6,4,6,45,704.0,65.5,1.0,14.9,311.0,47.57,36.89
2018,6,4,7,0,744.0,70.0,1.0,15.4,362.0,76.95,42.17
2018,6,4,7,15,774.0,73.5,1.0,15.8,413.5,127.01,69.02
2018,6,4,7,30,804.0,77.0,1.0,16.2,465.0,180.63,108.66
2018,6,4,7,45,826.0,80.0,1.0,16.65,515.5,235.53,154.54
2018,6,4,8,0,848.0,83.0,1.0,17.1,566.0,297.84,207.94
2018,6,4,8,15,864.5,85.5,0.95,17.5,613.5,354.4,256.78
2018,6,4,8,30,881.0,88.0,0.9,17.9,661.0,412.02,305.29
2018,6,4,8,45,893.5,90.5,0.9,18.3,705.0,468.73,351.79
2018,6,4,9,0,906.0,93.0,0.9,18.7,749.0,525.58,396.72
2018,6,4,9,15,915.5,95.0,0.9,19.0,788.0,580.28,438.61
2018,6,4,9,30,925.0,97.0,0.9,19.3,827.0,634.31,478.53
2018,6,4,9,45,932.0,99.0,0.9,19.6,860.5,685.87,515.34
2018,6,4,10,0,939.0,101.0,0.9,19.9,894.0,736.05,550.05
2018,6,4,10,15,945.0,102.0,0.9,20.1,922.0,783.01,580.19
2018,6,4,10,30,951.0,103.0,0.9,20.3,950.0,828.07,608.25
2018,6,4,10,45,955.0,103.5,0.9,20.45,970.5,868.95,633.33
2018,6,4,11,0,959.0,104.0,0.9,20.6,991.0,907.39,656.58
2018,6,4,11,15,961.5,104.0,0.95,20.65,1004.5,941.44,678.01
2018,6,4,11,30,964.0,104.0,1.0,20.7,1018.0,972.63,697.63
2018,6,4,11,45,964.0,104.5,1.0,20.75,1023.5,999.0,713.3
2018,6,4,12,0,964.0,105.0,1.0,20.8,1029.0,1022.16,727.0
2018,6,4,12,15,964.0,104.5,1.0,20.8,1028.0,1041.04,738.26
2018,6,4,12,30,964.0,104.0,1.0,20.8,1027.0,1056.51,747.54
2018,6,4,12,45,961.5,104.0,1.0,20.75,1018.0,1066.52,753.76
2018,6,4,13,0,959.0,104.0,1.0,20.7,1009.0,1072.95,757.98
2018,6,4,13,15,956.5,103.5,1.05,20.6,993.5,1075.25,761.06
2018,6,4,13,30,954.0,103.0,1.1,20.5,978.0,1073.92,762.1
2018,6,4,13,45,949.5,101.0,1.1,20.4,954.5,1065.39,757.85
2018,6,4,14,0,945.0,99.0,1.1,20.3,931.0,1053.27,751.58
2018,6,4,14,15,939.0,98.0,1.1,20.1,902.0,1037.24,743.31
2018,6,4,14,30,933.0,97.0,1.1,19.9,873.0,1017.87,733.04
2018,6,4,14,45,925.0,95.5,1.1,19.7,838.0,992.81,719.25
2018,6,4,15,0,917.0,94.0,1.1,19.5,803.0,964.74,703.56
2018,6,4,15,15,906.5,92.5,1.1,19.5,763.0,931.55,683.99
2018,6,4,15,30,896.0,91.0,1.1,19.5,723.0,895.83,662.67
2018,6,4,15,45,879.5,89.5,1.1,18.95,677.5,852.72,637.58
2018,6,4,16,0,863.0,88.0,1.1,18.4,632.0,807.93,610.95
2018,6,4,16,15,844.5,86.0,1.1,18.0,584.5,759.62,581.0
2018,6,4,16,30,826.0,84.0,1.1,17.6,537.0,715.2,553.17
2018,6,4,16,45,799.5,82.0,1.1,17.2,486.5,659.29,516.39
2018,6,4,17,0,773.0,80.0,1.1,16.8,436.0,603.64,477.05
2018,6,4,17,15,736.0,77.5,1.1,16.25,384.5,541.69,431.55
2018,6,4,17,30,699.0,75.0,1.1,15.7,333.0,483.44,387.06
2018,6,4,17,45,646.5,71.0,1.1,15.2,282.0,416.41,333.94
2018,6,4,18,0,594.0,67.0,1.1,14.7,231.0,353.62,282.23
2018,6,4,18,15,522.0,60.5,1.1,14.15,183.5,285.01,224.34
2018,6,4,18,30,450.0,54.0,1.1,13.6,136.0,223.46,170.93
2018,6,4,18,45,341.5,44.0,1.1,13.05,95.5,155.46,112.87
2018,6,4,19,0,233.0,34.0,1.1,12.5,55.0,99.88,63.52
2018,6,4,19,15,132.0,21.0,1.1,12.2,31.5,48.6,0.0
2018,6,4,19,30,31.0,8.0,1.1,11.9,8.0,11.29,0.0
2018,6,4,19,45,15.5,4.0,1.05,11.6,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,5,4,45,18.5,5.5,1.0,9.8,6.0,0.0,0.0
2018,6,5,5,0,37.0,11.0,1.0,9.9,12.0,10.48,0.0
2018,6,5,5,15,120.0,26.0,1.0,10.2,38.0,20.52,7.49
2018,6,5,5,30,203.0,41.0,1.0,10.5,64.0,31.88,22.01
2018,6,5,5,45,294.0,53.0,1.0,10.85,104.5,40.41,30.4
2018,6,5,6,0,385.0,65.0,1.0,11.2,145.0,48.6,38.14
2018,6,5,6,15,439.5,74.5,0.95,11.7,188.5,54.48,43.57
2018,6,5,6,30,494.0,84.0,0.9,12.2,232.0,60.15,48.62
2018,6,5,6,45,509.0,96.0,0.9,12.75,273.0,66.72,54.28
2018,6,5,7,0,524.0,108.0,0.9,13.3,314.0,94.28,62.29
2018,6,5,7,15,536.0,119.5,0.9,13.85,355.0,137.01,87.57
2018,6,5,7,30,548.0,131.0,0.9,14.4,396.0,181.37,121.06
2018,6,5,7,45,571.5,140.0,0.85,14.95,442.0,227.54,158.74
2018,6,5,8,0,595.0,149.0,0.8,15.5,488.0,276.36,199.68
2018,6,5,8,15,594.0,166.0,0.8,16.1,528.5,326.57,242.18
2018,6,5,8,30,593.0,183.0,0.8,16.7,569.0,376.45,283.29
2018,6,5,8,45,595.0,199.5,0.75,17.3,608.5,426.71,323.0
2018,6,5,9,0,597.0,216.0,0.7,17.9,648.0,476.67,360.92
2018,6,5,9,15,599.5,232.0,0.7,18.45,685.5,526.02,397.36
2018,6,5,9,30,602.0,248.0,0.7,19.0,723.0,574.83,432.14
2018,6,5,9,45,611.0,258.5,0.65,19.55,758.0,622.24,464.42
2018,6,5,10,0,620.0,269.0,0.6,20.1,793.0,669.39,495.39
2018,6,5,10,15,689.5,240.0,0.6,20.5,840.0,724.53,533.12
2018,6,5,10,30,759.0,211.0,0.6,20.9,887.0,783.0,572.13
2018,6,5,10,45,744.5,225.0,0.6,21.25,901.0,816.77,592.45
2018,6,5,11,0,730.0,239.0,0.6,21.6,915.0,847.59,610.73
2018,6,5,11,15,683.5,275.0,0.6,21.75,915.0,868.12,621.69
2018,6,5,11,30,637.0,311.0,0.6,21.9,915.0,883.75,629.48
2018,6,5,11,45,660.5,299.0,0.6,22.1,929.0,915.25,649.2
2018,6,5,12,0,684.0,287.0,0.6,22.3,943.0,945.27,667.58
2018,6,5,12,15,747.0,244.0,0.65,22.3,960.0,981.36,691.32
2018,6,5,12,30,810.0,201.0,0.7,22.3,977.0,1009.24,708.95
2018,6,5,12,45,744.5,242.0,0.7,22.35,950.5,1003.89,705.31
2018,6,5,13,0,679.0,283.0,0.7,22.4,924.0,988.25,695.38
2018,6,5,13,15,649.5,295.5,0.7,22.3,900.5,976.79,688.46
2018,6,5,13,30,620.0,308.0,0.7,22.2,877.0,962.34,679.67
2018,6,5,13,45,635.5,288.0,0.75,22.1,859.0,958.62,680.18
2018,6,5,14,0,651.0,268.0,0.8,22.0,841.0,951.65,678.57
2018,6,5,14,15,715.5,222.5,0.8,21.85,833.5,963.24,687.92
2018,6,5,14,30,780.0,177.0,0.8,21.7,826.0,962.8,688.83
2018,6,5,14,45,803.0,156.0,0.8,21.5,800.0,949.85,682.34
2018,6,5,15,0,826.0,135.0,0.8,21.3,774.0,932.41,673.25
2018,6,5,15,15,823.5,126.0,0.8,21.3,735.5,900.48,654.49
2018,6,5,15,30,821.0,117.0,0.8,21.3,697.0,865.7,633.94
2018,6,5,15,45,803.5,112.5,0.85,20.75,650.5,820.54,608.44
2018,6,5,16,0,786.0,108.0,0.9,20.2,604.0,773.91,581.4
2018,6,5,16,15,773.5,101.0,0.9,19.75,558.0,727.19,552.69
2018,6,5,16,30,761.0,94.0,0.9,19.3,512.0,679.16,522.39
2018,6,5,16,45,737.0,91.0,0.9,18.85,464.5,626.57,487.67
2018,6,5,17,0,713.0,88.0,0.9,18.4,417.0,576.08,452.1
2018,6,5,17,15,690.5,83.5,0.95,17.8,372.0,523.42,414.28
2018,6,5,17,30,668.0,79.0,1.0,17.2,327.0,471.44,375.27
2018,6,5,17,45,621.5,73.5,1.0,16.6,277.5,407.23,324.81
2018,6,5,18,0,575.0,68.0,1.0,16.0,228.0,346.73,275.37
2018,6,5,18,15,509.0,60.5,1.0,15.35,181.5,280.38,219.75
2018,6,5,18,30,443.0,53.0,1.0,14.7,135.0,220.54,168.06
2018,6,5,18,45,346.0,43.5,0.95,14.05,96.0,156.66,113.38
2018,6,5,19,0,249.0,34.0,0.9,13.4,57.0,103.67,66.15
2018,6,5,19,15,143.5,21.0,0.9,13.0,32.5,50.89,0.0
2018,6,5,19,30,38.0,8.0,0.9,12.6,8.0,12.16,0.0
2018,6,5,19,45,19.0,4.0,0.9,12.2,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.0,0.9,11.2,5.5,0.0,0.0
2018,6,6,5,0,20.0,10.0,0.9,11.3,11.0,9.53,0.0
2018,6,6,5,15,56.0,24.5,0.9,11.55,30.5,20.29,7.48
2018,6,6,5,30,92.0,39.0,0.9,11.8,50.0,31.74,21.78
2018,6,6,5,45,131.5,56.5,0.9,12.1,79.5,45.11,34.4
2018,6,6,6,0,171.0,74.0,0.9,12.4,109.0,58.05,46.36
2018,6,6,6,15,272.0,85.5,0.9,12.9,159.0,66.47,54.03
2018,6,6,6,30,373.0,97.0,0.9,13.4,209.0,69.35,56.54
2018,6,6,6,45,372.0,113.0,0.85,13.9,242.0,78.91,64.79
2018,6,6,7,0,371.0,129.0,0.8,14.4,275.0,104.4,74.02
2018,6,6,7,15,504.0,123.5,0.8,15.05,350.5,137.5,88.81
2018,6,6,7,30,637.0,118.0,0.8,15.7,426.0,183.96,118.61
2018,6,6,7,45,698.5,114.0,0.8,16.35,484.5,232.4,156.8
2018,6,6,8,0,760.0,110.0,0.8,17.0,543.0,291.88,205.58
2018,6,6,8,15,778.0,113.5,0.75,17.65,589.0,345.31,250.87
2018,6,6,8,30,796.0,117.0,0.7,18.3,635.0,400.16,296.15
2018,6,6,8,45,809.5,120.5,0.7,18.9,677.5,454.24,339.72
2018,6,6,9,0,823.0,124.0,0.7,19.5,720.0,508.78,382.02
2018,6,6,9,15,836.0,126.0,0.7,19.8,759.0,561.93,422.24
2018,6,6,9,30,849.0,128.0,0.7,20.1,798.0,614.97,461.0
2018,6,6,9,45,860.0,128.0,0.7,20.45,831.5,665.23,496.5
2018,6,6,10,0,871.0,128.0,0.7,20.8,865.0,713.28,529.44
2018,6,6,10,15,876.5,130.0,0.7,20.9,891.5,758.03,559.27
2018,6,6,10,30,882.0,132.0,0.7,21.0,918.0,801.02,586.15
2018,6,6,10,45,885.5,134.0,0.7,21.1,938.5,840.47,610.4
2018,6,6,11,0,889.0,136.0,0.7,21.2,959.0,877.67,632.97
2018,6,6,11,15,891.5,137.0,0.7,21.25,972.5,910.67,652.82
2018,6,6,11,30,894.0,138.0,0.7,21.3,986.0,941.07,670.95
2018,6,6,11,45,895.5,138.0,0.75,21.35,992.5,966.88,687.21
2018,6,6,12,0,897.0,138.0,0.8,21.4,999.0,989.8,701.76
2018,6,6,12,15,887.0,144.5,0.8,21.4,995.0,1004.84,710.64
2018,6,6,12,30,877.0,151.0,0.8,21.4,991.0,1016.53,717.66
2018,6,6,12,45,862.0,159.0,0.8,21.35,979.0,1021.38,720.77
2018,6,6,13,0,847.0,167.0,0.8,21.3,967.0,1032.94,728.17
2018,6,6,13,15,843.0,166.0,0.8,21.2,951.5,1033.63,729.1
2018,6,6,13,30,839.0,165.0,0.8,21.1,936.0,1030.98,728.27
2018,6,6,13,45,833.0,164.0,0.8,21.0,914.0,1023.03,724.36
2018,6,6,14,0,827.0,163.0,0.8,20.9,892.0,1011.85,718.64
2018,6,6,14,15,817.5,162.0,0.85,20.7,863.0,994.08,710.28
2018,6,6,14,30,808.0,161.0,0.9,20.5,834.0,973.36,700.13
2018,6,6,14,45,796.0,158.5,0.9,20.3,799.0,945.88,684.7
2018,6,6,15,0,784.0,156.0,0.9,20.1,764.0,915.86,667.64
2018,6,6,15,15,770.0,153.5,0.9,20.1,725.0,881.67,647.28
2018,6,6,15,30,756.0,151.0,0.9,20.1,686.0,849.93,628.4
2018,6,6,15,45,734.5,149.0,0.95,19.3,642.0,806.12,603.83
2018,6,6,16,0,713.0,147.0,1.0,18.5,598.0,761.25,577.98
2018,6,6,16,15,685.0,144.0,1.0,17.95,550.5,709.46,545.28
2018,6,6,16,30,657.0,141.0,1.0,17.4,503.0,657.69,510.76
2018,6,6,16,45,623.5,136.5,1.0,16.85,454.0,600.83,471.46
2018,6,6,17,0,590.0,132.0,1.0,16.3,405.0,545.13,431.76
2018,6,6,17,15,550.0,124.0,1.0,15.75,355.5,479.74,383.49
2018,6,6,17,30,510.0,116.0,1.0,15.2,306.0,421.37,338.85
2018,6,6,17,45,458.5,106.0,1.0,14.6,258.0,358.05,288.76
2018,6,6,18,0,407.0,96.0,1.0,14.0,210.0,299.33,240.68
2018,6,6,18,15,340.5,83.5,1.0,13.6,166.0,236.87,188.2
2018,6,6,18,30,274.0,71.0,1.0,13.2,122.0,181.35,140.58
2018,6,6,18,45,189.0,53.5,0.95,12.75,84.0,117.89,86.95
2018,6,6,19,0,104.0,36.0,0.9,12.3,46.0,68.83,44.86
2018,6,6,19,15,56.5,21.0,0.9,12.1,26.0,34.08,0.0
2018,6,6,19,30,9.0,6.0,0.9,11.9,6.0,6.8,0.0
2018,6,6,19,45,4.5,3.0,0.9,11.65,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,7,4,45,15.0,5.5,0.8,10.25,6.0,0.0,0.0
2018,6,7,5,0,30.0,11.0,0.8,10.3,12.0,10.48,0.0
2018,6,7,5,15,87.0,24.0,0.8,10.7,33.0,19.93,7.45
2018,6,7,5,30,144.0,37.0,0.8,11.1,54.0,30.29,20.62
2018,6,7,5,45,137.5,42.5,0.8,11.45,64.5,34.62,25.22
2018,6,7,6,0,131.0,48.0,0.8,11.8,75.0,38.74,29.25
2018,6,7,6,15,65.5,51.0,0.8,12.45,64.5,44.17,34.24
2018,6,7,6,30,0.0,54.0,0.8,13.1,54.0,50.19,39.57
2018,6,7,6,45,8.0,86.5,0.8,13.7,89.5,78.76,64.75
2018,6,7,7,0,16.0,119.0,0.8,14.3,125.0,106.64,84.26
2018,6,7,7,15,80.5,161.5,0.75,14.9,199.5,143.4,111.0
2018,6,7,7,30,145.0,204.0,0.7,15.5,274.0,186.74,142.11
2018,6,7,7,45,336.0,190.0,0.7,16.1,375.0,223.12,163.28
2018,6,7,8,0,527.0,176.0,0.7,16.7,476.0,280.25,203.54
2018,6,7,8,15,655.5,151.5,0.7,17.25,556.5,333.59,244.78
2018,6,7,8,30,784.0,127.0,0.7,17.8,637.0,404.04,299.74
2018,6,7,8,45,809.0,127.0,0.65,18.35,684.0,459.39,343.71
2018,6,7,9,0,834.0,127.0,0.6,18.9,731.0,516.4,387.37
2018,6,7,9,15,851.0,126.0,0.65,19.25,771.0,569.59,427.93
2018,6,7,9,30,868.0,125.0,0.7,19.6,811.0,624.45,468.4
2018,6,7,9,45,883.5,123.0,0.7,20.0,846.0,675.34,504.31
2018,6,7,10,0,899.0,121.0,0.7,20.4,881.0,725.68,538.74
2018,6,7,10,15,907.0,121.0,0.7,20.5,909.0,771.59,568.95
2018,6,7,10,30,915.0,121.0,0.7,20.6,937.0,815.85,596.55
2018,6,7,10,45,922.5,120.0,0.7,20.75,958.5,856.94,621.62
2018,6,7,11,0,930.0,119.0,0.7,20.9,980.0,895.92,645.06
2018,6,7,11,15,933.0,119.0,0.75,20.9,994.0,929.62,666.31
2018,6,7,11,30,936.0,119.0,0.8,20.9,1008.0,960.6,685.87
2018,6,7,11,45,937.5,119.0,0.8,20.95,1014.5,987.34,701.66
2018,6,7,12,0,939.0,119.0,0.8,21.0,1021.0,1011.04,715.59
2018,6,7,12,15,938.0,119.5,0.8,20.95,1019.5,1029.68,726.75
2018,6,7,12,30,937.0,120.0,0.8,20.9,1018.0,1045.02,736.01
2018,6,7,12,45,934.0,120.5,0.8,20.85,1009.5,1054.99,742.15
2018,6,7,13,0,931.0,121.0,0.8,20.8,1001.0,1061.49,746.37
2018,6,7,13,15,928.5,120.0,0.8,20.7,986.0,1063.48,748.17
2018,6,7,13,30,926.0,119.0,0.8,20.6,971.0,1061.93,748.02
2018,6,7,13,45,922.5,117.5,0.85,20.55,949.0,1055.33,745.97
2018,6,7,14,0,919.0,116.0,0.9,20.5,927.0,1045.25,741.93
2018,6,7,14,15,913.0,114.5,0.9,20.3,898.5,1029.29,733.71
2018,6,7,14,30,907.0,113.0,0.9,20.1,870.0,1010.05,723.6
2018,6,7,14,45,899.0,110.5,0.9,19.9,835.0,984.67,709.69
2018,6,7,15,0,891.0,108.0,0.9,19.7,800.0,956.34,693.94
2018,6,7,15,15,879.0,106.0,0.9,19.7,759.5,922.13,673.85
2018,6,7,15,30,867.0,104.0,0.9,19.7,719.0,885.56,652.11
2018,6,7,15,45,845.5,104.0,0.9,19.2,672.5,847.22,630.19
2018,6,7,16,0,824.0,104.0,0.9,18.7,626.0,801.06,602.65
2018,6,7,16,15,805.0,100.0,0.9,18.3,578.0,751.31,571.93
2018,6,7,16,30,786.0,96.0,0.9,17.9,530.0,700.68,539.92
2018,6,7,16,45,764.5,93.0,0.9,17.5,482.5,648.82,505.91
2018,6,7,17,0,743.0,90.0,0.9,17.1,435.0,596.82,469.32
2018,6,7,17,15,710.0,85.0,0.85,16.6,384.0,537.9,425.95
2018,6,7,17,30,677.0,80.0,0.8,16.1,333.0,478.61,380.85
2018,6,7,17,45,632.5,74.0,0.8,15.55,283.0,414.36,330.6
2018,6,7,18,0,588.0,68.0,0.8,15.0,233.0,353.62,281.1
2018,6,7,18,15,520.5,61.0,0.8,14.35,186.0,286.46,224.97
2018,6,7,18,30,453.0,54.0,0.8,13.7,139.0,225.91,172.79
2018,6,7,18,45,355.5,44.0,0.8,13.1,99.0,160.66,116.98
2018,6,7,19,0,258.0,34.0,0.8,12.5,59.0,106.06,68.84
2018,6,7,19,15,149.0,21.0,0.8,12.15,33.5,52.46,0.0
2018,6,7,19,30,40.0,8.0,0.8,11.8,8.0,12.48,0.0
2018,6,7,19,45,20.0,4.0,0.8,11.45,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,8,4,45,37.0,6.5,0.7,10.5,7.5,0.0,0.0
2018,6,8,5,0,74.0,13.0,0.7,10.7,15.0,12.39,0.0
2018,6,8,5,15,185.0,26.5,0.7,11.3,44.5,20.94,8.23
2018,6,8,5,30,296.0,40.0,0.7,11.9,74.0,31.13,21.29
2018,6,8,5,45,383.5,49.0,0.65,12.5,115.0,38.24,28.32
2018,6,8,6,0,471.0,58.0,0.6,13.1,156.0,43.66,33.48
2018,6,8,6,15,532.0,64.5,0.6,13.85,203.0,46.6,36.2
2018,6,8,6,30,593.0,71.0,0.6,14.6,250.0,49.43,38.65
2018,6,8,6,45,638.0,76.0,0.6,15.4,300.0,50.88,39.75
2018,6,8,7,0,683.0,81.0,0.6,16.2,350.0,78.35,44.7
2018,6,8,7,15,715.0,84.5,0.6,16.85,400.0,125.42,69.77
2018,6,8,7,30,747.0,88.0,0.6,17.5,450.0,180.52,110.19
2018,6,8,7,45,772.0,90.5,0.6,18.15,499.0,232.27,152.52
2018,6,8,8,0,797.0,93.0,0.6,18.8,548.0,286.63,198.52
2018,6,8,8,15,815.5,95.5,0.6,19.2,594.5,341.28,245.05
2018,6,8,8,30,834.0,98.0,0.6,19.6,641.0,397.35,291.68
2018,6,8,8,45,849.0,99.5,0.6,20.05,684.0,455.99,338.67
2018,6,8,9,0,864.0,101.0,0.6,20.5,727.0,510.81,381.29
2018,6,8,9,15,875.5,102.0,0.65,20.75,765.5,563.53,421.67
2018,6,8,9,30,887.0,103.0,0.7,21.0,804.0,615.84,460.53
2018,6,8,9,45,897.0,103.5,0.7,21.3,837.5,666.12,496.16
2018,6,8,10,0,907.0,104.0,0.7,21.6,871.0,715.38,529.98
2018,6,8,10,15,913.0,104.5,0.7,21.75,898.0,760.49,559.05
2018,6,8,10,30,919.0,105.0,0.7,21.9,925.0,803.78,585.9
2018,6,8,10,45,923.5,105.5,0.7,22.1,945.5,843.87,610.2
2018,6,8,11,0,928.0,106.0,0.7,22.3,966.0,881.65,632.78
2018,6,8,11,15,930.5,107.0,0.7,22.35,980.0,915.7,653.16
2018,6,8,11,30,933.0,108.0,0.7,22.4,994.0,947.03,671.74
2018,6,8,11,45,934.5,107.5,0.7,22.45,1000.0,973.13,687.02
2018,6,8,12,0,936.0,107.0,0.7,22.5,1006.0,996.19,700.49
2018,6,8,12,15,935.5,107.0,0.75,22.45,1005.0,1014.67,712.59
2018,6,8,12,30,935.0,107.0,0.8,22.4,1004.0,1029.87,722.84
2018,6,8,12,45,933.0,106.5,0.8,22.35,995.5,1039.71,728.89
2018,6,8,13,0,931.0,106.0,0.8,22.3,987.0,1046.07,733.02
2018,6,8,13,15,930.0,104.0,0.8,22.2,972.0,1048.4,735.02
2018,6,8,13,30,929.0,102.0,0.8,22.1,957.0,1047.18,735.04
2018,6,8,13,45,927.0,100.0,0.8,21.95,936.0,1041.41,732.62
2018,6,8,14,0,925.0,98.0,0.8,21.8,915.0,1032.13,728.24
2018,6,8,14,15,920.0,96.5,0.8,21.6,887.0,1016.95,720.52
2018,6,8,14,30,915.0,95.0,0.8,21.4,859.0,998.47,710.9
2018,6,8,14,45,909.5,91.5,0.8,21.15,825.0,974.1,697.82
2018,6,8,15,0,904.0,88.0,0.8,20.9,791.0,946.64,682.82
2018,6,8,15,15,893.5,87.0,0.8,20.9,752.0,914.5,664.14
2018,6,8,15,30,883.0,86.0,0.8,20.9,713.0,879.88,643.77
2018,6,8,15,45,871.5,83.0,0.75,20.35,669.5,839.88,620.15
2018,6,8,16,0,860.0,80.0,0.7,19.8,626.0,797.88,594.94
2018,6,8,16,15,843.5,78.0,0.7,19.45,579.5,751.37,566.63
2018,6,8,16,30,827.0,76.0,0.7,19.1,533.0,703.74,536.97
2018,6,8,16,45,804.0,73.0,0.7,18.75,483.5,653.93,505.08
2018,6,8,17,0,781.0,70.0,0.7,18.4,434.0,599.43,467.69
2018,6,8,17,15,749.0,67.0,0.65,18.0,383.5,539.77,424.05
2018,6,8,17,30,717.0,64.0,0.6,17.6,333.0,481.57,379.96
2018,6,8,17,45,671.5,60.5,0.6,17.15,283.5,417.76,330.33
2018,6,8,18,0,626.0,57.0,0.6,16.7,234.0,358.82,282.48
2018,6,8,18,15,563.0,52.0,0.6,16.15,187.5,293.88,228.4
2018,6,8,18,30,500.0,47.0,0.6,15.6,141.0,235.06,177.73
2018,6,8,18,45,403.5,39.0,0.55,15.1,101.0,169.76,121.99
2018,6,8,19,0,307.0,31.0,0.5,14.6,61.0,115.08,73.85
2018,6,8,19,15,183.5,19.5,0.5,14.25,35.0,57.74,0.0
2018,6,8,19,30,60.0,8.0,0.5,13.9,9.0,14.96,0.0
2018,6,8,19,45,30.0,4.0,0.5,13.6,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,9,4,45,19.5,5.0,0.8,10.65,5.5,0.0,0.0
2018,6,9,5,0,39.0,10.0,0.8,10.6,11.0,9.53,0.0
2018,6,9,5,15,38.5,18.5,0.85,10.6,21.0,16.5,5.4
2018,6,9,5,30,38.0,27.0,0.9,10.6,31.0,23.91,15.15
2018,6,9,5,45,19.0,25.0,0.9,10.6,27.0,23.54,15.44
2018,6,9,6,0,0.0,23.0,0.9,10.6,23.0,21.32,13.69
2018,6,9,6,15,0.0,38.0,0.9,10.65,38.0,35.28,26.47
2018,6,9,6,30,0.0,53.0,0.9,10.7,53.0,49.26,39.13
2018,6,9,6,45,4.0,90.0,0.9,10.8,91.5,81.59,68.02
2018,6,9,7,0,8.0,127.0,0.9,10.9,130.0,112.58,90.57
2018,6,9,7,15,15.5,147.0,0.9,11.0,154.0,131.6,105.59
2018,6,9,7,30,23.0,167.0,0.9,11.1,178.0,151.67,121.35
2018,6,9,7,45,20.0,180.5,0.9,11.25,191.0,165.3,132.19
2018,6,9,8,0,17.0,194.0,0.9,11.4,204.0,178.56,142.66
2018,6,9,8,15,28.5,224.0,0.9,11.7,242.0,205.05,163.21
2018,6,9,8,30,40.0,254.0,0.9,12.0,280.0,237.91,188.64
2018,6,9,8,45,68.0,287.0,0.9,12.25,335.0,282.02,222.52
2018,6,9,9,0,96.0,320.0,0.9,12.5,390.0,329.6,258.69
2018,6,9,9,15,178.5,340.5,0.9,12.85,478.5,396.51,309.33
2018,6,9,9,30,261.0,361.0,0.9,13.2,567.0,472.71,366.04
2018,6,9,9,45,315.5,363.0,0.9,13.6,622.5,526.02,404.8
2018,6,9,10,0,370.0,365.0,0.9,14.0,678.0,583.67,446.21
2018,6,9,10,15,382.0,373.0,0.95,14.15,705.0,619.92,471.92
2018,6,9,10,30,394.0,381.0,1.0,14.3,732.0,656.35,497.64
2018,6,9,10,45,378.0,397.0,1.0,14.45,740.0,677.72,511.42
2018,6,9,11,0,362.0,413.0,1.0,14.6,748.0,697.17,523.8
2018,6,9,11,15,343.0,428.0,1.0,14.85,749.5,711.22,532.1
2018,6,9,11,30,324.0,443.0,1.0,15.1,751.0,723.33,539.02
2018,6,9,11,45,382.0,428.5,1.05,15.35,794.0,776.28,576.39
2018,6,9,12,0,440.0,414.0,1.1,15.6,837.0,835.3,616.72
2018,6,9,12,15,557.0,349.0,1.1,15.7,884.0,898.93,661.46
2018,6,9,12,30,674.0,284.0,1.1,15.8,931.0,962.7,705.49
2018,6,9,12,45,751.5,236.0,1.1,15.95,951.5,1003.66,731.35
2018,6,9,13,0,829.0,188.0,1.1,16.1,972.0,1035.42,750.73
2018,6,9,13,15,785.0,211.0,1.1,16.0,944.0,1019.97,741.19
2018,6,9,13,30,741.0,234.0,1.1,15.9,916.0,1009.38,735.5
2018,6,9,13,45,670.5,266.5,1.15,15.8,872.5,971.76,713.04
2018,6,9,14,0,600.0,299.0,1.2,15.7,829.0,929.88,686.14
2018,6,9,14,15,659.5,254.5,1.2,15.55,820.0,940.81,697.11
2018,6,9,14,30,719.0,210.0,1.2,15.4,811.0,944.57,701.18
2018,6,9,14,45,737.0,190.0,1.2,15.25,784.0,928.78,692.25
2018,6,9,15,0,755.0,170.0,1.2,15.1,757.0,909.11,681.06
2018,6,9,15,15,770.5,150.0,1.2,15.1,723.0,878.97,662.54
2018,6,9,15,30,786.0,130.0,1.2,15.1,689.0,850.14,644.92
2018,6,9,15,45,811.5,114.0,1.2,14.65,659.5,830.17,634.3
2018,6,9,16,0,837.0,98.0,1.2,14.2,630.0,805.6,620.33
2018,6,9,16,15,813.0,96.0,1.2,13.95,580.5,753.84,586.72
2018,6,9,16,30,789.0,94.0,1.2,13.7,531.0,701.54,552.32
2018,6,9,16,45,750.0,92.0,1.2,13.4,476.5,638.56,509.07
2018,6,9,17,0,711.0,90.0,1.2,13.1,422.0,578.98,465.49
2018,6,9,17,15,691.0,82.5,1.2,12.75,375.0,524.55,424.72
2018,6,9,17,30,671.0,75.0,1.2,12.4,328.0,470.59,382.68
2018,6,9,17,45,628.5,73.0,1.2,12.1,282.5,412.28,335.32
2018,6,9,18,0,586.0,71.0,1.2,11.8,237.0,357.06,288.75
2018,6,9,18,15,512.0,65.0,1.15,11.5,189.5,288.32,229.97
2018,6,9,18,30,438.0,59.0,1.1,11.2,142.0,226.71,176.02
2018,6,9,18,45,331.5,49.0,1.1,10.9,101.5,158.79,117.58
2018,6,9,19,0,225.0,39.0,1.1,10.6,61.0,104.56,70.09
2018,6,9,19,15,128.0,24.0,1.05,10.45,35.0,52.66,3.12
2018,6,9,19,30,31.0,9.0,1.0,10.3,9.0,12.4,0.0
2018,6,9,19,45,15.5,4.5,1.0,10.1,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,6,10,4,45,36.5,6.5,0.75,7.1,7.5,0.0,0.0
2018,6,10,5,0,73.0,13.0,0.7,7.3,15.0,12.39,0.0
2018,6,10,5,15,192.0,26.5,0.7,7.95,45.5,20.93,8.59
2018,6,10,5,30,311.0,40.0,0.7,8.6,76.0,32.57,22.88
2018,6,10,5,45,403.5,48.5,0.7,9.2,118.0,37.77,28.3
2018,6,10,6,0,496.0,57.0,0.7,9.8,160.0,42.78,33.16
2018,6,10,6,15,557.0,63.5,0.65,10.65,208.0,45.78,35.96
2018,6,10,6,30,618.0,70.0,0.6,11.5,256.0,48.67,38.47
2018,6,10,6,45,661.5,74.0,0.6,12.4,306.0,49.4,38.93
2018,6,10,7,0,705.0,78.0,0.6,13.3,356.0,76.49,43.33
2018,6,10,7,15,735.5,82.0,0.6,13.95,406.5,129.46,73.18
2018,6,10,7,30,766.0,86.0,0.6,14.6,457.0,181.16,111.1
2018,6,10,7,45,789.5,88.5,0.6,15.3,506.0,233.6,154.51
2018,6,10,8,0,813.0,91.0,0.6,16.0,555.0,288.48,201.49
2018,6,10,8,15,832.0,93.0,0.55,16.5,602.0,343.69,248.73
2018,6,10,8,30,851.0,95.0,0.5,17.0,649.0,404.69,299.09
2018,6,10,8,45,866.5,95.5,0.5,17.45,692.0,459.27,343.44
2018,6,10,9,0,882.0,96.0,0.5,17.9,735.0,514.31,386.59
2018,6,10,9,15,893.0,96.5,0.5,18.25,773.0,567.16,426.75
2018,6,10,9,30,904.0,97.0,0.5,18.6,811.0,619.53,465.11
2018,6,10,9,45,913.5,96.5,0.5,18.95,844.0,669.33,500.4
2018,6,10,10,0,923.0,96.0,0.5,19.3,877.0,718.01,533.78
2018,6,10,10,15,930.0,95.5,0.55,19.45,904.0,763.55,563.66
2018,6,10,10,30,937.0,95.0,0.6,19.6,931.0,807.31,591.67
2018,6,10,10,45,943.0,93.5,0.6,19.8,951.5,847.33,615.99
2018,6,10,11,0,949.0,92.0,0.6,20.0,972.0,885.08,638.61
2018,6,10,11,15,952.0,92.0,0.65,20.05,985.5,919.22,660.08
2018,6,10,11,30,955.0,92.0,0.7,20.1,999.0,950.57,679.8
2018,6,10,11,45,956.0,92.0,0.7,20.15,1005.5,977.16,695.51
2018,6,10,12,0,957.0,92.0,0.7,20.2,1012.0,1000.63,709.31
2018,6,10,12,15,955.5,92.5,0.75,20.2,1010.5,1018.96,721.27
2018,6,10,12,30,954.0,93.0,0.8,20.2,1009.0,1033.9,731.31
2018,6,10,12,45,950.0,94.0,0.8,20.2,1000.0,1043.42,737.08
2018,6,10,13,0,946.0,95.0,0.8,20.2,991.0,1049.42,740.87
2018,6,10,13,15,943.0,94.5,0.8,20.1,975.5,1051.31,742.61
2018,6,10,13,30,940.0,94.0,0.8,20.0,960.0,1049.65,742.37
2018,6,10,13,45,936.5,93.0,0.85,19.95,938.5,1043.4,740.48
2018,6,10,14,0,933.0,92.0,0.9,19.9,917.0,1033.65,736.58
2018,6,10,14,15,927.5,90.0,0.9,19.7,888.5,1017.4,728.1
2018,6,10,14,30,922.0,88.0,0.9,19.5,860.0,997.81,717.68
2018,6,10,14,45,914.0,87.0,0.9,19.35,826.0,973.73,704.34
2018,6,10,15,0,906.0,86.0,0.9,19.2,792.0,946.69,689.14
2018,6,10,15,15,895.5,84.5,0.9,19.2,752.5,914.01,669.89
2018,6,10,15,30,885.0,83.0,0.9,19.2,713.0,878.86,648.94
2018,6,10,15,45,872.5,81.0,0.95,18.65,670.0,839.16,626.89
2018,6,10,16,0,860.0,79.0,1.0,18.1,627.0,797.53,603.04
2018,6,10,16,15,843.5,76.5,1.0,17.75,580.0,750.52,573.79
2018,6,10,16,30,827.0,74.0,1.0,17.4,533.0,702.38,543.19
2018,6,10,16,45,805.5,71.5,1.0,17.0,484.5,649.91,508.85
2018,6,10,17,0,784.0,69.0,1.0,16.6,436.0,601.29,475.27
2018,6,10,17,15,755.0,66.0,1.0,16.15,386.5,543.35,432.7
2018,6,10,17,30,726.0,63.0,1.0,15.7,337.0,486.58,389.39
2018,6,10,17,45,685.5,59.0,1.0,15.25,288.0,424.3,340.06
2018,6,10,18,0,645.0,55.0,1.0,14.8,239.0,364.99,291.1
2018,6,10,18,15,586.0,50.0,0.95,14.3,192.5,301.82,237.3
2018,6,10,18,30,527.0,45.0,0.9,13.8,146.0,243.13,185.76
2018,6,10,18,45,435.5,38.0,0.9,13.25,105.5,178.79,129.92
2018,6,10,19,0,344.0,31.0,0.9,12.7,65.0,124.42,81.33
2018,6,10,19,15,209.0,20.0,0.9,12.35,37.5,63.57,7.67
2018,6,10,19,30,74.0,9.0,0.9,12.0,10.0,17.78,0.0
2018,6,10,19,45,37.0,4.5,0.85,11.7,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,11,4,45,55.0,6.5,0.7,10.95,8.0,0.0,0.0
2018,6,11,5,0,110.0,13.0,0.7,11.1,16.0,12.39,0.0
2018,6,11,5,15,242.0,23.5,0.65,11.7,47.0,18.99,7.14
2018,6,11,5,30,374.0,34.0,0.6,12.3,78.0,26.8,17.55
2018,6,11,5,45,458.5,41.5,0.6,12.9,120.0,31.43,22.27
2018,6,11,6,0,543.0,49.0,0.6,13.5,162.0,35.88,26.51
2018,6,11,6,15,599.0,54.0,0.55,14.25,209.5,38.03,28.51
2018,6,11,6,30,655.0,59.0,0.5,15.0,257.0,44.01,33.79
2018,6,11,6,45,693.0,63.5,0.5,15.8,306.5,45.79,35.19
2018,6,11,7,0,731.0,68.0,0.5,16.6,356.0,73.84,40.07
2018,6,11,7,15,759.5,71.5,0.5,17.3,406.5,122.73,65.75
2018,6,11,7,30,788.0,75.0,0.5,18.0,457.0,175.01,103.71
2018,6,11,7,45,809.0,78.5,0.45,18.7,506.0,228.93,147.86
2018,6,11,8,0,830.0,82.0,0.4,19.4,555.0,290.24,199.14
2018,6,11,8,15,846.5,84.5,0.4,19.9,602.0,345.56,245.93
2018,6,11,8,30,863.0,87.0,0.4,20.4,649.0,401.96,292.5
2018,6,11,8,45,875.5,90.0,0.4,20.95,692.5,457.93,337.19
2018,6,11,9,0,888.0,93.0,0.4,21.5,736.0,514.1,380.31
2018,6,11,9,15,895.5,95.5,0.4,21.95,774.0,567.12,419.72
2018,6,11,9,30,903.0,98.0,0.4,22.4,812.0,619.34,457.08
2018,6,11,9,45,907.5,102.0,0.4,22.85,845.0,669.99,491.96
2018,6,11,10,0,912.0,106.0,0.4,23.3,878.0,719.15,524.63
2018,6,11,10,15,919.0,106.5,0.4,23.65,905.5,765.22,553.39
2018,6,11,10,30,926.0,107.0,0.4,24.0,933.0,809.56,579.81
2018,6,11,10,45,930.5,107.5,0.45,24.35,954.0,849.96,604.26
2018,6,11,11,0,935.0,108.0,0.5,24.7,975.0,888.05,627.09
2018,6,11,11,15,938.5,108.0,0.5,24.9,989.0,922.32,646.77
2018,6,11,11,30,942.0,108.0,0.5,25.1,1003.0,953.89,664.69
2018,6,11,11,45,944.0,107.5,0.55,25.35,1010.0,980.76,680.64
2018,6,11,12,0,946.0,107.0,0.6,25.6,1017.0,1004.6,694.83
2018,6,11,12,15,947.5,105.5,0.6,25.65,1016.5,1023.82,705.76
2018,6,11,12,30,949.0,104.0,0.6,25.7,1016.0,1039.76,714.84
2018,6,11,12,45,949.5,102.5,0.65,25.8,1008.5,1051.32,722.49
2018,6,11,13,0,950.0,101.0,0.7,25.9,1001.0,1059.39,728.25
2018,6,11,13,15,947.5,100.5,0.7,25.85,986.0,1061.92,730.16
2018,6,11,13,30,945.0,100.0,0.7,25.8,971.0,1060.88,730.16
2018,6,11,13,45,941.0,99.0,0.7,25.8,949.5,1054.24,726.87
2018,6,11,14,0,937.0,98.0,0.7,25.8,928.0,1044.07,721.68
2018,6,11,14,15,931.0,97.0,0.7,25.7,899.5,1028.48,713.66
2018,6,11,14,30,925.0,96.0,0.7,25.6,871.0,1009.58,703.79
2018,6,11,14,45,917.0,94.5,0.75,25.5,836.5,985.01,691.61
2018,6,11,15,0,909.0,93.0,0.8,25.4,802.0,957.47,677.53
2018,6,11,15,15,899.0,91.0,0.8,25.4,762.5,924.73,658.88
2018,6,11,15,30,889.0,89.0,0.8,25.4,723.0,889.45,638.54
2018,6,11,15,45,875.5,87.5,0.8,24.95,679.5,849.42,616.05
2018,6,11,16,0,862.0,86.0,0.8,24.5,636.0,807.53,592.0
2018,6,11,16,15,845.5,83.5,0.8,24.15,589.0,760.53,563.87
2018,6,11,16,30,829.0,81.0,0.8,23.8,542.0,717.18,537.67
2018,6,11,16,45,807.0,77.5,0.8,23.4,492.5,662.8,503.29
2018,6,11,17,0,785.0,74.0,0.8,23.0,443.0,608.3,466.67
2018,6,11,17,15,756.0,70.5,0.8,22.35,393.0,549.72,425.49
2018,6,11,17,30,727.0,67.0,0.8,21.7,343.0,492.27,383.42
2018,6,11,17,45,686.0,62.5,0.8,21.0,293.0,429.07,335.24
2018,6,11,18,0,645.0,58.0,0.8,20.3,243.0,370.27,288.35
2018,6,11,18,15,585.0,53.0,0.85,19.35,196.0,305.4,235.39
2018,6,11,18,30,525.0,48.0,0.9,18.4,149.0,246.28,185.16
2018,6,11,18,45,431.5,40.5,0.9,17.4,108.0,180.74,129.66
2018,6,11,19,0,338.0,33.0,0.9,16.4,67.0,125.31,81.36
2018,6,11,19,15,204.0,21.5,0.9,16.0,39.0,64.49,10.61
2018,6,11,19,30,70.0,10.0,0.9,15.6,11.0,18.3,0.0
2018,6,11,19,45,35.0,5.0,0.85,15.2,5.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,4,45,68.0,6.5,1.15,13.85,8.5,0.0,0.0
2018,6,12,5,0,136.0,13.0,1.1,14.1,17.0,12.39,0.0
2018,6,12,5,15,281.0,22.5,1.0,15.0,49.5,18.04,6.36
2018,6,12,5,30,426.0,32.0,0.9,15.9,82.0,24.99,15.68
2018,6,12,5,45,510.5,38.5,0.8,16.75,125.5,28.87,19.63
2018,6,12,6,0,595.0,45.0,0.7,17.6,169.0,35.66,25.83
2018,6,12,6,15,648.5,49.5,0.65,18.35,217.5,37.79,27.78
2018,6,12,6,30,702.0,54.0,0.6,19.1,266.0,39.9,29.58
2018,6,12,6,45,739.0,57.5,0.6,19.85,316.5,41.07,30.46
2018,6,12,7,0,776.0,61.0,0.6,20.6,367.0,69.56,35.01
2018,6,12,7,15,802.0,64.5,0.6,21.25,418.0,120.7,61.44
2018,6,12,7,30,828.0,68.0,0.6,21.9,469.0,180.81,105.09
2018,6,12,7,45,847.5,70.0,0.6,22.5,518.0,235.12,149.18
2018,6,12,8,0,867.0,72.0,0.6,23.1,567.0,291.25,196.43
2018,6,12,8,15,882.0,74.5,0.6,23.5,614.0,347.99,244.33
2018,6,12,8,30,897.0,77.0,0.6,23.9,661.0,405.65,291.81
2018,6,12,8,45,908.5,79.0,0.6,24.3,704.5,462.04,336.89
2018,6,12,9,0,920.0,81.0,0.6,24.7,748.0,518.47,380.32
2018,6,12,9,15,929.0,82.5,0.6,24.95,786.5,572.92,420.96
2018,6,12,9,30,938.0,84.0,0.6,25.2,825.0,626.67,459.64
2018,6,12,9,45,945.0,85.0,0.6,25.45,858.5,677.75,495.17
2018,6,12,10,0,952.0,86.0,0.6,25.7,892.0,727.46,528.65
2018,6,12,10,15,957.0,87.5,0.6,25.9,919.5,774.59,557.64
2018,6,12,10,30,962.0,89.0,0.6,26.1,947.0,819.75,584.83
2018,6,12,10,45,965.0,90.0,0.65,26.3,968.0,860.67,609.84
2018,6,12,11,0,968.0,91.0,0.7,26.5,989.0,899.08,633.13
2018,6,12,11,15,970.0,91.5,0.7,26.55,1002.5,933.48,653.25
2018,6,12,11,30,972.0,92.0,0.7,26.6,1016.0,964.99,671.51
2018,6,12,11,45,972.5,93.0,0.7,26.65,1023.0,992.6,687.34
2018,6,12,12,0,973.0,94.0,0.7,26.7,1030.0,1017.03,701.28
2018,6,12,12,15,972.5,94.0,0.7,26.6,1029.0,1036.23,712.56
2018,6,12,12,30,972.0,94.0,0.7,26.5,1028.0,1052.01,721.95
2018,6,12,12,45,970.5,94.0,0.75,26.4,1020.0,1063.31,729.98
2018,6,12,13,0,969.0,94.0,0.8,26.3,1012.0,1071.03,736.09
2018,6,12,13,15,966.5,93.5,0.8,26.1,997.0,1073.62,738.48
2018,6,12,13,30,964.0,93.0,0.8,25.9,982.0,1072.57,738.91
2018,6,12,13,45,960.0,92.0,0.8,25.75,960.0,1065.84,736.0
2018,6,12,14,0,956.0,91.0,0.8,25.6,938.0,1055.53,731.15
2018,6,12,14,15,950.5,90.0,0.8,25.35,909.5,1040.22,723.73
2018,6,12,14,30,945.0,89.0,0.8,25.1,881.0,1021.52,714.37
2018,6,12,14,45,938.0,87.5,0.85,24.9,847.0,997.55,702.77
2018,6,12,15,0,931.0,86.0,0.9,24.7,813.0,970.49,689.2
2018,6,12,15,15,921.0,85.0,0.9,24.7,773.5,938.32,670.86
2018,6,12,15,30,911.0,84.0,0.9,24.7,734.0,903.56,650.8
2018,6,12,15,45,898.5,82.0,0.9,24.1,690.0,863.16,628.39
2018,6,12,16,0,886.0,80.0,0.9,23.5,646.0,820.74,604.31
2018,6,12,16,15,870.0,77.5,0.95,23.05,598.5,773.25,576.7
2018,6,12,16,30,854.0,75.0,1.0,22.6,551.0,724.51,547.5
2018,6,12,16,45,833.0,72.5,1.0,22.2,501.5,671.32,513.68
2018,6,12,17,0,812.0,70.0,1.0,21.8,452.0,621.86,480.6
2018,6,12,17,15,782.5,67.0,1.0,21.2,401.0,562.34,438.26
2018,6,12,17,30,753.0,64.0,1.0,20.6,350.0,503.96,395.08
2018,6,12,17,45,712.5,60.5,1.0,20.0,300.0,440.87,346.46
2018,6,12,18,0,672.0,57.0,1.0,19.4,250.0,380.65,298.02
2018,6,12,18,15,611.0,51.5,1.0,18.65,201.5,314.67,243.44
2018,6,12,18,30,550.0,46.0,1.0,17.9,153.0,253.25,190.85
2018,6,12,18,45,455.5,39.5,0.95,17.15,111.5,187.11,134.4
2018,6,12,19,0,361.0,33.0,0.9,16.4,70.0,131.12,85.38
2018,6,12,19,15,220.5,21.5,0.95,15.9,40.5,67.88,14.03
2018,6,12,19,30,80.0,10.0,1.0,15.4,11.0,19.63,0.0
2018,6,12,19,45,40.0,5.0,1.0,14.9,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,57.0,7.0,1.1,12.75,8.5,0.0,0.0
2018,6,13,5,0,114.0,14.0,1.1,13.0,17.0,13.34,0.0
2018,6,13,5,15,251.5,24.5,1.1,13.6,48.5,19.97,7.71
2018,6,13,5,30,389.0,35.0,1.1,14.2,80.0,27.76,18.18
2018,6,13,5,45,478.0,42.0,1.05,14.75,123.5,31.91,22.47
