Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,6,0,567.0,49.0,1.0,15.3,167.0,35.93,26.32
2018,6,13,6,15,622.5,53.5,1.0,16.0,215.0,37.69,27.96
2018,6,13,6,30,678.0,58.0,1.0,16.7,263.0,43.22,32.82
2018,6,13,6,45,717.0,62.0,1.0,17.45,313.5,44.64,33.91
2018,6,13,7,0,756.0,66.0,1.0,18.2,364.0,72.46,38.41
2018,6,13,7,15,783.5,69.0,1.0,18.8,414.5,122.19,64.16
2018,6,13,7,30,811.0,72.0,1.0,19.4,465.0,175.19,102.6
2018,6,13,7,45,831.5,75.0,1.0,20.0,514.5,235.44,152.0
2018,6,13,8,0,852.0,78.0,1.0,20.6,564.0,291.82,200.03
2018,6,13,8,15,867.0,80.0,1.0,21.05,610.0,347.36,247.71
2018,6,13,8,30,882.0,82.0,1.0,21.5,656.0,403.81,295.08
2018,6,13,8,45,893.5,84.5,1.0,21.95,699.5,459.86,340.72
2018,6,13,9,0,905.0,87.0,1.0,22.4,743.0,515.99,384.75
2018,6,13,9,15,913.5,89.5,0.95,22.7,781.5,570.35,425.74
2018,6,13,9,30,922.0,92.0,0.9,23.0,820.0,623.99,464.6
2018,6,13,9,45,927.5,93.5,0.9,23.3,852.5,673.89,499.95
2018,6,13,10,0,933.0,95.0,0.9,23.6,885.0,722.31,533.18
2018,6,13,10,15,938.5,96.5,0.9,23.8,912.5,769.06,562.97
2018,6,13,10,30,944.0,98.0,0.9,24.0,940.0,813.93,590.64
2018,6,13,10,45,947.5,98.5,0.9,24.2,960.5,854.18,614.96
2018,6,13,11,0,951.0,99.0,0.9,24.4,981.0,892.0,637.5
2018,6,13,11,15,953.0,100.0,0.9,24.45,995.0,926.41,658.05
2018,6,13,11,30,955.0,101.0,0.9,24.5,1009.0,958.01,676.75
2018,6,13,11,45,955.5,101.0,0.9,24.55,1015.0,984.31,692.13
2018,6,13,12,0,956.0,101.0,0.9,24.6,1021.0,1007.48,705.62
2018,6,13,12,15,952.5,103.5,0.95,24.55,1019.5,1026.04,717.66
2018,6,13,12,30,949.0,106.0,1.0,24.5,1018.0,1041.2,727.8
2018,6,13,12,45,943.0,108.5,1.0,24.4,1008.5,1050.45,733.63
2018,6,13,13,0,937.0,111.0,1.0,24.3,999.0,1056.19,737.53
2018,6,13,13,15,933.5,110.5,1.05,24.05,983.5,1057.86,740.6
2018,6,13,13,30,930.0,110.0,1.1,23.8,968.0,1056.01,741.69
2018,6,13,13,45,925.0,108.5,1.1,23.6,945.5,1048.1,738.1
2018,6,13,14,0,920.0,107.0,1.1,23.4,923.0,1036.72,732.57
2018,6,13,14,15,913.5,106.5,1.1,23.1,895.0,1021.53,725.1
2018,6,13,14,30,907.0,106.0,1.1,22.8,867.0,1003.11,715.72
2018,6,13,14,45,898.5,104.5,1.1,22.5,832.5,978.58,702.56
2018,6,13,15,0,890.0,103.0,1.1,22.2,798.0,951.14,687.59
2018,6,13,15,15,878.5,101.0,1.1,22.2,758.5,917.67,667.9
2018,6,13,15,30,867.0,99.0,1.1,22.2,719.0,881.81,646.57
2018,6,13,15,45,853.0,96.5,1.1,21.55,675.0,841.07,623.38
2018,6,13,16,0,839.0,94.0,1.1,20.9,631.0,798.54,598.59
2018,6,13,16,15,821.5,91.0,1.1,20.45,584.0,756.47,573.17
2018,6,13,16,30,804.0,88.0,1.1,20.0,537.0,707.68,542.54
2018,6,13,16,45,781.5,84.5,1.1,19.6,488.0,654.05,507.67
2018,6,13,17,0,759.0,81.0,1.1,19.2,439.0,600.37,470.28
2018,6,13,17,15,728.0,77.0,1.05,18.7,389.0,541.19,426.96
2018,6,13,17,30,697.0,73.0,1.0,18.2,339.0,483.37,383.15
2018,6,13,17,45,655.0,68.0,1.0,17.7,289.5,422.12,335.28
2018,6,13,18,0,613.0,63.0,1.0,17.2,240.0,362.55,286.87
2018,6,13,18,15,552.5,57.0,1.0,16.65,193.5,297.9,232.87
2018,6,13,18,30,492.0,51.0,1.0,16.1,147.0,239.07,182.09
2018,6,13,18,45,397.0,43.0,1.0,15.55,106.5,174.11,126.58
2018,6,13,19,0,302.0,35.0,1.0,15.0,66.0,119.41,79.01
2018,6,13,19,15,185.5,23.0,1.0,14.6,39.0,63.06,15.26
2018,6,13,19,30,69.0,11.0,1.0,14.2,12.0,19.26,0.0
2018,6,13,19,45,34.5,5.5,1.0,13.85,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,6.5,0.9,11.85,7.5,0.0,0.0
2018,6,14,5,0,85.0,13.0,0.9,12.2,15.0,12.39,0.0
2018,6,14,5,15,211.5,25.0,0.9,13.0,45.5,20.44,8.05
2018,6,14,5,30,338.0,37.0,0.9,13.8,76.0,29.63,19.83
2018,6,14,5,45,408.5,46.0,0.85,14.6,115.5,35.44,25.6
2018,6,14,6,0,479.0,55.0,0.8,15.4,155.0,40.97,30.77
2018,6,14,6,15,568.0,58.5,0.75,16.1,207.5,41.63,31.46
2018,6,14,6,30,657.0,62.0,0.7,16.8,260.0,42.44,32.12
2018,6,14,6,45,697.0,66.0,0.65,17.5,310.0,47.89,36.78
2018,6,14,7,0,737.0,70.0,0.6,18.2,360.0,74.63,40.82
2018,6,14,7,15,765.5,73.5,0.6,18.8,410.5,123.76,66.14
2018,6,14,7,30,794.0,77.0,0.6,19.4,461.0,176.28,103.95
2018,6,14,7,45,815.5,80.0,0.55,20.0,510.5,230.16,147.85
2018,6,14,8,0,837.0,83.0,0.5,20.6,560.0,291.5,199.05
2018,6,14,8,15,853.0,86.0,0.5,21.15,607.0,347.41,246.18
2018,6,14,8,30,869.0,89.0,0.5,21.7,654.0,404.38,293.04
2018,6,14,8,45,881.0,91.0,0.45,22.2,697.0,459.58,336.84
2018,6,14,9,0,893.0,93.0,0.4,22.7,740.0,514.9,378.92
2018,6,14,9,15,904.5,94.0,0.4,23.1,779.0,568.97,419.01
2018,6,14,9,30,916.0,95.0,0.4,23.5,818.0,622.61,457.3
2018,6,14,9,45,926.0,95.0,0.4,23.9,852.5,673.73,492.55
2018,6,14,10,0,936.0,95.0,0.4,24.3,887.0,723.79,525.91
2018,6,14,10,15,941.0,96.0,0.45,24.55,914.0,769.86,555.2
2018,6,14,10,30,946.0,97.0,0.5,24.8,941.0,813.99,582.49
2018,6,14,10,45,949.0,98.5,0.5,25.0,962.0,854.87,606.67
2018,6,14,11,0,952.0,100.0,0.5,25.2,983.0,893.3,629.04
2018,6,14,11,15,954.0,100.5,0.55,25.3,996.5,927.3,649.75
2018,6,14,11,30,956.0,101.0,0.6,25.4,1010.0,958.48,668.72
2018,6,14,11,45,956.0,102.5,0.6,25.5,1017.0,985.84,684.3
2018,6,14,12,0,956.0,104.0,0.6,25.6,1024.0,1010.06,698.0
2018,6,14,12,15,955.0,104.0,0.6,25.55,1022.5,1028.63,708.78
2018,6,14,12,30,954.0,104.0,0.6,25.5,1021.0,1043.84,717.71
2018,6,14,12,45,951.0,104.5,0.65,25.5,1012.5,1054.14,724.91
2018,6,14,13,0,948.0,105.0,0.7,25.5,1004.0,1060.92,730.21
2018,6,14,13,15,945.0,104.5,0.7,25.45,989.0,1063.13,731.95
2018,6,14,13,30,942.0,104.0,0.7,25.4,974.0,1061.78,731.76
2018,6,14,13,45,938.5,103.0,0.7,25.35,952.5,1055.85,729.03
2018,6,14,14,0,935.0,102.0,0.7,25.3,931.0,1046.4,724.38
2018,6,14,14,15,879.0,128.5,0.7,25.15,888.5,1010.75,704.42
2018,6,14,14,30,823.0,155.0,0.7,25.0,846.0,982.12,688.94
2018,6,14,14,45,866.5,124.5,0.7,24.85,826.0,969.6,683.18
2018,6,14,15,0,910.0,94.0,0.7,24.7,806.0,960.19,679.17
2018,6,14,15,15,899.5,92.5,0.7,24.7,766.5,927.68,660.45
2018,6,14,15,30,889.0,91.0,0.7,24.7,727.0,892.66,640.34
2018,6,14,15,45,876.0,89.0,0.7,24.25,683.5,852.65,617.92
2018,6,14,16,0,863.0,87.0,0.7,23.8,640.0,810.72,593.93
2018,6,14,16,15,845.5,85.0,0.75,23.4,593.0,763.59,566.66
2018,6,14,16,30,828.0,83.0,0.8,23.0,546.0,720.22,541.24
2018,6,14,16,45,805.5,80.0,0.8,22.6,496.5,666.2,507.05
2018,6,14,17,0,783.0,77.0,0.8,22.2,447.0,612.08,470.63
2018,6,14,17,15,751.5,73.5,0.8,21.55,396.0,552.09,428.4
2018,6,14,17,30,720.0,70.0,0.8,20.9,345.0,493.47,385.44
2018,6,14,17,45,676.5,66.0,0.8,20.25,295.0,429.84,336.86
2018,6,14,18,0,633.0,62.0,0.8,19.6,245.0,371.08,289.96
2018,6,14,18,15,549.5,58.0,0.8,18.8,195.5,298.3,230.82
2018,6,14,18,30,466.0,54.0,0.8,18.0,146.0,233.64,176.7
2018,6,14,18,45,374.5,44.5,0.8,17.2,105.5,169.42,122.59
2018,6,14,19,0,283.0,35.0,0.8,16.4,65.0,115.22,76.11
2018,6,14,19,15,177.5,23.5,0.8,15.9,39.0,62.47,16.91
2018,6,14,19,30,72.0,12.0,0.8,15.4,13.0,20.66,0.0
2018,6,14,19,45,36.0,6.0,0.8,14.9,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,15,4,45,35.0,6.0,0.9,12.4,7.0,0.0,0.0
2018,6,15,5,0,70.0,12.0,0.9,12.6,14.0,11.44,0.0
2018,6,15,5,15,204.5,24.5,0.9,13.1,45.0,19.95,7.68
2018,6,15,5,30,339.0,37.0,0.9,13.6,76.0,29.64,19.85
2018,6,15,5,45,430.5,44.0,0.85,14.1,118.0,33.66,24.08
2018,6,15,6,0,522.0,51.0,0.8,14.6,160.0,37.57,27.87
2018,6,15,6,15,579.5,56.5,0.8,15.2,207.0,40.03,30.16
2018,6,15,6,30,637.0,62.0,0.8,15.8,254.0,42.39,32.22
2018,6,15,6,45,676.5,67.0,0.8,16.4,304.0,48.68,37.64
2018,6,15,7,0,716.0,72.0,0.8,17.0,354.0,75.12,42.11
2018,6,15,7,15,744.5,75.5,0.75,17.55,403.5,123.02,66.82
2018,6,15,7,30,773.0,79.0,0.7,18.1,453.0,174.33,103.88
2018,6,15,7,45,794.5,82.0,0.7,18.6,501.5,227.0,147.16
2018,6,15,8,0,816.0,85.0,0.7,19.1,550.0,281.87,193.94
2018,6,15,8,15,832.5,87.5,0.7,19.6,596.0,341.6,244.5
2018,6,15,8,30,849.0,90.0,0.7,20.1,642.0,397.2,290.86
2018,6,15,8,45,862.0,92.0,0.65,20.6,685.0,451.74,334.79
2018,6,15,9,0,875.0,94.0,0.6,21.1,728.0,506.55,377.14
2018,6,15,9,15,886.5,95.5,0.6,21.45,767.0,560.13,417.57
2018,6,15,9,30,898.0,97.0,0.6,21.8,806.0,613.34,456.26
2018,6,15,9,45,908.0,96.5,0.6,22.15,839.5,663.18,491.37
2018,6,15,10,0,918.0,96.0,0.6,22.5,873.0,711.97,524.65
2018,6,15,10,15,924.0,97.0,0.6,22.65,900.5,758.0,554.04
2018,6,15,10,30,930.0,98.0,0.6,22.8,928.0,802.23,581.28
2018,6,15,10,45,935.0,98.0,0.6,23.0,949.0,842.71,605.64
2018,6,15,11,0,940.0,98.0,0.6,23.2,970.0,880.91,628.28
2018,6,15,11,15,943.0,99.0,0.6,23.3,984.5,915.88,648.92
2018,6,15,11,30,946.0,100.0,0.6,23.4,999.0,948.14,667.75
2018,6,15,11,45,948.0,100.0,0.65,23.45,1006.5,975.65,684.8
2018,6,15,12,0,950.0,100.0,0.7,23.5,1014.0,1000.13,700.09
2018,6,15,12,15,948.5,101.5,0.7,23.5,1014.0,1019.59,711.44
2018,6,15,12,30,947.0,103.0,0.7,23.5,1014.0,1035.72,720.91
2018,6,15,12,45,943.5,104.0,0.7,23.45,1005.5,1045.98,727.12
2018,6,15,13,0,940.0,105.0,0.7,23.4,997.0,1052.75,731.43
2018,6,15,13,15,937.5,105.0,0.75,23.25,983.0,1055.99,735.24
2018,6,15,13,30,935.0,105.0,0.8,23.1,969.0,1055.71,737.1
2018,6,15,13,45,930.5,104.5,0.8,22.95,947.5,1049.38,734.34
2018,6,15,14,0,926.0,104.0,0.8,22.8,926.0,1039.58,729.68
2018,6,15,14,15,920.0,103.0,0.85,22.65,898.0,1024.37,722.95
2018,6,15,14,30,914.0,102.0,0.9,22.5,870.0,1005.88,714.26
2018,6,15,14,45,906.0,101.0,0.9,22.3,836.5,982.32,701.57
2018,6,15,15,0,898.0,100.0,0.9,22.1,803.0,955.8,687.06
2018,6,15,15,15,887.5,98.0,0.9,22.1,763.5,923.13,668.07
2018,6,15,15,30,877.0,96.0,0.9,22.1,724.0,887.97,647.42
2018,6,15,15,45,863.5,94.5,0.9,21.7,681.0,848.53,624.75
2018,6,15,16,0,850.0,93.0,0.9,21.3,638.0,807.24,600.52
2018,6,15,16,15,831.0,91.0,0.9,21.0,591.0,764.79,574.86
2018,6,15,16,30,812.0,89.0,0.9,20.7,544.0,715.72,544.16
2018,6,15,16,45,790.0,86.0,0.9,20.4,495.5,662.72,510.04
2018,6,15,17,0,768.0,83.0,0.9,20.1,447.0,609.59,473.39
2018,6,15,17,15,736.5,79.5,0.9,19.55,396.5,550.25,430.97
2018,6,15,17,30,705.0,76.0,0.9,19.0,346.0,493.95,389.12
2018,6,15,17,45,661.5,71.0,0.85,18.45,296.0,429.96,339.45
2018,6,15,18,0,618.0,66.0,0.8,17.9,246.0,369.29,290.53
2018,6,15,18,15,552.5,60.5,0.8,17.05,198.5,302.76,235.9
2018,6,15,18,30,487.0,55.0,0.8,16.2,151.0,242.49,184.66
2018,6,15,18,45,388.5,46.5,0.8,15.35,110.0,175.93,128.4
2018,6,15,19,0,290.0,38.0,0.8,14.5,69.0,119.93,80.34
2018,6,15,19,15,175.0,25.0,0.8,14.1,41.0,64.0,19.43
2018,6,15,19,30,60.0,12.0,0.8,13.7,13.0,19.18,0.0
2018,6,15,19,45,30.0,6.0,0.8,13.25,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,16,4,45,47.5,6.5,0.55,12.95,8.0,0.0,0.0
2018,6,16,5,0,95.0,13.0,0.5,13.3,16.0,12.39,0.0
2018,6,16,5,15,223.0,25.0,0.4,13.95,47.0,20.47,7.94
2018,6,16,5,30,351.0,37.0,0.3,14.6,78.0,29.67,19.83
2018,6,16,5,45,440.5,44.5,0.25,15.25,120.0,34.14,24.43
2018,6,16,6,0,530.0,52.0,0.2,15.9,162.0,38.47,28.55
2018,6,16,6,15,589.5,58.0,0.2,16.5,210.5,41.3,31.16
2018,6,16,6,30,649.0,64.0,0.2,17.1,259.0,44.01,33.51
2018,6,16,6,45,691.0,68.5,0.2,17.75,310.0,50.01,38.63
2018,6,16,7,0,733.0,73.0,0.2,18.4,361.0,76.07,42.5
2018,6,16,7,15,763.5,76.0,0.25,18.9,412.0,124.67,66.97
2018,6,16,7,30,794.0,79.0,0.3,19.4,463.0,176.91,104.15
2018,6,16,7,45,817.5,82.0,0.3,19.95,513.5,231.16,148.0
2018,6,16,8,0,841.0,85.0,0.3,20.5,564.0,287.83,195.46
2018,6,16,8,15,858.5,87.5,0.35,20.8,611.5,349.27,246.97
2018,6,16,8,30,876.0,90.0,0.4,21.1,659.0,406.67,294.52
2018,6,16,8,45,890.0,91.5,0.4,21.45,703.0,462.67,339.41
2018,6,16,9,0,904.0,93.0,0.4,21.8,747.0,518.99,382.9
2018,6,16,9,15,915.0,94.5,0.45,22.0,787.0,573.8,424.47
2018,6,16,9,30,926.0,96.0,0.5,22.2,827.0,628.13,464.39
2018,6,16,9,45,935.0,97.0,0.5,22.45,861.5,680.03,500.7
2018,6,16,10,0,944.0,98.0,0.5,22.7,896.0,730.77,535.07
2018,6,16,10,15,950.0,98.5,0.55,22.8,924.0,777.51,565.46
2018,6,16,10,30,956.0,99.0,0.6,22.9,952.0,822.37,593.78
2018,6,16,10,45,961.5,99.5,0.65,23.0,974.5,864.75,620.26
2018,6,16,11,0,967.0,100.0,0.7,23.1,997.0,904.83,645.1
2018,6,16,11,15,971.0,99.5,0.7,23.05,1011.5,940.16,666.26
2018,6,16,11,30,975.0,99.0,0.7,23.0,1026.0,972.73,685.62
2018,6,16,11,45,977.5,99.0,0.75,23.0,1034.0,1001.49,703.53
2018,6,16,12,0,980.0,99.0,0.8,23.0,1042.0,1027.15,719.61
2018,6,16,12,15,979.0,100.0,0.8,22.9,1042.0,1047.2,731.57
2018,6,16,12,30,978.0,101.0,0.8,22.8,1042.0,1063.84,741.61
2018,6,16,12,45,975.5,102.0,0.85,22.65,1034.0,1075.49,750.08
2018,6,16,13,0,973.0,103.0,0.9,22.5,1026.0,1083.57,756.6
2018,6,16,13,15,971.5,102.0,0.9,22.35,1012.0,1086.97,759.36
2018,6,16,13,30,970.0,101.0,0.9,22.2,998.0,1086.71,760.11
2018,6,16,13,45,967.0,100.0,0.95,22.0,976.5,1081.28,759.19
2018,6,16,14,0,964.0,99.0,1.0,21.8,955.0,1072.22,756.23
2018,6,16,14,15,959.5,97.5,1.0,21.5,927.0,1057.57,749.19
2018,6,16,14,30,955.0,96.0,1.0,21.2,899.0,1039.46,740.15
2018,6,16,14,45,948.0,95.0,1.0,20.95,865.0,1016.14,727.81
2018,6,16,15,0,941.0,94.0,1.0,20.7,831.0,989.7,713.54
2018,6,16,15,15,931.5,92.0,1.0,20.7,791.0,956.89,694.54
2018,6,16,15,30,922.0,90.0,1.0,20.7,751.0,921.41,673.75
2018,6,16,15,45,908.5,88.5,1.05,19.9,706.5,880.6,652.09
2018,6,16,16,0,895.0,87.0,1.1,19.1,662.0,837.8,628.58
2018,6,16,16,15,876.0,85.5,1.05,18.65,613.5,788.96,598.15
2018,6,16,16,30,857.0,84.0,1.0,18.2,565.0,743.93,569.88
2018,6,16,16,45,833.5,81.0,1.0,17.75,514.0,688.04,533.91
2018,6,16,17,0,810.0,78.0,1.0,17.3,463.0,632.05,495.73
2018,6,16,17,15,777.5,75.5,1.0,16.8,411.0,571.34,451.89
2018,6,16,17,30,745.0,73.0,1.0,16.3,359.0,511.99,407.33
2018,6,16,17,45,698.0,69.0,1.0,15.75,307.0,446.86,356.57
2018,6,16,18,0,651.0,65.0,1.0,15.2,255.0,383.84,305.45
2018,6,16,18,15,580.5,60.0,0.95,14.6,205.5,314.07,247.18
2018,6,16,18,30,510.0,55.0,0.9,14.0,156.0,251.03,192.87
2018,6,16,18,45,404.5,47.0,0.9,13.4,113.5,181.55,133.66
2018,6,16,19,0,299.0,39.0,0.9,12.8,71.0,123.48,83.6
2018,6,16,19,15,181.0,26.0,0.85,12.4,42.5,66.51,22.1
2018,6,16,19,30,63.0,13.0,0.8,12.0,14.0,20.58,0.0
2018,6,16,19,45,31.5,6.5,0.8,11.6,7.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,4,45,35.5,6.5,0.5,10.45,7.5,0.0,0.0
2018,6,17,5,0,71.0,13.0,0.5,10.6,15.0,12.39,0.0
2018,6,17,5,15,183.0,26.5,0.45,11.0,44.5,20.94,8.32
2018,6,17,5,30,295.0,40.0,0.4,11.4,74.0,31.13,21.36
2018,6,17,5,45,355.5,50.0,0.4,11.85,110.0,39.17,29.24
2018,6,17,6,0,416.0,60.0,0.4,12.3,146.0,45.4,35.17
2018,6,17,6,15,294.0,86.5,0.4,12.8,155.5,63.25,51.22
2018,6,17,6,30,172.0,113.0,0.4,13.3,165.0,89.85,74.65
2018,6,17,6,45,220.0,130.5,0.4,13.8,209.0,96.72,80.34
2018,6,17,7,0,268.0,148.0,0.4,14.3,253.0,118.82,88.86
2018,6,17,7,15,416.0,138.5,0.4,14.85,327.0,138.06,93.01
2018,6,17,7,30,564.0,129.0,0.4,15.4,401.0,178.78,117.3
2018,6,17,7,45,668.5,114.5,0.4,15.95,470.5,222.63,149.48
2018,6,17,8,0,773.0,100.0,0.4,16.5,540.0,282.22,196.54
2018,6,17,8,15,797.5,101.0,0.35,17.05,588.0,335.97,241.84
2018,6,17,8,30,822.0,102.0,0.3,17.6,636.0,391.83,287.76
2018,6,17,8,45,835.5,105.0,0.3,18.2,679.0,446.59,331.75
2018,6,17,9,0,849.0,108.0,0.3,18.8,722.0,504.99,376.62
2018,6,17,9,15,861.0,109.0,0.3,19.3,760.5,557.22,415.64
2018,6,17,9,30,873.0,110.0,0.3,19.8,799.0,609.14,453.04
2018,6,17,9,45,882.0,111.5,0.3,20.3,832.5,659.08,487.72
2018,6,17,10,0,891.0,113.0,0.3,20.8,866.0,707.99,520.53
2018,6,17,10,15,895.5,115.0,0.3,21.15,893.0,752.85,549.2
2018,6,17,10,30,900.0,117.0,0.3,21.5,920.0,795.86,575.08
2018,6,17,10,45,902.5,119.0,0.3,21.85,940.0,835.25,598.25
2018,6,17,11,0,905.0,121.0,0.3,22.2,960.0,872.3,619.67
2018,6,17,11,15,907.0,122.5,0.3,22.35,974.0,905.97,639.24
2018,6,17,11,30,909.0,124.0,0.3,22.5,988.0,936.99,657.07
2018,6,17,11,45,908.5,125.0,0.3,22.65,994.0,962.47,671.45
2018,6,17,12,0,908.0,126.0,0.3,22.8,1000.0,984.96,684.08
2018,6,17,12,15,907.5,125.5,0.35,22.85,999.0,1002.94,695.42
2018,6,17,12,30,907.0,125.0,0.4,22.9,998.0,1017.76,705.06
2018,6,17,12,45,905.5,125.0,0.4,22.9,990.5,1028.84,711.58
2018,6,17,13,0,904.0,125.0,0.4,22.9,983.0,1036.59,716.27
2018,6,17,13,15,900.0,124.5,0.4,22.8,968.0,1037.96,717.61
2018,6,17,13,30,896.0,124.0,0.4,22.7,953.0,1035.92,717.14
2018,6,17,13,45,889.0,124.0,0.4,22.6,930.5,1027.99,713.32
2018,6,17,14,0,882.0,124.0,0.4,22.5,908.0,1016.78,707.73
2018,6,17,14,15,875.0,123.0,0.4,22.25,880.0,1001.31,700.11
2018,6,17,14,30,868.0,122.0,0.4,22.0,852.0,982.73,690.7
2018,6,17,14,45,859.0,120.0,0.4,21.8,818.0,958.19,677.57
2018,6,17,15,0,850.0,118.0,0.4,21.6,784.0,930.88,662.74
2018,6,17,15,15,838.0,116.0,0.4,21.6,745.5,898.22,644.01
2018,6,17,15,30,826.0,114.0,0.4,21.6,707.0,870.11,628.11
2018,6,17,15,45,812.5,111.0,0.45,21.1,664.5,830.39,606.61
2018,6,17,16,0,799.0,108.0,0.5,20.6,622.0,788.89,583.59
2018,6,17,16,15,782.5,103.5,0.45,20.25,576.0,741.84,554.33
2018,6,17,16,30,766.0,99.0,0.4,19.9,530.0,693.73,523.91
2018,6,17,16,45,743.0,95.5,0.4,19.6,482.0,641.38,490.29
2018,6,17,17,0,720.0,92.0,0.4,19.3,434.0,591.08,455.73
2018,6,17,17,15,689.5,87.0,0.4,18.85,385.0,532.86,414.48
2018,6,17,17,30,659.0,82.0,0.4,18.4,336.0,476.04,372.72
2018,6,17,17,45,617.0,76.0,0.4,17.95,287.0,413.92,325.24
2018,6,17,18,0,575.0,70.0,0.4,17.5,238.0,355.01,278.38
2018,6,17,18,15,515.0,63.0,0.4,16.9,192.5,291.21,226.21
2018,6,17,18,30,455.0,56.0,0.4,16.3,147.0,233.17,177.12
2018,6,17,18,45,369.0,46.5,0.4,15.65,107.5,170.92,124.52
2018,6,17,19,0,283.0,37.0,0.4,15.0,68.0,117.54,78.72
2018,6,17,19,15,174.5,24.5,0.4,14.55,40.5,63.9,21.97
2018,6,17,19,30,66.0,12.0,0.4,14.1,13.0,20.07,0.0
2018,6,17,19,45,33.0,6.0,0.35,13.6,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,18,4,45,55.0,6.5,0.35,11.65,8.0,0.0,0.0
2018,6,18,5,0,110.0,13.0,0.3,12.0,16.0,12.39,0.0
2018,6,18,5,15,240.0,23.5,0.3,12.7,46.5,19.04,6.88
2018,6,18,5,30,370.0,34.0,0.3,13.4,77.0,26.86,17.5
2018,6,18,5,45,454.5,41.0,0.25,14.1,118.5,31.05,21.83
2018,6,18,6,0,539.0,48.0,0.2,14.8,160.0,35.09,25.7
2018,6,18,6,15,594.5,53.5,0.2,15.5,207.0,37.69,28.09
2018,6,18,6,30,650.0,59.0,0.2,16.2,254.0,44.08,33.71
2018,6,18,6,45,689.0,63.0,0.15,16.9,303.5,45.44,34.76
2018,6,18,7,0,728.0,67.0,0.1,17.6,353.0,70.0,38.23
2018,6,18,7,15,756.0,71.0,0.1,18.2,403.0,118.84,62.84
2018,6,18,7,30,784.0,75.0,0.1,18.8,453.0,171.02,99.92
2018,6,18,7,45,805.5,77.5,0.1,19.35,501.5,223.8,142.6
2018,6,18,8,0,827.0,80.0,0.1,19.9,550.0,284.11,192.78
2018,6,18,8,15,843.0,82.0,0.1,20.4,596.0,338.52,238.51
2018,6,18,8,30,859.0,84.0,0.1,20.9,642.0,393.98,284.04
2018,6,18,8,45,871.0,86.5,0.1,21.4,684.5,448.99,327.81
2018,6,18,9,0,883.0,89.0,0.1,21.9,727.0,504.17,370.02
2018,6,18,9,15,885.0,94.0,0.1,22.35,763.0,556.19,408.45
2018,6,18,9,30,887.0,99.0,0.1,22.8,799.0,606.93,444.49
2018,6,18,9,45,885.5,106.5,0.15,23.2,830.0,656.24,478.74
2018,6,18,10,0,884.0,114.0,0.2,23.6,861.0,703.59,510.67
2018,6,18,10,15,890.0,115.0,0.2,23.8,888.0,748.35,539.31
2018,6,18,10,30,896.0,116.0,0.2,24.0,915.0,791.38,565.2
2018,6,18,10,45,899.5,117.5,0.25,24.2,935.5,830.98,589.37
2018,6,18,11,0,903.0,119.0,0.3,24.4,956.0,868.31,612.02
2018,6,18,11,15,905.5,119.5,0.3,24.45,969.5,901.43,631.36
2018,6,18,11,30,908.0,120.0,0.3,24.5,983.0,931.93,649.01
2018,6,18,11,45,908.5,121.0,0.3,24.6,990.0,958.31,663.98
2018,6,18,12,0,909.0,122.0,0.3,24.7,997.0,981.75,677.21
2018,6,18,12,15,909.5,121.0,0.35,24.65,996.5,1000.23,689.03
2018,6,18,12,30,910.0,120.0,0.4,24.6,996.0,1015.57,699.17
2018,6,18,12,45,909.0,119.5,0.4,24.55,988.5,1026.67,705.79
2018,6,18,13,0,908.0,119.0,0.4,24.5,981.0,1034.44,710.61
2018,6,18,13,15,905.0,118.5,0.4,24.4,966.5,1036.82,712.53
2018,6,18,13,30,902.0,118.0,0.4,24.3,952.0,1035.77,712.63
2018,6,18,13,45,897.0,117.0,0.45,24.15,930.5,1028.8,710.72
2018,6,18,14,0,892.0,116.0,0.5,24.0,909.0,1018.46,706.98
2018,6,18,14,15,886.0,114.5,0.5,23.8,881.5,1003.33,699.42
2018,6,18,14,30,880.0,113.0,0.5,23.6,854.0,985.02,690.07
2018,6,18,14,45,872.0,111.0,0.5,23.45,820.5,961.2,677.27
2018,6,18,15,0,864.0,109.0,0.5,23.3,787.0,934.53,662.75
2018,6,18,15,15,852.5,107.5,0.5,23.3,748.5,902.51,644.47
2018,6,18,15,30,841.0,106.0,0.5,23.3,710.0,868.17,624.65
2018,6,18,15,45,827.5,103.0,0.5,22.75,667.0,834.56,606.41
2018,6,18,16,0,814.0,100.0,0.5,22.2,624.0,792.6,582.4
2018,6,18,16,15,797.5,96.0,0.55,21.85,578.0,745.59,554.99
2018,6,18,16,30,781.0,92.0,0.6,21.5,532.0,697.49,526.13
2018,6,18,16,45,758.5,88.5,0.6,21.1,484.0,644.93,492.76
2018,6,18,17,0,736.0,85.0,0.6,20.7,436.0,592.35,456.87
2018,6,18,17,15,707.0,80.5,0.6,20.25,387.0,534.93,416.1
2018,6,18,17,30,678.0,76.0,0.6,19.8,338.0,480.35,375.83
2018,6,18,17,45,638.0,70.5,0.6,19.35,289.5,418.93,328.77
2018,6,18,18,0,598.0,65.0,0.6,18.9,241.0,360.5,282.16
2018,6,18,18,15,540.0,58.5,0.6,18.3,195.0,296.91,230.05
2018,6,18,18,30,482.0,52.0,0.6,17.7,149.0,238.89,180.81
2018,6,18,18,45,396.0,43.5,0.55,17.1,109.0,176.25,127.69
2018,6,18,19,0,310.0,35.0,0.5,16.5,69.0,122.95,81.8
2018,6,18,19,15,193.5,23.0,0.5,16.05,41.0,66.57,23.73
2018,6,18,19,30,77.0,11.0,0.5,15.6,13.0,20.62,0.0
2018,6,18,19,45,38.5,5.5,0.5,15.1,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,19,4,45,22.0,5.5,0.5,13.55,6.0,0.0,0.0
2018,6,19,5,0,44.0,11.0,0.5,13.9,12.0,10.48,0.0
2018,6,19,5,15,103.5,24.5,0.5,14.65,34.5,20.32,7.47
2018,6,19,5,30,163.0,38.0,0.5,15.4,57.0,29.39,19.45
2018,6,19,5,45,276.5,49.5,0.45,16.15,99.0,37.6,27.31
2018,6,19,6,0,390.0,61.0,0.4,16.9,141.0,45.52,34.58
2018,6,19,6,15,512.5,61.5,0.4,17.4,196.5,44.11,33.47
2018,6,19,6,30,635.0,62.0,0.4,17.9,252.0,42.47,32.0
2018,6,19,6,45,591.0,81.0,0.35,18.45,283.0,54.77,42.67
2018,6,19,7,0,547.0,100.0,0.3,19.0,314.0,84.95,54.25
2018,6,19,7,15,561.0,113.0,0.3,19.3,358.5,130.02,79.4
2018,6,19,7,30,575.0,126.0,0.3,19.6,403.0,176.98,113.42
2018,6,19,7,45,689.0,106.5,0.3,19.95,473.0,219.25,143.5
2018,6,19,8,0,803.0,87.0,0.3,20.3,543.0,277.78,189.0
2018,6,19,8,15,698.5,133.5,0.3,20.6,554.0,326.99,233.68
2018,6,19,8,30,594.0,180.0,0.3,20.9,565.0,368.95,270.3
2018,6,19,8,45,620.5,184.0,0.25,21.2,610.5,418.73,308.87
2018,6,19,9,0,647.0,188.0,0.2,21.5,656.0,470.71,347.79
2018,6,19,9,15,632.5,209.0,0.2,21.85,686.5,517.74,382.08
2018,6,19,9,30,618.0,230.0,0.2,22.2,717.0,562.54,413.55
2018,6,19,9,45,713.0,192.0,0.2,22.55,777.0,621.54,455.26
2018,6,19,10,0,808.0,154.0,0.2,22.9,837.0,687.86,500.78
2018,6,19,10,15,863.5,128.5,0.2,23.3,879.5,740.91,535.77
2018,6,19,10,30,919.0,103.0,0.2,23.7,922.0,796.36,569.14
2018,6,19,10,45,929.0,100.0,0.25,24.05,944.5,837.75,593.9
2018,6,19,11,0,939.0,97.0,0.3,24.4,967.0,877.21,617.43
2018,6,19,11,15,942.5,97.0,0.35,24.65,981.5,911.75,638.04
2018,6,19,11,30,946.0,97.0,0.4,24.9,996.0,943.6,656.98
2018,6,19,11,45,948.0,96.5,0.4,25.1,1003.5,970.75,672.12
2018,6,19,12,0,950.0,96.0,0.4,25.3,1011.0,994.87,685.44
2018,6,19,12,15,948.5,98.0,0.45,25.3,1011.0,1014.96,698.09
2018,6,19,12,30,947.0,100.0,0.5,25.3,1011.0,1031.75,708.94
2018,6,19,12,45,943.5,101.0,0.5,25.35,1003.0,1042.17,714.84
2018,6,19,13,0,940.0,102.0,0.5,25.4,995.0,1049.1,718.88
2018,6,19,13,15,937.5,101.5,0.55,25.25,980.5,1052.0,722.48
2018,6,19,13,30,935.0,101.0,0.6,25.1,966.0,1051.36,724.18
2018,6,19,13,45,931.0,100.0,0.6,24.95,944.5,1045.17,721.55
2018,6,19,14,0,927.0,99.0,0.6,24.8,923.0,1035.5,717.03
2018,6,19,14,15,921.5,97.5,0.6,24.6,895.5,1020.39,709.54
2018,6,19,14,30,916.0,96.0,0.6,24.4,868.0,1001.98,700.17
2018,6,19,14,45,908.5,95.0,0.65,24.2,834.5,979.0,689.19
2018,6,19,15,0,901.0,94.0,0.7,24.0,801.0,953.05,676.33
2018,6,19,15,15,891.0,92.0,0.7,24.0,762.0,920.89,657.96
2018,6,19,15,30,881.0,90.0,0.7,24.0,723.0,886.2,637.93
2018,6,19,15,45,869.0,88.0,0.7,23.45,680.5,847.49,616.44
2018,6,19,16,0,857.0,86.0,0.7,22.9,638.0,806.79,593.32
2018,6,19,16,15,841.5,83.5,0.7,22.55,592.0,761.05,565.95
2018,6,19,16,30,826.0,81.0,0.7,22.2,546.0,714.07,537.21
2018,6,19,16,45,805.0,77.5,0.7,21.8,497.0,665.54,506.83
2018,6,19,17,0,784.0,74.0,0.7,21.4,448.0,611.96,471.05
2018,6,19,17,15,755.5,71.0,0.7,20.9,398.5,554.43,430.4
2018,6,19,17,30,727.0,68.0,0.7,20.4,349.0,497.94,388.91
2018,6,19,17,45,688.0,63.5,0.7,19.85,299.5,435.73,341.43
2018,6,19,18,0,649.0,59.0,0.7,19.3,250.0,376.27,294.09
2018,6,19,18,15,593.0,53.5,0.7,18.6,203.0,313.35,242.41
2018,6,19,18,30,537.0,48.0,0.7,17.9,156.0,254.38,192.19
2018,6,19,18,45,451.0,41.0,0.65,17.2,115.0,190.39,137.64
2018,6,19,19,0,365.0,34.0,0.6,16.5,74.0,135.63,90.09
2018,6,19,19,15,234.0,23.5,0.6,16.0,44.5,74.93,28.0
2018,6,19,19,30,103.0,13.0,0.6,15.5,15.0,26.04,0.0
2018,6,19,19,45,51.5,6.5,0.6,14.95,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,4,45,54.5,6.5,0.7,11.8,8.0,0.0,0.0
2018,6,20,5,0,109.0,13.0,0.7,12.1,16.0,12.39,0.0
2018,6,20,5,15,245.5,24.0,0.65,12.75,47.5,19.59,6.91
2018,6,20,5,30,382.0,35.0,0.6,13.4,79.0,27.88,18.32
2018,6,20,5,45,462.0,42.5,0.6,14.1,120.5,32.46,23.02
2018,6,20,6,0,542.0,50.0,0.6,14.8,162.0,36.86,27.21
2018,6,20,6,15,546.5,61.5,0.6,15.45,200.0,44.22,33.85
2018,6,20,6,30,551.0,73.0,0.6,16.1,238.0,51.1,39.88
2018,6,20,6,45,547.5,85.0,0.6,16.75,274.0,57.87,45.67
2018,6,20,7,0,544.0,97.0,0.6,17.4,310.0,81.99,52.46
2018,6,20,7,15,576.5,108.0,0.55,17.95,361.0,126.83,76.82
2018,6,20,7,30,609.0,119.0,0.5,18.5,412.0,175.64,111.61
2018,6,20,7,45,722.0,102.0,0.5,19.1,485.5,221.72,144.94
2018,6,20,8,0,835.0,85.0,0.5,19.7,559.0,283.7,193.44
2018,6,20,8,15,862.5,84.5,0.5,20.1,610.0,345.42,245.03
2018,6,20,8,30,890.0,84.0,0.5,20.5,661.0,404.1,293.43
2018,6,20,8,45,903.5,85.5,0.5,20.95,705.0,460.57,338.95
2018,6,20,9,0,917.0,87.0,0.5,21.4,749.0,517.31,382.99
2018,6,20,9,15,924.5,89.5,0.5,21.65,788.0,571.79,424.06
2018,6,20,9,30,932.0,92.0,0.5,21.9,827.0,625.46,463.06
2018,6,20,9,45,936.5,95.0,0.55,22.2,860.0,676.66,499.54
2018,6,20,10,0,941.0,98.0,0.6,22.5,893.0,726.32,533.92
2018,6,20,10,15,947.5,98.5,0.6,22.65,921.0,773.38,563.97
2018,6,20,10,30,954.0,99.0,0.6,22.8,949.0,818.62,591.68
2018,6,20,10,45,958.5,99.0,0.6,23.0,970.0,859.78,616.28
2018,6,20,11,0,963.0,99.0,0.6,23.2,991.0,898.57,639.12
2018,6,20,11,15,965.5,99.0,0.65,23.2,1005.0,933.09,660.6
2018,6,20,11,30,968.0,99.0,0.7,23.2,1019.0,964.79,680.32
2018,6,20,11,45,969.5,98.5,0.7,23.2,1026.0,992.12,696.33
2018,6,20,12,0,971.0,98.0,0.7,23.2,1033.0,1016.33,710.46
2018,6,20,12,15,969.5,98.5,0.75,23.1,1032.0,1035.41,722.94
2018,6,20,12,30,968.0,99.0,0.8,23.0,1031.0,1051.08,733.54
2018,6,20,12,45,964.5,100.0,0.8,22.9,1022.5,1061.8,740.19
2018,6,20,13,0,961.0,101.0,0.8,22.8,1014.0,1068.96,744.88
2018,6,20,13,15,959.0,100.0,0.8,22.65,999.5,1071.99,747.4
2018,6,20,13,30,957.0,99.0,0.8,22.5,985.0,1071.4,747.93
2018,6,20,13,45,954.5,97.0,0.8,22.35,963.5,1065.63,745.53
2018,6,20,14,0,952.0,95.0,0.8,22.2,942.0,1056.26,741.14
2018,6,20,14,15,947.0,94.0,0.8,22.0,914.5,1041.95,734.04
2018,6,20,14,30,942.0,93.0,0.8,21.8,887.0,1024.24,724.99
2018,6,20,14,45,935.5,91.0,0.8,21.6,853.0,1000.7,712.43
2018,6,20,15,0,929.0,89.0,0.8,21.4,819.0,974.04,697.97
2018,6,20,15,15,919.5,87.5,0.8,21.4,780.0,942.22,679.71
2018,6,20,15,30,910.0,86.0,0.8,21.4,741.0,907.77,659.69
2018,6,20,15,45,898.0,84.0,0.8,20.95,697.5,868.18,637.28
2018,6,20,16,0,886.0,82.0,0.8,20.5,654.0,826.52,613.19
2018,6,20,16,15,871.0,79.5,0.8,20.15,607.0,780.11,585.24
2018,6,20,16,30,856.0,77.0,0.8,19.8,560.0,732.35,555.83
2018,6,20,16,45,835.0,74.5,0.8,19.5,510.5,679.29,521.92
2018,6,20,17,0,814.0,72.0,0.8,19.2,461.0,629.96,489.0
2018,6,20,17,15,785.5,69.0,0.8,18.75,410.0,571.06,446.95
2018,6,20,17,30,757.0,66.0,0.8,18.3,359.0,513.14,404.04
2018,6,20,17,45,717.5,62.0,0.8,17.8,308.5,449.75,355.23
2018,6,20,18,0,678.0,58.0,0.8,17.3,258.0,389.1,306.5
2018,6,20,18,15,622.5,52.5,0.8,16.7,210.0,324.75,253.12
2018,6,20,18,30,567.0,47.0,0.8,16.1,162.0,264.34,201.15
2018,6,20,18,45,480.0,40.5,0.75,15.45,119.5,198.92,144.83
2018,6,20,19,0,393.0,34.0,0.7,14.8,77.0,142.79,95.58
2018,6,20,19,15,254.5,23.0,0.7,14.3,46.0,78.65,30.59
2018,6,20,19,30,116.0,12.0,0.7,13.8,15.0,26.9,0.0
2018,6,20,19,45,58.0,6.0,0.75,13.3,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,4,45,55.5,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,21,5,0,111.0,13.0,0.8,11.8,16.0,12.39,0.0
2018,6,21,5,15,251.0,24.5,0.8,12.45,48.0,20.12,7.07
2018,6,21,5,30,391.0,36.0,0.8,13.1,80.0,28.89,19.18
2018,6,21,5,45,483.5,42.5,0.75,13.7,123.5,32.52,23.1
2018,6,21,6,0,576.0,49.0,0.7,14.3,167.0,36.1,26.59
2018,6,21,6,15,633.5,54.0,0.7,15.15,216.0,38.26,28.59
2018,6,21,6,30,691.0,59.0,0.7,16.0,265.0,44.28,33.87
2018,6,21,6,45,731.0,62.5,0.65,16.8,316.0,45.25,34.56
2018,6,21,7,0,771.0,66.0,0.6,17.6,367.0,68.74,37.28
2018,6,21,7,15,799.0,69.0,0.6,18.4,418.5,119.12,61.83
2018,6,21,7,30,827.0,72.0,0.6,19.2,470.0,172.84,99.84
2018,6,21,7,45,848.0,74.5,0.6,19.95,520.0,233.56,148.96
2018,6,21,8,0,869.0,77.0,0.6,20.7,570.0,290.43,196.86
2018,6,21,8,15,884.5,79.5,0.55,21.35,617.5,347.41,244.9
2018,6,21,8,30,900.0,82.0,0.5,22.0,665.0,405.36,292.41
2018,6,21,8,45,912.5,83.5,0.5,22.65,709.0,461.93,337.56
2018,6,21,9,0,925.0,85.0,0.5,23.3,753.0,518.65,381.05
2018,6,21,9,15,936.0,85.5,0.5,23.8,792.5,573.61,421.81
2018,6,21,9,30,947.0,86.0,0.5,24.3,832.0,628.06,460.63
2018,6,21,9,45,956.5,85.5,0.45,24.8,866.5,679.91,495.62
2018,6,21,10,0,966.0,85.0,0.4,25.3,901.0,730.59,528.43
2018,6,21,10,15,971.0,85.5,0.4,25.6,928.5,777.58,557.04
2018,6,21,10,30,976.0,86.0,0.4,25.9,956.0,822.58,583.63
2018,6,21,10,45,979.0,87.5,0.45,26.2,977.5,864.74,608.97
2018,6,21,11,0,982.0,89.0,0.5,26.5,999.0,904.39,632.55
2018,6,21,11,15,984.0,90.0,0.5,26.65,1013.5,940.02,652.88
2018,6,21,11,30,986.0,91.0,0.5,26.8,1028.0,972.75,671.33
2018,6,21,11,45,987.0,91.0,0.5,26.9,1035.0,1000.55,686.89
2018,6,21,12,0,988.0,91.0,0.5,27.0,1042.0,1025.16,700.58
2018,6,21,12,15,985.0,93.0,0.55,27.05,1041.0,1044.6,712.59
2018,6,21,12,30,982.0,95.0,0.6,27.1,1040.0,1060.56,722.72
2018,6,21,12,45,976.5,97.0,0.6,27.1,1031.0,1070.49,728.43
2018,6,21,13,0,971.0,99.0,0.6,27.1,1022.0,1076.8,732.22
2018,6,21,13,15,968.0,99.0,0.6,27.05,1007.0,1079.94,734.47
2018,6,21,13,30,965.0,99.0,0.6,27.0,992.0,1079.44,734.76
2018,6,21,13,45,960.0,98.0,0.6,26.95,969.5,1072.25,731.34
2018,6,21,14,0,955.0,97.0,0.6,26.9,947.0,1061.49,726.02
2018,6,21,14,15,949.0,96.5,0.65,26.75,919.0,1046.77,719.98
2018,6,21,14,30,943.0,96.0,0.7,26.6,891.0,1028.67,711.99
2018,6,21,14,45,935.5,94.5,0.7,26.45,856.5,1004.78,699.42
2018,6,21,15,0,928.0,93.0,0.7,26.3,822.0,977.81,685.04
2018,6,21,15,15,918.0,91.0,0.7,26.3,782.5,945.08,666.68
2018,6,21,15,30,908.0,89.0,0.7,26.3,743.0,909.73,646.62
2018,6,21,15,45,895.5,87.5,0.75,25.8,699.5,870.39,625.98
2018,6,21,16,0,883.0,86.0,0.8,25.3,656.0,829.03,603.57
2018,6,21,16,15,867.0,83.0,0.8,24.9,608.5,781.43,575.5
2018,6,21,16,30,851.0,80.0,0.8,24.5,561.0,732.55,546.02
2018,6,21,16,45,829.0,77.5,0.85,24.1,511.0,683.46,516.28
2018,6,21,17,0,807.0,75.0,0.9,23.7,461.0,629.35,481.12
2018,6,21,17,15,778.5,71.5,0.85,23.05,410.0,570.17,439.45
2018,6,21,17,30,750.0,68.0,0.8,22.4,359.0,512.0,396.94
2018,6,21,17,45,710.5,63.5,0.8,21.8,308.5,448.36,348.87
2018,6,21,18,0,671.0,59.0,0.8,21.2,258.0,387.48,300.86
2018,6,21,18,15,613.5,53.5,0.8,20.3,209.5,322.7,248.27
2018,6,21,18,30,556.0,48.0,0.8,19.4,161.0,262.01,197.1
2018,6,21,18,45,467.5,41.0,0.8,18.55,118.5,196.1,141.38
2018,6,21,19,0,379.0,34.0,0.8,17.7,76.0,139.7,92.75
2018,6,21,19,15,242.5,23.0,0.8,17.15,45.5,76.7,30.2
2018,6,21,19,30,106.0,12.0,0.8,16.6,15.0,25.64,0.0
2018,6,21,19,45,53.0,6.0,0.8,16.05,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,22,4,45,39.5,6.0,1.05,14.3,7.0,0.0,0.0
2018,6,22,5,0,79.0,12.0,1.0,14.7,14.0,11.44,0.0
2018,6,22,5,15,125.5,25.0,0.9,15.7,35.5,19.71,6.42
2018,6,22,5,30,172.0,38.0,0.8,16.7,57.0,29.44,19.29
2018,6,22,5,45,320.0,47.0,0.7,17.7,104.5,35.74,25.47
2018,6,22,6,0,468.0,56.0,0.6,18.7,152.0,42.07,31.27
2018,6,22,6,15,568.5,59.0,0.6,19.45,206.5,42.25,31.53
2018,6,22,6,30,669.0,62.0,0.6,20.2,261.0,42.65,31.83
2018,6,22,6,45,709.0,66.0,0.55,20.95,311.5,48.12,36.44
2018,6,22,7,0,749.0,70.0,0.5,21.7,362.0,70.65,38.96
2018,6,22,7,15,779.0,73.5,0.5,22.4,413.5,120.34,62.67
2018,6,22,7,30,809.0,77.0,0.5,23.1,465.0,173.62,99.58
2018,6,22,7,45,831.5,79.0,0.45,23.85,515.0,227.55,142.38
2018,6,22,8,0,854.0,81.0,0.4,24.6,565.0,289.13,192.74
2018,6,22,8,15,870.0,84.0,0.4,25.15,612.5,345.9,239.78
2018,6,22,8,30,886.0,87.0,0.4,25.7,660.0,403.72,286.58
2018,6,22,8,45,899.0,88.5,0.4,26.25,704.0,459.81,330.66
2018,6,22,9,0,912.0,90.0,0.4,26.8,748.0,516.12,373.21
2018,6,22,9,15,922.0,91.5,0.4,27.25,787.5,570.84,413.15
2018,6,22,9,30,932.0,93.0,0.4,27.7,827.0,624.99,451.16
2018,6,22,9,45,939.0,94.5,0.4,28.1,860.5,676.46,486.07
2018,6,22,10,0,946.0,96.0,0.4,28.5,894.0,726.6,518.92
2018,6,22,10,15,951.0,97.5,0.4,28.8,922.0,773.77,547.71
2018,6,22,10,30,956.0,99.0,0.4,29.1,950.0,819.0,574.14
2018,6,22,10,45,959.5,99.5,0.45,29.4,971.0,859.99,598.46
2018,6,22,11,0,963.0,100.0,0.5,29.7,992.0,898.54,621.12
2018,6,22,11,15,964.5,101.0,0.5,29.8,1006.0,933.23,640.82
2018,6,22,11,30,966.0,102.0,0.5,29.9,1020.0,965.07,658.69
2018,6,22,11,45,966.5,102.5,0.5,30.05,1027.0,992.52,673.77
2018,6,22,12,0,967.0,103.0,0.5,30.2,1034.0,1016.83,687.01
2018,6,22,12,15,965.5,103.5,0.55,30.2,1033.0,1035.98,698.86
2018,6,22,12,30,964.0,104.0,0.6,30.2,1032.0,1051.73,708.91
2018,6,22,12,45,960.5,105.0,0.6,30.2,1023.5,1062.55,715.08
2018,6,22,13,0,957.0,106.0,0.6,30.2,1015.0,1069.83,719.37
2018,6,22,13,15,953.5,105.0,0.6,30.05,999.5,1071.5,721.02
2018,6,22,13,30,950.0,104.0,0.6,29.9,984.0,1069.55,720.79
2018,6,22,13,45,945.5,103.0,0.65,29.8,962.0,1063.01,719.11
2018,6,22,14,0,941.0,102.0,0.7,29.7,940.0,1052.94,715.51
2018,6,22,14,15,934.5,101.5,0.7,29.5,912.0,1037.95,708.28
2018,6,22,14,30,928.0,101.0,0.7,29.3,884.0,1019.65,699.21
2018,6,22,14,45,920.0,99.5,0.7,29.1,849.5,995.63,686.8
2018,6,22,15,0,912.0,98.0,0.7,28.9,815.0,968.6,672.6
2018,6,22,15,15,901.5,96.0,0.7,28.9,775.5,935.87,654.37
2018,6,22,15,30,891.0,94.0,0.7,28.9,736.0,900.6,634.49
2018,6,22,15,45,877.5,92.0,0.7,28.3,692.0,860.43,612.81
2018,6,22,16,0,864.0,90.0,0.7,27.7,648.0,818.34,589.55
2018,6,22,16,15,845.5,87.0,0.75,27.25,600.0,769.52,561.81
2018,6,22,16,30,827.0,84.0,0.8,26.8,552.0,724.54,535.91
2018,6,22,16,45,803.5,81.5,0.8,26.35,502.5,670.6,502.48
2018,6,22,17,0,780.0,79.0,0.8,25.9,453.0,616.61,467.02
2018,6,22,17,15,749.5,75.5,0.8,25.25,402.5,557.43,426.14
2018,6,22,17,30,719.0,72.0,0.8,24.6,352.0,499.48,384.49
2018,6,22,17,45,676.5,68.0,0.8,23.9,302.0,437.82,338.32
2018,6,22,18,0,634.0,64.0,0.8,23.2,252.0,377.92,291.56
2018,6,22,18,15,575.5,58.0,0.8,22.25,204.5,312.67,239.18
2018,6,22,18,30,517.0,52.0,0.8,21.3,157.0,252.96,189.37
2018,6,22,18,45,428.5,44.0,0.8,20.4,115.5,187.93,135.01
2018,6,22,19,0,340.0,36.0,0.8,19.5,74.0,132.4,87.81
2018,6,22,19,15,214.0,24.5,0.8,19.0,44.5,72.97,29.28
2018,6,22,19,30,88.0,13.0,0.8,18.5,15.0,24.24,0.0
2018,6,22,19,45,44.0,6.5,0.85,18.0,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
