Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,23,4,45,60.5,6.5,0.75,15.85,8.0,0.0,0.0
2018,6,23,5,0,121.0,13.0,0.7,16.1,16.0,12.39,0.0
2018,6,23,5,15,264.0,22.5,0.7,16.9,47.0,18.23,5.23
2018,6,23,5,30,407.0,32.0,0.7,17.7,78.0,25.18,15.6
2018,6,23,5,45,496.5,39.0,0.65,18.45,121.5,29.49,19.97
2018,6,23,6,0,586.0,46.0,0.6,19.2,165.0,33.64,23.86
2018,6,23,6,15,641.5,50.5,0.6,19.9,213.5,38.87,28.53
2018,6,23,6,30,697.0,55.0,0.6,20.6,262.0,40.93,30.27
2018,6,23,6,45,735.5,58.5,0.6,21.25,312.5,42.06,31.13
2018,6,23,7,0,774.0,62.0,0.6,21.9,363.0,64.25,33.6
2018,6,23,7,15,801.5,65.5,0.55,22.65,414.5,115.09,57.67
2018,6,23,7,30,829.0,69.0,0.5,23.4,466.0,175.13,99.84
2018,6,23,7,45,849.5,71.5,0.5,24.15,516.0,229.91,143.35
2018,6,23,8,0,870.0,74.0,0.5,24.9,566.0,286.68,190.38
2018,6,23,8,15,886.0,76.0,0.5,25.6,613.5,343.4,237.54
2018,6,23,8,30,902.0,78.0,0.5,26.3,661.0,401.15,284.38
2018,6,23,8,45,914.5,80.0,0.45,27.0,705.5,458.23,328.83
2018,6,23,9,0,927.0,82.0,0.4,27.7,750.0,515.49,371.45
2018,6,23,9,15,936.0,84.0,0.4,28.15,789.5,570.84,411.75
2018,6,23,9,30,945.0,86.0,0.4,28.6,829.0,625.51,450.02
2018,6,23,9,45,951.5,88.0,0.4,29.05,863.5,677.71,485.21
2018,6,23,10,0,958.0,90.0,0.4,29.5,898.0,728.53,518.25
2018,6,23,10,15,963.5,90.5,0.4,29.8,926.0,775.64,546.7
2018,6,23,10,30,969.0,91.0,0.4,30.1,954.0,820.82,572.97
2018,6,23,10,45,973.0,91.0,0.4,30.4,975.0,862.21,596.5
2018,6,23,11,0,977.0,91.0,0.4,30.7,996.0,901.15,618.25
2018,6,23,11,15,979.0,92.0,0.4,30.9,1010.5,936.72,638.0
2018,6,23,11,30,981.0,93.0,0.4,31.1,1025.0,969.41,655.9
2018,6,23,11,45,981.5,93.0,0.4,31.35,1031.5,996.74,670.45
2018,6,23,12,0,982.0,93.0,0.4,31.6,1038.0,1020.86,683.14
2018,6,23,12,15,981.5,93.5,0.4,31.7,1038.0,1041.22,694.11
2018,6,23,12,30,981.0,94.0,0.4,31.8,1038.0,1058.16,703.21
2018,6,23,12,45,979.0,94.5,0.4,31.95,1030.5,1070.13,709.45
2018,6,23,13,0,977.0,95.0,0.4,32.1,1023.0,1078.5,713.81
2018,6,23,13,15,973.5,94.5,0.45,32.1,1007.5,1080.71,716.52
2018,6,23,13,30,970.0,94.0,0.5,32.1,992.0,1079.25,717.37
2018,6,23,13,45,965.5,93.0,0.5,32.15,970.0,1072.6,714.07
2018,6,23,14,0,961.0,92.0,0.5,32.2,948.0,1062.35,708.9
2018,6,23,14,15,955.0,91.0,0.5,32.1,919.5,1047.08,701.42
2018,6,23,14,30,949.0,90.0,0.5,32.0,891.0,1028.4,692.1
2018,6,23,14,45,941.5,89.0,0.5,31.95,857.0,1004.99,679.96
2018,6,23,15,0,934.0,88.0,0.5,31.9,823.0,978.5,666.06
2018,6,23,15,15,924.5,86.0,0.5,31.9,783.5,946.12,648.5
2018,6,23,15,30,915.0,84.0,0.5,31.9,744.0,911.07,629.28
2018,6,23,15,45,900.0,83.5,0.5,31.5,699.5,870.54,607.51
2018,6,23,16,0,885.0,83.0,0.5,31.1,655.0,828.15,584.25
2018,6,23,16,15,864.0,82.0,0.5,30.75,606.5,778.85,556.05
2018,6,23,16,30,843.0,81.0,0.5,30.4,558.0,728.68,526.71
2018,6,23,16,45,818.0,79.0,0.5,30.05,507.5,678.44,496.59
2018,6,23,17,0,793.0,77.0,0.5,29.7,457.0,623.42,461.44
2018,6,23,17,15,761.5,74.0,0.55,28.9,406.0,563.61,422.07
2018,6,23,17,30,730.0,71.0,0.6,28.1,355.0,505.09,381.72
2018,6,23,17,45,686.0,66.5,0.6,27.35,304.0,440.06,334.22
2018,6,23,18,0,642.0,62.0,0.6,26.6,253.0,379.81,288.19
2018,6,23,18,15,584.0,56.5,0.65,25.8,205.5,314.91,237.06
2018,6,23,18,30,526.0,51.0,0.7,25.0,158.0,255.48,188.29
2018,6,23,18,45,438.5,43.0,0.75,24.2,116.0,190.23,134.55
2018,6,23,19,0,351.0,35.0,0.8,23.4,74.0,134.41,87.73
2018,6,23,19,15,224.0,24.0,0.9,22.95,44.5,74.66,29.87
2018,6,23,19,30,97.0,13.0,1.0,22.5,15.0,25.52,0.0
2018,6,23,19,45,48.5,6.5,1.05,22.1,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,24,4,45,52.0,5.5,0.6,18.55,7.0,0.0,0.0
2018,6,24,5,0,104.0,11.0,0.6,18.7,14.0,10.48,0.0
2018,6,24,5,15,232.5,22.5,0.45,19.4,44.0,18.26,4.86
2018,6,24,5,30,361.0,34.0,0.3,20.1,74.0,27.07,16.99
2018,6,24,5,45,447.0,42.0,0.2,20.75,116.0,32.14,22.05
2018,6,24,6,0,533.0,50.0,0.1,21.4,158.0,36.99,26.56
2018,6,24,6,15,589.5,55.5,0.1,21.95,205.0,39.48,28.83
2018,6,24,6,30,646.0,61.0,0.1,22.5,252.0,41.88,30.88
2018,6,24,6,45,685.5,65.5,0.1,23.05,302.0,47.7,35.78
2018,6,24,7,0,725.0,70.0,0.1,23.6,352.0,68.58,38.13
2018,6,24,7,15,753.0,74.0,0.1,24.15,402.0,117.1,60.74
2018,6,24,7,30,781.0,78.0,0.1,24.7,452.0,168.98,96.11
2018,6,24,7,45,801.5,82.0,0.15,25.2,501.0,222.57,138.27
2018,6,24,8,0,822.0,86.0,0.2,25.7,550.0,278.29,184.04
2018,6,24,8,15,838.0,88.5,0.2,25.9,596.5,338.17,233.17
2018,6,24,8,30,854.0,91.0,0.2,26.1,643.0,393.87,278.3
2018,6,24,8,45,866.0,94.5,0.2,26.35,686.5,449.59,322.11
2018,6,24,9,0,878.0,98.0,0.2,26.6,730.0,505.5,364.5
2018,6,24,9,15,884.0,101.5,0.25,26.7,767.5,558.23,403.88
2018,6,24,9,30,890.0,105.0,0.3,26.8,805.0,610.09,441.43
2018,6,24,9,45,892.0,110.0,0.3,26.95,837.0,659.69,475.59
2018,6,24,10,0,894.0,115.0,0.3,27.1,869.0,707.64,507.56
2018,6,24,10,15,897.5,118.0,0.3,27.15,896.0,753.03,536.77
2018,6,24,10,30,901.0,121.0,0.3,27.2,923.0,796.51,562.96
2018,6,24,10,45,902.0,124.5,0.3,27.25,943.5,836.39,586.57
2018,6,24,11,0,903.0,128.0,0.3,27.3,964.0,873.85,608.47
2018,6,24,11,15,903.5,129.5,0.3,27.3,977.0,906.47,627.36
2018,6,24,11,30,904.0,131.0,0.3,27.3,990.0,936.38,644.55
2018,6,24,11,45,902.0,134.0,0.3,27.3,996.5,962.58,659.49
2018,6,24,12,0,900.0,137.0,0.3,27.3,1003.0,985.78,672.66
2018,6,24,12,15,889.5,144.0,0.35,27.2,1000.0,1001.56,682.9
2018,6,24,12,30,879.0,151.0,0.4,27.1,997.0,1014.0,691.41
2018,6,24,12,45,863.0,159.5,0.4,26.95,985.0,1019.12,694.78
2018,6,24,13,0,847.0,168.0,0.4,26.8,973.0,1030.9,702.27
2018,6,24,13,15,846.5,165.0,0.4,26.65,959.5,1033.89,704.6
2018,6,24,13,30,846.0,162.0,0.4,26.5,946.0,1033.53,705.23
2018,6,24,13,45,844.0,159.0,0.45,26.3,926.0,1028.31,704.48
2018,6,24,14,0,842.0,156.0,0.5,26.1,906.0,1019.77,701.94
2018,6,24,14,15,837.5,152.5,0.5,25.75,879.0,1004.96,695.03
2018,6,24,14,30,833.0,149.0,0.5,25.4,852.0,986.99,686.35
2018,6,24,14,45,827.0,145.0,0.5,25.1,819.5,964.0,674.54
2018,6,24,15,0,821.0,141.0,0.5,24.8,787.0,938.12,660.99
2018,6,24,15,15,808.5,138.0,0.5,24.8,748.0,904.64,641.91
2018,6,24,15,30,796.0,135.0,0.5,24.8,709.0,868.92,621.37
2018,6,24,15,45,785.5,129.0,0.55,23.95,667.0,829.65,601.23
2018,6,24,16,0,775.0,123.0,0.6,23.1,625.0,788.44,579.29
2018,6,24,16,15,763.5,116.5,0.6,22.7,580.5,744.19,552.95
2018,6,24,16,30,752.0,110.0,0.6,22.3,536.0,698.51,525.11
2018,6,24,16,45,732.0,104.0,0.6,21.85,488.0,648.63,493.28
2018,6,24,17,0,712.0,98.0,0.6,21.4,440.0,595.99,457.64
2018,6,24,17,15,682.0,92.5,0.6,20.95,390.5,537.86,416.67
2018,6,24,17,30,652.0,87.0,0.6,20.5,341.0,481.06,375.14
2018,6,24,17,45,611.5,80.5,0.6,20.05,292.5,419.36,328.24
2018,6,24,18,0,571.0,74.0,0.6,19.6,244.0,360.69,281.85
2018,6,24,18,15,510.0,66.5,0.6,19.1,197.5,295.83,229.1
2018,6,24,18,30,449.0,59.0,0.6,18.6,151.0,236.81,179.52
2018,6,24,18,45,363.0,49.0,0.55,18.1,110.5,173.85,126.56
2018,6,24,19,0,277.0,39.0,0.5,17.6,70.0,119.9,80.77
2018,6,24,19,15,171.5,25.0,0.5,17.2,41.5,65.46,27.32
2018,6,24,19,30,66.0,11.0,0.5,16.8,13.0,19.47,0.0
2018,6,24,19,45,33.0,5.5,0.5,16.4,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,15.0,4.5,0.85,13.45,5.0,0.0,0.0
2018,6,25,5,0,30.0,9.0,0.8,13.7,10.0,8.58,0.0
2018,6,25,5,15,133.0,23.5,0.8,14.4,37.0,18.52,4.89
2018,6,25,5,30,236.0,38.0,0.8,15.1,64.0,29.57,19.46
2018,6,25,5,45,350.5,46.0,0.75,15.8,106.0,35.74,25.65
2018,6,25,6,0,465.0,54.0,0.7,16.5,148.0,40.43,30.11
2018,6,25,6,15,525.5,61.5,0.65,17.2,195.0,44.39,33.72
2018,6,25,6,30,586.0,69.0,0.6,17.9,242.0,48.14,36.98
2018,6,25,6,45,640.5,72.5,0.6,18.55,293.5,48.54,37.19
2018,6,25,7,0,695.0,76.0,0.6,19.2,345.0,67.14,38.59
2018,6,25,7,15,725.0,79.5,0.6,19.85,394.5,118.57,64.43
2018,6,25,7,30,755.0,83.0,0.6,20.5,444.0,168.72,99.14
2018,6,25,7,45,777.0,87.0,0.6,21.1,493.0,221.15,141.14
2018,6,25,8,0,799.0,91.0,0.6,21.7,542.0,275.89,186.92
2018,6,25,8,15,817.0,94.0,0.6,22.25,589.0,330.65,233.01
2018,6,25,8,30,835.0,97.0,0.6,22.8,636.0,386.82,279.25
2018,6,25,8,45,849.5,99.0,0.6,23.3,679.5,445.76,326.13
2018,6,25,9,0,864.0,101.0,0.6,23.8,723.0,500.75,368.55
2018,6,25,9,15,875.5,103.0,0.6,24.1,762.5,554.38,408.79
2018,6,25,9,30,887.0,105.0,0.6,24.4,802.0,607.69,447.36
2018,6,25,9,45,895.5,106.5,0.6,24.65,836.0,658.12,482.74
2018,6,25,10,0,904.0,108.0,0.6,24.9,870.0,707.45,516.28
2018,6,25,10,15,912.5,108.5,0.65,25.05,899.0,754.56,547.57
2018,6,25,10,30,921.0,109.0,0.7,25.2,928.0,800.13,576.28
2018,6,25,10,45,928.0,109.0,0.7,25.35,951.0,842.27,601.68
2018,6,25,11,0,935.0,109.0,0.7,25.5,974.0,882.33,625.48
2018,6,25,11,15,938.5,109.0,0.7,25.55,989.0,917.09,645.99
2018,6,25,11,30,942.0,109.0,0.7,25.6,1004.0,949.19,664.76
2018,6,25,11,45,945.5,109.0,0.75,25.65,1013.0,978.48,682.78
2018,6,25,12,0,949.0,109.0,0.8,25.7,1022.0,1004.85,699.05
2018,6,25,12,15,948.0,110.5,0.85,25.6,1022.5,1025.31,712.25
2018,6,25,12,30,947.0,112.0,0.9,25.5,1023.0,1042.48,723.65
2018,6,25,12,45,945.0,112.0,0.9,25.4,1015.5,1053.81,730.62
2018,6,25,13,0,943.0,112.0,0.9,25.3,1008.0,1061.67,735.69
2018,6,25,13,15,943.0,110.0,0.9,25.1,995.0,1065.97,739.1
2018,6,25,13,30,943.0,108.0,0.9,24.9,982.0,1066.71,740.54
2018,6,25,13,45,942.0,105.5,0.95,24.75,961.5,1062.33,740.03
2018,6,25,14,0,941.0,103.0,1.0,24.6,941.0,1054.35,737.51
2018,6,25,14,15,936.5,101.5,1.0,24.35,914.0,1040.43,730.75
2018,6,25,14,30,932.0,100.0,1.0,24.1,887.0,1023.11,722.06
2018,6,25,14,45,926.0,98.0,1.0,23.85,853.5,1000.51,710.18
2018,6,25,15,0,920.0,96.0,1.0,23.6,820.0,974.79,696.41
2018,6,25,15,15,910.0,94.5,1.0,23.6,781.0,942.99,678.12
2018,6,25,15,30,900.0,93.0,1.0,23.6,742.0,908.58,658.11
2018,6,25,15,45,888.0,90.5,1.0,22.9,698.5,868.95,636.27
2018,6,25,16,0,876.0,88.0,1.0,22.2,655.0,827.26,612.71
2018,6,25,16,15,860.5,85.5,1.0,21.7,608.5,780.98,585.13
2018,6,25,16,30,845.0,83.0,1.0,21.2,562.0,733.4,556.09
2018,6,25,16,45,824.0,80.0,1.05,20.75,512.5,684.82,526.09
2018,6,25,17,0,803.0,77.0,1.1,20.3,463.0,631.04,490.51
2018,6,25,17,15,773.0,74.0,1.1,19.65,412.0,571.69,448.35
2018,6,25,17,30,743.0,71.0,1.1,19.0,361.0,513.46,405.33
2018,6,25,17,45,700.5,67.0,1.1,18.4,310.0,449.07,355.72
2018,6,25,18,0,658.0,63.0,1.1,17.8,259.0,389.33,307.68
2018,6,25,18,15,598.0,57.5,1.05,17.15,210.5,322.66,252.37
2018,6,25,18,30,538.0,52.0,1.0,16.5,162.0,261.65,199.99
2018,6,25,18,45,446.5,44.5,1.0,15.9,119.5,194.9,142.9
2018,6,25,19,0,355.0,37.0,1.0,15.3,77.0,137.89,93.45
2018,6,25,19,15,224.0,25.5,1.0,14.9,46.5,76.52,32.87
2018,6,25,19,30,93.0,14.0,1.0,14.5,16.0,26.06,0.0
2018,6,25,19,45,46.5,7.0,0.95,14.05,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,0.8,12.25,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,0.8,12.6,13.0,10.48,0.0
2018,6,26,5,15,189.0,24.0,0.75,13.35,41.5,18.99,4.8
2018,6,26,5,30,303.0,37.0,0.7,14.1,70.0,30.06,19.94
2018,6,26,5,45,392.0,46.0,0.65,14.85,111.0,35.86,25.86
2018,6,26,6,0,481.0,55.0,0.6,15.6,152.0,41.41,31.1
2018,6,26,6,15,542.0,62.0,0.6,16.35,199.0,44.91,34.31
2018,6,26,6,30,603.0,69.0,0.6,17.1,246.0,48.24,37.2
2018,6,26,6,45,646.0,74.5,0.55,17.85,296.0,50.16,38.72
2018,6,26,7,0,689.0,80.0,0.5,18.6,346.0,69.27,40.98
2018,6,26,7,15,720.5,84.0,0.5,19.3,396.5,116.43,63.12
2018,6,26,7,30,752.0,88.0,0.5,20.0,447.0,171.74,101.81
2018,6,26,7,45,776.0,91.5,0.5,20.65,496.5,223.97,143.39
2018,6,26,8,0,800.0,95.0,0.5,21.3,546.0,278.76,189.0
2018,6,26,8,15,818.5,98.0,0.45,21.85,593.0,333.76,234.95
2018,6,26,8,30,837.0,101.0,0.4,22.4,640.0,390.23,280.96
2018,6,26,8,45,851.0,103.5,0.4,22.95,684.0,449.47,327.71
2018,6,26,9,0,865.0,106.0,0.4,23.5,728.0,504.8,370.01
2018,6,26,9,15,876.5,108.0,0.4,23.85,767.5,558.56,409.95
2018,6,26,9,30,888.0,110.0,0.4,24.2,807.0,611.99,448.2
2018,6,26,9,45,897.0,111.0,0.4,24.6,841.0,662.4,483.0
2018,6,26,10,0,906.0,112.0,0.4,25.0,875.0,711.77,515.94
2018,6,26,10,15,911.0,114.5,0.4,25.2,903.0,758.35,545.85
2018,6,26,10,30,916.0,117.0,0.4,25.4,931.0,803.13,572.78
2018,6,26,10,45,919.5,118.5,0.4,25.6,952.5,843.8,596.74
2018,6,26,11,0,923.0,120.0,0.4,25.8,974.0,882.16,619.0
2018,6,26,11,15,925.5,121.0,0.45,25.85,988.5,916.74,640.09
2018,6,26,11,30,928.0,122.0,0.5,25.9,1003.0,948.65,659.55
2018,6,26,11,45,929.0,122.5,0.5,25.95,1010.5,975.91,675.13
2018,6,26,12,0,930.0,123.0,0.5,26.0,1018.0,1000.19,688.94
2018,6,26,12,15,929.5,124.0,0.5,25.9,1018.5,1020.45,700.79
2018,6,26,12,30,929.0,125.0,0.5,25.8,1019.0,1037.49,710.86
2018,6,26,12,45,926.5,125.5,0.55,25.75,1011.5,1048.78,718.72
2018,6,26,13,0,924.0,126.0,0.6,25.7,1004.0,1056.66,724.78
2018,6,26,13,15,923.5,123.5,0.6,25.55,990.0,1060.09,727.46
2018,6,26,13,30,923.0,121.0,0.6,25.4,976.0,1059.99,728.26
2018,6,26,13,45,921.5,118.0,0.6,25.3,955.5,1054.84,726.1
2018,6,26,14,0,920.0,115.0,0.6,25.2,935.0,1046.16,722.04
2018,6,26,14,15,916.0,113.0,0.6,24.95,908.0,1032.57,715.62
2018,6,26,14,30,912.0,111.0,0.6,24.7,881.0,1015.63,707.32
2018,6,26,14,45,907.0,108.0,0.65,24.5,848.0,993.4,696.87
2018,6,26,15,0,902.0,105.0,0.7,24.3,815.0,968.04,684.49
2018,6,26,15,15,892.0,102.5,0.7,24.3,776.0,935.67,666.1
2018,6,26,15,30,882.0,100.0,0.7,24.3,737.0,900.73,646.05
2018,6,26,15,45,871.5,96.5,0.7,23.75,694.0,861.89,624.67
2018,6,26,16,0,861.0,93.0,0.7,23.2,651.0,820.93,601.57
2018,6,26,16,15,848.5,89.0,0.7,22.8,605.0,775.92,575.0
2018,6,26,16,30,836.0,85.0,0.7,22.4,559.0,734.31,550.23
2018,6,26,16,45,816.5,81.5,0.7,22.05,510.0,681.72,517.18
2018,6,26,17,0,797.0,78.0,0.7,21.7,461.0,628.69,482.13
2018,6,26,17,15,768.5,74.5,0.7,21.15,410.5,569.96,441.07
2018,6,26,17,30,740.0,71.0,0.7,20.6,360.0,512.23,399.1
2018,6,26,17,45,700.5,66.5,0.7,20.1,309.5,448.98,351.12
2018,6,26,18,0,661.0,62.0,0.7,19.6,259.0,390.02,304.39
2018,6,26,18,15,601.0,56.5,0.7,18.85,210.5,323.18,250.06
2018,6,26,18,30,541.0,51.0,0.7,18.1,162.0,262.01,198.44
2018,6,26,18,45,449.5,43.5,0.7,17.4,119.5,195.07,141.86
2018,6,26,19,0,358.0,36.0,0.7,16.7,77.0,137.94,92.8
2018,6,26,19,15,228.0,24.0,0.7,16.15,46.0,76.13,32.54
2018,6,26,19,30,98.0,12.0,0.7,15.6,15.0,24.89,0.0
2018,6,26,19,45,49.0,6.0,0.7,15.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,0.8,12.75,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,0.8,13.1,13.0,10.48,0.0
2018,6,27,5,15,203.0,23.5,0.75,13.9,42.0,19.39,4.53
2018,6,27,5,30,326.0,36.0,0.7,14.7,71.0,29.16,19.08
2018,6,27,5,45,419.0,44.5,0.7,15.5,113.0,34.56,24.63
2018,6,27,6,0,512.0,53.0,0.7,16.3,155.0,39.74,29.52
2018,6,27,6,15,573.0,59.5,0.65,17.05,203.5,42.92,32.44
2018,6,27,6,30,634.0,66.0,0.6,17.8,252.0,45.95,35.08
2018,6,27,6,45,677.5,70.5,0.6,18.55,302.5,47.23,36.04
2018,6,27,7,0,721.0,75.0,0.6,19.3,353.0,70.4,41.73
2018,6,27,7,15,751.0,78.5,0.6,19.9,403.5,118.36,63.57
2018,6,27,7,30,781.0,82.0,0.6,20.5,454.0,169.96,99.02
2018,6,27,7,45,804.0,85.5,0.55,21.1,504.0,223.62,141.79
2018,6,27,8,0,827.0,89.0,0.5,21.7,554.0,279.71,188.48
2018,6,27,8,15,844.5,91.0,0.5,22.1,601.0,335.02,235.16
2018,6,27,8,30,862.0,93.0,0.5,22.5,648.0,396.15,285.21
2018,6,27,8,45,875.5,95.5,0.5,22.9,692.0,452.15,330.08
2018,6,27,9,0,889.0,98.0,0.5,23.3,736.0,508.48,373.61
2018,6,27,9,15,899.0,99.5,0.5,23.6,775.0,562.2,413.88
2018,6,27,9,30,909.0,101.0,0.5,23.9,814.0,615.4,452.31
2018,6,27,9,45,916.0,102.5,0.5,24.2,847.5,665.99,487.62
2018,6,27,10,0,923.0,104.0,0.5,24.5,881.0,715.3,520.92
2018,6,27,10,15,929.0,105.5,0.55,24.65,909.5,762.42,551.98
2018,6,27,10,30,935.0,107.0,0.6,24.8,938.0,807.76,580.41
2018,6,27,10,45,939.5,107.5,0.6,25.0,959.5,849.0,604.96
2018,6,27,11,0,944.0,108.0,0.6,25.2,981.0,887.94,627.81
2018,6,27,11,15,947.0,108.0,0.6,25.25,995.5,922.66,648.18
2018,6,27,11,30,950.0,108.0,0.6,25.3,1010.0,954.65,666.77
2018,6,27,11,45,951.5,108.0,0.6,25.35,1017.0,982.41,682.73
2018,6,27,12,0,953.0,108.0,0.6,25.4,1024.0,1007.12,696.86
2018,6,27,12,15,953.5,107.5,0.65,25.35,1024.5,1027.24,709.7
2018,6,27,12,30,954.0,107.0,0.7,25.3,1025.0,1044.06,720.73
2018,6,27,12,45,953.0,106.0,0.7,25.2,1017.5,1055.51,727.7
2018,6,27,13,0,952.0,105.0,0.7,25.1,1010.0,1063.45,732.77
2018,6,27,13,15,949.0,105.0,0.75,24.95,995.5,1066.86,736.64
2018,6,27,13,30,946.0,105.0,0.8,24.8,981.0,1066.7,738.56
2018,6,27,13,45,941.5,104.5,0.8,24.6,960.0,1060.96,736.32
2018,6,27,14,0,937.0,104.0,0.8,24.4,939.0,1051.69,732.16
2018,6,27,14,15,931.5,102.5,0.8,24.15,911.0,1036.92,724.95
2018,6,27,14,30,926.0,101.0,0.8,23.9,883.0,1018.78,715.85
2018,6,27,14,45,918.5,99.5,0.85,23.6,849.5,995.48,704.82
2018,6,27,15,0,911.0,98.0,0.9,23.3,816.0,969.15,691.84
2018,6,27,15,15,901.0,96.0,0.9,23.3,776.5,937.09,673.41
2018,6,27,15,30,891.0,94.0,0.9,23.3,737.0,902.44,653.28
2018,6,27,15,45,878.0,91.5,0.95,22.6,693.5,862.28,631.92
2018,6,27,16,0,865.0,89.0,1.0,21.9,650.0,820.15,608.76
2018,6,27,16,15,848.0,87.0,1.0,21.4,603.0,773.7,580.94
2018,6,27,16,30,831.0,85.0,1.0,20.9,556.0,731.01,555.14
2018,6,27,16,45,809.0,81.5,1.0,20.45,506.5,676.87,520.56
2018,6,27,17,0,787.0,78.0,1.0,20.0,457.0,622.52,484.03
2018,6,27,17,15,756.5,75.0,1.0,19.35,406.5,563.59,442.17
2018,6,27,17,30,726.0,72.0,1.0,18.7,356.0,505.84,399.52
2018,6,27,17,45,683.5,68.0,1.05,18.1,305.5,443.75,351.93
2018,6,27,18,0,641.0,64.0,1.1,17.5,255.0,383.4,303.63
2018,6,27,18,15,580.5,58.5,1.05,16.9,207.5,317.34,248.73
2018,6,27,18,30,520.0,53.0,1.0,16.3,160.0,256.99,196.88
2018,6,27,18,45,428.5,45.0,1.0,15.7,117.5,190.55,140.1
2018,6,27,19,0,337.0,37.0,1.0,15.1,75.0,133.92,91.09
2018,6,27,19,15,211.5,25.0,1.0,14.75,45.0,74.05,32.17
2018,6,27,19,30,86.0,13.0,1.0,14.4,15.0,24.25,0.0
2018,6,27,19,45,43.0,6.5,1.0,14.05,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,28,4,45,39.5,5.5,1.0,12.1,6.5,0.0,0.0
2018,6,28,5,0,79.0,11.0,1.0,12.2,13.0,10.48,0.0
2018,6,28,5,15,205.0,23.0,1.0,12.75,41.5,18.95,3.81
2018,6,28,5,30,331.0,35.0,1.0,13.3,70.0,28.25,18.37
2018,6,28,5,45,384.5,41.5,0.95,13.8,102.5,31.81,22.38
2018,6,28,6,0,438.0,48.0,0.9,14.3,135.0,35.29,25.82
2018,6,28,6,15,527.0,54.5,0.9,14.95,188.0,38.71,28.98
2018,6,28,6,30,616.0,61.0,0.9,15.6,241.0,41.98,31.87
2018,6,28,6,45,667.5,64.5,0.9,16.25,293.0,46.99,36.19
2018,6,28,7,0,719.0,68.0,0.9,16.9,345.0,63.8,37.13
2018,6,28,7,15,747.0,72.0,0.9,17.4,394.5,111.89,59.29
2018,6,28,7,30,775.0,76.0,0.9,17.9,444.0,163.36,95.19
2018,6,28,7,45,796.0,79.0,0.9,18.4,492.5,215.84,137.87
2018,6,28,8,0,817.0,82.0,0.9,18.9,541.0,270.5,184.57
2018,6,28,8,15,834.0,84.5,0.9,19.4,587.5,330.46,235.7
2018,6,28,8,30,851.0,87.0,0.9,19.9,634.0,386.29,282.76
2018,6,28,8,45,864.5,89.0,0.85,20.4,677.5,441.2,327.61
2018,6,28,9,0,878.0,91.0,0.8,20.9,721.0,496.46,370.98
2018,6,28,9,15,888.0,92.5,0.8,21.3,759.5,549.57,411.62
2018,6,28,9,30,898.0,94.0,0.8,21.7,798.0,602.18,450.43
2018,6,28,9,45,905.5,95.5,0.8,22.1,831.5,652.52,486.28
2018,6,28,10,0,913.0,97.0,0.8,22.5,865.0,701.66,520.13
2018,6,28,10,15,918.5,98.5,0.8,22.8,892.5,747.97,550.23
2018,6,28,10,30,924.0,100.0,0.8,23.1,920.0,792.48,577.65
2018,6,28,10,45,928.0,101.0,0.8,23.35,941.5,833.36,602.42
2018,6,28,11,0,932.0,102.0,0.8,23.6,963.0,871.94,625.44
2018,6,28,11,15,934.5,103.0,0.85,23.75,978.0,906.77,646.99
2018,6,28,11,30,937.0,104.0,0.9,23.9,993.0,938.9,666.79
2018,6,28,11,45,939.0,103.5,0.9,24.0,1000.5,966.31,682.83
2018,6,28,12,0,941.0,103.0,0.9,24.1,1008.0,990.72,697.03
2018,6,28,12,15,943.0,102.5,0.9,24.15,1009.5,1012.03,709.5
2018,6,28,12,30,945.0,102.0,0.9,24.2,1011.0,1030.14,720.08
2018,6,28,12,45,946.5,99.5,0.95,24.2,1004.5,1042.43,728.43
2018,6,28,13,0,948.0,97.0,1.0,24.2,998.0,1051.25,734.88
2018,6,28,13,15,945.0,97.0,1.0,24.15,984.0,1054.6,737.29
2018,6,28,13,30,942.0,97.0,1.0,24.1,970.0,1054.39,737.74
2018,6,28,13,45,938.5,96.0,1.0,24.05,949.0,1049.09,735.28
2018,6,28,14,0,935.0,95.0,1.0,24.0,928.0,1040.27,730.86
2018,6,28,14,15,929.5,94.5,1.0,23.85,901.0,1026.54,723.88
2018,6,28,14,30,924.0,94.0,1.0,23.7,874.0,1009.48,714.98
2018,6,28,14,45,916.5,92.5,1.0,23.55,840.5,986.19,702.3
2018,6,28,15,0,909.0,91.0,1.0,23.4,807.0,959.86,687.77
2018,6,28,15,15,899.5,89.0,1.0,23.4,768.5,928.28,669.5
2018,6,28,15,30,890.0,87.0,1.0,23.4,730.0,894.09,649.49
2018,6,28,15,45,878.0,85.5,1.05,23.0,687.5,855.92,628.46
2018,6,28,16,0,866.0,84.0,1.1,22.6,645.0,815.73,605.67
2018,6,28,16,15,851.5,81.0,1.1,22.25,599.0,770.07,577.93
2018,6,28,16,30,837.0,78.0,1.1,21.9,553.0,723.03,548.74
2018,6,28,16,45,816.0,75.0,1.1,21.55,504.0,674.73,518.01
2018,6,28,17,0,795.0,72.0,1.1,21.2,455.0,621.35,482.2
2018,6,28,17,15,766.5,69.0,1.1,20.65,405.0,563.34,440.86
2018,6,28,17,30,738.0,66.0,1.1,20.1,355.0,506.33,398.65
2018,6,28,17,45,699.5,62.5,1.1,19.55,305.5,444.87,351.29
2018,6,28,18,0,661.0,59.0,1.1,19.0,256.0,386.03,304.01
2018,6,28,18,15,604.0,53.5,1.05,18.35,208.0,321.76,250.7
2018,6,28,18,30,547.0,48.0,1.0,17.7,160.0,261.53,199.06
2018,6,28,18,45,458.5,41.0,1.0,17.05,118.0,195.72,142.82
2018,6,28,19,0,370.0,34.0,1.0,16.4,76.0,139.43,93.95
2018,6,28,19,15,237.0,23.0,1.0,15.95,45.5,77.25,33.19
2018,6,28,19,30,104.0,12.0,1.0,15.5,15.0,25.82,0.0
2018,6,28,19,45,52.0,6.0,1.0,15.05,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,29,4,45,61.0,6.0,0.8,14.05,7.0,0.0,0.0
2018,6,29,5,0,122.0,12.0,0.8,14.4,14.0,11.44,0.0
2018,6,29,5,15,265.5,21.5,0.75,15.2,44.0,17.56,2.47
2018,6,29,5,30,409.0,31.0,0.7,16.0,74.0,24.55,15.0
2018,6,29,5,45,497.0,37.0,0.7,16.75,116.5,27.99,18.77
2018,6,29,6,0,585.0,43.0,0.7,17.5,159.0,34.27,24.56
2018,6,29,6,15,640.5,48.0,0.65,18.2,207.0,36.91,27.0
2018,6,29,6,30,696.0,53.0,0.6,18.9,255.0,39.47,29.23
2018,6,29,6,45,733.5,56.0,0.6,19.6,305.0,40.26,29.8
2018,6,29,7,0,771.0,59.0,0.6,20.3,355.0,56.99,30.7
2018,6,29,7,15,797.5,62.0,0.6,21.05,405.5,107.05,52.74
2018,6,29,7,30,824.0,65.0,0.6,21.8,456.0,166.24,93.81
2018,6,29,7,45,843.5,68.0,0.55,22.5,505.5,220.87,137.24
2018,6,29,8,0,863.0,71.0,0.5,23.2,555.0,277.41,184.34
2018,6,29,8,15,877.5,73.0,0.5,23.75,601.0,333.28,231.45
2018,6,29,8,30,892.0,75.0,0.5,24.3,647.0,390.05,278.27
2018,6,29,8,45,902.5,77.5,0.5,24.85,690.5,446.26,323.23
2018,6,29,9,0,913.0,80.0,0.5,25.4,734.0,502.48,366.46
2018,6,29,9,15,921.0,82.0,0.5,25.8,772.5,556.72,406.84
2018,6,29,9,30,929.0,84.0,0.5,26.2,811.0,610.23,445.17
2018,6,29,9,45,934.0,86.0,0.5,26.55,844.0,660.92,480.27
2018,6,29,10,0,939.0,88.0,0.5,26.9,877.0,710.14,513.2
2018,6,29,10,15,944.5,89.0,0.5,27.15,905.0,757.1,542.53
2018,6,29,10,30,950.0,90.0,0.5,27.4,933.0,802.2,569.47
2018,6,29,10,45,954.5,90.0,0.5,27.6,954.5,843.51,593.75
2018,6,29,11,0,959.0,90.0,0.5,27.8,976.0,882.48,616.3
2018,6,29,11,15,962.0,90.5,0.5,27.9,991.0,918.12,636.83
2018,6,29,11,30,965.0,91.0,0.5,28.0,1006.0,950.99,655.55
2018,6,29,11,45,966.0,91.0,0.5,28.1,1013.0,978.65,671.06
2018,6,29,12,0,967.0,91.0,0.5,28.2,1020.0,1003.17,684.73
2018,6,29,12,15,965.5,92.0,0.55,28.2,1020.0,1023.06,697.13
2018,6,29,12,30,964.0,93.0,0.6,28.2,1020.0,1039.56,707.7
2018,6,29,12,45,960.5,94.0,0.6,28.25,1012.0,1050.63,713.92
2018,6,29,13,0,957.0,95.0,0.6,28.3,1004.0,1058.16,718.25
2018,6,29,13,15,954.5,94.5,0.6,28.25,990.0,1061.57,720.62
2018,6,29,13,30,952.0,94.0,0.6,28.2,976.0,1061.38,721.08
2018,6,29,13,45,948.0,93.5,0.65,28.15,955.0,1056.1,719.91
2018,6,29,14,0,944.0,93.0,0.7,28.1,934.0,1047.27,716.82
2018,6,29,14,15,938.0,92.0,0.7,27.95,906.0,1032.45,709.44
2018,6,29,14,30,932.0,91.0,0.7,27.8,878.0,1014.26,700.21
2018,6,29,14,45,924.5,89.5,0.75,27.65,844.5,990.84,688.95
2018,6,29,15,0,917.0,88.0,0.8,27.5,811.0,964.36,675.79
2018,6,29,15,15,907.0,87.0,0.8,27.5,772.5,933.25,658.31
2018,6,29,15,30,897.0,86.0,0.8,27.5,734.0,899.56,639.15
2018,6,29,15,45,884.5,84.0,0.85,27.0,690.5,860.19,618.3
2018,6,29,16,0,872.0,82.0,0.9,26.5,647.0,818.81,595.7
2018,6,29,16,15,856.0,79.0,0.9,26.15,600.0,771.75,567.76
2018,6,29,16,30,840.0,76.0,0.9,25.8,553.0,723.41,538.42
2018,6,29,16,45,819.0,73.5,0.9,25.45,504.0,671.11,505.67
2018,6,29,17,0,798.0,71.0,0.9,25.1,455.0,622.61,474.16
2018,6,29,17,15,770.5,67.5,0.9,24.5,405.0,564.5,433.72
2018,6,29,17,30,743.0,64.0,0.9,23.9,355.0,507.3,392.37
2018,6,29,17,45,705.5,60.0,0.9,23.35,305.5,445.55,345.77
2018,6,29,18,0,668.0,56.0,0.9,22.8,256.0,386.36,299.14
2018,6,29,18,15,614.0,51.0,0.85,21.85,208.5,322.08,247.03
2018,6,29,18,30,560.0,46.0,0.8,20.9,161.0,264.26,198.21
2018,6,29,18,45,476.0,39.5,0.8,19.95,119.0,199.68,143.73
2018,6,29,19,0,392.0,33.0,0.8,19.0,77.0,144.12,95.86
2018,6,29,19,15,254.5,23.0,0.8,18.45,46.5,80.77,34.29
2018,6,29,19,30,117.0,13.0,0.8,17.9,16.0,28.62,0.0
2018,6,29,19,45,58.5,6.5,0.85,17.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,0.65,16.5,7.0,0.0,0.0
2018,6,30,5,0,130.0,12.0,0.6,16.8,14.0,11.44,0.0
2018,6,30,5,15,275.5,21.0,0.6,17.7,44.0,17.14,1.55
2018,6,30,5,30,421.0,30.0,0.6,18.6,74.0,23.68,14.04
2018,6,30,5,45,508.0,35.5,0.55,19.5,116.0,29.19,19.54
2018,6,30,6,0,595.0,41.0,0.5,20.4,158.0,32.49,22.69
2018,6,30,6,15,650.0,45.5,0.5,21.1,206.0,34.78,24.79
2018,6,30,6,30,705.0,50.0,0.5,21.8,254.0,37.02,26.73
2018,6,30,6,45,742.5,53.5,0.5,22.5,304.5,38.34,27.75
2018,6,30,7,0,780.0,57.0,0.5,23.2,355.0,54.73,28.87
2018,6,30,7,15,806.0,60.0,0.5,23.9,405.5,111.36,55.47
2018,6,30,7,30,832.0,63.0,0.5,24.6,456.0,164.82,91.23
2018,6,30,7,45,852.0,64.5,0.5,25.25,505.0,218.74,133.64
2018,6,30,8,0,872.0,66.0,0.5,25.9,554.0,274.58,179.89
2018,6,30,8,15,886.0,68.5,0.5,26.55,601.0,331.17,227.09
2018,6,30,8,30,900.0,71.0,0.5,27.2,648.0,388.62,273.9
2018,6,30,8,45,911.5,73.0,0.45,27.8,691.5,445.23,318.33
2018,6,30,9,0,923.0,75.0,0.4,28.4,735.0,501.94,360.92
2018,6,30,9,15,930.5,76.5,0.4,28.8,773.5,555.98,400.62
2018,6,30,9,30,938.0,78.0,0.4,29.2,812.0,609.22,438.23
2018,6,30,9,45,942.5,81.0,0.4,29.65,845.5,660.94,473.29
2018,6,30,10,0,947.0,84.0,0.4,30.1,879.0,711.15,506.1
2018,6,30,10,15,952.0,85.0,0.4,30.35,907.0,758.12,534.79
2018,6,30,10,30,957.0,86.0,0.4,30.6,935.0,803.18,561.22
2018,6,30,10,45,960.0,87.0,0.35,30.9,956.0,844.53,583.96
2018,6,30,11,0,963.0,88.0,0.3,31.2,977.0,883.44,604.81
2018,6,30,11,15,965.5,88.5,0.35,31.4,992.0,918.81,625.43
2018,6,30,11,30,968.0,89.0,0.4,31.6,1007.0,951.39,644.34
2018,6,30,11,45,969.5,89.0,0.4,31.8,1014.5,979.62,659.61
2018,6,30,12,0,971.0,89.0,0.4,32.0,1022.0,1004.73,673.06
2018,6,30,12,15,969.0,90.5,0.4,32.1,1022.0,1024.75,683.86
2018,6,30,12,30,967.0,92.0,0.4,32.2,1022.0,1041.36,692.81
2018,6,30,12,45,963.5,93.5,0.4,32.25,1014.5,1053.02,699.19
2018,6,30,13,0,960.0,95.0,0.4,32.3,1007.0,1061.14,703.71
2018,6,30,13,15,957.5,94.5,0.45,32.35,992.5,1064.61,706.97
2018,6,30,13,30,955.0,94.0,0.5,32.4,978.0,1064.48,708.37
2018,6,30,13,45,950.5,93.5,0.5,32.4,957.0,1058.73,705.68
2018,6,30,14,0,946.0,93.0,0.5,32.4,936.0,1049.43,701.14
2018,6,30,14,15,940.5,92.0,0.5,32.4,908.5,1035.12,693.87
2018,6,30,14,30,935.0,91.0,0.5,32.4,881.0,1017.43,684.78
2018,6,30,14,45,928.0,89.5,0.5,32.35,847.5,994.48,672.85
2018,6,30,15,0,921.0,88.0,0.5,32.3,814.0,968.43,659.15
2018,6,30,15,15,911.0,86.5,0.5,32.3,775.0,936.7,641.92
2018,6,30,15,30,901.0,85.0,0.5,32.3,736.0,902.35,623.06
2018,6,30,15,45,888.5,83.5,0.5,32.0,693.0,863.45,601.98
2018,6,30,16,0,876.0,82.0,0.5,31.7,650.0,822.52,579.36
2018,6,30,16,15,859.5,79.5,0.5,31.35,603.0,775.49,552.58
2018,6,30,16,30,843.0,77.0,0.5,31.0,556.0,727.23,524.48
2018,6,30,16,45,822.0,75.0,0.5,30.7,507.5,675.39,493.23
2018,6,30,17,0,801.0,73.0,0.5,30.4,459.0,627.37,463.14
2018,6,30,17,15,772.5,70.0,0.55,29.55,408.5,569.05,425.03
2018,6,30,17,30,744.0,67.0,0.6,28.7,358.0,511.72,385.8
2018,6,30,17,45,705.0,62.5,0.65,27.8,307.5,448.51,340.37
2018,6,30,18,0,666.0,58.0,0.7,26.9,257.0,388.01,294.67
2018,6,30,18,15,610.0,53.0,0.8,25.9,209.5,324.36,244.73
2018,6,30,18,30,554.0,48.0,0.9,24.9,162.0,264.67,195.75
2018,6,30,18,45,468.5,41.0,0.95,23.85,119.5,199.29,141.6
2018,6,30,19,0,383.0,34.0,1.0,22.8,77.0,143.09,94.01
2018,6,30,19,15,247.0,23.5,1.0,22.3,46.5,79.9,33.28
2018,6,30,19,30,111.0,13.0,1.0,21.8,16.0,27.83,0.0
2018,6,30,19,45,55.5,6.5,1.05,21.3,8.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,7,1,4,45,50.5,5.0,0.65,18.9,6.0,0.0,0.0
2018,7,1,5,0,101.0,10.0,0.6,18.9,12.0,9.53,0.0
2018,7,1,5,15,248.0,20.0,0.5,19.3,41.5,16.21,0.42
2018,7,1,5,30,395.0,30.0,0.4,19.7,71.0,23.72,13.95
2018,7,1,5,45,483.0,37.0,0.3,20.1,113.0,28.09,18.54
2018,7,1,6,0,571.0,44.0,0.2,20.5,155.0,35.3,25.15
2018,7,1,6,15,627.5,49.0,0.15,21.1,203.0,37.87,27.52
2018,7,1,6,30,684.0,54.0,0.1,21.7,251.0,40.39,29.71
2018,7,1,6,45,722.5,57.5,0.1,22.35,301.0,41.53,30.58
2018,7,1,7,0,761.0,61.0,0.1,23.0,351.0,56.55,31.28
2018,7,1,7,15,788.5,64.5,0.1,23.6,402.0,106.52,52.37
2018,7,1,7,30,816.0,68.0,0.1,24.2,453.0,159.79,87.78
2018,7,1,7,45,836.5,70.5,0.1,24.8,502.5,219.74,134.49
2018,7,1,8,0,857.0,73.0,0.1,25.4,552.0,275.78,180.35
2018,7,1,8,15,872.5,75.5,0.1,25.8,599.0,332.11,226.98
2018,7,1,8,30,888.0,78.0,0.1,26.2,646.0,389.47,273.46
2018,7,1,8,45,899.0,80.0,0.15,26.55,689.0,445.32,317.85
2018,7,1,9,0,910.0,82.0,0.2,26.9,732.0,501.24,360.79
2018,7,1,9,15,916.5,85.0,0.2,27.15,770.5,555.53,400.79
2018,7,1,9,30,923.0,88.0,0.2,27.4,809.0,608.97,438.68
2018,7,1,9,45,926.5,91.5,0.2,27.65,842.0,659.92,473.54
2018,7,1,10,0,930.0,95.0,0.2,27.9,875.0,709.29,506.19
2018,7,1,10,15,934.0,97.0,0.2,28.0,902.5,755.86,535.38
2018,7,1,10,30,938.0,99.0,0.2,28.1,930.0,800.49,561.93
2018,7,1,10,45,939.5,101.0,0.25,28.2,950.5,841.01,586.41
2018,7,1,11,0,941.0,103.0,0.3,28.3,971.0,879.03,609.25
2018,7,1,11,15,942.0,104.0,0.3,28.35,985.0,913.03,628.72
2018,7,1,11,30,943.0,105.0,0.3,28.4,999.0,944.22,646.41
2018,7,1,11,45,942.5,106.5,0.3,28.45,1006.0,971.59,661.76
2018,7,1,12,0,942.0,108.0,0.3,28.5,1013.0,995.87,675.3
2018,7,1,12,15,936.5,111.5,0.3,28.5,1011.5,1014.12,685.5
2018,7,1,12,30,931.0,115.0,0.3,28.5,1010.0,1029.0,693.88
2018,7,1,12,45,922.0,119.5,0.3,28.55,1000.5,1038.0,698.84
2018,7,1,13,0,913.0,124.0,0.3,28.6,991.0,1043.53,701.99
2018,7,1,13,15,910.0,123.5,0.35,28.55,977.0,1046.62,705.33
2018,7,1,13,30,907.0,123.0,0.4,28.5,963.0,1046.25,706.87
2018,7,1,13,45,902.0,122.0,0.4,28.5,941.5,1039.93,703.78
2018,7,1,14,0,897.0,121.0,0.4,28.5,920.0,1030.21,698.91
2018,7,1,14,15,891.5,118.5,0.4,28.4,892.0,1015.09,691.3
2018,7,1,14,30,886.0,116.0,0.4,28.3,864.0,996.72,681.91
2018,7,1,14,45,879.0,113.5,0.4,28.25,831.0,973.76,669.73
2018,7,1,15,0,872.0,111.0,0.4,28.2,798.0,947.85,655.82
2018,7,1,15,15,861.0,109.0,0.4,28.2,759.5,916.01,638.16
2018,7,1,15,30,850.0,107.0,0.4,28.2,721.0,881.74,618.96
2018,7,1,15,45,838.5,103.5,0.45,27.9,678.5,849.47,602.5
2018,7,1,16,0,827.0,100.0,0.5,27.6,636.0,808.55,580.17
2018,7,1,16,15,813.5,95.0,0.5,27.3,590.0,762.55,553.32
2018,7,1,16,30,800.0,90.0,0.5,27.0,544.0,715.16,525.03
2018,7,1,16,45,780.5,86.0,0.55,26.75,496.0,663.5,493.77
2018,7,1,17,0,761.0,82.0,0.6,26.5,448.0,611.48,460.24
2018,7,1,17,15,732.5,78.0,0.6,26.0,398.5,553.78,420.58
2018,7,1,17,30,704.0,74.0,0.6,25.5,349.0,497.13,380.12
2018,7,1,17,45,665.0,68.5,0.6,25.0,299.5,436.26,334.84
2018,7,1,18,0,626.0,63.0,0.6,24.5,250.0,376.69,288.68
2018,7,1,18,15,568.0,57.5,0.6,23.7,203.5,312.36,237.45
2018,7,1,18,30,510.0,52.0,0.6,22.9,157.0,253.49,188.75
2018,7,1,18,45,422.5,44.0,0.6,22.1,115.5,188.67,135.02
2018,7,1,19,0,335.0,36.0,0.6,21.3,74.0,133.25,88.3
2018,7,1,19,15,211.0,24.5,0.6,20.7,44.5,73.93,30.89
2018,7,1,19,30,87.0,13.0,0.6,20.1,15.0,24.52,0.0
2018,7,1,19,45,43.5,6.5,0.6,19.5,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,2,4,45,44.5,5.0,0.6,17.65,5.5,0.0,0.0
2018,7,2,5,0,89.0,10.0,0.6,17.8,11.0,9.53,0.0
2018,7,2,5,15,233.5,20.0,0.5,18.5,40.0,16.26,0.0
2018,7,2,5,30,378.0,30.0,0.4,19.2,69.0,23.77,13.97
2018,7,2,5,45,468.0,37.5,0.35,19.9,111.0,28.57,18.96
2018,7,2,6,0,558.0,45.0,0.3,20.6,153.0,33.17,23.27
2018,7,2,6,15,616.0,50.5,0.3,21.25,201.0,39.26,28.69
2018,7,2,6,30,674.0,56.0,0.3,21.9,249.0,42.14,31.17
2018,7,2,6,45,714.0,60.0,0.3,22.5,299.5,43.61,32.32
2018,7,2,7,0,754.0,64.0,0.3,23.1,350.0,57.88,33.07
2018,7,2,7,15,782.5,66.5,0.25,23.75,400.5,106.73,52.98
2018,7,2,7,30,811.0,69.0,0.2,24.4,451.0,159.0,87.42
2018,7,2,7,45,832.0,72.5,0.2,25.05,501.0,219.58,134.53
2018,7,2,8,0,853.0,76.0,0.2,25.7,551.0,276.36,180.87
2018,7,2,8,15,870.0,77.5,0.2,26.25,598.5,332.15,226.94
2018,7,2,8,30,887.0,79.0,0.2,26.8,646.0,389.1,272.97
2018,7,2,8,45,899.5,81.0,0.2,27.3,690.0,445.56,317.31
2018,7,2,9,0,912.0,83.0,0.2,27.8,734.0,502.25,360.1
2018,7,2,9,15,914.0,88.5,0.25,28.05,771.5,556.58,400.43
2018,7,2,9,30,916.0,94.0,0.3,28.3,809.0,609.63,438.5
2018,7,2,9,45,914.0,101.5,0.3,28.6,841.0,660.53,473.1
2018,7,2,10,0,912.0,109.0,0.3,28.9,873.0,709.38,505.16
2018,7,2,10,15,919.5,109.5,0.3,28.95,902.0,756.44,535.23
2018,7,2,10,30,927.0,110.0,0.3,29.0,931.0,801.85,562.38
2018,7,2,10,45,933.5,110.0,0.35,29.1,954.0,844.17,588.01
2018,7,2,11,0,940.0,110.0,0.4,29.2,977.0,884.35,612.16
2018,7,2,11,15,944.0,110.0,0.4,29.2,992.5,920.06,632.74
2018,7,2,11,30,948.0,110.0,0.4,29.2,1008.0,953.13,651.62
2018,7,2,11,45,950.5,110.0,0.4,29.2,1016.5,982.04,667.96
2018,7,2,12,0,953.0,110.0,0.4,29.2,1025.0,1007.95,682.54
2018,7,2,12,15,954.0,109.0,0.45,29.15,1025.5,1028.33,695.22
2018,7,2,12,30,955.0,108.0,0.5,29.1,1026.0,1045.42,706.18
2018,7,2,12,45,954.5,107.0,0.5,29.05,1019.0,1057.64,713.27
2018,7,2,13,0,954.0,106.0,0.5,29.0,1012.0,1066.36,718.5
2018,7,2,13,15,952.0,105.0,0.5,28.85,998.0,1070.01,721.25
2018,7,2,13,30,950.0,104.0,0.5,28.7,984.0,1070.06,722.12
2018,7,2,13,45,947.0,102.5,0.55,28.6,963.0,1064.98,721.28
2018,7,2,14,0,944.0,101.0,0.6,28.5,942.0,1056.31,718.51
2018,7,2,14,15,938.5,99.5,0.6,28.3,914.0,1041.64,711.45
2018,7,2,14,30,933.0,98.0,0.6,28.1,886.0,1023.58,702.53
2018,7,2,14,45,926.5,96.5,0.6,27.85,853.0,1001.27,691.28
2018,7,2,15,0,920.0,95.0,0.6,27.6,820.0,975.85,678.2
2018,7,2,15,15,910.0,93.5,0.6,27.6,781.0,944.24,660.67
2018,7,2,15,30,900.0,92.0,0.6,27.6,742.0,910.02,641.48
2018,7,2,15,45,888.5,88.5,0.65,27.0,698.0,869.84,620.79
2018,7,2,16,0,877.0,85.0,0.7,26.4,654.0,827.53,598.27
2018,7,2,16,15,861.5,83.0,0.7,26.0,607.5,781.86,571.73
2018,7,2,16,30,846.0,81.0,0.7,25.6,561.0,734.88,543.75
2018,7,2,16,45,825.5,78.0,0.7,25.15,511.5,686.66,514.39
2018,7,2,17,0,805.0,75.0,0.7,24.7,462.0,633.17,479.93
