Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,17,15,776.0,71.5,0.7,24.15,411.0,573.75,438.94
2018,7,2,17,30,747.0,68.0,0.7,23.6,360.0,515.34,397.04
2018,7,2,17,45,707.0,64.0,0.7,23.0,309.5,451.97,349.7
2018,7,2,18,0,667.0,60.0,0.7,22.4,259.0,391.36,302.41
2018,7,2,18,15,608.5,54.5,0.7,21.6,210.5,326.1,249.89
2018,7,2,18,30,550.0,49.0,0.7,20.8,162.0,264.92,198.76
2018,7,2,18,45,459.5,42.0,0.7,20.05,119.5,198.1,142.74
2018,7,2,19,0,369.0,35.0,0.7,19.3,77.0,140.97,93.95
2018,7,2,19,15,235.5,24.0,0.7,18.7,46.5,78.3,32.7
2018,7,2,19,30,102.0,13.0,0.7,18.1,16.0,26.65,0.0
2018,7,2,19,45,51.0,6.5,0.7,17.55,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,3,4,45,40.0,4.5,0.7,14.25,5.0,0.0,0.0
2018,7,3,5,0,80.0,9.0,0.7,14.6,10.0,8.58,0.0
2018,7,3,5,15,217.5,20.0,0.65,15.35,38.5,16.32,0.0
2018,7,3,5,30,355.0,31.0,0.6,16.1,67.0,24.78,14.95
2018,7,3,5,45,444.5,39.0,0.55,16.9,108.5,29.96,20.4
2018,7,3,6,0,534.0,47.0,0.5,17.7,150.0,34.91,25.08
2018,7,3,6,15,592.5,53.0,0.45,18.3,197.5,37.92,27.87
2018,7,3,6,30,651.0,59.0,0.4,18.9,245.0,40.78,30.39
2018,7,3,6,45,690.5,64.0,0.4,19.5,295.0,46.94,35.67
2018,7,3,7,0,730.0,69.0,0.4,20.1,345.0,60.58,36.69
2018,7,3,7,15,758.5,72.5,0.35,20.7,395.0,108.86,56.53
2018,7,3,7,30,787.0,76.0,0.3,21.3,445.0,160.6,90.94
2018,7,3,7,45,807.5,80.0,0.3,21.9,494.5,214.51,133.38
2018,7,3,8,0,828.0,84.0,0.3,22.5,544.0,270.58,179.85
2018,7,3,8,15,843.5,86.5,0.25,22.95,590.5,330.78,229.66
2018,7,3,8,30,859.0,89.0,0.2,23.4,637.0,386.72,275.24
2018,7,3,8,45,869.5,92.5,0.2,23.8,680.0,442.27,319.51
2018,7,3,9,0,880.0,96.0,0.2,24.2,723.0,497.89,362.17
2018,7,3,9,15,879.0,103.5,0.2,24.6,759.0,550.88,401.32
2018,7,3,9,30,878.0,111.0,0.2,25.0,795.0,602.35,437.88
2018,7,3,9,45,870.5,121.0,0.25,25.35,824.5,650.32,471.31
2018,7,3,10,0,863.0,131.0,0.3,25.7,854.0,695.82,502.1
2018,7,3,10,15,869.0,133.5,0.3,25.95,882.0,741.66,531.97
2018,7,3,10,30,875.0,136.0,0.3,26.2,910.0,785.89,558.77
2018,7,3,10,45,878.5,138.0,0.3,26.45,931.5,825.89,582.17
2018,7,3,11,0,882.0,140.0,0.3,26.7,953.0,863.71,603.96
2018,7,3,11,15,884.5,141.5,0.35,26.75,968.0,897.89,624.74
2018,7,3,11,30,887.0,143.0,0.4,26.8,983.0,929.54,643.98
2018,7,3,11,45,887.5,144.0,0.4,26.9,990.0,956.24,659.06
2018,7,3,12,0,888.0,145.0,0.4,27.0,997.0,980.09,672.45
2018,7,3,12,15,886.5,145.5,0.45,27.0,996.5,998.61,684.11
2018,7,3,12,30,885.0,146.0,0.5,27.0,996.0,1014.03,694.12
2018,7,3,12,45,881.0,147.5,0.5,26.95,988.5,1024.78,700.49
2018,7,3,13,0,877.0,149.0,0.5,26.9,981.0,1032.27,705.11
2018,7,3,13,15,874.0,147.5,0.5,26.85,966.5,1034.52,706.8
2018,7,3,13,30,871.0,146.0,0.5,26.8,952.0,1033.42,706.72
2018,7,3,13,45,866.5,144.0,0.5,26.75,931.0,1026.97,703.65
2018,7,3,14,0,862.0,142.0,0.5,26.7,910.0,1017.22,698.81
2018,7,3,14,15,856.5,140.0,0.55,26.5,883.5,1003.23,693.13
2018,7,3,14,30,851.0,138.0,0.6,26.3,857.0,994.76,690.86
2018,7,3,14,45,843.5,135.0,0.6,26.15,824.0,971.35,678.28
2018,7,3,15,0,836.0,132.0,0.6,26.0,791.0,945.06,664.12
2018,7,3,15,15,824.0,129.5,0.6,26.0,752.0,912.45,645.64
2018,7,3,15,30,812.0,127.0,0.6,26.0,713.0,877.51,625.64
2018,7,3,15,45,799.5,122.5,0.6,25.5,670.5,837.84,603.61
2018,7,3,16,0,787.0,118.0,0.6,25.0,628.0,796.29,580.03
2018,7,3,16,15,772.0,112.5,0.6,24.6,582.5,750.04,552.66
2018,7,3,16,30,757.0,107.0,0.6,24.2,537.0,702.59,523.93
2018,7,3,16,45,736.0,102.5,0.6,23.8,489.5,653.41,493.04
2018,7,3,17,0,715.0,98.0,0.6,23.4,442.0,601.65,458.24
2018,7,3,17,15,685.0,92.5,0.6,22.85,392.5,543.31,417.71
2018,7,3,17,30,655.0,87.0,0.6,22.3,343.0,486.26,376.57
2018,7,3,17,45,615.0,80.5,0.6,21.75,294.0,424.49,330.2
2018,7,3,18,0,575.0,74.0,0.6,21.2,245.0,365.68,284.2
2018,7,3,18,15,517.0,66.0,0.6,20.45,198.5,301.01,232.18
2018,7,3,18,30,459.0,58.0,0.6,19.7,152.0,241.88,182.89
2018,7,3,18,45,374.5,48.0,0.6,19.0,111.5,178.42,129.77
2018,7,3,19,0,290.0,38.0,0.6,18.3,71.0,124.14,83.65
2018,7,3,19,15,179.5,25.0,0.6,17.75,42.5,68.01,28.15
2018,7,3,19,30,69.0,12.0,0.6,17.2,14.0,21.11,0.0
2018,7,3,19,45,34.5,6.0,0.6,16.6,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.45,11.6,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.4,11.8,10.0,8.58,0.0
2018,7,4,5,15,185.5,21.5,0.4,12.25,37.5,17.89,0.0
2018,7,4,5,30,312.0,34.0,0.4,12.7,65.0,27.77,17.65
2018,7,4,5,45,254.5,38.0,0.4,13.2,72.5,28.87,19.8
2018,7,4,6,0,197.0,42.0,0.4,13.7,80.0,30.99,22.06
2018,7,4,6,15,98.5,57.0,0.35,14.25,76.0,45.34,35.01
2018,7,4,6,30,0.0,72.0,0.3,14.8,72.0,65.68,53.03
2018,7,4,6,45,0.0,90.5,0.3,15.4,90.5,81.61,66.77
2018,7,4,7,0,0.0,109.0,0.3,16.0,109.0,97.5,76.46
2018,7,4,7,15,6.0,133.5,0.3,16.45,136.5,119.17,93.57
2018,7,4,7,30,12.0,158.0,0.3,16.9,164.0,141.81,110.99
2018,7,4,7,45,24.5,185.5,0.3,17.35,199.0,169.03,131.52
2018,7,4,8,0,37.0,213.0,0.3,17.8,234.0,192.32,148.75
2018,7,4,8,15,61.5,244.5,0.35,18.2,282.5,229.54,176.56
2018,7,4,8,30,86.0,276.0,0.4,18.6,331.0,270.0,206.66
2018,7,4,8,45,130.0,302.5,0.4,18.95,392.0,313.7,238.67
2018,7,4,9,0,174.0,329.0,0.4,19.3,453.0,366.77,277.38
2018,7,4,9,15,326.0,304.0,0.4,19.55,552.0,434.63,327.1
2018,7,4,9,30,478.0,279.0,0.4,19.8,651.0,518.22,387.7
2018,7,4,9,45,661.5,210.5,0.45,20.0,750.0,598.29,446.31
2018,7,4,10,0,845.0,142.0,0.5,20.2,849.0,693.21,514.25
2018,7,4,10,15,852.5,143.5,0.5,20.4,877.0,739.38,544.7
2018,7,4,10,30,860.0,145.0,0.5,20.6,905.0,782.19,571.95
2018,7,4,10,45,866.5,145.0,0.5,20.75,927.0,822.29,596.46
2018,7,4,11,0,873.0,145.0,0.5,20.9,949.0,860.45,619.45
2018,7,4,11,15,877.5,145.0,0.5,21.05,964.0,894.76,639.78
2018,7,4,11,30,882.0,145.0,0.5,21.2,979.0,926.68,658.48
2018,7,4,11,45,885.0,143.5,0.5,21.3,986.5,953.28,673.93
2018,7,4,12,0,888.0,142.0,0.5,21.4,994.0,977.11,687.71
2018,7,4,12,15,893.0,139.0,0.5,21.45,996.0,998.55,700.18
2018,7,4,12,30,898.0,136.0,0.5,21.5,998.0,1017.04,710.92
2018,7,4,12,45,904.0,130.5,0.5,21.5,993.0,1030.95,719.13
2018,7,4,13,0,910.0,125.0,0.5,21.5,988.0,1041.57,725.52
2018,7,4,13,15,908.5,123.0,0.5,21.5,974.0,1044.77,727.62
2018,7,4,13,30,907.0,121.0,0.5,21.5,960.0,1044.5,727.88
2018,7,4,13,45,905.0,118.5,0.5,21.45,940.0,1039.74,725.76
2018,7,4,14,0,903.0,116.0,0.5,21.4,920.0,1031.51,721.73
2018,7,4,14,15,898.0,113.5,0.5,21.25,892.5,1016.88,714.26
2018,7,4,14,30,893.0,111.0,0.5,21.1,865.0,998.96,704.94
2018,7,4,14,45,887.0,108.0,0.5,21.0,832.0,976.34,692.68
2018,7,4,15,0,881.0,105.0,0.5,20.9,799.0,950.69,678.6
2018,7,4,15,15,870.0,103.5,0.5,20.9,760.5,919.21,660.57
2018,7,4,15,30,859.0,102.0,0.5,20.9,722.0,885.26,640.94
2018,7,4,15,45,847.5,98.5,0.5,20.5,679.5,846.43,618.93
2018,7,4,16,0,836.0,95.0,0.5,20.1,637.0,805.58,595.3
2018,7,4,16,15,822.5,90.5,0.5,19.8,591.0,765.65,571.66
2018,7,4,16,30,809.0,86.0,0.5,19.5,545.0,718.48,542.62
2018,7,4,16,45,789.5,82.5,0.5,19.15,497.0,667.03,510.13
2018,7,4,17,0,770.0,79.0,0.5,18.8,449.0,615.18,475.62
2018,7,4,17,15,743.0,74.5,0.5,18.35,399.5,557.41,434.85
2018,7,4,17,30,716.0,70.0,0.5,17.9,350.0,500.55,393.16
2018,7,4,17,45,680.0,65.0,0.5,17.45,301.0,439.63,346.62
2018,7,4,18,0,644.0,60.0,0.5,17.0,252.0,382.6,301.08
2018,7,4,18,15,589.5,54.5,0.5,16.5,205.0,318.73,248.52
2018,7,4,18,30,535.0,49.0,0.5,16.0,158.0,259.97,198.3
2018,7,4,18,45,452.5,41.5,0.45,15.45,116.5,195.81,143.27
2018,7,4,19,0,370.0,34.0,0.4,14.9,75.0,140.55,94.93
2018,7,4,19,15,238.5,23.0,0.4,14.5,45.0,78.02,32.11
2018,7,4,19,30,107.0,12.0,0.4,14.1,15.0,26.46,0.0
2018,7,4,19,45,53.5,6.0,0.4,13.7,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,4,45,45.5,4.5,0.4,11.4,5.0,0.0,0.0
2018,7,5,5,0,91.0,9.0,0.4,11.7,10.0,8.58,0.0
2018,7,5,5,15,238.0,18.5,0.35,12.35,38.0,15.0,0.0
2018,7,5,5,30,385.0,28.0,0.3,13.0,66.0,22.11,12.83
2018,7,5,5,45,475.5,35.0,0.3,13.65,107.5,26.56,17.73
2018,7,5,6,0,566.0,42.0,0.3,14.3,149.0,33.67,24.38
2018,7,5,6,15,623.5,46.5,0.3,15.0,196.5,35.87,26.48
2018,7,5,6,30,681.0,51.0,0.3,15.7,244.0,38.05,28.41
2018,7,5,6,45,720.5,54.0,0.3,16.45,293.5,38.9,29.05
2018,7,5,7,0,760.0,57.0,0.3,17.2,343.0,49.63,29.04
2018,7,5,7,15,788.0,60.0,0.3,17.8,393.5,105.22,53.67
2018,7,5,7,30,816.0,63.0,0.3,18.4,444.0,157.92,88.7
2018,7,5,7,45,837.0,65.5,0.3,19.0,493.5,211.99,131.65
2018,7,5,8,0,858.0,68.0,0.3,19.6,543.0,268.15,178.88
2018,7,5,8,15,874.0,69.5,0.3,20.0,590.0,323.86,226.46
2018,7,5,8,30,890.0,71.0,0.3,20.4,637.0,380.64,274.03
2018,7,5,8,45,902.5,72.5,0.3,20.8,680.5,436.83,319.79
2018,7,5,9,0,915.0,74.0,0.3,21.2,724.0,493.25,364.02
2018,7,5,9,15,925.0,75.0,0.3,21.55,763.5,547.92,405.4
2018,7,5,9,30,935.0,76.0,0.3,21.9,803.0,602.04,444.82
2018,7,5,9,45,943.0,76.5,0.3,22.2,837.5,653.71,481.22
2018,7,5,10,0,951.0,77.0,0.3,22.5,872.0,704.16,515.56
2018,7,5,10,15,956.5,77.5,0.35,22.75,900.0,751.39,546.01
2018,7,5,10,30,962.0,78.0,0.4,23.0,928.0,796.73,574.3
2018,7,5,10,45,965.5,79.0,0.4,23.25,950.0,838.89,599.36
2018,7,5,11,0,969.0,80.0,0.4,23.5,972.0,878.62,622.57
2018,7,5,11,15,972.0,80.0,0.4,23.65,987.0,914.35,643.3
2018,7,5,11,30,975.0,80.0,0.4,23.8,1002.0,947.28,662.17
2018,7,5,11,45,976.5,80.5,0.4,23.95,1010.5,976.39,678.62
2018,7,5,12,0,978.0,81.0,0.4,24.1,1019.0,1002.35,693.16
2018,7,5,12,15,974.5,84.0,0.4,24.15,1019.0,1022.78,704.7
2018,7,5,12,30,971.0,87.0,0.4,24.2,1019.0,1039.75,714.29
2018,7,5,12,45,965.5,90.5,0.4,24.25,1011.5,1051.73,721.06
2018,7,5,13,0,960.0,94.0,0.4,24.3,1004.0,1060.13,725.9
2018,7,5,13,15,959.0,92.5,0.4,24.25,990.5,1064.29,728.7
2018,7,5,13,30,958.0,91.0,0.4,24.2,977.0,1064.82,729.55
2018,7,5,13,45,956.0,89.0,0.45,24.2,956.5,1060.16,728.64
2018,7,5,14,0,954.0,87.0,0.5,24.2,936.0,1051.87,725.76
2018,7,5,14,15,950.0,86.0,0.5,24.1,909.5,1039.09,719.42
2018,7,5,14,30,946.0,85.0,0.5,24.0,883.0,1022.86,711.16
2018,7,5,14,45,941.0,83.0,0.5,23.9,850.5,1001.18,699.72
2018,7,5,15,0,936.0,81.0,0.5,23.8,818.0,976.28,686.39
2018,7,5,15,15,927.0,79.5,0.5,23.8,779.5,945.16,668.98
2018,7,5,15,30,918.0,78.0,0.5,23.8,741.0,911.32,649.84
2018,7,5,15,45,908.0,75.5,0.45,23.45,698.0,872.94,627.55
2018,7,5,16,0,898.0,73.0,0.4,23.1,655.0,832.29,603.64
2018,7,5,16,15,885.5,70.5,0.4,22.85,609.0,787.6,577.46
2018,7,5,16,30,873.0,68.0,0.4,22.6,563.0,741.3,549.73
2018,7,5,16,45,854.5,65.5,0.4,22.35,514.0,689.35,517.56
2018,7,5,17,0,836.0,63.0,0.4,22.1,465.0,636.82,484.21
2018,7,5,17,15,811.0,60.0,0.4,21.7,414.5,579.37,444.48
2018,7,5,17,30,786.0,57.0,0.4,21.3,364.0,525.89,405.85
2018,7,5,17,45,750.5,53.5,0.4,20.9,313.5,463.57,359.04
2018,7,5,18,0,715.0,50.0,0.4,20.5,263.0,403.54,311.96
2018,7,5,18,15,663.0,45.5,0.4,19.55,214.5,338.1,259.35
2018,7,5,18,30,611.0,41.0,0.4,18.6,166.0,277.37,208.31
2018,7,5,18,45,529.5,35.5,0.45,17.7,123.0,211.49,152.47
2018,7,5,19,0,448.0,30.0,0.5,16.8,80.0,154.1,102.32
2018,7,5,19,15,299.0,21.0,0.5,16.3,48.0,87.86,34.96
2018,7,5,19,30,150.0,12.0,0.5,15.8,16.0,32.52,0.0
2018,7,5,19,45,75.0,6.0,0.5,15.35,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,4,45,6.0,1.5,0.5,15.35,1.5,0.0,0.0
2018,7,6,5,0,12.0,3.0,0.5,15.7,3.0,2.86,0.0
2018,7,6,5,15,6.0,14.0,0.5,16.4,14.0,13.07,0.0
2018,7,6,5,30,0.0,25.0,0.5,17.1,25.0,23.17,13.3
2018,7,6,5,45,2.5,42.5,0.45,17.8,43.0,38.48,27.59
2018,7,6,6,0,5.0,60.0,0.4,18.5,61.0,53.63,41.21
2018,7,6,6,15,17.5,78.5,0.4,18.95,83.0,69.46,55.21
2018,7,6,6,30,30.0,97.0,0.4,19.4,105.0,82.08,66.13
2018,7,6,6,45,36.0,109.5,0.35,19.85,121.5,92.45,74.83
2018,7,6,7,0,42.0,122.0,0.3,20.3,138.0,103.47,79.59
2018,7,6,7,15,62.5,145.0,0.3,20.65,172.5,126.99,96.28
2018,7,6,7,30,83.0,168.0,0.3,21.0,207.0,153.28,115.24
2018,7,6,7,45,74.0,196.0,0.3,21.4,233.5,180.56,136.4
2018,7,6,8,0,65.0,224.0,0.3,21.8,260.0,207.3,156.98
2018,7,6,8,15,66.0,235.5,0.3,22.05,274.5,223.62,169.13
2018,7,6,8,30,67.0,247.0,0.3,22.3,289.0,239.89,181.2
2018,7,6,8,45,86.0,278.5,0.3,22.55,337.0,279.88,210.62
2018,7,6,9,0,105.0,310.0,0.3,22.8,385.0,322.34,241.32
2018,7,6,9,15,82.5,311.0,0.3,23.0,372.0,320.18,239.21
2018,7,6,9,30,60.0,312.0,0.3,23.2,359.0,315.2,235.13
2018,7,6,9,45,39.0,290.0,0.35,23.45,321.0,288.28,215.14
2018,7,6,10,0,18.0,268.0,0.4,23.7,283.0,259.33,193.48
2018,7,6,10,15,21.0,295.5,0.4,23.95,313.5,288.17,214.4
2018,7,6,10,30,24.0,323.0,0.4,24.2,344.0,317.9,235.3
2018,7,6,10,45,64.0,379.5,0.4,24.4,438.0,404.53,297.2
2018,7,6,11,0,104.0,436.0,0.4,24.6,532.0,495.09,359.42
2018,7,6,11,15,131.0,454.0,0.4,24.8,576.5,545.34,392.66
2018,7,6,11,30,158.0,472.0,0.4,25.0,621.0,594.64,425.15
2018,7,6,11,45,269.5,450.0,0.45,25.15,707.0,689.19,489.93
2018,7,6,12,0,381.0,428.0,0.5,25.3,793.0,783.85,552.65
2018,7,6,12,15,511.5,361.0,0.5,25.35,851.5,862.17,604.22
2018,7,6,12,30,642.0,294.0,0.5,25.4,910.0,936.69,652.62
2018,7,6,12,45,565.5,329.5,0.5,25.45,869.5,908.2,632.12
2018,7,6,13,0,489.0,365.0,0.5,25.5,829.0,876.34,610.89
2018,7,6,13,15,562.0,315.5,0.55,25.45,841.0,905.9,633.47
2018,7,6,13,30,635.0,266.0,0.6,25.4,853.0,935.0,654.85
2018,7,6,13,45,585.0,292.5,0.6,25.4,824.0,912.49,639.58
2018,7,6,14,0,535.0,319.0,0.6,25.4,795.0,887.29,623.35
2018,7,6,14,15,405.5,327.0,0.6,25.25,681.5,764.24,544.42
2018,7,6,14,30,276.0,335.0,0.6,25.1,568.0,630.66,456.56
2018,7,6,14,45,155.0,319.5,0.65,24.95,449.5,482.43,355.39
2018,7,6,15,0,34.0,304.0,0.7,24.8,331.0,337.95,251.08
2018,7,6,15,15,67.5,310.0,0.7,24.8,360.0,375.61,280.98
2018,7,6,15,30,101.0,316.0,0.7,24.8,389.0,411.71,308.21
2018,7,6,15,45,156.0,292.5,0.7,24.3,397.5,443.74,333.86
2018,7,6,16,0,211.0,269.0,0.7,23.8,406.0,459.73,348.09
2018,7,6,16,15,196.0,254.0,0.7,23.4,374.0,425.01,323.92
2018,7,6,16,30,181.0,239.0,0.7,23.0,342.0,390.84,300.14
2018,7,6,16,45,240.0,208.0,0.7,22.65,331.5,402.08,311.12
2018,7,6,17,0,299.0,177.0,0.7,22.3,321.0,397.04,309.46
2018,7,6,17,15,447.5,131.0,0.7,21.8,319.0,434.52,340.27
2018,7,6,17,30,596.0,85.0,0.7,21.3,317.0,451.07,353.76
2018,7,6,17,45,625.0,70.0,0.7,20.85,283.0,418.62,328.19
2018,7,6,18,0,654.0,55.0,0.7,20.4,249.0,380.78,297.25
2018,7,6,18,15,601.5,49.5,0.7,19.8,202.5,317.12,245.01
2018,7,6,18,30,549.0,44.0,0.7,19.2,156.0,259.73,196.1
2018,7,6,18,45,484.5,37.0,0.7,18.6,116.5,200.97,145.25
2018,7,6,19,0,420.0,30.0,0.7,18.0,77.0,149.19,99.03
2018,7,6,19,15,278.0,21.5,0.7,17.55,46.5,84.23,32.51
2018,7,6,19,30,136.0,13.0,0.7,17.1,16.0,31.52,0.0
2018,7,6,19,45,68.0,6.5,0.7,16.65,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,4,45,21.0,3.5,1.15,13.25,3.5,0.0,0.0
2018,7,7,5,0,42.0,7.0,1.1,13.5,7.0,6.67,0.0
2018,7,7,5,15,85.0,19.0,1.0,14.35,25.0,15.04,0.0
2018,7,7,5,30,128.0,31.0,0.9,15.2,43.0,25.54,15.24
2018,7,7,5,45,185.5,45.0,0.8,16.1,73.5,34.42,24.24
2018,7,7,6,0,243.0,59.0,0.7,17.0,104.0,44.29,33.29
2018,7,7,6,15,315.0,70.0,0.7,17.7,146.5,51.46,39.78
2018,7,7,6,30,387.0,81.0,0.7,18.4,189.0,58.31,45.78
2018,7,7,6,45,466.5,88.0,0.65,19.15,244.0,61.97,48.8
2018,7,7,7,0,546.0,95.0,0.6,19.9,299.0,70.05,48.63
2018,7,7,7,15,577.0,102.5,0.6,20.55,345.5,111.63,66.19
2018,7,7,7,30,608.0,110.0,0.6,21.2,392.0,157.04,96.1
2018,7,7,7,45,567.5,136.0,0.6,21.85,422.0,208.28,138.34
2018,7,7,8,0,527.0,162.0,0.6,22.5,452.0,255.12,178.3
2018,7,7,8,15,515.5,182.5,0.6,22.95,487.0,301.22,216.5
2018,7,7,8,30,504.0,203.0,0.6,23.4,522.0,346.06,252.84
2018,7,7,8,45,600.5,184.5,0.6,23.85,591.0,400.86,294.41
2018,7,7,9,0,697.0,166.0,0.6,24.3,660.0,464.7,342.18
2018,7,7,9,15,830.5,120.0,0.6,24.55,741.0,534.83,394.15
2018,7,7,9,30,964.0,74.0,0.6,24.8,822.0,615.17,452.24
2018,7,7,9,45,969.5,75.5,0.6,25.05,856.0,667.72,488.97
2018,7,7,10,0,975.0,77.0,0.6,25.3,890.0,718.77,523.73
2018,7,7,10,15,980.0,76.5,0.6,25.45,917.5,765.89,553.45
2018,7,7,10,30,985.0,76.0,0.6,25.6,945.0,811.01,580.84
2018,7,7,10,45,989.0,76.0,0.6,25.8,966.5,853.61,606.13
2018,7,7,11,0,993.0,76.0,0.6,26.0,988.0,893.74,629.56
2018,7,7,11,15,876.0,150.5,0.65,26.05,965.0,897.62,631.77
2018,7,7,11,30,759.0,225.0,0.7,26.1,942.0,901.93,634.85
2018,7,7,11,45,764.5,225.0,0.7,26.15,952.0,931.25,652.48
2018,7,7,12,0,770.0,225.0,0.7,26.2,962.0,958.25,668.27
2018,7,7,12,15,582.0,298.5,0.7,26.2,856.0,868.53,610.09
2018,7,7,12,30,394.0,372.0,0.7,26.2,750.0,771.31,545.1
2018,7,7,12,45,205.0,298.5,0.7,26.15,495.0,510.56,371.53
2018,7,7,13,0,16.0,225.0,0.7,26.1,240.0,235.08,172.84
2018,7,7,13,15,46.5,307.5,0.75,26.0,350.5,349.07,258.29
2018,7,7,13,30,77.0,390.0,0.8,25.9,461.0,465.29,340.45
2018,7,7,13,45,111.5,393.5,0.8,25.75,494.0,517.03,376.72
2018,7,7,14,0,146.0,397.0,0.8,25.6,527.0,556.65,404.97
2018,7,7,14,15,340.0,340.5,0.8,25.25,630.5,701.91,509.15
2018,7,7,14,30,534.0,284.0,0.8,24.9,734.0,841.64,604.4
2018,7,7,14,45,525.5,271.5,0.85,24.6,700.0,812.74,586.41
2018,7,7,15,0,517.0,259.0,0.9,24.3,666.0,781.94,569.11
2018,7,7,15,15,674.0,186.5,0.9,24.3,689.5,842.28,612.87
2018,7,7,15,30,831.0,114.0,0.9,24.3,713.0,881.34,638.6
2018,7,7,15,45,827.5,105.5,0.9,23.45,671.5,844.34,617.71
2018,7,7,16,0,824.0,97.0,0.9,22.6,630.0,804.76,595.72
2018,7,7,16,15,817.5,89.5,0.9,22.2,585.5,761.55,569.84
2018,7,7,16,30,811.0,82.0,0.9,21.8,541.0,716.36,542.12
2018,7,7,16,45,817.5,72.5,0.9,21.4,499.5,671.81,514.24
2018,7,7,17,0,824.0,63.0,0.9,21.0,458.0,629.42,487.21
2018,7,7,17,15,790.5,60.5,0.9,20.55,405.5,567.8,443.32
2018,7,7,17,30,757.0,58.0,0.9,20.1,353.0,511.02,401.3
2018,7,7,17,45,723.5,55.0,0.9,19.6,304.5,451.73,355.76
2018,7,7,18,0,690.0,52.0,0.9,19.1,256.0,394.55,309.85
2018,7,7,18,15,644.0,47.0,0.9,18.55,209.5,332.27,258.18
2018,7,7,18,30,598.0,42.0,0.9,18.0,163.0,274.09,207.88
2018,7,7,18,45,516.0,36.0,0.9,17.4,120.5,208.12,151.01
2018,7,7,19,0,434.0,30.0,0.9,16.8,78.0,152.84,101.89
2018,7,7,19,15,288.0,21.5,0.9,16.4,47.0,86.15,32.43
2018,7,7,19,30,142.0,13.0,0.9,16.0,16.0,32.38,0.0
2018,7,7,19,45,71.0,6.5,0.9,15.55,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,4,45,48.0,4.5,0.9,13.4,5.0,0.0,0.0
2018,7,8,5,0,96.0,9.0,0.9,13.6,10.0,8.58,0.0
2018,7,8,5,15,249.0,18.5,0.85,14.15,37.5,15.24,0.0
2018,7,8,5,30,402.0,28.0,0.8,14.7,65.0,22.37,12.57
2018,7,8,5,45,493.0,34.5,0.8,15.25,107.0,28.77,19.4
2018,7,8,6,0,584.0,41.0,0.8,15.8,149.0,32.98,23.52
2018,7,8,6,15,641.0,46.0,0.8,16.55,197.0,35.66,26.05
2018,7,8,6,30,698.0,51.0,0.8,17.3,245.0,38.27,28.37
2018,7,8,6,45,736.5,54.0,0.75,18.05,295.0,39.11,29.0
2018,7,8,7,0,775.0,57.0,0.7,18.8,345.0,46.78,35.56
2018,7,8,7,15,802.5,60.0,0.7,19.55,396.0,103.16,51.98
2018,7,8,7,30,830.0,63.0,0.7,20.3,447.0,156.66,86.8
2018,7,8,7,45,850.5,65.5,0.7,21.0,497.0,211.5,130.03
2018,7,8,8,0,871.0,68.0,0.7,21.7,547.0,268.38,177.77
2018,7,8,8,15,886.5,70.0,0.7,22.25,594.5,325.19,226.23
2018,7,8,8,30,902.0,72.0,0.7,22.8,642.0,383.03,274.66
2018,7,8,8,45,914.0,74.0,0.7,23.35,686.5,440.25,321.21
2018,7,8,9,0,926.0,76.0,0.7,23.9,731.0,497.65,366.14
2018,7,8,9,15,934.5,78.0,0.7,24.25,770.5,553.17,408.3
2018,7,8,9,30,943.0,80.0,0.7,24.6,810.0,608.02,448.38
2018,7,8,9,45,949.0,82.0,0.7,24.95,844.5,660.42,485.32
2018,7,8,10,0,955.0,84.0,0.7,25.3,879.0,711.42,520.04
2018,7,8,10,15,961.5,83.5,0.7,25.45,907.5,758.84,550.45
2018,7,8,10,30,968.0,83.0,0.7,25.6,936.0,804.42,578.34
2018,7,8,10,45,973.0,83.0,0.7,25.75,958.5,847.25,604.09
2018,7,8,11,0,978.0,83.0,0.7,25.9,981.0,887.74,628.04
2018,7,8,11,15,980.5,83.5,0.7,25.9,996.0,924.03,649.52
2018,7,8,11,30,983.0,84.0,0.7,25.9,1011.0,957.47,669.14
2018,7,8,11,45,984.5,83.0,0.75,25.95,1018.5,985.52,686.31
2018,7,8,12,0,986.0,82.0,0.8,26.0,1026.0,1010.37,701.62
2018,7,8,12,15,984.0,84.0,0.8,26.0,1026.5,1031.57,713.9
2018,7,8,12,30,982.0,86.0,0.8,26.0,1027.0,1049.3,724.19
2018,7,8,12,45,978.5,87.0,0.8,25.95,1019.0,1060.98,731.14
2018,7,8,13,0,975.0,88.0,0.8,25.9,1011.0,1069.04,736.13
2018,7,8,13,15,973.0,87.0,0.85,25.8,997.0,1072.86,740.05
2018,7,8,13,30,971.0,86.0,0.9,25.7,983.0,1072.99,741.96
2018,7,8,13,45,968.0,84.5,0.9,25.55,962.0,1067.89,739.95
2018,7,8,14,0,965.0,83.0,0.9,25.4,941.0,1059.12,735.94
2018,7,8,14,15,960.0,82.0,0.9,25.2,913.5,1045.3,729.18
2018,7,8,14,30,955.0,81.0,0.9,25.0,886.0,1028.0,720.45
2018,7,8,14,45,948.5,79.5,0.9,24.75,852.5,1005.32,708.66
2018,7,8,15,0,942.0,78.0,0.9,24.5,819.0,979.43,694.93
2018,7,8,15,15,933.0,76.5,0.9,24.5,780.0,948.2,677.18
2018,7,8,15,30,924.0,75.0,0.9,24.5,741.0,914.2,657.63
2018,7,8,15,45,912.5,73.0,0.9,23.85,697.5,874.92,636.14
2018,7,8,16,0,901.0,71.0,0.9,23.2,654.0,833.44,612.88
2018,7,8,16,15,885.5,69.5,0.9,22.75,607.0,787.42,585.66
2018,7,8,16,30,870.0,68.0,0.9,22.3,560.0,740.0,556.96
2018,7,8,16,45,850.5,65.5,0.9,21.85,510.5,687.44,524.0
2018,7,8,17,0,831.0,63.0,0.9,21.4,461.0,634.37,489.84
2018,7,8,17,15,805.0,60.0,0.9,20.8,410.5,576.49,449.23
2018,7,8,17,30,779.0,57.0,0.9,20.2,360.0,522.7,409.78
2018,7,8,17,45,743.0,54.0,0.9,19.6,310.0,460.98,362.64
2018,7,8,18,0,707.0,51.0,0.9,19.0,260.0,401.6,315.25
2018,7,8,18,15,654.0,46.5,0.9,18.35,211.5,336.04,261.17
2018,7,8,18,30,601.0,42.0,0.9,17.7,163.0,275.31,208.99
2018,7,8,18,45,517.5,36.5,0.85,17.0,120.5,209.18,151.93
2018,7,8,19,0,434.0,31.0,0.8,16.3,78.0,154.0,102.8
2018,7,8,19,15,288.0,21.5,0.8,15.85,46.5,86.07,31.21
2018,7,8,19,30,142.0,12.0,0.8,15.4,15.0,31.44,0.0
2018,7,8,19,45,71.0,6.0,0.8,14.95,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,0.8,13.5,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,0.8,13.7,9.0,7.63,0.0
2018,7,9,5,15,246.5,17.5,0.8,14.4,36.0,14.34,0.0
2018,7,9,5,30,398.0,27.0,0.8,15.1,63.0,21.5,11.71
2018,7,9,5,45,488.5,33.0,0.75,15.75,104.0,27.36,18.12
2018,7,9,6,0,579.0,39.0,0.7,16.4,145.0,31.17,21.86
2018,7,9,6,15,635.5,43.5,0.7,17.25,192.0,33.49,24.06
2018,7,9,6,30,692.0,48.0,0.7,18.1,239.0,35.78,26.07
2018,7,9,6,45,730.0,51.5,0.7,18.95,289.0,37.14,27.16
2018,7,9,7,0,768.0,55.0,0.7,19.8,339.0,44.11,33.08
2018,7,9,7,15,795.0,57.5,0.7,20.55,389.0,99.67,49.47
2018,7,9,7,30,822.0,60.0,0.7,21.3,439.0,152.23,83.31
2018,7,9,7,45,841.5,62.5,0.7,22.05,488.0,206.39,125.82
2018,7,9,8,0,861.0,65.0,0.7,22.8,537.0,262.49,172.77
2018,7,9,8,15,876.0,66.5,0.7,23.4,583.5,318.15,220.16
2018,7,9,8,30,891.0,68.0,0.7,24.0,630.0,374.78,267.52
2018,7,9,8,45,902.0,69.5,0.65,24.55,673.0,430.54,312.65
2018,7,9,9,0,913.0,71.0,0.6,25.1,716.0,486.38,355.98
2018,7,9,9,15,920.0,74.0,0.6,25.55,755.0,541.36,397.4
2018,7,9,9,30,927.0,77.0,0.6,26.0,794.0,595.55,436.62
2018,7,9,9,45,931.0,79.5,0.6,26.4,827.0,646.43,472.22
2018,7,9,10,0,935.0,82.0,0.6,26.8,860.0,695.77,505.55
2018,7,9,10,15,941.0,83.0,0.65,27.05,888.5,743.38,536.49
2018,7,9,10,30,947.0,84.0,0.7,27.3,917.0,789.19,564.99
2018,7,9,10,45,952.0,83.5,0.7,27.55,939.0,830.79,589.69
2018,7,9,11,0,957.0,83.0,0.7,27.8,961.0,870.09,612.66
2018,7,9,11,15,960.0,83.5,0.7,27.9,976.5,906.16,633.75
2018,7,9,11,30,963.0,84.0,0.7,28.0,992.0,939.47,653.0
2018,7,9,11,45,965.0,83.5,0.7,28.1,1000.0,967.98,669.24
2018,7,9,12,0,967.0,83.0,0.7,28.2,1008.0,993.38,683.62
2018,7,9,12,15,967.0,83.5,0.7,28.2,1009.0,1014.67,695.84
2018,7,9,12,30,967.0,84.0,0.7,28.2,1010.0,1032.58,706.14
2018,7,9,12,45,965.5,85.0,0.7,28.2,1004.0,1046.07,713.95
2018,7,9,13,0,964.0,86.0,0.7,28.2,998.0,1056.02,719.82
2018,7,9,13,15,962.0,84.5,0.75,28.05,983.5,1059.27,723.5
2018,7,9,13,30,960.0,83.0,0.8,27.9,969.0,1058.85,725.24
2018,7,9,13,45,957.5,81.5,0.8,27.8,948.5,1054.26,723.41
2018,7,9,14,0,955.0,80.0,0.8,27.7,928.0,1046.05,719.61
2018,7,9,14,15,950.0,78.5,0.8,27.4,900.5,1031.76,712.9
2018,7,9,14,30,945.0,77.0,0.8,27.1,873.0,1014.02,704.26
2018,7,9,14,45,938.0,75.5,0.85,26.85,839.5,991.0,693.37
2018,7,9,15,0,931.0,74.0,0.9,26.6,806.0,964.83,680.5
2018,7,9,15,15,922.0,72.5,0.9,26.6,767.5,933.82,662.93
2018,7,9,15,30,913.0,71.0,0.9,26.6,729.0,900.1,643.6
2018,7,9,15,45,901.5,69.5,0.9,25.85,686.0,861.69,622.95
2018,7,9,16,0,890.0,68.0,0.9,25.1,643.0,821.13,600.55
2018,7,9,16,15,875.0,65.5,0.9,24.65,596.0,774.7,573.11
2018,7,9,16,30,860.0,63.0,0.9,24.2,549.0,726.86,544.17
2018,7,9,16,45,841.0,60.5,0.9,23.8,500.5,675.02,511.68
2018,7,9,17,0,822.0,58.0,0.9,23.4,452.0,622.67,477.99
2018,7,9,17,15,797.0,55.0,0.9,22.85,402.0,565.77,438.32
2018,7,9,17,30,772.0,52.0,0.9,22.3,352.0,509.53,397.23
2018,7,9,17,45,738.0,49.0,0.9,21.8,303.0,452.59,353.63
2018,7,9,18,0,704.0,46.0,0.9,21.3,254.0,394.48,307.3
2018,7,9,18,15,654.0,42.0,0.9,20.65,207.0,330.99,255.12
2018,7,9,18,30,604.0,38.0,0.9,20.0,160.0,272.05,204.62
2018,7,9,18,45,525.5,32.5,0.9,19.35,118.0,207.48,149.1
2018,7,9,19,0,447.0,27.0,0.9,18.7,76.0,151.26,99.27
2018,7,9,19,15,301.0,19.5,0.9,18.25,45.5,86.47,29.28
2018,7,9,19,30,155.0,12.0,0.9,17.8,15.0,33.26,0.0
2018,7,9,19,45,77.5,6.0,0.85,17.35,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,10,4,45,37.0,3.5,0.7,13.95,3.5,0.0,0.0
2018,7,10,5,0,74.0,7.0,0.7,14.2,7.0,6.67,0.0
2018,7,10,5,15,231.0,16.5,0.7,14.95,34.0,13.43,0.0
2018,7,10,5,30,388.0,26.0,0.7,15.7,61.0,20.64,10.84
2018,7,10,5,45,479.5,33.0,0.65,16.45,102.0,27.43,18.1
2018,7,10,6,0,571.0,40.0,0.6,17.2,143.0,32.17,22.65
2018,7,10,6,15,629.0,44.5,0.6,18.0,190.5,34.43,24.8
2018,7,10,6,30,687.0,49.0,0.6,18.8,238.0,36.67,26.78
2018,7,10,6,45,726.0,52.5,0.6,19.65,288.0,37.98,27.82
2018,7,10,7,0,765.0,56.0,0.6,20.5,338.0,43.79,32.71
2018,7,10,7,15,793.5,59.0,0.6,21.2,389.0,99.67,49.68
2018,7,10,7,30,822.0,62.0,0.6,21.9,440.0,152.77,83.56
2018,7,10,7,45,842.5,64.5,0.6,22.6,489.5,207.19,125.95
2018,7,10,8,0,863.0,67.0,0.6,23.3,539.0,263.65,172.93
2018,7,10,8,15,879.0,69.0,0.6,23.8,586.5,320.21,220.84
2018,7,10,8,30,895.0,71.0,0.6,24.3,634.0,377.87,268.82
2018,7,10,8,45,907.0,72.5,0.6,24.75,678.0,434.35,314.63
2018,7,10,9,0,919.0,74.0,0.6,25.2,722.0,491.0,358.9
2018,7,10,9,15,927.5,76.5,0.65,25.55,762.0,546.69,401.35
2018,7,10,9,30,936.0,79.0,0.7,25.9,802.0,601.73,441.86
2018,7,10,9,45,942.0,81.0,0.7,26.2,836.5,653.89,478.63
2018,7,10,10,0,948.0,83.0,0.7,26.5,871.0,704.68,513.22
2018,7,10,10,15,954.5,83.5,0.7,26.7,900.0,752.82,543.99
2018,7,10,10,30,961.0,84.0,0.7,26.9,929.0,799.16,572.18
2018,7,10,10,45,965.5,84.5,0.7,27.15,951.5,841.93,597.55
2018,7,10,11,0,970.0,85.0,0.7,27.4,974.0,882.34,621.13
2018,7,10,11,15,973.0,85.5,0.7,27.5,989.5,918.93,642.45
2018,7,10,11,30,976.0,86.0,0.7,27.6,1005.0,952.71,661.92
2018,7,10,11,45,977.5,85.5,0.75,27.7,1013.0,981.19,679.11
2018,7,10,12,0,979.0,85.0,0.8,27.8,1021.0,1006.5,694.47
2018,7,10,12,15,978.0,86.0,0.8,27.75,1021.5,1027.65,706.78
2018,7,10,12,30,977.0,87.0,0.8,27.7,1022.0,1045.35,717.13
2018,7,10,12,45,974.0,88.5,0.8,27.65,1015.0,1058.08,724.66
2018,7,10,13,0,971.0,90.0,0.8,27.6,1008.0,1067.22,730.23
2018,7,10,13,15,968.5,89.5,0.8,27.5,994.0,1071.13,733.05
2018,7,10,13,30,966.0,89.0,0.8,27.4,980.0,1071.38,733.9
2018,7,10,13,45,961.5,89.0,0.8,27.25,959.5,1066.48,732.04
2018,7,10,14,0,957.0,89.0,0.8,27.1,939.0,1057.98,728.23
2018,7,10,14,15,951.0,88.0,0.8,26.9,911.0,1043.36,721.07
2018,7,10,14,30,945.0,87.0,0.8,26.7,883.0,1025.29,712.0
2018,7,10,14,45,937.5,85.5,0.8,26.5,849.0,1001.91,699.78
2018,7,10,15,0,930.0,84.0,0.8,26.3,815.0,975.39,685.69
2018,7,10,15,15,920.5,83.0,0.8,26.3,776.5,944.61,668.42
2018,7,10,15,30,911.0,82.0,0.8,26.3,738.0,911.13,649.39
2018,7,10,15,45,898.5,80.5,0.85,25.7,694.5,872.0,628.97
2018,7,10,16,0,886.0,79.0,0.9,25.1,651.0,830.78,606.74
2018,7,10,16,15,870.0,76.5,0.9,24.65,603.5,783.78,579.06
2018,7,10,16,30,854.0,74.0,0.9,24.2,556.0,735.45,549.91
2018,7,10,16,45,833.0,71.5,0.9,23.75,506.5,682.49,516.87
2018,7,10,17,0,812.0,69.0,0.9,23.3,457.0,633.35,485.36
2018,7,10,17,15,784.0,66.0,0.9,22.7,406.5,574.71,444.4
2018,7,10,17,30,756.0,63.0,0.9,22.1,356.0,516.97,402.48
2018,7,10,17,45,717.0,59.5,0.9,21.55,305.5,454.11,354.81
2018,7,10,18,0,678.0,56.0,0.9,21.0,255.0,393.9,307.12
2018,7,10,18,15,622.0,51.0,0.85,20.25,207.0,327.89,253.1
2018,7,10,18,30,566.0,46.0,0.8,19.5,159.0,268.74,202.7
2018,7,10,18,45,478.5,39.0,0.8,18.75,116.5,201.79,145.85
2018,7,10,19,0,391.0,32.0,0.8,18.0,74.0,144.33,95.67
2018,7,10,19,15,252.5,22.0,0.8,17.5,44.0,79.34,25.45
2018,7,10,19,30,114.0,12.0,0.8,17.0,14.0,27.48,0.0
2018,7,10,19,45,57.0,6.0,0.8,16.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,4,45,29.0,3.0,0.75,15.55,3.0,0.0,0.0
2018,7,11,5,0,58.0,6.0,0.7,15.8,6.0,5.72,0.0
2018,7,11,5,15,209.0,17.0,0.6,16.85,32.5,16.2,0.0
2018,7,11,5,30,360.0,28.0,0.5,17.9,59.0,22.62,12.1
2018,7,11,5,45,457.0,35.5,0.45,18.95,100.5,27.44,17.87
2018,7,11,6,0,554.0,43.0,0.4,20.0,142.0,32.09,22.28
2018,7,11,6,15,615.5,48.0,0.35,20.8,190.0,37.64,27.28
2018,7,11,6,30,677.0,53.0,0.3,21.6,238.0,40.15,29.48
2018,7,11,6,45,718.0,57.0,0.3,22.4,288.5,41.7,30.71
2018,7,11,7,0,759.0,61.0,0.3,23.2,339.0,46.6,34.75
2018,7,11,7,15,788.5,64.0,0.25,23.9,390.5,96.17,46.7
2018,7,11,7,30,818.0,67.0,0.2,24.6,442.0,149.32,79.88
2018,7,11,7,45,839.5,69.5,0.2,25.25,492.0,209.68,126.02
2018,7,11,8,0,861.0,72.0,0.2,25.9,542.0,266.33,172.09
2018,7,11,8,15,877.5,74.5,0.2,26.5,590.0,323.47,219.26
2018,7,11,8,30,894.0,77.0,0.2,27.1,638.0,381.78,266.46
2018,7,11,8,45,893.5,84.0,0.2,27.65,678.5,438.04,310.95
2018,7,11,9,0,893.0,91.0,0.2,28.2,719.0,493.23,352.85
2018,7,11,9,15,911.5,90.0,0.2,28.6,762.5,549.8,394.17
2018,7,11,9,30,930.0,89.0,0.2,29.0,806.0,606.68,434.13
2018,7,11,9,45,932.5,93.5,0.2,29.35,840.0,658.82,469.44
2018,7,11,10,0,935.0,98.0,0.2,29.7,874.0,709.29,502.44
2018,7,11,10,15,941.0,99.0,0.2,29.95,903.0,757.16,532.3
2018,7,11,10,30,947.0,100.0,0.2,30.2,932.0,803.22,559.16
2018,7,11,10,45,951.5,101.0,0.2,30.4,954.5,846.1,583.75
2018,7,11,11,0,956.0,102.0,0.2,30.6,977.0,886.66,606.63
2018,7,11,11,15,958.0,102.5,0.25,30.7,992.0,922.12,627.38
2018,7,11,11,30,960.0,103.0,0.3,30.8,1007.0,954.75,646.49
2018,7,11,11,45,961.0,103.0,0.3,30.9,1014.5,983.04,662.01
2018,7,11,12,0,962.0,103.0,0.3,31.0,1022.0,1008.21,675.71
2018,7,11,12,15,963.0,103.0,0.3,31.0,1023.5,1030.15,687.85
2018,7,11,12,30,964.0,103.0,0.3,31.0,1025.0,1048.76,698.16
2018,7,11,12,45,964.0,102.0,0.3,31.0,1018.5,1061.96,705.49
2018,7,11,13,0,964.0,101.0,0.3,31.0,1012.0,1071.61,710.98
2018,7,11,13,15,961.5,100.0,0.3,30.85,997.5,1075.13,713.6
2018,7,11,13,30,959.0,99.0,0.3,30.7,983.0,1074.99,714.35
2018,7,11,13,45,954.5,98.0,0.3,30.6,961.5,1069.18,711.92
2018,7,11,14,0,950.0,97.0,0.3,30.5,940.0,1059.76,707.63
2018,7,11,14,15,944.0,96.5,0.3,30.25,912.5,1045.84,701.34
2018,7,11,14,30,938.0,96.0,0.3,30.0,885.0,1028.52,693.2
2018,7,11,14,45,930.5,95.0,0.35,29.75,851.5,1005.9,683.18
2018,7,11,15,0,923.0,94.0,0.4,29.5,818.0,980.16,671.33
2018,7,11,15,15,913.5,91.5,0.4,29.5,778.5,947.96,653.79
2018,7,11,15,30,904.0,89.0,0.4,29.5,739.0,913.05,634.57
2018,7,11,15,45,891.0,87.5,0.4,28.9,695.5,873.74,613.94
2018,7,11,16,0,878.0,86.0,0.4,28.3,652.0,832.39,591.69
2018,7,11,16,15,862.0,83.0,0.4,27.9,604.5,785.14,564.77
2018,7,11,16,30,846.0,80.0,0.4,27.5,557.0,736.57,536.43
2018,7,11,16,45,824.5,77.5,0.4,27.1,507.5,688.22,507.55
2018,7,11,17,0,803.0,75.0,0.4,26.7,458.0,634.56,473.72
2018,7,11,17,15,774.5,71.5,0.4,26.15,407.0,575.37,433.74
2018,7,11,17,30,746.0,68.0,0.4,25.6,356.0,517.13,392.78
2018,7,11,17,45,706.5,63.5,0.4,25.0,305.5,453.27,345.97
2018,7,11,18,0,667.0,59.0,0.4,24.4,255.0,392.13,299.09
2018,7,11,18,15,609.5,53.5,0.4,23.4,206.5,327.1,247.69
2018,7,11,18,30,552.0,48.0,0.4,22.4,158.0,265.98,197.36
2018,7,11,18,45,463.5,40.5,0.4,21.35,115.5,198.85,141.75
2018,7,11,19,0,375.0,33.0,0.4,20.3,73.0,141.32,92.51
2018,7,11,19,15,239.0,22.5,0.4,19.65,43.5,76.98,22.49
2018,7,11,19,30,103.0,12.0,0.4,19.0,14.0,25.92,0.0
2018,7,11,19,45,51.5,6.0,0.4,18.3,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.0,0.7,16.7,3.0,0.0,0.0
2018,7,12,5,0,43.0,6.0,0.7,16.8,6.0,5.72,0.0
2018,7,12,5,15,173.5,17.5,0.6,17.55,30.5,16.68,0.0
2018,7,12,5,30,304.0,29.0,0.5,18.3,55.0,23.67,12.68
2018,7,12,5,45,402.0,37.0,0.4,19.1,94.5,28.85,19.03
2018,7,12,6,0,500.0,45.0,0.3,19.9,134.0,33.84,23.8
2018,7,12,6,15,563.5,51.5,0.25,20.7,181.0,37.28,26.98
2018,7,12,6,30,627.0,58.0,0.2,21.5,228.0,40.57,29.87
2018,7,12,6,45,670.0,62.5,0.2,22.3,277.5,46.27,34.69
2018,7,12,7,0,713.0,67.0,0.2,23.1,327.0,50.11,37.78
2018,7,12,7,15,730.0,73.5,0.2,23.65,374.0,99.13,51.37
2018,7,12,7,30,747.0,80.0,0.2,24.2,421.0,150.36,83.85
2018,7,12,7,45,783.5,80.5,0.2,24.75,474.0,202.07,122.59
2018,7,12,8,0,820.0,81.0,0.2,25.3,527.0,257.8,167.41
2018,7,12,8,15,827.5,87.0,0.2,25.75,571.5,313.45,213.78
2018,7,12,8,30,835.0,93.0,0.2,26.2,616.0,369.43,259.53
2018,7,12,8,45,843.0,97.5,0.25,26.65,658.0,428.39,306.22
2018,7,12,9,0,851.0,102.0,0.3,27.1,700.0,482.75,348.13
2018,7,12,9,15,874.5,98.5,0.3,27.4,743.5,537.66,388.8
2018,7,12,9,30,898.0,95.0,0.3,27.7,787.0,593.4,428.61
2018,7,12,9,45,903.5,98.5,0.3,28.05,821.0,645.0,464.02
2018,7,12,10,0,909.0,102.0,0.3,28.4,855.0,695.26,497.34
2018,7,12,10,15,914.5,103.0,0.3,28.65,883.0,741.7,526.94
2018,7,12,10,30,920.0,104.0,0.3,28.9,911.0,786.36,553.36
2018,7,12,10,45,923.5,105.5,0.3,29.15,933.0,827.94,577.47
2018,7,12,11,0,927.0,107.0,0.3,29.4,955.0,867.22,599.85
2018,7,12,11,15,929.0,107.5,0.3,29.5,969.5,901.79,619.51
2018,7,12,11,30,931.0,108.0,0.3,29.6,984.0,933.64,637.43
2018,7,12,11,45,931.0,109.5,0.35,29.75,991.5,961.76,653.98
2018,7,12,12,0,931.0,111.0,0.4,29.9,999.0,986.84,668.81
2018,7,12,12,15,931.0,110.5,0.4,29.85,999.5,1006.82,680.15
2018,7,12,12,30,931.0,110.0,0.4,29.8,1000.0,1023.53,689.71
2018,7,12,12,45,819.5,183.0,0.4,29.8,962.5,1008.57,680.89
2018,7,12,13,0,708.0,256.0,0.4,29.8,925.0,987.74,669.19
2018,7,12,13,15,609.0,310.0,0.45,29.6,879.5,948.89,646.23
2018,7,12,13,30,510.0,364.0,0.5,29.4,834.0,907.96,621.24
2018,7,12,13,45,507.5,352.0,0.5,29.25,811.0,895.26,615.23
2018,7,12,14,0,505.0,340.0,0.5,29.1,788.0,880.16,607.38
2018,7,12,14,15,570.0,298.0,0.5,28.8,789.0,898.44,622.25
2018,7,12,14,30,635.0,256.0,0.5,28.5,790.0,915.59,635.93
2018,7,12,14,45,664.5,227.5,0.5,28.2,766.5,905.49,632.07
2018,7,12,15,0,694.0,199.0,0.5,27.9,743.0,890.99,625.13
