Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,15,659.0,198.0,0.5,27.9,694.0,842.14,596.13
2018,7,12,15,30,624.0,197.0,0.5,27.9,645.0,792.49,566.39
2018,7,12,15,45,626.0,179.5,0.5,27.1,606.0,757.0,547.39
2018,7,12,16,0,628.0,162.0,0.5,26.3,567.0,719.04,526.08
2018,7,12,16,15,678.0,135.0,0.45,25.8,542.5,706.31,520.0
2018,7,12,16,30,728.0,108.0,0.4,25.3,518.0,687.0,509.09
2018,7,12,16,45,714.5,100.5,0.4,24.85,472.5,638.37,478.52
2018,7,12,17,0,701.0,93.0,0.4,24.4,427.0,588.99,445.85
2018,7,12,17,15,670.5,87.5,0.35,23.9,378.0,530.84,405.12
2018,7,12,17,30,640.0,82.0,0.3,23.4,329.0,474.07,364.03
2018,7,12,17,45,609.0,75.0,0.3,22.85,283.0,417.04,321.62
2018,7,12,18,0,578.0,68.0,0.3,22.3,237.0,362.08,278.91
2018,7,12,18,15,517.0,61.0,0.3,21.7,190.5,296.94,226.84
2018,7,12,18,30,456.0,54.0,0.3,21.1,144.0,237.67,177.79
2018,7,12,18,45,367.0,44.5,0.3,20.55,104.0,173.37,124.48
2018,7,12,19,0,278.0,35.0,0.3,20.0,64.0,118.82,78.22
2018,7,12,19,15,168.5,22.5,0.3,19.75,37.5,62.61,15.98
2018,7,12,19,30,59.0,10.0,0.3,19.5,11.0,17.82,0.0
2018,7,12,19,45,29.5,5.0,0.3,19.25,5.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,13,4,45,1.5,0.5,0.45,17.25,0.5,0.0,0.0
2018,7,13,5,0,3.0,1.0,0.4,17.4,1.0,0.95,0.0
2018,7,13,5,15,1.5,6.5,0.35,18.05,6.5,6.2,0.0
2018,7,13,5,30,0.0,12.0,0.3,18.7,12.0,11.12,2.85
2018,7,13,5,45,0.0,18.0,0.25,19.35,18.0,16.68,8.63
2018,7,13,6,0,0.0,24.0,0.2,20.0,24.0,22.26,13.76
2018,7,13,6,15,0.0,27.5,0.2,20.55,27.5,25.51,16.75
2018,7,13,6,30,0.0,31.0,0.2,21.1,31.0,28.76,19.63
2018,7,13,6,45,1.0,45.0,0.2,21.7,45.5,41.8,30.93
2018,7,13,7,0,2.0,59.0,0.2,22.3,60.0,54.87,42.02
2018,7,13,7,15,1.0,64.5,0.2,22.75,65.0,60.06,43.92
2018,7,13,7,30,0.0,70.0,0.2,23.2,70.0,65.14,47.82
2018,7,13,7,45,0.0,54.0,0.2,23.65,54.0,50.22,35.47
2018,7,13,8,0,0.0,38.0,0.2,24.1,38.0,35.33,23.23
2018,7,13,8,15,7.0,94.0,0.2,24.45,98.5,89.57,66.38
2018,7,13,8,30,14.0,150.0,0.2,24.8,159.0,142.64,107.19
2018,7,13,8,45,10.0,163.5,0.2,25.15,170.0,154.28,115.53
2018,7,13,9,0,6.0,177.0,0.2,25.5,181.0,165.54,123.64
2018,7,13,9,15,3.5,144.0,0.2,25.85,146.5,135.24,100.13
2018,7,13,9,30,1.0,111.0,0.2,26.2,112.0,103.97,75.96
2018,7,13,9,45,3.0,131.5,0.2,26.5,134.0,124.2,91.36
2018,7,13,10,0,5.0,152.0,0.2,26.8,156.0,144.68,106.58
2018,7,13,10,15,3.5,133.5,0.2,27.0,136.5,126.91,92.8
2018,7,13,10,30,2.0,115.0,0.2,27.2,117.0,108.86,78.95
2018,7,13,10,45,6.5,165.5,0.25,27.35,171.5,159.58,117.32
2018,7,13,11,0,11.0,216.0,0.3,27.5,226.0,210.86,155.06
2018,7,13,11,15,14.0,239.0,0.3,27.65,252.0,235.74,172.8
2018,7,13,11,30,17.0,262.0,0.3,27.8,278.0,260.96,190.75
2018,7,13,11,45,25.5,300.0,0.3,27.9,324.0,310.48,226.01
2018,7,13,12,0,34.0,338.0,0.3,28.0,370.0,357.56,258.75
2018,7,13,12,15,44.0,360.5,0.3,28.05,402.5,391.73,282.28
2018,7,13,12,30,54.0,383.0,0.3,28.1,435.0,426.48,306.04
2018,7,13,12,45,125.0,412.0,0.3,28.15,530.5,538.24,383.13
2018,7,13,13,0,196.0,441.0,0.3,28.2,626.0,642.84,452.09
2018,7,13,13,15,186.5,368.0,0.3,28.15,542.0,562.34,399.56
2018,7,13,13,30,177.0,295.0,0.3,28.1,458.0,490.0,353.19
2018,7,13,13,45,131.0,335.0,0.3,28.05,454.0,476.34,343.09
2018,7,13,14,0,85.0,375.0,0.3,28.0,450.0,460.94,331.18
2018,7,13,14,15,76.5,372.5,0.3,27.9,438.5,450.7,324.55
2018,7,13,14,30,68.0,370.0,0.3,27.8,427.0,440.37,317.81
2018,7,13,14,45,59.5,343.0,0.3,27.65,391.5,403.89,293.26
2018,7,13,15,0,51.0,316.0,0.3,27.5,356.0,367.32,268.52
2018,7,13,15,15,111.0,312.5,0.3,27.5,394.0,431.29,316.13
2018,7,13,15,30,171.0,309.0,0.3,27.5,432.0,479.54,351.28
2018,7,13,15,45,346.5,253.0,0.35,27.1,482.5,577.86,424.67
2018,7,13,16,0,522.0,197.0,0.4,26.7,533.0,663.86,487.38
2018,7,13,16,15,595.5,158.5,0.4,26.45,514.5,666.69,491.24
2018,7,13,16,30,669.0,120.0,0.4,26.2,496.0,656.36,487.22
2018,7,13,16,45,682.0,103.5,0.45,25.95,457.0,618.83,463.83
2018,7,13,17,0,695.0,87.0,0.5,25.7,418.0,578.13,437.61
2018,7,13,17,15,665.0,83.0,0.5,25.25,370.5,522.33,398.71
2018,7,13,17,30,635.0,79.0,0.5,24.8,323.0,467.87,359.45
2018,7,13,17,45,595.5,72.5,0.5,24.4,275.5,407.2,313.97
2018,7,13,18,0,556.0,66.0,0.5,24.0,228.0,349.52,268.96
2018,7,13,18,15,497.5,59.0,0.5,23.3,183.5,286.62,218.63
2018,7,13,18,30,439.0,52.0,0.5,22.6,139.0,229.38,171.18
2018,7,13,18,45,355.0,43.0,0.5,21.95,100.5,168.14,120.27
2018,7,13,19,0,271.0,34.0,0.5,21.3,62.0,116.11,75.89
2018,7,13,19,15,162.5,21.5,0.5,20.8,36.0,60.15,12.96
2018,7,13,19,30,54.0,9.0,0.5,20.3,10.0,16.15,0.0
2018,7,13,19,45,27.0,4.5,0.5,19.8,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.4,17.25,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.4,17.4,5.0,4.77,0.0
2018,7,14,5,15,141.5,16.5,0.4,18.05,26.5,15.73,0.0
2018,7,14,5,30,251.0,28.0,0.4,18.7,48.0,22.87,11.52
2018,7,14,5,45,346.0,36.5,0.4,19.35,85.0,28.53,18.66
2018,7,14,6,0,441.0,45.0,0.4,20.0,122.0,33.94,23.83
2018,7,14,6,15,505.0,52.0,0.35,20.75,166.5,37.76,27.37
2018,7,14,6,30,569.0,59.0,0.3,21.5,211.0,41.41,30.57
2018,7,14,6,45,614.0,64.0,0.3,22.25,259.0,43.24,32.06
2018,7,14,7,0,659.0,69.0,0.3,23.0,307.0,44.98,33.39
2018,7,14,7,15,691.0,72.5,0.3,23.55,355.5,93.98,49.14
2018,7,14,7,30,723.0,76.0,0.3,24.1,404.0,142.29,78.75
2018,7,14,7,45,747.0,80.0,0.3,24.65,452.5,193.34,117.47
2018,7,14,8,0,771.0,84.0,0.3,25.2,501.0,247.0,161.12
2018,7,14,8,15,789.5,86.5,0.3,25.65,547.0,300.21,205.35
2018,7,14,8,30,808.0,89.0,0.3,26.1,593.0,354.95,250.16
2018,7,14,8,45,822.0,91.5,0.3,26.55,636.0,413.23,296.26
2018,7,14,9,0,836.0,94.0,0.3,27.0,679.0,467.5,337.93
2018,7,14,9,15,847.5,95.0,0.3,27.3,717.5,519.45,376.74
2018,7,14,9,30,859.0,96.0,0.3,27.6,756.0,571.14,413.98
2018,7,14,9,45,868.0,97.5,0.3,27.9,790.0,621.27,448.83
2018,7,14,10,0,877.0,99.0,0.3,28.2,824.0,670.46,481.88
2018,7,14,10,15,883.5,100.0,0.3,28.35,852.0,716.26,511.63
2018,7,14,10,30,890.0,101.0,0.3,28.5,880.0,760.44,538.28
2018,7,14,10,45,895.0,102.0,0.35,28.7,902.5,801.62,563.39
2018,7,14,11,0,900.0,103.0,0.4,28.9,925.0,840.69,587.0
2018,7,14,11,15,888.0,114.0,0.4,28.9,936.0,872.42,605.51
2018,7,14,11,30,876.0,125.0,0.4,28.9,947.0,900.71,621.9
2018,7,14,11,45,894.0,114.5,0.4,28.9,960.0,932.52,640.38
2018,7,14,12,0,912.0,104.0,0.4,28.9,973.0,962.02,657.32
2018,7,14,12,15,912.0,104.5,0.4,28.8,974.0,982.61,669.23
2018,7,14,12,30,912.0,105.0,0.4,28.7,975.0,1000.02,679.44
2018,7,14,12,45,911.0,104.5,0.4,28.6,968.5,1012.17,686.68
2018,7,14,13,0,910.0,104.0,0.4,28.5,962.0,1020.94,692.11
2018,7,14,13,15,908.0,103.0,0.45,28.35,949.0,1024.77,696.13
2018,7,14,13,30,906.0,102.0,0.5,28.2,936.0,1025.13,698.31
2018,7,14,13,45,902.0,101.5,0.5,28.05,916.0,1020.53,696.58
2018,7,14,14,0,898.0,101.0,0.5,27.9,896.0,1012.52,693.03
2018,7,14,14,15,892.5,100.0,0.5,27.7,869.5,999.12,686.55
2018,7,14,14,30,887.0,99.0,0.5,27.5,843.0,982.46,678.28
2018,7,14,14,45,880.0,97.0,0.55,27.3,810.5,960.12,667.73
2018,7,14,15,0,873.0,95.0,0.6,27.1,778.0,934.79,655.34
2018,7,14,15,15,862.5,93.0,0.6,27.1,740.0,903.4,637.61
2018,7,14,15,30,852.0,91.0,0.6,27.1,702.0,869.52,618.27
2018,7,14,15,45,839.5,89.0,0.6,26.5,660.5,831.64,597.63
2018,7,14,16,0,827.0,87.0,0.6,25.9,619.0,791.82,575.4
2018,7,14,16,15,811.0,84.5,0.6,25.5,573.5,746.96,548.98
2018,7,14,16,30,795.0,82.0,0.6,25.1,528.0,705.96,524.65
2018,7,14,16,45,773.5,78.5,0.65,24.75,480.0,653.53,492.41
2018,7,14,17,0,752.0,75.0,0.7,24.4,432.0,600.89,458.39
2018,7,14,17,15,723.0,71.5,0.7,23.85,383.0,543.68,418.5
2018,7,14,17,30,694.0,68.0,0.7,23.3,334.0,487.58,377.81
2018,7,14,17,45,654.5,63.5,0.7,22.8,285.5,426.25,331.44
2018,7,14,18,0,615.0,59.0,0.7,22.3,237.0,369.31,286.46
2018,7,14,18,15,557.0,53.0,0.65,21.7,191.0,304.7,233.82
2018,7,14,18,30,499.0,47.0,0.6,21.1,145.0,245.66,184.04
2018,7,14,18,45,411.5,39.5,0.6,20.5,105.0,181.78,130.31
2018,7,14,19,0,324.0,32.0,0.6,19.9,65.0,127.46,83.15
2018,7,14,19,15,197.5,20.5,0.6,19.45,37.5,66.35,11.99
2018,7,14,19,30,71.0,9.0,0.6,19.0,10.0,18.52,0.0
2018,7,14,19,45,35.5,4.5,0.6,18.55,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.5,15.9,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.5,16.2,5.0,0.0,0.0
2018,7,15,5,15,161.5,16.5,0.45,16.85,27.5,15.73,0.0
2018,7,15,5,30,286.0,27.0,0.4,17.5,50.0,22.03,10.64
2018,7,15,5,45,387.5,35.0,0.4,18.15,88.5,27.29,17.68
2018,7,15,6,0,489.0,43.0,0.4,18.8,127.0,32.34,22.56
2018,7,15,6,15,555.0,49.0,0.4,19.45,173.5,35.43,25.49
2018,7,15,6,30,621.0,55.0,0.4,20.1,220.0,38.41,28.14
2018,7,15,6,45,666.5,59.0,0.35,20.75,269.5,43.53,32.54
2018,7,15,7,0,712.0,63.0,0.3,21.4,319.0,44.93,33.59
2018,7,15,7,15,744.5,66.0,0.3,22.1,369.5,90.92,45.58
2018,7,15,7,30,777.0,69.0,0.3,22.8,420.0,141.95,76.72
2018,7,15,7,45,800.5,72.0,0.3,23.5,470.0,195.16,117.22
2018,7,15,8,0,824.0,75.0,0.3,24.2,520.0,256.24,166.85
2018,7,15,8,15,842.5,77.0,0.3,24.65,567.5,311.65,213.09
2018,7,15,8,30,861.0,79.0,0.3,25.1,615.0,368.46,259.8
2018,7,15,8,45,875.5,80.5,0.3,25.5,659.5,424.41,304.7
2018,7,15,9,0,890.0,82.0,0.3,25.9,704.0,480.85,348.35
2018,7,15,9,15,897.5,85.5,0.3,26.15,743.5,535.76,389.49
2018,7,15,9,30,905.0,89.0,0.3,26.4,783.0,589.98,428.59
2018,7,15,9,45,910.0,93.0,0.3,26.6,817.5,642.21,464.99
2018,7,15,10,0,915.0,97.0,0.3,26.8,852.0,693.06,499.24
2018,7,15,10,15,922.0,97.5,0.3,26.95,881.0,740.49,529.83
2018,7,15,10,30,929.0,98.0,0.3,27.1,910.0,786.25,557.35
2018,7,15,10,45,934.0,98.5,0.35,27.25,932.5,828.56,583.17
2018,7,15,11,0,939.0,99.0,0.4,27.4,955.0,868.63,607.43
2018,7,15,11,15,943.0,99.5,0.4,27.45,971.5,905.42,628.8
2018,7,15,11,30,947.0,100.0,0.4,27.5,988.0,939.57,648.41
2018,7,15,11,45,949.5,100.0,0.4,27.5,997.0,969.06,665.26
2018,7,15,12,0,952.0,100.0,0.4,27.5,1006.0,995.53,680.32
2018,7,15,12,15,949.0,102.0,0.4,27.45,1006.0,1015.57,691.75
2018,7,15,12,30,946.0,104.0,0.4,27.4,1006.0,1032.21,701.33
2018,7,15,12,45,941.0,107.0,0.45,27.35,999.0,1044.43,709.65
2018,7,15,13,0,936.0,110.0,0.5,27.3,992.0,1053.13,716.11
2018,7,15,13,15,934.5,108.5,0.5,27.2,978.5,1057.21,718.98
2018,7,15,13,30,933.0,107.0,0.5,27.1,965.0,1057.71,719.96
2018,7,15,13,45,929.5,106.0,0.55,27.0,944.5,1053.13,719.35
2018,7,15,14,0,926.0,105.0,0.6,26.9,924.0,1045.01,716.83
2018,7,15,14,15,920.5,104.0,0.6,26.75,897.0,1031.41,710.16
2018,7,15,14,30,915.0,103.0,0.6,26.6,870.0,1014.45,701.63
2018,7,15,14,45,908.0,101.0,0.6,26.4,837.0,991.7,689.85
2018,7,15,15,0,901.0,99.0,0.6,26.2,804.0,965.85,676.24
2018,7,15,15,15,891.0,97.0,0.6,26.2,765.0,934.3,658.58
2018,7,15,15,30,881.0,95.0,0.6,26.2,726.0,900.13,639.25
2018,7,15,15,45,869.0,92.5,0.6,25.75,683.0,861.26,617.88
2018,7,15,16,0,857.0,90.0,0.6,25.3,640.0,820.33,594.87
2018,7,15,16,15,842.0,86.5,0.65,24.95,593.5,774.03,568.49
2018,7,15,16,30,827.0,83.0,0.7,24.6,547.0,731.46,543.96
2018,7,15,16,45,806.0,80.0,0.7,24.3,498.0,678.6,510.89
2018,7,15,17,0,785.0,77.0,0.7,24.0,449.0,625.41,476.15
2018,7,15,17,15,756.0,73.5,0.7,23.5,398.5,566.61,435.31
2018,7,15,17,30,727.0,70.0,0.7,23.0,348.0,508.83,393.57
2018,7,15,17,45,686.5,65.0,0.7,22.5,297.5,444.69,345.31
2018,7,15,18,0,646.0,60.0,0.7,22.0,247.0,385.11,298.43
2018,7,15,18,15,586.5,54.0,0.7,21.3,199.0,318.16,244.28
2018,7,15,18,30,527.0,48.0,0.7,20.6,151.0,256.91,192.77
2018,7,15,18,45,433.0,40.5,0.65,19.9,109.0,189.42,135.99
2018,7,15,19,0,339.0,33.0,0.6,19.2,67.0,132.13,86.14
2018,7,15,19,15,204.5,21.0,0.6,18.7,38.5,67.92,9.14
2018,7,15,19,30,70.0,9.0,0.6,18.2,10.0,18.36,0.0
2018,7,15,19,45,35.0,4.5,0.6,17.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,4,45,18.0,3.0,0.6,15.3,2.5,0.0,0.0
2018,7,16,5,0,36.0,6.0,0.6,15.6,5.0,0.0,0.0
2018,7,16,5,15,164.0,16.5,0.55,16.5,27.5,15.73,0.0
2018,7,16,5,30,292.0,27.0,0.5,17.4,50.0,22.15,10.35
2018,7,16,5,45,398.5,35.0,0.45,18.3,89.5,27.4,17.72
2018,7,16,6,0,505.0,43.0,0.4,19.2,129.0,32.47,22.61
2018,7,16,6,15,572.5,49.0,0.35,20.0,176.5,35.56,25.52
2018,7,16,6,30,640.0,55.0,0.3,20.8,224.0,42.25,31.4
2018,7,16,6,45,685.5,59.0,0.3,21.6,274.5,43.67,32.53
2018,7,16,7,0,731.0,63.0,0.3,22.4,325.0,45.07,33.57
2018,7,16,7,15,763.0,66.5,0.3,23.05,376.5,91.39,45.54
2018,7,16,7,30,795.0,70.0,0.3,23.7,428.0,143.84,77.26
2018,7,16,7,45,819.0,72.5,0.3,24.3,478.5,197.81,118.07
2018,7,16,8,0,843.0,75.0,0.3,24.9,529.0,259.68,168.2
2018,7,16,8,15,860.5,77.5,0.3,25.35,577.0,316.35,215.35
2018,7,16,8,30,878.0,80.0,0.3,25.8,625.0,374.31,262.84
2018,7,16,8,45,892.5,81.5,0.3,26.2,670.0,431.27,308.35
2018,7,16,9,0,907.0,83.0,0.3,26.6,715.0,488.7,352.57
2018,7,16,9,15,917.0,85.0,0.3,26.95,755.5,544.51,394.05
2018,7,16,9,30,927.0,87.0,0.3,27.3,796.0,599.83,433.58
2018,7,16,9,45,935.0,88.0,0.3,27.65,831.0,652.28,469.74
2018,7,16,10,0,943.0,89.0,0.3,28.0,866.0,703.55,503.85
2018,7,16,10,15,949.5,89.5,0.3,28.25,895.5,751.89,534.29
2018,7,16,10,30,956.0,90.0,0.3,28.5,925.0,798.43,561.8
2018,7,16,10,45,960.5,91.0,0.3,28.8,948.0,841.89,586.83
2018,7,16,11,0,965.0,92.0,0.3,29.1,971.0,883.01,610.08
2018,7,16,11,15,967.5,92.5,0.3,29.3,986.5,919.41,630.46
2018,7,16,11,30,970.0,93.0,0.3,29.5,1002.0,952.98,649.0
2018,7,16,11,45,971.5,93.5,0.3,29.7,1010.5,982.67,665.15
2018,7,16,12,0,973.0,94.0,0.3,29.9,1019.0,1009.22,679.43
2018,7,16,12,15,971.0,95.0,0.3,29.95,1019.0,1029.66,690.59
2018,7,16,12,30,969.0,96.0,0.3,30.0,1019.0,1046.62,699.89
2018,7,16,12,45,965.0,98.0,0.35,30.05,1012.0,1059.1,707.9
2018,7,16,13,0,961.0,100.0,0.4,30.1,1005.0,1067.98,714.07
2018,7,16,13,15,958.0,99.5,0.4,30.05,990.5,1071.65,716.52
2018,7,16,13,30,955.0,99.0,0.4,30.0,976.0,1071.65,717.07
2018,7,16,13,45,951.0,98.0,0.4,29.9,955.0,1066.47,714.98
2018,7,16,14,0,947.0,97.0,0.4,29.8,934.0,1057.67,710.99
2018,7,16,14,15,941.5,96.0,0.4,29.6,906.5,1043.82,704.53
2018,7,16,14,30,936.0,95.0,0.4,29.4,879.0,1026.53,696.2
2018,7,16,14,45,928.5,94.0,0.45,29.2,845.5,1003.97,686.01
2018,7,16,15,0,921.0,93.0,0.5,29.0,812.0,978.29,673.96
2018,7,16,15,15,911.0,91.0,0.5,29.0,772.5,946.22,656.37
2018,7,16,15,30,901.0,89.0,0.5,29.0,733.0,911.46,637.09
2018,7,16,15,45,888.5,87.0,0.5,28.45,689.5,872.07,616.12
2018,7,16,16,0,876.0,85.0,0.5,27.9,646.0,830.59,593.5
2018,7,16,16,15,860.0,82.0,0.5,27.6,598.5,783.32,566.15
2018,7,16,16,30,844.0,79.0,0.5,27.3,551.0,734.72,537.4
2018,7,16,16,45,823.0,76.0,0.5,26.95,501.5,686.16,508.1
2018,7,16,17,0,802.0,73.0,0.5,26.6,452.0,632.21,473.85
2018,7,16,17,15,773.5,69.5,0.5,26.05,401.0,572.94,433.58
2018,7,16,17,30,745.0,66.0,0.5,25.5,350.0,514.63,392.31
2018,7,16,17,45,705.0,61.5,0.5,24.95,299.0,450.43,344.88
2018,7,16,18,0,665.0,57.0,0.5,24.4,248.0,389.02,297.43
2018,7,16,18,15,606.5,51.5,0.5,23.5,200.0,323.57,245.29
2018,7,16,18,30,548.0,46.0,0.5,22.6,152.0,262.21,194.4
2018,7,16,18,45,455.5,38.5,0.5,21.75,109.5,194.09,137.73
2018,7,16,19,0,363.0,31.0,0.5,20.9,67.0,136.11,87.39
2018,7,16,19,15,221.5,20.0,0.5,20.35,38.5,69.99,5.29
2018,7,16,19,30,80.0,9.0,0.5,19.8,10.0,19.72,0.0
2018,7,16,19,45,40.0,4.5,0.55,19.3,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,4,45,17.5,2.5,1.05,16.8,2.0,0.0,0.0
2018,7,17,5,0,35.0,5.0,1.0,17.0,4.0,0.0,0.0
2018,7,17,5,15,169.0,15.5,0.85,17.9,26.5,14.77,0.0
2018,7,17,5,30,303.0,26.0,0.7,18.8,49.0,21.29,9.21
2018,7,17,5,45,408.0,34.0,0.6,19.75,88.5,26.59,16.85
2018,7,17,6,0,513.0,42.0,0.5,20.7,128.0,31.69,21.75
2018,7,17,6,15,580.0,47.5,0.45,21.45,175.5,34.41,24.34
2018,7,17,6,30,647.0,53.0,0.4,22.2,223.0,40.58,29.74
2018,7,17,6,45,692.0,58.0,0.4,22.95,274.0,42.92,31.68
2018,7,17,7,0,737.0,63.0,0.4,23.7,325.0,45.17,33.45
2018,7,17,7,15,769.0,66.0,0.35,24.4,376.5,90.28,44.56
2018,7,17,7,30,801.0,69.0,0.3,25.1,428.0,142.69,75.74
2018,7,17,7,45,824.5,71.5,0.3,25.8,478.5,196.94,116.42
2018,7,17,8,0,848.0,74.0,0.3,26.5,529.0,259.04,166.38
2018,7,17,8,15,865.5,76.0,0.3,27.0,577.0,315.6,213.15
2018,7,17,8,30,883.0,78.0,0.3,27.5,625.0,373.44,260.27
2018,7,17,8,45,897.0,80.0,0.3,27.95,670.5,430.94,305.88
2018,7,17,9,0,911.0,82.0,0.3,28.4,716.0,488.86,350.11
2018,7,17,9,15,919.5,84.5,0.3,28.9,756.0,544.62,391.05
2018,7,17,9,30,928.0,87.0,0.3,29.4,796.0,599.74,429.89
2018,7,17,9,45,934.0,89.5,0.3,29.85,831.0,652.46,465.72
2018,7,17,10,0,940.0,92.0,0.3,30.3,866.0,703.82,499.34
2018,7,17,10,15,946.5,93.0,0.3,30.65,895.5,752.58,529.66
2018,7,17,10,30,953.0,94.0,0.3,31.0,925.0,799.56,556.93
2018,7,17,10,45,958.0,94.5,0.3,31.3,948.0,842.91,581.62
2018,7,17,11,0,963.0,95.0,0.3,31.6,971.0,883.95,604.58
2018,7,17,11,15,966.0,95.5,0.35,31.8,987.0,920.79,625.98
2018,7,17,11,30,969.0,96.0,0.4,32.0,1003.0,954.84,645.68
2018,7,17,11,45,970.0,96.5,0.4,32.2,1011.0,984.13,661.48
2018,7,17,12,0,971.0,97.0,0.4,32.4,1019.0,1010.25,675.43
2018,7,17,12,15,968.5,99.0,0.4,32.45,1019.5,1031.23,686.85
2018,7,17,12,30,966.0,101.0,0.4,32.5,1020.0,1048.76,696.4
2018,7,17,12,45,960.5,103.5,0.4,32.55,1012.0,1060.3,702.66
2018,7,17,13,0,955.0,106.0,0.4,32.6,1004.0,1068.22,707.05
2018,7,17,13,15,952.5,105.5,0.4,32.55,990.5,1072.45,709.81
2018,7,17,13,30,950.0,105.0,0.4,32.5,977.0,1073.04,710.68
2018,7,17,13,45,946.0,103.5,0.45,32.4,955.5,1067.42,709.57
2018,7,17,14,0,942.0,102.0,0.5,32.3,934.0,1058.18,706.59
2018,7,17,14,15,936.0,101.5,0.5,32.1,906.5,1044.48,700.26
2018,7,17,14,30,930.0,101.0,0.5,31.9,879.0,1027.37,692.09
2018,7,17,14,45,922.0,99.0,0.5,31.7,844.5,1003.39,679.99
2018,7,17,15,0,914.0,97.0,0.5,31.5,810.0,976.29,666.12
2018,7,17,15,15,903.5,95.5,0.5,31.5,771.0,944.51,648.88
2018,7,17,15,30,893.0,94.0,0.5,31.5,732.0,910.09,629.99
2018,7,17,15,45,880.0,91.5,0.55,30.9,688.0,869.96,609.84
2018,7,17,16,0,867.0,89.0,0.6,30.3,644.0,827.78,587.95
2018,7,17,16,15,850.0,86.5,0.6,29.85,596.5,780.63,561.12
2018,7,17,16,30,833.0,84.0,0.6,29.4,549.0,737.38,536.28
2018,7,17,16,45,811.0,81.0,0.65,28.95,499.5,683.5,504.36
2018,7,17,17,0,789.0,78.0,0.7,28.5,450.0,629.34,470.56
2018,7,17,17,15,759.0,74.0,0.7,27.8,398.5,569.09,429.83
2018,7,17,17,30,729.0,70.0,0.7,27.1,347.0,509.96,388.17
2018,7,17,17,45,688.0,65.0,0.7,26.4,296.0,445.39,340.62
2018,7,17,18,0,647.0,60.0,0.7,25.7,245.0,385.49,294.4
2018,7,17,18,15,586.0,54.0,0.7,24.8,197.0,317.83,240.61
2018,7,17,18,30,525.0,48.0,0.7,23.9,149.0,256.01,189.47
2018,7,17,18,45,431.0,40.0,0.7,23.05,107.0,188.09,133.15
2018,7,17,19,0,337.0,32.0,0.7,22.2,65.0,130.47,83.21
2018,7,17,19,15,203.0,20.5,0.7,21.6,37.5,66.53,0.12
2018,7,17,19,30,69.0,9.0,0.7,21.0,10.0,18.16,0.0
2018,7,17,19,45,34.5,4.5,0.7,20.45,5.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,0.8,18.65,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,0.8,18.9,2.0,0.0,0.0
2018,7,18,5,15,146.0,14.0,0.75,19.85,24.0,13.34,0.0
2018,7,18,5,30,273.0,26.0,0.7,20.8,46.0,21.4,8.66
2018,7,18,5,45,379.0,35.0,0.6,21.75,85.0,27.61,17.48
2018,7,18,6,0,485.0,44.0,0.5,22.7,124.0,33.54,23.1
2018,7,18,6,15,553.0,50.0,0.45,23.4,170.5,36.55,25.94
2018,7,18,6,30,621.0,56.0,0.4,24.1,217.0,39.47,28.52
2018,7,18,6,45,667.0,60.5,0.4,24.8,267.5,45.08,33.27
2018,7,18,7,0,713.0,65.0,0.4,25.5,318.0,46.81,34.58
2018,7,18,7,15,745.5,69.0,0.4,26.2,369.0,90.38,45.36
2018,7,18,7,30,778.0,73.0,0.4,26.9,420.0,142.33,75.98
2018,7,18,7,45,802.0,75.5,0.35,27.6,470.0,195.39,115.31
2018,7,18,8,0,826.0,78.0,0.3,28.3,520.0,251.04,159.87
2018,7,18,8,15,843.5,80.5,0.3,28.95,567.5,312.16,209.5
2018,7,18,8,30,861.0,83.0,0.3,29.6,615.0,369.3,255.46
2018,7,18,8,45,874.5,85.0,0.25,30.2,659.5,425.5,299.21
2018,7,18,9,0,888.0,87.0,0.2,30.8,704.0,482.09,341.44
2018,7,18,9,15,895.5,90.5,0.2,31.2,743.5,537.13,381.51
2018,7,18,9,30,903.0,94.0,0.2,31.6,783.0,591.47,419.53
2018,7,18,9,45,907.0,98.0,0.2,32.0,817.0,643.22,454.38
2018,7,18,10,0,911.0,102.0,0.2,32.4,851.0,693.49,487.02
2018,7,18,10,15,917.5,103.0,0.25,32.55,880.0,741.08,517.84
2018,7,18,10,30,924.0,104.0,0.3,32.7,909.0,786.97,545.54
2018,7,18,10,45,915.5,113.0,0.3,32.8,927.5,826.67,568.45
2018,7,18,11,0,907.0,122.0,0.3,32.9,946.0,863.22,589.24
2018,7,18,11,15,861.5,154.5,0.3,32.9,948.0,886.58,602.26
2018,7,18,11,30,816.0,187.0,0.3,32.9,950.0,911.46,616.34
2018,7,18,11,45,780.0,212.5,0.35,32.9,947.0,928.11,626.52
2018,7,18,12,0,744.0,238.0,0.4,32.9,944.0,946.48,637.91
2018,7,18,12,15,784.5,212.0,0.4,32.75,957.0,973.11,653.51
2018,7,18,12,30,825.0,186.0,0.4,32.6,970.0,1003.73,671.27
2018,7,18,12,45,734.5,243.0,0.4,32.45,937.5,991.48,664.26
2018,7,18,13,0,644.0,300.0,0.4,32.3,905.0,968.18,650.0
2018,7,18,13,15,721.5,245.5,0.4,32.15,914.5,999.09,670.57
2018,7,18,13,30,799.0,191.0,0.4,32.0,924.0,1018.79,682.32
2018,7,18,13,45,850.5,155.5,0.45,31.8,920.0,1034.84,693.53
2018,7,18,14,0,902.0,120.0,0.5,31.6,916.0,1037.34,697.14
2018,7,18,14,15,892.0,120.5,0.5,31.45,887.0,1021.25,689.01
2018,7,18,14,30,882.0,121.0,0.5,31.3,858.0,1001.99,679.35
2018,7,18,14,45,889.5,111.5,0.5,31.15,829.5,985.84,671.6
2018,7,18,15,0,897.0,102.0,0.5,31.0,801.0,965.92,661.6
2018,7,18,15,15,886.5,100.0,0.5,31.0,762.0,934.0,644.07
2018,7,18,15,30,876.0,98.0,0.5,31.0,723.0,899.5,625.0
2018,7,18,15,45,864.5,94.5,0.5,30.6,679.5,860.07,603.7
2018,7,18,16,0,853.0,91.0,0.5,30.2,636.0,818.52,580.77
2018,7,18,16,15,833.5,88.5,0.5,29.85,588.0,775.43,556.32
2018,7,18,16,30,814.0,86.0,0.5,29.5,540.0,725.41,526.85
2018,7,18,16,45,797.5,81.5,0.5,29.2,492.0,674.48,496.01
2018,7,18,17,0,781.0,77.0,0.5,28.9,444.0,622.84,463.18
2018,7,18,17,15,747.0,73.5,0.55,28.25,392.0,561.02,422.02
2018,7,18,17,30,713.0,70.0,0.6,27.6,340.0,500.72,380.05
2018,7,18,17,45,661.5,64.5,0.6,26.9,286.5,432.47,329.95
2018,7,18,18,0,610.0,59.0,0.6,26.2,233.0,366.82,279.69
2018,7,18,18,15,543.0,54.0,0.6,25.2,186.0,299.8,226.69
2018,7,18,18,30,476.0,49.0,0.6,24.2,139.0,239.26,176.93
2018,7,18,18,45,381.0,40.0,0.6,23.2,99.0,172.69,122.14
2018,7,18,19,0,286.0,31.0,0.6,22.2,59.0,116.68,74.01
2018,7,18,19,15,170.5,19.5,0.6,21.7,33.5,59.0,0.0
2018,7,18,19,30,55.0,8.0,0.6,21.2,8.0,15.24,0.0
2018,7,18,19,45,27.5,4.0,0.6,20.7,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.15,19.5,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.1,19.7,2.0,0.0,0.0
2018,7,19,5,15,139.5,14.5,1.0,20.4,23.5,13.82,0.0
2018,7,19,5,30,261.0,27.0,0.9,21.1,45.0,22.55,8.76
2018,7,19,5,45,364.5,35.5,0.75,21.85,83.0,28.19,17.89
2018,7,19,6,0,468.0,44.0,0.6,22.6,121.0,33.63,23.15
2018,7,19,6,15,536.0,51.5,0.5,23.25,168.0,37.9,27.1
2018,7,19,6,30,604.0,59.0,0.4,23.9,215.0,41.97,30.7
2018,7,19,6,45,650.5,64.5,0.3,24.55,265.5,44.19,32.54
2018,7,19,7,0,697.0,70.0,0.2,25.2,316.0,46.28,34.18
2018,7,19,7,15,729.5,74.5,0.2,25.7,367.0,93.06,48.43
2018,7,19,7,30,762.0,79.0,0.2,26.2,418.0,144.53,78.54
2018,7,19,7,45,786.0,83.0,0.2,26.65,468.5,197.97,118.1
2018,7,19,8,0,810.0,87.0,0.2,27.1,519.0,254.05,163.07
2018,7,19,8,15,828.5,90.0,0.2,27.5,567.0,310.14,209.12
2018,7,19,8,30,847.0,93.0,0.2,27.9,615.0,367.76,255.73
2018,7,19,8,45,860.5,96.5,0.2,28.3,660.0,429.05,303.64
2018,7,19,9,0,874.0,100.0,0.2,28.7,705.0,486.37,347.09
2018,7,19,9,15,886.0,101.0,0.2,29.0,745.5,540.93,387.23
2018,7,19,9,30,898.0,102.0,0.2,29.3,786.0,595.22,425.69
2018,7,19,9,45,908.0,103.0,0.2,29.6,821.5,647.79,461.6
2018,7,19,10,0,918.0,104.0,0.2,29.9,857.0,699.41,495.66
2018,7,19,10,15,924.0,105.5,0.2,30.1,886.5,747.51,526.29
2018,7,19,10,30,930.0,107.0,0.2,30.3,916.0,793.85,553.51
2018,7,19,10,45,934.0,108.5,0.2,30.5,938.5,836.66,578.15
2018,7,19,11,0,938.0,110.0,0.2,30.7,961.0,877.17,601.07
2018,7,19,11,15,941.5,109.5,0.25,30.85,976.5,912.87,621.89
2018,7,19,11,30,945.0,109.0,0.3,31.0,992.0,945.87,641.12
2018,7,19,11,45,947.0,109.5,0.3,31.1,1001.0,975.61,657.52
2018,7,19,12,0,949.0,110.0,0.3,31.2,1010.0,1002.32,672.11
2018,7,19,12,15,949.5,110.0,0.3,31.25,1011.0,1023.94,683.92
2018,7,19,12,30,950.0,110.0,0.3,31.3,1012.0,1042.23,693.92
2018,7,19,12,45,950.0,109.0,0.35,31.35,1006.0,1055.61,702.39
2018,7,19,13,0,950.0,108.0,0.4,31.4,1000.0,1065.46,709.07
2018,7,19,13,15,947.5,108.0,0.4,31.3,986.5,1070.24,712.27
2018,7,19,13,30,945.0,108.0,0.4,31.2,973.0,1071.4,713.6
2018,7,19,13,45,941.5,106.5,0.4,31.15,952.0,1066.36,711.43
2018,7,19,14,0,938.0,105.0,0.4,31.1,931.0,1057.7,707.41
2018,7,19,14,15,933.0,103.5,0.45,30.9,904.0,1043.99,702.26
2018,7,19,14,30,928.0,102.0,0.5,30.7,877.0,1026.83,695.21
2018,7,19,14,45,921.0,100.5,0.5,30.5,843.5,1004.4,683.96
2018,7,19,15,0,914.0,99.0,0.5,30.3,810.0,978.82,670.9
2018,7,19,15,15,903.5,97.0,0.5,30.3,770.5,946.47,653.24
2018,7,19,15,30,893.0,95.0,0.5,30.3,731.0,911.47,633.93
2018,7,19,15,45,880.0,92.5,0.55,29.75,687.0,871.31,613.57
2018,7,19,16,0,867.0,90.0,0.6,29.2,643.0,829.1,591.44
2018,7,19,16,15,850.5,87.5,0.6,28.8,596.0,782.3,564.62
2018,7,19,16,30,834.0,85.0,0.6,28.4,549.0,739.4,539.82
2018,7,19,16,45,813.0,81.5,0.6,27.95,499.0,685.55,507.15
2018,7,19,17,0,792.0,78.0,0.6,27.5,449.0,631.33,472.7
2018,7,19,17,15,761.5,74.0,0.6,26.85,397.5,570.56,431.53
2018,7,19,17,30,731.0,70.0,0.6,26.2,346.0,510.95,389.44
2018,7,19,17,45,688.5,65.5,0.6,25.55,295.0,445.98,341.49
2018,7,19,18,0,646.0,61.0,0.6,24.9,244.0,385.97,295.07
2018,7,19,18,15,585.0,54.5,0.6,23.95,195.5,317.74,240.84
2018,7,19,18,30,524.0,48.0,0.6,23.0,147.0,255.37,189.2
2018,7,19,18,45,428.5,39.5,0.6,22.0,105.0,186.53,132.11
2018,7,19,19,0,333.0,31.0,0.6,21.0,63.0,128.25,81.02
2018,7,19,19,15,200.5,19.5,0.6,20.4,36.0,64.43,0.0
2018,7,19,19,30,68.0,8.0,0.6,19.8,9.0,17.01,0.0
2018,7,19,19,45,34.0,4.0,0.55,19.25,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.0,0.7,16.2,1.0,0.0,0.0
2018,7,20,5,0,12.0,2.0,0.7,16.4,2.0,0.0,0.0
2018,7,20,5,15,109.5,14.5,0.6,17.0,21.5,13.82,0.0
2018,7,20,5,30,207.0,27.0,0.5,17.6,41.0,21.41,7.52
2018,7,20,5,45,308.0,38.0,0.4,18.25,78.0,30.7,20.29
2018,7,20,6,0,409.0,49.0,0.3,18.9,115.0,38.3,27.6
2018,7,20,6,15,479.0,57.5,0.25,19.6,161.0,43.18,32.17
2018,7,20,6,30,549.0,66.0,0.2,20.3,207.0,47.84,36.32
2018,7,20,6,45,598.0,72.5,0.2,21.05,256.5,50.55,38.58
2018,7,20,7,0,647.0,79.0,0.2,21.8,306.0,53.1,40.6
2018,7,20,7,15,682.0,84.5,0.2,22.35,356.5,92.81,50.68
2018,7,20,7,30,717.0,90.0,0.2,22.9,407.0,143.04,80.39
2018,7,20,7,45,740.0,94.5,0.25,23.45,455.5,194.59,118.95
2018,7,20,8,0,763.0,99.0,0.3,24.0,504.0,252.76,165.95
2018,7,20,8,15,782.0,103.0,0.3,24.4,551.5,307.26,211.08
2018,7,20,8,30,801.0,107.0,0.3,24.8,599.0,363.42,257.0
2018,7,20,8,45,770.5,127.0,0.3,25.2,629.0,415.45,299.21
2018,7,20,9,0,740.0,147.0,0.3,25.6,659.0,460.17,334.35
2018,7,20,9,15,714.0,169.0,0.35,25.85,686.5,508.43,370.81
2018,7,20,9,30,688.0,191.0,0.4,26.1,714.0,553.2,403.37
2018,7,20,9,45,745.5,174.5,0.4,26.35,765.0,610.6,443.78
2018,7,20,10,0,803.0,158.0,0.4,26.6,816.0,672.65,486.08
2018,7,20,10,15,720.0,211.0,0.4,26.75,816.5,701.5,503.3
2018,7,20,10,30,637.0,264.0,0.4,26.9,817.0,722.58,515.04
2018,7,20,10,45,576.5,308.0,0.4,27.05,818.5,745.61,527.97
2018,7,20,11,0,516.0,352.0,0.4,27.2,820.0,762.75,536.69
2018,7,20,11,15,512.5,363.0,0.4,27.25,834.5,792.72,555.05
2018,7,20,11,30,509.0,374.0,0.4,27.3,849.0,821.03,571.95
2018,7,20,11,45,513.0,375.5,0.4,27.35,858.0,845.48,586.64
2018,7,20,12,0,517.0,377.0,0.4,27.4,867.0,868.3,600.27
2018,7,20,12,15,558.0,351.0,0.4,27.35,880.0,898.03,619.55
2018,7,20,12,30,599.0,325.0,0.4,27.3,893.0,926.34,637.78
2018,7,20,12,45,678.0,273.5,0.45,27.3,912.5,966.26,665.04
2018,7,20,13,0,757.0,222.0,0.5,27.3,932.0,1003.43,688.29
2018,7,20,13,15,729.5,234.5,0.5,27.15,910.5,996.27,684.21
2018,7,20,13,30,702.0,247.0,0.5,27.0,889.0,985.87,678.97
2018,7,20,13,45,779.0,194.0,0.5,26.9,891.5,1002.99,690.16
2018,7,20,14,0,856.0,141.0,0.5,26.8,894.0,1013.4,697.03
2018,7,20,14,15,853.0,136.0,0.5,26.55,867.0,999.12,689.85
2018,7,20,14,30,850.0,131.0,0.5,26.3,840.0,981.54,681.14
2018,7,20,14,45,840.0,129.5,0.5,26.1,806.5,966.06,673.64
2018,7,20,15,0,830.0,128.0,0.5,25.9,773.0,939.23,659.21
2018,7,20,15,15,818.0,125.0,0.5,25.9,734.0,906.24,640.55
2018,7,20,15,30,806.0,122.0,0.5,25.9,695.0,870.88,620.34
2018,7,20,15,45,788.5,119.5,0.5,25.3,651.5,829.18,597.3
2018,7,20,16,0,771.0,117.0,0.5,24.7,608.0,785.9,572.85
2018,7,20,16,15,748.5,113.5,0.5,24.35,560.5,736.25,543.11
2018,7,20,16,30,726.0,110.0,0.5,24.0,513.0,688.87,514.3
2018,7,20,16,45,699.0,105.5,0.5,23.65,464.0,633.94,479.0
2018,7,20,17,0,672.0,101.0,0.5,23.3,415.0,579.43,442.08
2018,7,20,17,15,636.0,95.5,0.5,22.85,365.0,518.93,399.65
2018,7,20,17,30,600.0,90.0,0.5,22.4,315.0,460.36,357.05
2018,7,20,17,45,552.0,83.0,0.5,21.95,266.5,396.13,308.5
2018,7,20,18,0,504.0,76.0,0.5,21.5,218.0,335.77,261.06
2018,7,20,18,15,440.0,67.0,0.5,20.9,173.0,270.83,208.6
2018,7,20,18,30,376.0,58.0,0.5,20.3,128.0,210.59,158.47
2018,7,20,18,45,289.0,45.5,0.5,19.75,90.0,148.96,107.05
2018,7,20,19,0,202.0,33.0,0.5,19.2,52.0,97.36,61.97
2018,7,20,19,15,116.5,20.0,0.45,18.8,29.5,48.28,0.0
2018,7,20,19,30,31.0,7.0,0.4,18.4,7.0,10.93,0.0
2018,7,20,19,45,15.5,3.5,0.4,18.05,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.25,15.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.15,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.15,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.2,16.1,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.2,16.2,2.0,0.0,0.0
2018,7,21,5,15,87.0,13.5,0.2,16.8,19.0,12.87,0.0
2018,7,21,5,30,165.0,25.0,0.2,17.4,36.0,19.77,5.74
2018,7,21,5,45,257.5,36.5,0.2,18.0,70.0,28.33,18.27
2018,7,21,6,0,350.0,48.0,0.2,18.6,104.0,37.41,26.86
2018,7,21,6,15,418.5,57.0,0.2,19.15,147.0,42.75,31.85
2018,7,21,6,30,487.0,66.0,0.2,19.7,190.0,47.82,36.4
2018,7,21,6,45,536.0,73.5,0.25,20.3,237.5,51.32,39.37
2018,7,21,7,0,585.0,81.0,0.3,20.9,285.0,54.59,42.04
2018,7,21,7,15,620.0,86.5,0.3,21.35,333.0,90.28,51.0
2018,7,21,7,30,655.0,92.0,0.3,21.8,381.0,136.94,78.63
2018,7,21,7,45,681.5,97.0,0.3,22.2,429.0,185.92,115.27
2018,7,21,8,0,708.0,102.0,0.3,22.6,477.0,237.87,157.42
2018,7,21,8,15,728.0,105.5,0.3,23.05,522.5,293.36,203.33
2018,7,21,8,30,748.0,109.0,0.3,23.5,568.0,346.42,246.94
2018,7,21,8,45,763.0,112.5,0.3,23.95,610.5,399.1,289.29
2018,7,21,9,0,778.0,116.0,0.3,24.4,653.0,452.56,330.8
2018,7,21,9,15,787.5,119.5,0.35,24.75,690.5,503.81,369.86
2018,7,21,9,30,797.0,123.0,0.4,25.1,728.0,554.81,407.47
2018,7,21,9,45,802.5,127.5,0.4,25.45,760.5,603.83,441.94
2018,7,21,10,0,808.0,132.0,0.4,25.8,793.0,651.78,474.54
2018,7,21,10,15,815.0,133.5,0.4,26.05,820.5,696.74,504.43
2018,7,21,10,30,822.0,135.0,0.4,26.3,848.0,738.74,531.06
2018,7,21,10,45,827.5,136.5,0.4,26.55,870.0,778.72,555.03
2018,7,21,11,0,833.0,138.0,0.4,26.8,892.0,816.81,577.5
2018,7,21,11,15,836.0,139.0,0.4,26.95,907.0,850.23,597.04
2018,7,21,11,30,839.0,140.0,0.4,27.1,922.0,881.28,615.0
2018,7,21,11,45,749.0,195.5,0.45,27.2,898.0,883.81,616.56
2018,7,21,12,0,659.0,251.0,0.5,27.3,874.0,879.75,614.22
2018,7,21,12,15,675.5,241.5,0.5,27.3,881.0,903.92,629.38
2018,7,21,12,30,692.0,232.0,0.5,27.3,888.0,925.91,642.44
2018,7,21,12,45,781.0,176.0,0.5,27.3,911.5,964.43,665.47
2018,7,21,13,0,870.0,120.0,0.5,27.3,935.0,997.91,685.08
2018,7,21,13,15,825.5,146.0,0.5,27.2,910.5,986.37,678.31
2018,7,21,13,30,781.0,172.0,0.5,27.1,886.0,981.76,676.44
2018,7,21,13,45,807.5,150.5,0.5,27.0,874.0,986.76,680.32
2018,7,21,14,0,834.0,129.0,0.5,26.9,862.0,979.08,676.59
2018,7,21,14,15,842.5,118.5,0.5,26.7,839.5,970.43,672.82
2018,7,21,14,30,851.0,108.0,0.5,26.5,817.0,958.1,666.94
2018,7,21,14,45,844.5,106.0,0.5,26.35,785.5,936.89,655.64
2018,7,21,15,0,838.0,104.0,0.5,26.2,754.0,912.78,642.67
2018,7,21,15,15,827.5,101.5,0.5,26.2,716.5,881.66,624.96
2018,7,21,15,30,817.0,99.0,0.5,26.2,679.0,848.14,605.69
2018,7,21,15,45,804.5,96.0,0.5,25.65,637.5,810.13,584.65
2018,7,21,16,0,792.0,93.0,0.5,25.1,596.0,776.25,565.99
2018,7,21,16,15,777.0,89.5,0.5,24.75,551.5,731.82,539.51
2018,7,21,16,30,762.0,86.0,0.5,24.4,507.0,686.17,511.79
2018,7,21,16,45,740.5,82.0,0.5,24.1,460.0,634.33,479.05
2018,7,21,17,0,719.0,78.0,0.5,23.8,413.0,582.35,444.42
2018,7,21,17,15,689.0,74.0,0.5,23.35,364.5,525.25,404.37
2018,7,21,17,30,659.0,70.0,0.5,22.9,316.0,471.03,364.84
2018,7,21,17,45,618.0,65.0,0.5,22.5,268.5,410.0,318.51
2018,7,21,18,0,577.0,60.0,0.5,22.1,221.0,352.08,272.7
2018,7,21,18,15,516.5,53.5,0.5,21.5,176.0,287.78,220.5
2018,7,21,18,30,456.0,47.0,0.5,20.9,131.0,229.39,171.37
2018,7,21,18,45,366.5,38.0,0.45,20.35,92.5,165.73,117.82
2018,7,21,19,0,277.0,29.0,0.4,19.8,54.0,112.14,69.82
2018,7,21,19,15,159.0,17.5,0.4,19.45,30.0,53.88,0.0
2018,7,21,19,30,41.0,6.0,0.4,19.1,6.0,11.33,0.0
2018,7,21,19,45,20.5,3.0,0.4,18.7,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.35,17.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.3,17.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,0.2,16.65,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,0.2,16.8,2.0,0.0,0.0
2018,7,22,5,15,90.0,13.5,0.2,17.15,19.0,12.87,0.0
2018,7,22,5,30,171.0,25.0,0.2,17.5,36.0,19.82,4.79
2018,7,22,5,45,268.0,36.5,0.2,17.8,70.5,28.39,18.26
2018,7,22,6,0,365.0,48.0,0.2,18.1,105.0,37.58,27.04
2018,7,22,6,15,437.0,55.5,0.2,18.65,148.0,41.58,30.88
2018,7,22,6,30,509.0,63.0,0.2,19.2,191.0,45.43,34.39
2018,7,22,6,45,562.0,68.5,0.2,19.7,239.0,47.43,36.1
2018,7,22,7,0,615.0,74.0,0.2,20.2,287.0,49.34,37.64
2018,7,22,7,15,652.5,78.0,0.2,20.9,336.0,84.48,45.77
2018,7,22,7,30,690.0,82.0,0.2,21.6,385.0,132.06,73.39
2018,7,22,7,45,720.0,84.5,0.2,22.35,434.0,185.49,113.14
2018,7,22,8,0,750.0,87.0,0.2,23.1,483.0,237.94,155.39
2018,7,22,8,15,771.5,89.5,0.2,23.6,530.0,291.12,199.64
2018,7,22,8,30,793.0,92.0,0.2,24.1,577.0,346.22,244.92
2018,7,22,8,45,792.5,101.0,0.25,24.6,616.0,400.02,288.6
2018,7,22,9,0,792.0,110.0,0.3,25.1,655.0,452.95,330.11
2018,7,22,9,15,781.5,124.0,0.3,25.4,688.5,504.29,368.73
2018,7,22,9,30,771.0,138.0,0.3,25.7,722.0,553.44,404.25
2018,7,22,9,45,820.0,120.5,0.3,26.0,767.5,608.69,443.31
2018,7,22,10,0,869.0,103.0,0.3,26.3,813.0,665.2,482.11
2018,7,22,10,15,876.5,104.0,0.35,26.5,841.5,711.83,513.56
