Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,30,884.0,105.0,0.4,26.7,870.0,756.94,541.78
2018,7,22,10,45,890.0,105.5,0.4,26.9,893.0,798.69,566.72
2018,7,22,11,0,896.0,106.0,0.4,27.1,916.0,838.38,590.06
2018,7,22,11,15,900.5,105.5,0.4,27.2,931.5,873.61,610.62
2018,7,22,11,30,905.0,105.0,0.4,27.3,947.0,906.31,629.5
2018,7,22,11,45,907.5,104.5,0.4,27.4,955.5,934.52,645.57
2018,7,22,12,0,910.0,104.0,0.4,27.5,964.0,959.82,659.88
2018,7,22,12,15,911.0,104.0,0.45,27.5,965.5,981.14,673.2
2018,7,22,12,30,912.0,104.0,0.5,27.5,967.0,999.28,684.77
2018,7,22,12,45,911.5,103.0,0.5,27.5,960.5,1011.65,691.93
2018,7,22,13,0,911.0,102.0,0.5,27.5,954.0,1020.6,697.25
2018,7,22,13,15,909.0,101.0,0.5,27.45,941.0,1024.58,699.93
2018,7,22,13,30,907.0,100.0,0.5,27.4,928.0,1025.06,700.75
2018,7,22,13,45,892.5,105.5,0.5,27.3,905.0,1016.35,696.45
2018,7,22,14,0,878.0,111.0,0.5,27.2,882.0,1004.37,690.45
2018,7,22,14,15,819.0,141.5,0.5,27.05,843.0,980.5,677.6
2018,7,22,14,30,760.0,172.0,0.5,26.9,804.0,946.05,658.49
2018,7,22,14,45,817.0,132.0,0.5,26.7,786.5,946.93,661.08
2018,7,22,15,0,874.0,92.0,0.5,26.5,769.0,933.59,654.6
2018,7,22,15,15,863.5,90.5,0.5,26.5,731.0,902.62,637.0
2018,7,22,15,30,853.0,89.0,0.5,26.5,693.0,869.15,617.96
2018,7,22,15,45,840.0,86.5,0.55,26.0,650.5,830.08,597.28
2018,7,22,16,0,827.0,84.0,0.6,25.5,608.0,789.08,574.91
2018,7,22,16,15,810.5,81.0,0.6,25.15,562.0,743.04,547.54
2018,7,22,16,30,794.0,78.0,0.6,24.8,516.0,700.91,522.29
2018,7,22,16,45,771.5,75.5,0.6,24.45,468.0,648.76,489.52
2018,7,22,17,0,749.0,73.0,0.6,24.1,420.0,596.49,455.17
2018,7,22,17,15,719.0,69.0,0.6,23.65,370.5,537.99,414.16
2018,7,22,17,30,689.0,65.0,0.6,23.2,321.0,480.72,372.43
2018,7,22,17,45,647.5,60.5,0.6,22.75,272.5,418.41,325.15
2018,7,22,18,0,606.0,56.0,0.6,22.3,224.0,360.79,279.42
2018,7,22,18,15,545.5,49.5,0.6,21.7,178.0,294.97,225.85
2018,7,22,18,30,485.0,43.0,0.6,21.1,132.0,235.11,175.31
2018,7,22,18,45,392.5,35.5,0.6,20.5,93.5,170.73,121.0
2018,7,22,19,0,300.0,28.0,0.6,19.9,55.0,116.69,71.73
2018,7,22,19,15,173.0,17.0,0.55,19.45,30.5,55.69,0.0
2018,7,22,19,30,46.0,6.0,0.5,19.0,6.0,11.98,0.0
2018,7,22,19,45,23.0,3.0,0.5,18.6,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,0.6,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,0.6,16.0,2.0,0.0,0.0
2018,7,23,5,15,126.0,12.5,0.55,16.8,19.5,11.91,0.0
2018,7,23,5,30,237.0,22.0,0.5,17.6,37.0,18.02,2.76
2018,7,23,5,45,342.0,31.0,0.45,18.4,73.0,24.39,14.76
2018,7,23,6,0,447.0,40.0,0.4,19.2,109.0,30.44,20.71
2018,7,23,6,15,515.0,46.5,0.35,20.0,154.0,34.0,24.09
2018,7,23,6,30,583.0,53.0,0.3,20.8,199.0,37.42,27.17
2018,7,23,6,45,629.0,58.0,0.3,21.6,247.5,39.45,28.88
2018,7,23,7,0,675.0,63.0,0.3,22.4,296.0,45.49,33.95
2018,7,23,7,15,708.0,67.0,0.3,23.0,345.5,81.91,42.11
2018,7,23,7,30,741.0,71.0,0.3,23.6,395.0,131.82,70.67
2018,7,23,7,45,765.0,74.5,0.25,24.2,444.0,183.7,109.1
2018,7,23,8,0,789.0,78.0,0.2,24.8,493.0,238.23,153.12
2018,7,23,8,15,807.5,80.0,0.2,25.25,539.5,297.26,201.83
2018,7,23,8,30,826.0,82.0,0.2,25.7,586.0,352.52,247.2
2018,7,23,8,45,840.5,84.5,0.25,26.1,630.0,407.86,291.88
2018,7,23,9,0,855.0,87.0,0.3,26.5,674.0,463.75,335.55
2018,7,23,9,15,867.0,88.5,0.3,26.85,714.0,517.82,376.1
2018,7,23,9,30,879.0,90.0,0.3,27.2,754.0,571.68,414.98
2018,7,23,9,45,888.0,91.0,0.3,27.55,788.5,622.82,450.62
2018,7,23,10,0,897.0,92.0,0.3,27.9,823.0,672.95,484.36
2018,7,23,10,15,903.5,93.0,0.3,28.1,852.0,720.12,514.9
2018,7,23,10,30,910.0,94.0,0.3,28.3,881.0,765.61,542.25
2018,7,23,10,45,915.0,94.5,0.35,28.5,903.5,807.58,567.8
2018,7,23,11,0,920.0,95.0,0.4,28.7,926.0,847.35,591.8
2018,7,23,11,15,923.5,96.0,0.4,28.85,942.0,883.94,612.86
2018,7,23,11,30,927.0,97.0,0.4,29.0,958.0,917.9,632.16
2018,7,23,11,45,929.5,97.0,0.4,29.15,967.0,947.18,648.53
2018,7,23,12,0,932.0,97.0,0.4,29.3,976.0,973.48,663.11
2018,7,23,12,15,931.5,97.0,0.45,29.25,976.5,993.79,675.82
2018,7,23,12,30,931.0,97.0,0.5,29.2,977.0,1010.78,686.77
2018,7,23,12,45,928.5,98.0,0.5,29.2,970.5,1023.42,694.03
2018,7,23,13,0,926.0,99.0,0.5,29.2,964.0,1032.58,699.41
2018,7,23,13,15,923.0,99.0,0.55,29.0,951.0,1036.67,703.73
2018,7,23,13,30,920.0,99.0,0.6,28.8,938.0,1037.22,706.18
2018,7,23,13,45,915.5,98.5,0.6,28.65,917.5,1032.19,704.22
2018,7,23,14,0,911.0,98.0,0.6,28.5,897.0,1023.65,700.39
2018,7,23,14,15,904.5,97.5,0.6,28.2,870.0,1009.7,693.9
2018,7,23,14,30,898.0,97.0,0.6,27.9,843.0,992.44,685.58
2018,7,23,14,45,889.5,96.0,0.6,27.6,809.5,969.51,673.91
2018,7,23,15,0,881.0,95.0,0.6,27.3,776.0,943.6,660.46
2018,7,23,15,15,870.5,93.5,0.6,27.3,738.0,912.48,643.0
2018,7,23,15,30,860.0,92.0,0.6,27.3,700.0,878.82,623.89
2018,7,23,15,45,847.5,89.0,0.65,26.65,657.0,839.4,603.4
2018,7,23,16,0,835.0,86.0,0.7,26.0,614.0,797.98,581.14
2018,7,23,16,15,821.0,82.5,0.7,25.7,568.5,753.04,554.45
2018,7,23,16,30,807.0,79.0,0.7,25.4,523.0,711.82,529.75
2018,7,23,16,45,786.5,75.5,0.7,25.05,474.5,659.33,496.83
2018,7,23,17,0,766.0,72.0,0.7,24.7,426.0,606.52,462.28
2018,7,23,17,15,737.0,68.0,0.7,24.25,376.0,547.82,421.19
2018,7,23,17,30,708.0,64.0,0.7,23.8,326.0,490.21,379.26
2018,7,23,17,45,668.5,59.5,0.65,23.35,277.0,427.97,331.72
2018,7,23,18,0,629.0,55.0,0.6,22.9,228.0,368.54,284.44
2018,7,23,18,15,569.5,49.0,0.6,22.25,181.5,304.08,231.97
2018,7,23,18,30,510.0,43.0,0.6,21.6,135.0,243.84,181.11
2018,7,23,18,45,418.0,35.5,0.6,20.95,95.5,178.24,125.74
2018,7,23,19,0,326.0,28.0,0.6,20.3,56.0,122.8,74.25
2018,7,23,19,15,188.5,17.0,0.6,19.85,31.0,51.81,0.0
2018,7,23,19,30,51.0,6.0,0.6,19.4,6.0,12.63,0.0
2018,7,23,19,45,25.5,3.0,0.6,19.0,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,24,5,15,103.0,11.0,0.65,17.7,17.0,10.48,0.0
2018,7,24,5,30,206.0,22.0,0.6,18.2,34.0,18.13,1.48
2018,7,24,5,45,317.5,32.0,0.6,18.65,70.5,25.44,15.51
2018,7,24,6,0,429.0,42.0,0.6,19.1,107.0,32.35,22.31
2018,7,24,6,15,500.0,49.0,0.55,19.75,152.0,36.22,26.02
2018,7,24,6,30,571.0,56.0,0.5,20.4,197.0,39.94,29.39
2018,7,24,6,45,620.0,60.5,0.5,21.05,245.5,41.45,30.68
2018,7,24,7,0,669.0,65.0,0.5,21.7,294.0,47.23,35.55
2018,7,24,7,15,703.5,69.0,0.5,22.65,344.0,82.4,43.11
2018,7,24,7,30,738.0,73.0,0.5,23.6,394.0,132.23,71.31
2018,7,24,7,45,764.5,75.5,0.45,24.5,443.5,183.57,109.08
2018,7,24,8,0,791.0,78.0,0.4,25.4,493.0,237.82,152.74
2018,7,24,8,15,810.0,81.0,0.4,26.0,540.5,293.1,198.69
2018,7,24,8,30,829.0,84.0,0.4,26.6,588.0,354.47,248.56
2018,7,24,8,45,844.0,85.5,0.4,27.2,632.0,409.39,292.48
2018,7,24,9,0,859.0,87.0,0.4,27.8,676.0,464.89,335.28
2018,7,24,9,15,867.5,90.0,0.4,28.2,715.0,518.82,375.61
2018,7,24,9,30,876.0,93.0,0.4,28.6,754.0,572.19,413.99
2018,7,24,9,45,882.0,96.5,0.45,28.95,788.5,623.73,450.35
2018,7,24,10,0,888.0,100.0,0.5,29.3,823.0,674.03,484.76
2018,7,24,10,15,895.5,100.5,0.5,29.5,852.0,721.15,515.63
2018,7,24,10,30,903.0,101.0,0.5,29.7,881.0,766.69,543.08
2018,7,24,10,45,908.0,102.0,0.5,29.9,903.5,808.97,568.06
2018,7,24,11,0,913.0,103.0,0.5,30.1,926.0,849.07,591.38
2018,7,24,11,15,917.0,103.0,0.5,30.1,942.0,885.0,612.37
2018,7,24,11,30,921.0,103.0,0.5,30.1,958.0,918.33,631.67
2018,7,24,11,45,924.0,102.0,0.55,30.15,966.5,947.02,648.99
2018,7,24,12,0,927.0,101.0,0.6,30.2,975.0,972.74,664.62
2018,7,24,12,15,926.0,102.0,0.6,30.2,975.5,993.55,676.47
2018,7,24,12,30,925.0,103.0,0.6,30.2,976.0,1011.04,686.47
2018,7,24,12,45,922.0,104.0,0.6,30.2,969.5,1023.19,693.45
2018,7,24,13,0,919.0,105.0,0.6,30.2,963.0,1031.85,698.56
2018,7,24,13,15,918.0,103.5,0.6,30.15,950.0,1036.43,701.58
2018,7,24,13,30,917.0,102.0,0.6,30.1,937.0,1037.46,702.71
2018,7,24,13,45,914.5,100.5,0.65,30.0,917.0,1033.41,702.34
2018,7,24,14,0,912.0,99.0,0.7,29.9,897.0,1025.83,700.05
2018,7,24,14,15,907.0,97.0,0.7,29.75,870.0,1011.73,693.06
2018,7,24,14,30,902.0,95.0,0.7,29.6,843.0,994.24,684.23
2018,7,24,14,45,896.0,93.0,0.7,29.4,810.5,972.52,673.06
2018,7,24,15,0,890.0,91.0,0.7,29.2,778.0,947.68,660.04
2018,7,24,15,15,879.5,89.5,0.7,29.2,739.5,916.29,642.47
2018,7,24,15,30,869.0,88.0,0.7,29.2,701.0,882.33,623.27
2018,7,24,15,45,858.5,84.5,0.75,28.5,658.5,843.73,603.5
2018,7,24,16,0,848.0,81.0,0.8,27.8,616.0,802.96,581.84
2018,7,24,16,15,835.5,78.0,0.8,27.4,571.0,759.24,556.3
2018,7,24,16,30,823.0,75.0,0.8,27.0,526.0,713.97,529.2
2018,7,24,16,45,803.5,71.5,0.8,26.6,477.5,666.54,500.0
2018,7,24,17,0,784.0,68.0,0.8,26.2,429.0,613.61,465.78
2018,7,24,17,15,756.5,64.0,0.8,25.6,379.0,554.98,425.15
2018,7,24,17,30,729.0,60.0,0.8,25.0,329.0,497.28,383.47
2018,7,24,17,45,690.5,55.5,0.8,24.4,279.5,434.52,336.12
2018,7,24,18,0,652.0,51.0,0.8,23.8,230.0,374.47,288.71
2018,7,24,18,15,591.5,46.0,0.75,23.1,183.0,307.8,234.25
2018,7,24,18,30,531.0,41.0,0.7,22.4,136.0,248.76,184.05
2018,7,24,18,45,437.0,33.5,0.7,21.7,95.5,181.5,127.29
2018,7,24,19,0,343.0,26.0,0.7,21.0,55.0,124.24,73.4
2018,7,24,19,15,199.0,15.5,0.7,20.6,30.0,52.19,0.0
2018,7,24,19,30,55.0,5.0,0.7,20.2,5.0,4.77,0.0
2018,7,24,19,45,27.5,2.5,0.7,19.8,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,25,5,15,130.0,10.0,0.65,19.35,17.5,9.53,0.0
2018,7,25,5,30,260.0,20.0,0.6,20.2,35.0,16.3,0.0
2018,7,25,5,45,378.0,28.5,0.6,21.05,73.0,22.32,12.67
2018,7,25,6,0,496.0,37.0,0.6,21.9,111.0,28.05,18.34
2018,7,25,6,15,563.5,42.0,0.55,22.65,156.5,33.3,23.15
2018,7,25,6,30,631.0,47.0,0.5,23.4,202.0,35.95,25.55
2018,7,25,6,45,675.0,51.5,0.5,24.15,251.5,38.07,27.33
2018,7,25,7,0,719.0,56.0,0.5,24.9,301.0,40.1,28.95
2018,7,25,7,15,750.0,59.5,0.5,25.65,351.0,75.9,36.48
2018,7,25,7,30,781.0,63.0,0.5,26.4,401.0,127.63,65.23
2018,7,25,7,45,803.5,65.5,0.5,27.2,450.5,186.32,108.46
2018,7,25,8,0,826.0,68.0,0.5,28.0,500.0,241.62,152.87
2018,7,25,8,15,843.0,70.0,0.5,28.6,547.0,297.08,198.86
2018,7,25,8,30,860.0,72.0,0.5,29.2,594.0,353.81,245.31
2018,7,25,8,45,873.5,74.0,0.5,29.75,638.0,410.21,290.34
2018,7,25,9,0,887.0,76.0,0.5,30.3,682.0,467.02,334.03
2018,7,25,9,15,890.0,81.5,0.5,30.7,720.5,521.9,374.85
2018,7,25,9,30,893.0,87.0,0.5,31.1,759.0,575.65,413.26
2018,7,25,9,45,892.0,93.5,0.5,31.45,791.5,626.57,448.35
2018,7,25,10,0,891.0,100.0,0.5,31.8,824.0,675.58,480.92
2018,7,25,10,15,897.5,101.0,0.5,32.0,852.5,722.67,511.47
2018,7,25,10,30,904.0,102.0,0.5,32.2,881.0,768.08,538.55
2018,7,25,10,45,908.0,103.5,0.5,32.4,903.5,810.15,563.13
2018,7,25,11,0,912.0,105.0,0.5,32.6,926.0,849.97,586.03
2018,7,25,11,15,914.0,106.0,0.55,32.6,941.0,885.19,607.31
2018,7,25,11,30,916.0,107.0,0.6,32.6,956.0,917.7,626.95
2018,7,25,11,45,917.0,108.0,0.6,32.6,964.5,946.46,643.35
2018,7,25,12,0,918.0,109.0,0.6,32.6,973.0,972.2,657.96
2018,7,25,12,15,919.5,108.0,0.6,32.5,974.0,993.33,670.15
2018,7,25,12,30,921.0,107.0,0.6,32.4,975.0,1011.22,680.56
2018,7,25,12,45,921.5,106.0,0.6,32.3,969.5,1024.79,688.58
2018,7,25,13,0,922.0,105.0,0.6,32.2,964.0,1034.93,694.75
2018,7,25,13,15,919.5,103.5,0.6,32.05,950.0,1038.02,697.16
2018,7,25,13,30,917.0,102.0,0.6,31.9,936.0,1037.55,697.72
2018,7,25,13,45,913.0,101.5,0.6,31.75,915.5,1033.05,696.12
2018,7,25,14,0,909.0,101.0,0.6,31.6,895.0,1025.06,692.66
2018,7,25,14,15,903.5,99.5,0.65,31.35,868.0,1011.04,687.2
2018,7,25,14,30,898.0,98.0,0.7,31.1,841.0,993.67,679.85
2018,7,25,14,45,891.0,96.5,0.7,30.9,808.5,971.61,668.55
2018,7,25,15,0,884.0,95.0,0.7,30.7,776.0,946.5,655.45
2018,7,25,15,15,873.5,93.5,0.7,30.7,737.5,915.26,638.08
2018,7,25,15,30,863.0,92.0,0.7,30.7,699.0,881.46,619.09
2018,7,25,15,45,850.0,89.5,0.7,30.0,656.0,842.03,598.07
2018,7,25,16,0,837.0,87.0,0.7,29.3,613.0,800.62,575.44
2018,7,25,16,15,821.0,84.0,0.7,28.85,567.0,754.53,548.71
2018,7,25,16,30,805.0,81.0,0.7,28.4,521.0,712.39,524.06
2018,7,25,16,45,783.0,77.5,0.75,27.9,472.0,658.84,491.7
2018,7,25,17,0,761.0,74.0,0.8,27.4,423.0,605.09,457.46
2018,7,25,17,15,730.5,70.5,0.75,26.75,373.0,546.18,416.36
2018,7,25,17,30,700.0,67.0,0.7,26.1,323.0,488.5,374.57
2018,7,25,17,45,658.5,61.5,0.7,25.45,273.5,424.39,326.61
2018,7,25,18,0,617.0,56.0,0.7,24.8,224.0,365.11,280.15
2018,7,25,18,15,554.0,50.5,0.7,24.05,177.5,298.83,226.6
2018,7,25,18,30,491.0,45.0,0.7,23.3,131.0,238.7,176.14
2018,7,25,18,45,393.0,36.5,0.7,22.5,91.5,171.25,119.8
2018,7,25,19,0,295.0,28.0,0.7,21.7,52.0,113.66,65.8
2018,7,25,19,15,167.5,16.5,0.7,21.3,28.5,47.06,0.0
2018,7,25,19,30,40.0,5.0,0.7,20.9,5.0,4.77,0.0
2018,7,25,19,45,20.0,2.5,0.7,20.45,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,26,5,15,49.0,9.5,0.85,18.7,12.0,9.05,0.0
2018,7,26,5,30,98.0,19.0,0.8,19.5,24.0,14.97,0.0
2018,7,26,5,45,171.5,35.0,0.7,20.3,55.5,27.28,16.67
2018,7,26,6,0,245.0,51.0,0.6,21.1,87.0,39.1,27.79
2018,7,26,6,15,302.5,66.0,0.6,21.8,128.0,49.6,37.23
2018,7,26,6,30,360.0,81.0,0.6,22.5,169.0,59.62,46.02
2018,7,26,6,45,401.0,95.0,0.55,23.25,214.0,68.37,53.45
2018,7,26,7,0,442.0,109.0,0.5,24.0,259.0,76.67,60.26
2018,7,26,7,15,477.0,120.5,0.5,24.75,306.0,106.83,68.95
2018,7,26,7,30,512.0,132.0,0.5,25.5,353.0,150.5,94.42
2018,7,26,7,45,537.5,142.5,0.45,26.3,399.5,196.07,127.08
2018,7,26,8,0,563.0,153.0,0.4,27.1,446.0,244.62,164.53
2018,7,26,8,15,585.0,161.0,0.4,27.75,491.0,293.1,202.99
2018,7,26,8,30,607.0,169.0,0.4,28.4,536.0,343.52,242.59
2018,7,26,8,45,624.0,177.0,0.35,29.05,579.0,394.07,281.18
2018,7,26,9,0,641.0,185.0,0.3,29.7,622.0,445.95,319.33
2018,7,26,9,15,681.5,178.5,0.3,30.1,668.0,497.94,357.02
2018,7,26,9,30,722.0,172.0,0.3,30.5,714.0,553.0,395.74
2018,7,26,9,45,767.0,157.0,0.35,30.9,757.5,607.32,433.53
2018,7,26,10,0,812.0,142.0,0.4,31.3,801.0,661.91,470.66
2018,7,26,10,15,822.0,143.0,0.4,31.5,830.5,709.04,501.25
2018,7,26,10,30,832.0,144.0,0.4,31.7,860.0,755.03,530.09
2018,7,26,10,45,840.0,144.5,0.4,31.9,883.5,797.62,555.06
2018,7,26,11,0,848.0,145.0,0.4,32.1,907.0,834.79,576.38
2018,7,26,11,15,854.5,144.0,0.4,32.1,923.5,870.16,596.91
2018,7,26,11,30,861.0,143.0,0.4,32.1,940.0,903.27,615.94
2018,7,26,11,45,866.5,141.0,0.45,32.15,949.5,932.1,633.21
2018,7,26,12,0,872.0,139.0,0.5,32.2,959.0,958.27,648.98
2018,7,26,12,15,871.5,140.0,0.5,32.15,960.0,978.79,660.69
2018,7,26,12,30,871.0,141.0,0.5,32.1,961.0,996.22,670.71
2018,7,26,12,45,869.0,141.5,0.5,32.05,955.0,1008.51,677.85
2018,7,26,13,0,867.0,142.0,0.5,32.0,949.0,1017.52,683.26
2018,7,26,13,15,869.0,137.5,0.55,31.85,936.5,1022.21,687.73
2018,7,26,13,30,871.0,133.0,0.6,31.7,924.0,1023.47,690.4
2018,7,26,13,45,873.5,127.5,0.6,31.6,905.0,1020.71,689.63
2018,7,26,14,0,876.0,122.0,0.6,31.5,886.0,1014.42,686.96
2018,7,26,14,15,874.0,118.5,0.6,31.3,860.5,1002.24,681.28
2018,7,26,14,30,872.0,115.0,0.6,31.1,835.0,986.69,673.76
2018,7,26,14,45,870.5,109.5,0.65,30.9,803.5,966.14,664.4
2018,7,26,15,0,869.0,104.0,0.7,30.7,772.0,942.31,653.06
2018,7,26,15,15,858.0,102.0,0.7,30.7,733.5,910.45,635.26
2018,7,26,15,30,847.0,100.0,0.7,30.7,695.0,876.09,615.89
2018,7,26,15,45,838.0,95.5,0.7,30.1,653.0,838.37,595.67
2018,7,26,16,0,829.0,91.0,0.7,29.5,611.0,798.41,573.68
2018,7,26,16,15,817.5,86.5,0.75,29.05,566.0,760.09,552.73
2018,7,26,16,30,806.0,82.0,0.8,28.6,521.0,714.13,526.12
2018,7,26,16,45,785.0,78.5,0.8,28.15,472.5,661.2,493.46
2018,7,26,17,0,764.0,75.0,0.8,27.7,424.0,607.99,458.94
2018,7,26,17,15,733.0,71.0,0.8,27.05,373.5,548.0,417.58
2018,7,26,17,30,702.0,67.0,0.8,26.4,323.0,489.3,375.42
2018,7,26,17,45,659.0,62.0,0.8,25.75,273.0,424.84,327.08
2018,7,26,18,0,616.0,57.0,0.8,25.1,223.0,365.48,280.44
2018,7,26,18,15,552.5,51.0,0.8,24.3,176.5,298.45,226.26
2018,7,26,18,30,489.0,45.0,0.8,23.5,130.0,237.64,175.22
2018,7,26,18,45,389.0,36.0,0.8,22.7,90.0,169.23,118.06
2018,7,26,19,0,289.0,27.0,0.8,21.9,50.0,110.47,62.15
2018,7,26,19,15,163.5,16.5,0.8,21.45,27.5,46.15,0.0
2018,7,26,19,30,38.0,6.0,0.8,21.0,5.0,0.0,0.0
2018,7,26,19,45,19.0,3.0,0.8,20.5,2.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,27,5,15,75.0,10.0,0.8,17.1,14.0,9.53,0.0
2018,7,27,5,30,150.0,20.0,0.8,17.7,28.0,15.86,0.0
2018,7,27,5,45,253.5,32.5,0.75,18.3,62.5,26.28,15.87
2018,7,27,6,0,357.0,45.0,0.7,18.9,97.0,35.48,24.92
2018,7,27,6,15,428.5,55.5,0.7,19.6,141.5,42.27,31.23
2018,7,27,6,30,500.0,66.0,0.7,20.3,186.0,48.7,36.99
2018,7,27,6,45,550.5,74.0,0.7,21.05,235.0,52.58,40.32
2018,7,27,7,0,601.0,82.0,0.7,21.8,284.0,56.23,43.3
2018,7,27,7,15,638.5,88.5,0.65,22.65,334.5,87.76,50.35
2018,7,27,7,30,676.0,95.0,0.6,23.5,385.0,136.63,77.74
2018,7,27,7,45,703.5,100.0,0.6,24.35,434.5,187.19,114.54
2018,7,27,8,0,731.0,105.0,0.6,25.2,484.0,240.87,157.4
2018,7,27,8,15,752.0,109.5,0.6,25.8,532.0,295.26,202.27
2018,7,27,8,30,773.0,114.0,0.6,26.4,580.0,355.21,250.83
2018,7,27,8,45,789.0,118.0,0.6,27.0,625.0,410.44,294.82
2018,7,27,9,0,805.0,122.0,0.6,27.6,670.0,466.58,337.97
2018,7,27,9,15,810.0,129.0,0.6,28.0,708.5,520.55,378.28
2018,7,27,9,30,815.0,136.0,0.6,28.4,747.0,573.82,416.54
2018,7,27,9,45,815.5,144.0,0.6,28.85,780.0,624.37,451.44
2018,7,27,10,0,816.0,152.0,0.6,29.3,813.0,673.38,484.06
2018,7,27,10,15,827.0,153.0,0.6,29.5,843.5,721.53,515.78
2018,7,27,10,30,838.0,154.0,0.6,29.7,874.0,768.63,545.94
2018,7,27,10,45,847.5,153.5,0.6,29.95,898.0,811.84,571.49
2018,7,27,11,0,857.0,153.0,0.6,30.2,922.0,853.37,595.64
2018,7,27,11,15,863.5,152.0,0.65,30.25,938.5,885.12,614.92
2018,7,27,11,30,870.0,151.0,0.7,30.3,955.0,918.64,635.33
2018,7,27,11,45,875.0,150.0,0.7,30.35,965.0,948.33,652.39
2018,7,27,12,0,880.0,149.0,0.7,30.4,975.0,975.32,667.8
2018,7,27,12,15,878.5,150.0,0.7,30.3,975.5,995.18,679.39
2018,7,27,12,30,877.0,151.0,0.7,30.2,976.0,1011.87,689.25
2018,7,27,12,45,873.0,152.0,0.7,30.15,968.5,1022.86,695.74
2018,7,27,13,0,869.0,153.0,0.7,30.1,961.0,1030.52,700.45
2018,7,27,13,15,868.0,150.5,0.75,29.95,947.5,1034.36,704.47
2018,7,27,13,30,867.0,148.0,0.8,29.8,934.0,1034.79,706.64
2018,7,27,13,45,865.5,144.5,0.8,29.65,914.0,1030.26,704.97
2018,7,27,14,0,864.0,141.0,0.8,29.5,894.0,1022.3,701.45
2018,7,27,14,15,860.0,138.0,0.8,29.3,867.5,1008.98,695.02
2018,7,27,14,30,856.0,135.0,0.8,29.1,841.0,1001.18,692.05
2018,7,27,14,45,851.0,130.5,0.8,28.95,808.0,978.49,679.99
2018,7,27,15,0,846.0,126.0,0.8,28.8,775.0,952.69,666.22
2018,7,27,15,15,833.5,123.5,0.8,28.8,735.5,919.25,647.32
2018,7,27,15,30,821.0,121.0,0.8,28.8,696.0,883.4,626.86
2018,7,27,15,45,782.0,127.0,0.8,28.3,647.0,831.85,597.4
2018,7,27,16,0,743.0,133.0,0.8,27.8,598.0,783.95,569.84
2018,7,27,16,15,688.0,139.5,0.85,27.35,544.0,720.43,531.71
2018,7,27,16,30,633.0,146.0,0.9,26.9,490.0,658.44,492.21
2018,7,27,16,45,582.5,144.0,0.9,26.45,437.0,592.67,448.09
2018,7,27,17,0,532.0,142.0,0.9,26.0,384.0,526.01,401.96
2018,7,27,17,15,492.5,132.0,0.9,25.25,335.0,465.09,359.05
2018,7,27,17,30,453.0,122.0,0.9,24.5,286.0,406.86,316.43
2018,7,27,17,45,404.0,108.5,0.9,23.8,238.0,342.87,267.77
2018,7,27,18,0,355.0,95.0,0.9,23.1,190.0,283.3,220.81
2018,7,27,18,15,300.5,78.0,0.9,22.35,146.5,222.34,171.36
2018,7,27,18,30,246.0,61.0,0.9,21.6,103.0,167.07,125.34
2018,7,27,18,45,181.5,43.5,0.9,20.85,69.0,114.22,80.97
2018,7,27,19,0,117.0,26.0,0.9,20.1,35.0,66.37,36.06
2018,7,27,19,15,64.0,14.0,0.9,19.65,18.5,25.19,0.0
2018,7,27,19,30,11.0,2.0,0.9,19.2,2.0,0.0,0.0
2018,7,27,19,45,5.5,1.0,0.9,18.75,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,5.0,0.7,16.85,6.0,4.77,0.0
2018,7,28,5,30,39.0,10.0,0.7,17.5,12.0,8.6,0.0
2018,7,28,5,45,76.0,26.0,0.65,18.15,35.0,21.62,11.96
2018,7,28,6,0,113.0,42.0,0.6,18.8,58.0,34.18,23.8
2018,7,28,6,15,147.5,64.5,0.6,19.55,94.0,51.1,38.86
2018,7,28,6,30,182.0,87.0,0.6,20.3,130.0,67.35,53.11
2018,7,28,6,45,211.0,110.5,0.55,21.05,172.0,83.64,67.05
2018,7,28,7,0,240.0,134.0,0.5,21.8,214.0,99.25,80.03
2018,7,28,7,15,265.0,157.0,0.5,22.4,259.0,128.38,92.73
2018,7,28,7,30,290.0,180.0,0.5,23.0,304.0,167.66,117.98
2018,7,28,7,45,310.0,200.5,0.45,23.6,348.0,207.67,146.77
2018,7,28,8,0,330.0,221.0,0.4,24.2,392.0,250.24,178.84
2018,7,28,8,15,346.5,240.5,0.4,24.8,435.0,293.54,212.0
2018,7,28,8,30,363.0,260.0,0.4,25.4,478.0,338.76,246.27
2018,7,28,8,45,374.5,277.5,0.4,26.0,517.5,382.24,278.68
2018,7,28,9,0,386.0,295.0,0.4,26.6,557.0,426.8,311.01
2018,7,28,9,15,400.0,309.0,0.4,27.05,595.0,470.62,342.12
2018,7,28,9,30,414.0,323.0,0.4,27.5,633.0,515.44,373.09
2018,7,28,9,45,426.0,333.0,0.4,27.9,665.0,555.66,400.25
2018,7,28,10,0,438.0,343.0,0.4,28.3,697.0,597.67,427.94
2018,7,28,10,15,442.5,351.5,0.4,28.45,720.0,633.46,451.25
2018,7,28,10,30,447.0,360.0,0.4,28.6,743.0,668.71,473.79
2018,7,28,10,45,448.0,369.5,0.45,28.7,762.0,701.49,495.03
2018,7,28,11,0,449.0,379.0,0.5,28.8,781.0,733.24,515.38
2018,7,28,11,15,453.0,383.5,0.5,28.7,795.5,761.81,533.34
2018,7,28,11,30,457.0,388.0,0.5,28.6,810.0,789.24,550.43
2018,7,28,11,45,459.0,391.0,0.5,28.5,818.0,812.17,564.59
2018,7,28,12,0,461.0,394.0,0.5,28.4,826.0,833.56,577.77
2018,7,28,12,15,488.5,381.5,0.5,28.55,839.5,862.67,595.87
2018,7,28,12,30,516.0,369.0,0.5,28.7,853.0,890.53,612.98
2018,7,28,12,45,550.0,346.5,0.55,28.8,859.5,913.18,628.33
2018,7,28,13,0,584.0,324.0,0.6,28.9,866.0,933.7,642.51
2018,7,28,13,15,555.5,335.0,0.6,28.7,844.5,923.33,636.05
2018,7,28,13,30,527.0,346.0,0.6,28.5,823.0,910.33,628.45
2018,7,28,13,45,488.5,358.0,0.6,28.35,792.0,885.94,613.61
2018,7,28,14,0,450.0,370.0,0.6,28.2,761.0,859.56,597.61
2018,7,28,14,15,439.0,362.5,0.6,27.95,734.0,838.99,586.37
2018,7,28,14,30,428.0,355.0,0.6,27.7,707.0,816.58,573.83
2018,7,28,14,45,413.5,345.5,0.65,27.4,674.0,776.24,550.95
2018,7,28,15,0,399.0,336.0,0.7,27.1,641.0,745.58,533.81
2018,7,28,15,15,385.5,322.0,0.7,27.1,604.5,709.92,511.82
2018,7,28,15,30,372.0,308.0,0.7,27.1,568.0,673.41,489.02
2018,7,28,15,45,365.0,290.0,0.7,26.35,531.5,637.41,467.84
2018,7,28,16,0,358.0,272.0,0.7,25.6,495.0,600.5,445.53
2018,7,28,16,15,357.0,249.5,0.75,25.1,457.5,562.53,422.19
2018,7,28,16,30,356.0,227.0,0.8,24.6,420.0,523.42,397.33
2018,7,28,16,45,346.0,206.5,0.8,24.15,379.0,479.14,367.34
2018,7,28,17,0,336.0,186.0,0.8,23.7,338.0,434.75,336.41
2018,7,28,17,15,320.0,164.5,0.8,23.1,295.0,385.53,301.01
2018,7,28,17,30,304.0,143.0,0.8,22.5,252.0,337.09,264.98
2018,7,28,17,45,284.5,121.5,0.8,21.9,211.0,287.79,226.92
2018,7,28,18,0,265.0,100.0,0.8,21.3,170.0,239.94,188.62
2018,7,28,18,15,230.0,79.5,0.8,20.7,131.0,188.54,146.24
2018,7,28,18,30,195.0,59.0,0.8,20.1,92.0,140.55,105.7
2018,7,28,18,45,149.5,41.0,0.8,19.55,61.5,96.08,67.68
2018,7,28,19,0,104.0,23.0,0.8,19.0,31.0,59.01,30.3
2018,7,28,19,15,55.0,12.0,0.8,18.7,16.0,21.56,0.0
2018,7,28,19,30,6.0,1.0,0.8,18.4,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,0.8,18.15,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.6,17.65,6.0,4.77,0.0
2018,7,29,5,30,39.0,10.0,0.6,18.1,12.0,8.59,0.0
2018,7,29,5,45,78.5,26.0,0.6,18.55,35.5,21.62,11.78
2018,7,29,6,0,118.0,42.0,0.6,19.0,59.0,34.18,23.73
2018,7,29,6,15,157.0,64.0,0.55,19.65,95.5,50.75,38.52
2018,7,29,6,30,196.0,86.0,0.5,20.3,132.0,66.68,52.52
2018,7,29,6,45,230.0,108.0,0.5,20.95,175.0,81.99,65.65
2018,7,29,7,0,264.0,130.0,0.5,21.6,218.0,96.68,77.93
2018,7,29,7,15,294.5,150.5,0.45,22.1,263.5,124.71,89.34
2018,7,29,7,30,325.0,171.0,0.4,22.6,309.0,164.33,114.13
2018,7,29,7,45,350.5,188.5,0.4,23.05,354.5,204.85,143.18
2018,7,29,8,0,376.0,206.0,0.4,23.5,400.0,248.47,176.35
2018,7,29,8,15,398.5,221.5,0.4,24.1,444.5,292.7,210.55
2018,7,29,8,30,421.0,237.0,0.4,24.7,489.0,336.19,244.04
2018,7,29,8,45,439.5,249.5,0.35,25.25,530.5,381.63,278.23
2018,7,29,9,0,458.0,262.0,0.3,25.8,572.0,428.81,312.66
2018,7,29,9,15,508.5,256.5,0.35,26.45,620.0,478.16,348.34
2018,7,29,9,30,559.0,251.0,0.4,27.1,668.0,531.79,386.29
2018,7,29,9,45,619.0,233.0,0.4,27.7,715.5,584.17,422.38
2018,7,29,10,0,679.0,215.0,0.4,28.3,763.0,640.38,460.17
2018,7,29,10,15,662.5,233.5,0.4,28.5,784.0,680.44,485.83
2018,7,29,10,30,646.0,252.0,0.4,28.7,805.0,717.66,509.09
2018,7,29,10,45,619.0,275.5,0.4,28.9,817.0,748.4,527.43
2018,7,29,11,0,592.0,299.0,0.4,29.1,829.0,776.04,543.44
2018,7,29,11,15,579.5,312.5,0.45,28.9,838.5,803.19,560.98
2018,7,29,11,30,567.0,326.0,0.5,28.7,848.0,827.91,576.89
2018,7,29,11,45,546.0,342.0,0.5,28.5,848.5,844.87,586.88
2018,7,29,12,0,525.0,358.0,0.5,28.3,849.0,859.02,595.18
2018,7,29,12,15,542.5,347.5,0.5,28.1,855.5,881.35,609.77
2018,7,29,12,30,560.0,337.0,0.5,27.9,862.0,901.92,623.15
2018,7,29,12,45,601.0,309.5,0.5,27.75,869.5,926.87,639.9
2018,7,29,13,0,642.0,282.0,0.5,27.6,877.0,950.74,655.89
2018,7,29,13,15,606.0,299.0,0.55,27.3,854.0,938.57,649.36
2018,7,29,13,30,570.0,316.0,0.6,27.0,831.0,922.99,641.26
2018,7,29,13,45,545.5,320.5,0.6,26.65,804.0,904.87,631.23
2018,7,29,14,0,521.0,325.0,0.6,26.3,777.0,884.52,619.81
2018,7,29,14,15,515.5,317.0,0.6,25.95,752.5,868.02,611.43
2018,7,29,14,30,510.0,309.0,0.6,25.6,728.0,849.31,601.58
2018,7,29,14,45,499.0,300.5,0.65,25.25,696.5,822.68,587.46
2018,7,29,15,0,488.0,292.0,0.7,24.9,665.0,794.3,572.05
2018,7,29,15,15,473.5,281.5,0.7,24.9,628.0,759.0,550.37
2018,7,29,15,30,459.0,271.0,0.7,24.9,591.0,722.5,527.69
2018,7,29,15,45,441.0,259.0,0.7,24.15,550.5,680.41,502.39
2018,7,29,16,0,423.0,247.0,0.7,23.4,510.0,637.8,476.16
2018,7,29,16,15,402.0,232.0,0.7,23.0,466.0,578.59,437.31
2018,7,29,16,30,381.0,217.0,0.7,22.6,422.0,530.99,405.54
2018,7,29,16,45,356.0,200.0,0.7,22.2,377.0,478.89,369.5
2018,7,29,17,0,331.0,183.0,0.7,21.8,332.0,428.02,333.34
2018,7,29,17,15,306.5,163.5,0.7,21.35,288.5,376.06,295.37
2018,7,29,17,30,282.0,144.0,0.7,20.9,245.0,325.77,257.43
2018,7,29,17,45,253.5,123.0,0.75,20.5,203.0,273.55,216.8
2018,7,29,18,0,225.0,102.0,0.8,20.1,161.0,223.81,176.76
2018,7,29,18,15,187.0,79.5,0.75,19.7,121.5,171.0,133.03
2018,7,29,18,30,149.0,57.0,0.7,19.3,82.0,121.88,91.65
2018,7,29,18,45,107.5,38.0,0.7,18.9,53.0,79.85,55.81
2018,7,29,19,0,66.0,19.0,0.7,18.5,24.0,39.91,17.76
2018,7,29,19,15,34.5,10.0,0.7,18.35,12.5,15.84,0.0
2018,7,29,19,30,3.0,1.0,0.7,18.2,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.7,18.05,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.7,16.95,4.5,3.81,0.0
2018,7,30,5,30,25.0,8.0,0.7,17.2,9.0,6.92,0.0
2018,7,30,5,45,55.5,22.5,0.7,17.5,29.0,18.83,9.43
2018,7,30,6,0,86.0,37.0,0.7,17.8,49.0,30.3,20.5
2018,7,30,6,15,118.5,60.5,0.65,18.45,84.0,48.11,36.41
2018,7,30,6,30,151.0,84.0,0.6,19.1,119.0,65.16,51.46
2018,7,30,6,45,182.0,108.5,0.6,19.7,161.0,82.21,66.2
2018,7,30,7,0,213.0,133.0,0.6,20.3,203.0,98.54,79.96
2018,7,30,7,15,241.0,155.5,0.6,21.1,247.5,125.54,91.89
2018,7,30,7,30,269.0,178.0,0.6,21.9,292.0,163.36,116.17
2018,7,30,7,45,293.0,199.0,0.55,22.7,337.5,203.14,144.69
2018,7,30,8,0,317.0,220.0,0.5,23.5,383.0,245.98,176.82
2018,7,30,8,15,334.5,239.0,0.5,24.15,425.5,288.47,209.43
2018,7,30,8,30,352.0,258.0,0.5,24.8,468.0,332.98,243.29
2018,7,30,8,45,364.0,274.0,0.5,25.5,506.0,374.86,274.63
2018,7,30,9,0,376.0,290.0,0.5,26.2,544.0,417.84,305.96
2018,7,30,9,15,385.5,304.0,0.5,26.65,578.0,458.88,335.39
2018,7,30,9,30,395.0,318.0,0.5,27.1,612.0,500.48,364.4
2018,7,30,9,45,400.5,332.0,0.5,27.55,642.5,540.12,391.27
2018,7,30,10,0,406.0,346.0,0.5,28.0,673.0,579.7,417.39
2018,7,30,10,15,415.5,355.0,0.5,28.0,700.0,617.88,442.83
2018,7,30,10,30,425.0,364.0,0.5,28.0,727.0,656.2,467.91
2018,7,30,10,45,432.5,370.5,0.5,28.05,748.5,690.53,489.89
2018,7,30,11,0,440.0,377.0,0.5,28.1,770.0,724.33,511.23
2018,7,30,11,15,444.5,382.0,0.55,27.85,785.0,753.51,530.7
2018,7,30,11,30,449.0,387.0,0.6,27.6,800.0,781.62,549.45
2018,7,30,11,45,451.5,389.5,0.6,27.35,808.0,804.34,563.97
2018,7,30,12,0,454.0,392.0,0.6,27.1,816.0,825.54,577.56
2018,7,30,12,15,456.5,391.0,0.6,27.25,818.0,841.72,587.16
2018,7,30,12,30,459.0,390.0,0.6,27.4,820.0,856.05,595.66
2018,7,30,12,45,459.5,386.5,0.6,27.55,814.5,863.98,600.28
2018,7,30,13,0,460.0,383.0,0.6,27.7,809.0,869.77,603.71
2018,7,30,13,15,453.5,380.5,0.65,27.45,795.0,867.35,603.86
2018,7,30,13,30,447.0,378.0,0.7,27.2,781.0,862.71,602.8
2018,7,30,13,45,437.5,373.0,0.7,26.95,760.0,850.35,596.14
2018,7,30,14,0,428.0,368.0,0.7,26.7,739.0,835.93,588.31
2018,7,30,14,15,419.5,359.0,0.7,26.25,713.0,816.46,577.89
2018,7,30,14,30,411.0,350.0,0.7,25.8,687.0,784.03,559.42
2018,7,30,14,45,400.0,339.0,0.7,25.4,655.5,756.54,543.71
2018,7,30,15,0,389.0,328.0,0.7,25.0,624.0,727.75,526.89
2018,7,30,15,15,375.5,314.0,0.7,25.0,588.0,692.25,504.65
2018,7,30,15,30,362.0,300.0,0.7,25.0,552.0,655.93,481.63
2018,7,30,15,45,345.5,285.5,0.75,24.25,513.5,615.86,457.53
2018,7,30,16,0,329.0,271.0,0.8,23.5,475.0,575.6,432.64
2018,7,30,16,15,311.0,252.5,0.8,23.2,433.0,529.69,401.95
2018,7,30,16,30,293.0,234.0,0.8,22.9,391.0,484.12,370.85
2018,7,30,16,45,272.0,212.5,0.8,22.55,347.0,433.59,335.39
2018,7,30,17,0,251.0,191.0,0.8,22.2,303.0,384.08,299.76
2018,7,30,17,15,239.5,166.5,0.8,21.75,263.0,338.23,266.16
2018,7,30,17,30,228.0,142.0,0.8,21.3,223.0,292.83,231.79
2018,7,30,17,45,213.5,119.5,0.8,20.85,186.0,248.82,197.29
2018,7,30,18,0,199.0,97.0,0.8,20.4,149.0,205.84,162.43
2018,7,30,18,15,169.5,74.5,0.8,19.9,112.0,157.83,122.56
2018,7,30,18,30,140.0,52.0,0.8,19.4,75.0,112.55,84.23
2018,7,30,18,45,104.5,35.0,0.8,18.9,49.0,75.19,52.02
2018,7,30,19,0,69.0,18.0,0.8,18.4,23.0,39.19,15.83
2018,7,30,19,15,36.0,9.5,0.8,18.15,12.0,15.59,0.0
2018,7,30,19,30,3.0,1.0,0.8,17.9,1.0,0.0,0.0
2018,7,30,19,45,1.5,0.5,0.8,17.65,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,1.1,16.8,4.0,3.34,0.0
2018,7,31,5,30,23.0,7.0,1.1,17.2,8.0,6.67,0.0
2018,7,31,5,45,51.0,19.5,1.05,17.6,25.5,16.42,7.33
2018,7,31,6,0,79.0,32.0,1.0,18.0,43.0,26.41,17.09
2018,7,31,6,15,108.0,54.0,0.95,18.6,75.5,43.27,32.15
2018,7,31,6,30,137.0,76.0,0.9,19.2,108.0,59.42,46.44
2018,7,31,6,45,164.5,101.0,0.85,19.8,148.5,77.0,61.7
2018,7,31,7,0,192.0,126.0,0.8,20.4,189.0,93.82,75.94
2018,7,31,7,15,216.5,150.5,0.7,21.15,233.0,120.81,88.82
2018,7,31,7,30,241.0,175.0,0.6,21.9,277.0,158.14,113.23
2018,7,31,7,45,263.0,197.5,0.55,22.6,321.5,197.02,141.27
2018,7,31,8,0,285.0,220.0,0.5,23.3,366.0,238.8,172.67
2018,7,31,8,15,304.0,240.5,0.5,23.9,409.5,281.02,204.96
2018,7,31,8,30,323.0,261.0,0.5,24.5,453.0,325.53,238.71
2018,7,31,8,45,339.0,277.0,0.45,25.05,492.5,367.41,269.83
2018,7,31,9,0,355.0,293.0,0.4,25.6,532.0,410.86,301.28
2018,7,31,9,15,414.0,289.0,0.4,26.25,584.0,458.53,335.2
2018,7,31,9,30,473.0,285.0,0.4,26.9,636.0,513.66,373.67
2018,7,31,9,45,545.0,265.0,0.4,27.55,688.5,567.54,410.74
2018,7,31,10,0,617.0,245.0,0.4,28.2,741.0,626.91,450.67
2018,7,31,10,15,601.5,263.5,0.45,28.4,761.5,665.04,475.69
2018,7,31,10,30,586.0,282.0,0.5,28.6,782.0,700.72,498.76
2018,7,31,10,45,559.0,304.5,0.5,28.8,791.5,728.71,515.5
2018,7,31,11,0,532.0,327.0,0.5,29.0,801.0,753.39,529.83
2018,7,31,11,15,519.0,339.0,0.5,29.0,808.5,776.94,544.05
2018,7,31,11,30,506.0,351.0,0.5,29.0,816.0,798.18,556.66
2018,7,31,11,45,485.5,366.0,0.5,29.0,815.5,813.15,565.08
2018,7,31,12,0,465.0,381.0,0.5,29.0,815.0,825.5,571.89
2018,7,31,12,15,503.0,359.5,0.55,29.15,829.5,855.75,592.12
2018,7,31,12,30,541.0,338.0,0.6,29.3,844.0,884.81,611.32
2018,7,31,12,45,589.0,310.0,0.6,29.5,857.0,915.89,630.97
2018,7,31,13,0,637.0,282.0,0.6,29.7,870.0,946.13,649.93
2018,7,31,13,15,605.0,294.0,0.6,29.5,846.0,933.05,641.7
2018,7,31,13,30,573.0,306.0,0.6,29.3,822.0,916.0,631.73
2018,7,31,13,45,529.5,320.5,0.6,29.1,788.5,889.15,615.51
2018,7,31,14,0,486.0,335.0,0.6,28.9,755.0,860.24,598.02
2018,7,31,14,15,470.0,331.0,0.65,28.6,726.5,837.83,586.51
2018,7,31,14,30,454.0,327.0,0.7,28.3,698.0,813.62,573.6
2018,7,31,14,45,433.5,321.0,0.7,28.0,663.5,781.4,554.64
2018,7,31,15,0,413.0,315.0,0.7,27.7,629.0,748.0,534.76
2018,7,31,15,15,399.0,302.5,0.7,27.7,593.0,701.33,505.88
2018,7,31,15,30,385.0,290.0,0.7,27.7,557.0,665.51,483.59
2018,7,31,15,45,370.0,275.0,0.7,26.9,518.0,625.39,459.45
2018,7,31,16,0,355.0,260.0,0.7,26.1,479.0,584.91,434.49
2018,7,31,16,15,342.5,242.5,0.7,25.55,440.0,543.43,407.9
2018,7,31,16,30,330.0,225.0,0.7,25.0,401.0,501.8,380.52
2018,7,31,16,45,313.0,205.0,0.75,24.5,359.0,454.17,348.28
2018,7,31,17,0,296.0,185.0,0.8,24.0,317.0,407.13,315.43
2018,7,31,17,15,273.5,163.5,0.8,23.35,273.5,355.76,278.1
2018,7,31,17,30,251.0,142.0,0.8,22.7,230.0,305.92,240.7
2018,7,31,17,45,225.0,119.5,0.8,22.05,189.0,254.8,201.0
2018,7,31,18,0,199.0,97.0,0.8,21.4,148.0,205.9,161.76
2018,7,31,18,15,164.5,74.5,0.8,20.75,110.5,155.88,120.54
2018,7,31,18,30,130.0,52.0,0.8,20.1,73.0,109.15,81.3
2018,7,31,18,45,92.5,34.0,0.8,19.5,46.5,70.52,48.28
2018,7,31,19,0,55.0,16.0,0.8,18.9,20.0,33.13,11.05
2018,7,31,19,15,28.5,8.5,0.8,18.5,10.5,13.24,0.0
2018,7,31,19,30,2.0,1.0,0.8,18.1,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.8,17.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,1,5,15,24.0,6.0,0.8,15.55,7.0,5.72,0.0
2018,8,1,5,30,48.0,12.0,0.8,16.1,14.0,11.44,0.0
2018,8,1,5,45,107.0,29.0,0.8,16.7,41.0,23.93,13.05
