Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,6,0,166.0,46.0,0.8,17.3,68.0,37.21,26.38
2018,8,1,6,15,220.5,65.5,0.75,17.95,108.0,51.92,39.72
2018,8,1,6,30,275.0,85.0,0.7,18.6,148.0,66.14,52.38
2018,8,1,6,45,320.5,101.5,0.65,19.25,192.5,73.71,58.96
2018,8,1,7,0,366.0,118.0,0.6,19.9,237.0,83.78,67.45
2018,8,1,7,15,401.5,133.5,0.6,20.75,284.5,109.95,76.14
2018,8,1,7,30,437.0,149.0,0.6,21.6,332.0,152.61,101.24
2018,8,1,7,45,464.5,162.0,0.55,22.45,379.0,196.49,132.54
2018,8,1,8,0,492.0,175.0,0.5,23.3,426.0,243.65,168.84
2018,8,1,8,15,512.0,187.0,0.5,24.0,470.5,291.13,206.59
2018,8,1,8,30,532.0,199.0,0.5,24.7,515.0,340.73,245.67
2018,8,1,8,45,546.0,209.5,0.5,25.4,555.5,388.72,282.84
2018,8,1,9,0,560.0,220.0,0.5,26.1,596.0,437.78,319.65
2018,8,1,9,15,607.0,213.5,0.55,26.6,644.0,489.86,358.14
2018,8,1,9,30,654.0,207.0,0.6,27.1,692.0,545.03,397.95
2018,8,1,9,45,707.0,191.5,0.6,27.55,738.5,599.28,435.96
2018,8,1,10,0,760.0,176.0,0.6,28.0,785.0,656.92,475.27
2018,8,1,10,15,740.5,193.0,0.6,28.15,804.5,697.23,501.5
2018,8,1,10,30,721.0,210.0,0.6,28.3,824.0,734.25,525.01
2018,8,1,10,45,689.5,235.0,0.6,28.5,835.0,766.09,544.17
2018,8,1,11,0,658.0,260.0,0.6,28.7,846.0,793.77,560.26
2018,8,1,11,15,642.5,274.0,0.65,28.65,854.5,820.79,577.49
2018,8,1,11,30,627.0,288.0,0.7,28.6,863.0,844.9,592.73
2018,8,1,11,45,602.5,305.5,0.7,28.55,862.0,861.21,601.99
2018,8,1,12,0,578.0,323.0,0.7,28.5,861.0,875.05,609.73
2018,8,1,12,15,607.0,306.0,0.7,28.5,871.5,902.71,627.53
2018,8,1,12,30,636.0,289.0,0.7,28.5,882.0,929.51,644.5
2018,8,1,12,45,673.5,265.0,0.7,28.55,889.0,955.62,661.19
2018,8,1,13,0,711.0,241.0,0.7,28.6,896.0,979.05,675.29
2018,8,1,13,15,685.0,251.5,0.75,28.35,875.0,971.13,672.23
2018,8,1,13,30,659.0,262.0,0.8,28.1,854.0,960.06,667.39
2018,8,1,13,45,622.5,275.0,0.8,27.85,824.0,937.98,654.36
2018,8,1,14,0,586.0,288.0,0.8,27.6,794.0,911.27,638.61
2018,8,1,14,15,574.0,284.0,0.8,27.25,766.5,891.72,628.31
2018,8,1,14,30,562.0,280.0,0.8,26.9,739.0,869.95,616.46
2018,8,1,14,45,546.5,274.5,0.8,26.55,705.5,841.16,600.09
2018,8,1,15,0,531.0,269.0,0.8,26.2,672.0,810.65,582.51
2018,8,1,15,15,515.5,261.0,0.8,26.2,635.0,775.96,561.31
2018,8,1,15,30,500.0,253.0,0.8,26.2,598.0,740.01,539.06
2018,8,1,15,45,486.5,240.0,0.8,25.3,558.0,699.36,515.33
2018,8,1,16,0,473.0,227.0,0.8,24.4,518.0,657.76,490.39
2018,8,1,16,15,460.5,213.0,0.85,23.85,477.5,615.16,463.96
2018,8,1,16,30,448.0,199.0,0.9,23.3,437.0,571.99,436.29
2018,8,1,16,45,428.0,183.0,0.9,22.75,392.5,520.98,401.61
2018,8,1,17,0,408.0,167.0,0.9,22.2,348.0,470.48,366.27
2018,8,1,17,15,385.0,149.0,0.9,21.5,303.0,416.75,327.48
2018,8,1,17,30,362.0,131.0,0.9,20.8,258.0,364.33,288.27
2018,8,1,17,45,333.0,112.5,0.9,20.15,214.5,309.86,245.86
2018,8,1,18,0,304.0,94.0,0.9,19.5,171.0,257.83,203.81
2018,8,1,18,15,259.5,75.0,0.9,18.85,130.5,201.65,157.13
2018,8,1,18,30,215.0,56.0,0.9,18.2,90.0,150.1,113.23
2018,8,1,18,45,158.0,39.0,0.85,17.55,59.0,102.14,71.66
2018,8,1,19,0,101.0,22.0,0.8,16.9,28.0,55.48,19.01
2018,8,1,19,15,53.0,11.5,0.8,16.6,14.5,20.46,0.0
2018,8,1,19,30,5.0,1.0,0.8,16.3,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.8,15.95,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,15,20.5,5.0,0.8,14.75,6.0,4.77,0.0
2018,8,2,5,30,41.0,10.0,0.8,15.2,12.0,9.53,0.0
2018,8,2,5,45,96.5,27.5,0.75,15.65,38.5,22.74,11.89
2018,8,2,6,0,152.0,45.0,0.7,16.1,65.0,36.43,25.8
2018,8,2,6,15,203.0,65.0,0.7,16.65,104.0,51.52,39.56
2018,8,2,6,30,254.0,85.0,0.7,17.2,143.0,66.09,52.62
2018,8,2,6,45,295.5,103.5,0.7,17.75,187.0,79.09,64.0
2018,8,2,7,0,337.0,122.0,0.7,18.3,231.0,91.6,74.66
2018,8,2,7,15,372.5,138.5,0.7,19.05,278.0,112.18,79.4
2018,8,2,7,30,408.0,155.0,0.7,19.8,325.0,153.99,104.38
2018,8,2,7,45,435.0,169.5,0.7,20.5,371.5,197.36,135.67
2018,8,2,8,0,462.0,184.0,0.7,21.2,418.0,244.01,171.96
2018,8,2,8,15,484.5,196.5,0.7,21.75,463.5,290.98,209.59
2018,8,2,8,30,507.0,209.0,0.7,22.3,509.0,340.38,248.92
2018,8,2,8,45,523.0,221.0,0.7,22.9,551.5,389.14,287.09
2018,8,2,9,0,539.0,233.0,0.7,23.5,594.0,439.26,325.18
2018,8,2,9,15,574.5,232.5,0.7,24.05,638.5,489.48,362.35
2018,8,2,9,30,610.0,232.0,0.7,24.6,683.0,542.88,400.74
2018,8,2,9,45,648.0,225.0,0.7,25.1,725.0,593.81,436.57
2018,8,2,10,0,686.0,218.0,0.7,25.6,767.0,647.08,473.04
2018,8,2,10,15,662.5,240.0,0.7,25.7,786.0,686.05,498.67
2018,8,2,10,30,639.0,262.0,0.7,25.8,805.0,721.54,521.41
2018,8,2,10,45,601.0,290.5,0.7,25.95,812.0,748.21,537.44
2018,8,2,11,0,563.0,319.0,0.7,26.1,819.0,771.42,550.9
2018,8,2,11,15,546.5,334.5,0.7,25.95,827.0,796.38,566.47
2018,8,2,11,30,530.0,350.0,0.7,25.8,835.0,818.75,580.19
2018,8,2,11,45,503.5,368.5,0.75,25.7,832.5,832.33,588.72
2018,8,2,12,0,477.0,387.0,0.8,25.6,830.0,842.95,595.45
2018,8,2,12,15,508.0,372.0,0.8,25.65,844.5,873.21,615.19
2018,8,2,12,30,539.0,357.0,0.8,25.7,859.0,902.19,633.76
2018,8,2,12,45,578.0,332.5,0.8,25.75,867.5,927.82,650.57
2018,8,2,13,0,617.0,308.0,0.8,25.8,876.0,951.96,666.46
2018,8,2,13,15,587.5,320.5,0.8,25.6,854.5,941.63,659.86
2018,8,2,13,30,558.0,333.0,0.8,25.4,833.0,929.25,652.49
2018,8,2,13,45,517.0,344.5,0.8,25.2,799.5,901.81,635.62
2018,8,2,14,0,476.0,356.0,0.8,25.0,766.0,872.31,617.53
2018,8,2,14,15,463.0,349.0,0.8,24.75,737.0,849.91,604.93
2018,8,2,14,30,450.0,342.0,0.8,24.5,708.0,825.62,590.95
2018,8,2,14,45,433.5,333.5,0.8,24.25,674.0,794.71,572.58
2018,8,2,15,0,417.0,325.0,0.8,24.0,640.0,751.33,546.16
2018,8,2,15,15,402.5,312.0,0.8,24.0,603.0,715.29,523.7
2018,8,2,15,30,388.0,299.0,0.8,24.0,566.0,678.4,500.28
2018,8,2,15,45,376.5,283.0,0.85,23.3,528.5,640.12,477.52
2018,8,2,16,0,365.0,267.0,0.9,22.6,491.0,601.2,453.68
2018,8,2,16,15,356.5,248.0,0.9,22.1,452.0,560.83,427.5
2018,8,2,16,30,348.0,229.0,0.9,21.6,413.0,519.95,400.3
2018,8,2,16,45,332.0,208.5,0.9,21.15,370.0,471.68,366.78
2018,8,2,17,0,316.0,188.0,0.9,20.7,327.0,423.88,332.68
2018,8,2,17,15,298.5,165.0,0.9,20.1,283.5,372.92,295.29
2018,8,2,17,30,281.0,142.0,0.9,19.5,240.0,322.91,257.34
2018,8,2,17,45,259.0,120.5,0.9,18.95,199.5,273.5,218.38
2018,8,2,18,0,237.0,99.0,0.9,18.4,159.0,225.88,179.5
2018,8,2,18,15,201.5,77.5,0.9,17.9,120.5,174.73,136.6
2018,8,2,18,30,166.0,56.0,0.9,17.4,82.0,127.05,95.77
2018,8,2,18,45,120.0,38.0,0.9,16.9,53.0,84.38,58.49
2018,8,2,19,0,74.0,20.0,0.9,16.4,24.0,42.55,10.2
2018,8,2,19,15,37.0,10.0,0.9,16.2,12.0,16.11,0.0
2018,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,5,15,13.5,4.0,0.8,14.85,4.5,0.0,0.0
2018,8,3,5,30,27.0,8.0,0.8,15.3,9.0,7.63,0.0
2018,8,3,5,45,66.5,23.0,0.8,15.8,30.5,19.2,8.84
2018,8,3,6,0,106.0,38.0,0.8,16.3,52.0,31.07,21.12
2018,8,3,6,15,148.0,60.5,0.75,17.1,89.0,48.14,36.52
2018,8,3,6,30,190.0,83.0,0.7,17.9,126.0,64.54,51.11
2018,8,3,6,45,228.0,106.0,0.65,18.7,170.0,80.64,65.1
2018,8,3,7,0,266.0,129.0,0.6,19.5,214.0,96.11,78.16
2018,8,3,7,15,299.0,149.0,0.55,20.25,260.5,121.53,88.37
2018,8,3,7,30,332.0,169.0,0.5,21.0,307.0,161.36,112.7
2018,8,3,7,45,360.0,186.5,0.5,21.75,353.5,202.78,142.13
2018,8,3,8,0,388.0,204.0,0.5,22.5,400.0,247.59,176.1
2018,8,3,8,15,409.5,219.5,0.5,23.2,444.5,292.38,210.95
2018,8,3,8,30,431.0,235.0,0.5,23.9,489.0,336.51,245.17
2018,8,3,8,45,448.0,247.5,0.45,24.55,530.0,382.09,279.71
2018,8,3,9,0,465.0,260.0,0.4,25.2,571.0,429.24,314.33
2018,8,3,9,15,512.5,257.0,0.4,25.9,619.0,479.64,350.52
2018,8,3,9,30,560.0,254.0,0.4,26.6,667.0,534.08,388.61
2018,8,3,9,45,614.5,239.0,0.4,27.3,712.5,586.14,424.29
2018,8,3,10,0,669.0,224.0,0.4,28.0,758.0,641.4,461.22
2018,8,3,10,15,645.0,245.0,0.4,28.3,775.5,678.42,484.62
2018,8,3,10,30,621.0,266.0,0.4,28.6,793.0,711.94,505.24
2018,8,3,10,45,583.0,295.0,0.45,28.9,800.0,738.74,521.42
2018,8,3,11,0,545.0,324.0,0.5,29.2,807.0,761.53,534.77
2018,8,3,11,15,529.0,338.5,0.5,29.2,814.5,785.42,549.09
2018,8,3,11,30,513.0,353.0,0.5,29.2,822.0,806.79,561.63
2018,8,3,11,45,487.0,370.5,0.5,29.2,819.0,819.44,568.44
2018,8,3,12,0,461.0,388.0,0.5,29.2,816.0,829.19,573.51
2018,8,3,12,15,466.5,385.5,0.55,29.15,819.0,846.9,585.5
2018,8,3,12,30,472.0,383.0,0.6,29.1,822.0,862.82,596.31
2018,8,3,12,45,476.5,378.0,0.6,29.1,818.5,873.32,602.91
2018,8,3,13,0,481.0,373.0,0.6,29.1,815.0,881.69,608.32
2018,8,3,13,15,467.0,374.0,0.6,28.9,797.5,875.31,604.82
2018,8,3,13,30,453.0,375.0,0.6,28.7,780.0,866.63,600.17
2018,8,3,13,45,433.5,374.5,0.65,28.5,755.0,848.73,590.68
2018,8,3,14,0,414.0,374.0,0.7,28.3,730.0,828.88,580.01
2018,8,3,14,15,408.0,364.0,0.7,28.0,705.0,800.16,563.84
2018,8,3,14,30,402.0,354.0,0.7,27.7,680.0,780.29,553.02
2018,8,3,14,45,393.5,341.5,0.7,27.4,649.5,753.7,537.71
2018,8,3,15,0,385.0,329.0,0.7,27.1,619.0,725.71,521.41
2018,8,3,15,15,371.0,315.0,0.7,27.1,582.5,689.8,499.04
2018,8,3,15,30,357.0,301.0,0.7,27.1,546.0,653.11,475.94
2018,8,3,15,45,352.0,281.5,0.75,26.35,510.0,617.45,455.37
2018,8,3,16,0,347.0,262.0,0.8,25.6,474.0,580.77,433.49
2018,8,3,16,15,346.0,240.0,0.8,25.1,437.0,543.54,409.87
2018,8,3,16,30,345.0,218.0,0.8,24.6,400.0,505.2,384.87
2018,8,3,16,45,333.0,198.5,0.8,24.15,360.0,460.94,354.56
2018,8,3,17,0,321.0,179.0,0.8,23.7,320.0,416.79,323.48
2018,8,3,17,15,301.5,158.0,0.8,23.1,277.0,366.6,286.96
2018,8,3,17,30,282.0,137.0,0.8,22.5,234.0,317.58,250.1
2018,8,3,17,45,257.5,115.5,0.85,21.9,193.0,266.77,210.61
2018,8,3,18,0,233.0,94.0,0.9,21.3,152.0,218.01,171.28
2018,8,3,18,15,192.0,72.5,0.9,20.75,113.0,164.76,127.16
2018,8,3,18,30,151.0,51.0,0.9,20.2,74.0,115.55,85.66
2018,8,3,18,45,105.0,33.5,0.9,19.7,46.5,74.13,49.88
2018,8,3,19,0,59.0,16.0,0.9,19.2,19.0,33.69,3.44
2018,8,3,19,15,29.5,8.0,0.85,18.9,9.5,12.83,0.0
2018,8,3,19,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,15,14.0,3.5,0.8,16.15,4.0,0.0,0.0
2018,8,4,5,30,28.0,7.0,0.8,16.5,8.0,6.67,0.0
2018,8,4,5,45,69.0,22.5,0.75,16.85,30.0,18.79,8.11
2018,8,4,6,0,110.0,38.0,0.7,17.2,52.0,31.06,20.98
2018,8,4,6,15,153.0,60.0,0.7,17.95,89.0,47.77,36.04
2018,8,4,6,30,196.0,82.0,0.7,18.7,126.0,63.84,50.31
2018,8,4,6,45,234.5,104.5,0.65,19.45,170.0,79.63,64.02
2018,8,4,7,0,273.0,127.0,0.6,20.2,214.0,94.81,76.83
2018,8,4,7,15,308.5,147.0,0.6,20.9,261.5,120.02,86.95
2018,8,4,7,30,344.0,167.0,0.6,21.6,309.0,160.61,111.53
2018,8,4,7,45,375.5,183.0,0.6,22.3,356.5,202.13,140.82
2018,8,4,8,0,407.0,199.0,0.6,23.0,404.0,247.4,175.11
2018,8,4,8,15,436.0,212.0,0.6,23.45,451.0,289.77,208.32
2018,8,4,8,30,465.0,225.0,0.6,23.9,498.0,339.16,246.86
2018,8,4,8,45,491.0,233.0,0.6,24.4,541.5,386.31,283.2
2018,8,4,9,0,517.0,241.0,0.6,24.9,585.0,435.88,320.5
2018,8,4,9,15,551.5,243.0,0.6,25.3,630.5,486.73,357.89
2018,8,4,9,30,586.0,245.0,0.6,25.7,676.0,540.3,396.21
2018,8,4,9,45,623.0,238.5,0.65,26.15,717.0,590.66,431.85
2018,8,4,10,0,660.0,232.0,0.7,26.6,758.0,642.71,467.89
2018,8,4,10,15,617.5,263.5,0.7,26.55,770.0,676.05,489.61
2018,8,4,10,30,575.0,295.0,0.7,26.5,782.0,704.59,507.66
2018,8,4,10,45,512.0,338.0,0.7,26.5,780.5,723.33,518.23
2018,8,4,11,0,449.0,381.0,0.7,26.5,779.0,736.15,524.69
2018,8,4,11,15,450.0,389.0,0.7,26.35,793.5,765.62,543.74
2018,8,4,11,30,451.0,397.0,0.7,26.2,808.0,793.81,561.59
2018,8,4,11,45,449.0,401.5,0.75,26.05,814.0,814.56,575.4
2018,8,4,12,0,447.0,406.0,0.8,25.9,820.0,833.59,588.19
2018,8,4,12,15,463.0,397.5,0.8,25.95,826.5,855.45,602.15
2018,8,4,12,30,479.0,389.0,0.8,26.0,833.0,875.77,615.08
2018,8,4,12,45,498.0,375.0,0.8,26.1,834.0,891.81,625.43
2018,8,4,13,0,517.0,361.0,0.8,26.2,835.0,905.78,634.57
2018,8,4,13,15,496.0,366.5,0.8,25.8,815.5,897.08,629.79
2018,8,4,13,30,475.0,372.0,0.8,25.4,796.0,885.96,623.83
2018,8,4,13,45,446.5,376.5,0.85,25.05,767.5,864.05,611.74
2018,8,4,14,0,418.0,381.0,0.9,24.7,739.0,830.02,592.12
2018,8,4,14,15,411.0,371.0,0.9,24.35,713.5,810.88,581.77
2018,8,4,14,30,404.0,361.0,0.9,24.0,688.0,790.03,570.07
2018,8,4,14,45,395.0,348.0,0.9,23.6,656.5,762.41,554.0
2018,8,4,15,0,386.0,335.0,0.9,23.2,625.0,733.4,536.91
2018,8,4,15,15,371.5,321.0,0.9,23.2,588.0,697.03,513.77
2018,8,4,15,30,357.0,307.0,0.9,23.2,551.0,659.9,489.89
2018,8,4,15,45,382.0,277.5,0.9,22.75,523.0,638.84,478.74
2018,8,4,16,0,407.0,248.0,0.9,22.3,495.0,614.58,464.96
2018,8,4,16,15,452.5,213.5,0.9,22.1,467.5,609.09,463.84
2018,8,4,16,30,498.0,179.0,0.9,21.9,440.0,587.11,450.88
2018,8,4,16,45,517.5,155.0,0.9,21.7,402.5,552.75,428.05
2018,8,4,17,0,537.0,131.0,0.9,21.5,365.0,515.03,402.06
2018,8,4,17,15,510.0,118.5,0.9,21.05,318.0,458.62,360.83
2018,8,4,17,30,483.0,106.0,0.9,20.6,271.0,403.71,319.34
2018,8,4,17,45,448.0,92.5,0.9,20.2,225.5,345.37,273.46
2018,8,4,18,0,413.0,79.0,0.9,19.8,180.0,289.97,228.15
2018,8,4,18,15,343.5,65.0,0.9,19.15,136.0,223.43,172.92
2018,8,4,18,30,274.0,51.0,0.9,18.5,92.0,164.37,122.77
2018,8,4,18,45,187.0,35.5,0.85,17.9,58.5,106.43,72.64
2018,8,4,19,0,100.0,20.0,0.8,17.3,25.0,51.47,1.65
2018,8,4,19,15,50.0,10.0,0.8,16.85,12.5,18.29,0.0
2018,8,4,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,5,5,15,10.0,3.5,0.85,13.4,4.0,0.0,0.0
2018,8,5,5,30,20.0,7.0,0.8,13.9,8.0,6.67,0.0
2018,8,5,5,45,59.0,22.5,0.7,14.4,29.0,18.77,7.78
2018,8,5,6,0,98.0,38.0,0.6,14.9,50.0,31.04,21.14
2018,8,5,6,15,141.0,61.5,0.6,15.7,87.5,48.83,37.3
2018,8,5,6,30,184.0,85.0,0.6,16.5,125.0,65.93,52.58
2018,8,5,6,45,224.0,107.5,0.55,17.3,169.0,81.67,66.34
2018,8,5,7,0,264.0,130.0,0.5,18.1,213.0,96.8,79.18
2018,8,5,7,15,297.0,150.5,0.5,18.85,259.5,121.57,89.33
2018,8,5,7,30,330.0,171.0,0.5,19.6,306.0,161.74,113.87
2018,8,5,7,45,357.0,187.5,0.45,20.35,351.0,202.27,142.59
2018,8,5,8,0,384.0,204.0,0.4,21.1,396.0,246.02,175.75
2018,8,5,8,15,406.0,219.0,0.4,21.7,440.5,290.39,210.44
2018,8,5,8,30,428.0,234.0,0.4,22.3,485.0,334.23,244.64
2018,8,5,8,45,444.5,248.5,0.45,22.85,527.0,381.17,280.94
2018,8,5,9,0,461.0,263.0,0.5,23.4,569.0,429.68,317.52
2018,8,5,9,15,492.5,266.5,0.5,23.9,612.0,477.6,352.53
2018,8,5,9,30,524.0,270.0,0.5,24.4,655.0,528.07,388.45
2018,8,5,9,45,556.5,268.0,0.5,24.85,694.5,576.57,422.24
2018,8,5,10,0,589.0,266.0,0.5,25.3,734.0,627.01,456.48
2018,8,5,10,15,557.0,291.0,0.5,25.55,747.0,658.93,476.8
2018,8,5,10,30,525.0,316.0,0.5,25.8,760.0,687.03,494.15
2018,8,5,10,45,429.5,346.5,0.55,26.0,716.0,667.19,479.49
2018,8,5,11,0,334.0,377.0,0.6,26.2,672.0,636.08,457.45
2018,8,5,11,15,362.5,391.5,0.6,26.2,717.0,690.33,493.78
2018,8,5,11,30,391.0,406.0,0.6,26.2,762.0,745.59,529.15
2018,8,5,11,45,359.5,420.5,0.6,26.2,750.0,746.95,528.45
2018,8,5,12,0,328.0,435.0,0.6,26.2,738.0,745.58,526.65
2018,8,5,12,15,375.0,420.0,0.6,26.3,767.0,787.23,554.34
2018,8,5,12,30,422.0,405.0,0.6,26.4,796.0,836.17,585.58
2018,8,5,12,45,468.5,383.5,0.6,26.55,814.5,871.35,607.97
2018,8,5,13,0,515.0,362.0,0.6,26.7,833.0,905.0,629.44
2018,8,5,13,15,492.0,368.0,0.6,26.5,812.5,894.79,622.96
2018,8,5,13,30,469.0,374.0,0.6,26.3,792.0,882.15,615.62
2018,8,5,13,45,435.0,381.5,0.6,26.05,762.0,857.77,600.91
2018,8,5,14,0,401.0,389.0,0.6,25.8,732.0,821.8,579.18
2018,8,5,14,15,391.5,379.0,0.6,25.65,705.0,800.38,567.09
2018,8,5,14,30,382.0,369.0,0.6,25.5,678.0,777.38,553.73
2018,8,5,14,45,370.5,357.0,0.6,25.3,646.0,748.86,536.83
2018,8,5,15,0,359.0,345.0,0.6,25.1,614.0,719.14,519.05
2018,8,5,15,15,345.0,330.0,0.6,25.1,577.5,682.82,496.33
2018,8,5,15,30,331.0,315.0,0.6,25.1,541.0,645.8,472.9
2018,8,5,15,45,319.0,296.0,0.6,24.6,502.0,605.53,447.93
2018,8,5,16,0,307.0,277.0,0.6,24.1,463.0,564.82,422.13
2018,8,5,16,15,305.5,253.0,0.65,23.75,425.5,526.46,397.9
2018,8,5,16,30,304.0,229.0,0.7,23.4,388.0,487.12,372.24
2018,8,5,16,45,298.5,206.0,0.7,23.0,349.0,445.23,343.56
2018,8,5,17,0,293.0,183.0,0.7,22.6,310.0,402.92,313.74
2018,8,5,17,15,278.0,160.0,0.7,22.05,268.0,354.52,278.38
2018,8,5,17,30,263.0,137.0,0.7,21.5,226.0,306.86,242.4
2018,8,5,17,45,243.5,115.0,0.7,20.95,186.5,259.02,204.89
2018,8,5,18,0,224.0,93.0,0.7,20.4,147.0,212.71,167.26
2018,8,5,18,15,181.5,71.5,0.7,19.8,108.5,159.44,123.06
2018,8,5,18,30,139.0,50.0,0.7,19.2,70.0,110.39,81.68
2018,8,5,18,45,93.5,32.0,0.7,18.65,43.0,69.29,45.73
2018,8,5,19,0,48.0,14.0,0.7,18.1,16.0,28.34,0.0
2018,8,5,19,15,24.0,7.0,0.7,17.75,8.0,10.84,0.0
2018,8,5,19,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.8,15.0,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.7,15.7,8.0,6.67,0.0
2018,8,6,5,45,71.0,22.5,0.65,16.4,30.0,18.77,7.14
2018,8,6,6,0,117.0,38.0,0.6,17.1,52.0,31.05,20.86
2018,8,6,6,15,166.5,59.5,0.55,18.1,90.0,47.4,35.65
2018,8,6,6,30,216.0,81.0,0.5,19.1,128.0,63.16,49.61
2018,8,6,6,45,259.5,101.0,0.45,20.05,172.0,77.29,61.82
2018,8,6,7,0,303.0,121.0,0.4,21.0,216.0,90.89,73.2
2018,8,6,7,15,339.0,139.0,0.4,21.9,263.0,114.57,81.98
2018,8,6,7,30,375.0,157.0,0.4,22.8,310.0,155.37,105.67
2018,8,6,7,45,404.5,171.5,0.4,23.65,356.5,192.72,131.32
2018,8,6,8,0,434.0,186.0,0.4,24.5,403.0,238.22,165.71
2018,8,6,8,15,455.5,199.0,0.45,25.2,447.0,283.84,201.51
2018,8,6,8,30,477.0,212.0,0.5,25.9,491.0,331.83,238.99
2018,8,6,8,45,493.0,223.5,0.5,26.6,531.5,378.67,274.86
2018,8,6,9,0,509.0,235.0,0.5,27.3,572.0,426.89,310.71
2018,8,6,9,15,515.0,250.0,0.5,27.65,609.5,474.41,345.38
2018,8,6,9,30,521.0,265.0,0.5,28.0,647.0,521.99,378.96
2018,8,6,9,45,520.5,280.0,0.5,28.4,677.0,565.61,408.7
2018,8,6,10,0,520.0,295.0,0.5,28.8,707.0,608.37,436.95
2018,8,6,10,15,507.5,313.5,0.5,28.9,728.0,645.01,460.75
2018,8,6,10,30,495.0,332.0,0.5,29.0,749.0,679.59,482.66
2018,8,6,10,45,473.0,353.5,0.55,29.15,761.0,707.49,500.19
2018,8,6,11,0,451.0,375.0,0.6,29.3,773.0,732.65,515.74
2018,8,6,11,15,449.0,383.0,0.6,29.3,785.0,759.62,532.45
2018,8,6,11,30,447.0,391.0,0.6,29.3,797.0,785.12,548.01
2018,8,6,11,45,440.0,398.5,0.6,29.3,801.5,804.02,559.27
2018,8,6,12,0,433.0,406.0,0.6,29.3,806.0,821.02,569.34
2018,8,6,12,15,461.0,390.0,0.6,29.4,816.0,846.75,585.73
2018,8,6,12,30,489.0,374.0,0.6,29.5,826.0,871.21,601.15
2018,8,6,12,45,523.5,352.0,0.65,29.65,832.5,894.43,616.84
2018,8,6,13,0,558.0,330.0,0.7,29.8,839.0,915.61,631.34
2018,8,6,13,15,527.5,341.0,0.7,29.55,816.5,903.13,623.64
2018,8,6,13,30,497.0,352.0,0.7,29.3,794.0,888.08,614.82
2018,8,6,13,45,455.5,364.5,0.7,29.1,762.0,861.23,598.4
2018,8,6,14,0,414.0,377.0,0.7,28.9,730.0,822.11,574.58
2018,8,6,14,15,404.5,368.5,0.7,28.6,704.0,802.09,563.79
2018,8,6,14,30,395.0,360.0,0.7,28.3,678.0,780.47,551.69
2018,8,6,14,45,384.0,348.0,0.7,28.05,646.5,752.13,535.15
2018,8,6,15,0,373.0,336.0,0.7,27.8,615.0,722.54,517.7
2018,8,6,15,15,358.5,321.5,0.7,27.8,578.0,685.9,494.91
2018,8,6,15,30,344.0,307.0,0.7,27.8,541.0,648.55,471.42
2018,8,6,15,45,355.5,282.0,0.7,27.2,509.5,621.24,456.2
2018,8,6,16,0,367.0,257.0,0.7,26.6,478.0,591.75,439.05
2018,8,6,16,15,403.5,225.0,0.7,26.3,449.5,571.78,428.2
2018,8,6,16,30,440.0,193.0,0.7,26.0,421.0,558.72,421.48
2018,8,6,16,45,460.0,167.5,0.7,25.65,384.5,525.61,400.04
2018,8,6,17,0,480.0,142.0,0.7,25.3,348.0,489.22,375.64
2018,8,6,17,15,464.0,125.5,0.65,24.75,303.5,437.75,338.59
2018,8,6,17,30,448.0,109.0,0.6,24.2,259.0,386.76,300.64
2018,8,6,17,45,426.5,92.5,0.6,23.7,216.0,333.68,259.7
2018,8,6,18,0,405.0,76.0,0.6,23.2,173.0,282.11,218.15
2018,8,6,18,15,338.5,62.0,0.6,22.4,130.0,217.34,165.21
2018,8,6,18,30,272.0,48.0,0.6,21.6,87.0,159.76,116.95
2018,8,6,18,45,186.5,33.0,0.65,20.85,55.0,103.26,67.79
2018,8,6,19,0,101.0,18.0,0.7,20.1,23.0,48.35,0.0
2018,8,6,19,15,50.5,9.0,0.7,19.7,11.5,17.28,0.0
2018,8,6,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,7,5,15,25.0,5.0,0.9,16.25,5.5,0.0,0.0
2018,8,7,5,30,50.0,10.0,0.8,17.0,11.0,9.53,0.0
2018,8,7,5,45,131.0,25.5,0.75,17.75,38.5,20.09,7.26
2018,8,7,6,0,212.0,41.0,0.7,18.5,66.0,31.79,21.27
2018,8,7,6,15,281.0,56.5,0.6,19.25,106.5,42.99,31.63
2018,8,7,6,30,350.0,72.0,0.5,20.0,147.0,53.7,41.24
2018,8,7,6,45,397.0,85.5,0.45,20.8,192.0,62.35,48.78
2018,8,7,7,0,444.0,99.0,0.4,21.6,237.0,70.56,55.69
2018,8,7,7,15,486.5,110.0,0.4,22.35,286.5,91.92,61.09
2018,8,7,7,30,529.0,121.0,0.4,23.1,336.0,136.46,84.76
2018,8,7,7,45,554.0,132.0,0.4,23.85,383.5,183.57,117.94
2018,8,7,8,0,579.0,143.0,0.4,24.6,431.0,233.98,157.11
2018,8,7,8,15,606.0,151.0,0.4,25.15,479.0,284.72,197.77
2018,8,7,8,30,633.0,159.0,0.4,25.7,527.0,338.38,240.52
2018,8,7,8,45,633.5,171.0,0.4,26.25,564.5,388.08,279.93
2018,8,7,9,0,634.0,183.0,0.4,26.8,602.0,437.28,317.59
2018,8,7,9,15,635.5,198.0,0.4,27.0,640.0,488.97,355.96
2018,8,7,9,30,637.0,213.0,0.4,27.2,678.0,540.02,392.48
2018,8,7,9,45,609.0,239.5,0.4,27.4,702.0,582.95,421.96
2018,8,7,10,0,581.0,266.0,0.4,27.6,726.0,621.77,447.66
2018,8,7,10,15,591.0,271.5,0.4,27.75,754.5,664.78,476.12
2018,8,7,10,30,601.0,277.0,0.4,27.9,783.0,707.37,503.56
2018,8,7,10,45,608.0,281.5,0.45,28.0,805.0,745.9,528.67
2018,8,7,11,0,615.0,286.0,0.5,28.1,827.0,783.32,552.76
2018,8,7,11,15,621.0,288.0,0.5,28.15,843.0,816.3,573.08
2018,8,7,11,30,627.0,290.0,0.5,28.2,859.0,847.69,592.2
2018,8,7,11,45,630.5,291.5,0.5,28.25,868.0,874.59,608.33
2018,8,7,12,0,634.0,293.0,0.5,28.3,877.0,899.42,623.1
2018,8,7,12,15,624.0,299.5,0.55,28.2,874.5,913.9,632.59
2018,8,7,12,30,614.0,306.0,0.6,28.1,872.0,925.58,640.55
2018,8,7,12,45,598.0,313.5,0.6,28.05,861.5,929.2,642.49
2018,8,7,13,0,582.0,321.0,0.6,28.0,851.0,930.51,643.19
2018,8,7,13,15,580.5,316.5,0.6,27.85,838.5,931.28,644.46
2018,8,7,13,30,579.0,312.0,0.6,27.7,826.0,929.39,644.22
2018,8,7,13,45,576.0,305.5,0.6,27.55,806.5,921.28,640.32
2018,8,7,14,0,573.0,299.0,0.6,27.4,787.0,910.56,634.99
2018,8,7,14,15,568.5,291.0,0.65,27.2,761.5,894.24,627.37
2018,8,7,14,30,564.0,283.0,0.7,27.0,736.0,875.49,618.24
2018,8,7,14,45,557.5,272.5,0.7,26.75,704.5,849.81,603.99
2018,8,7,15,0,551.0,262.0,0.7,26.5,673.0,821.99,588.33
2018,8,7,15,15,535.0,254.0,0.7,26.5,635.0,786.19,566.58
2018,8,7,15,30,519.0,246.0,0.7,26.5,597.0,749.08,543.79
2018,8,7,15,45,506.0,232.5,0.7,25.8,556.0,707.51,519.34
2018,8,7,16,0,493.0,219.0,0.7,25.1,515.0,664.92,493.62
2018,8,7,16,15,477.0,204.5,0.7,24.65,471.5,618.07,463.79
2018,8,7,16,30,461.0,190.0,0.7,24.2,428.0,570.88,432.95
2018,8,7,16,45,435.5,175.0,0.7,23.7,381.5,516.37,395.9
2018,8,7,17,0,410.0,160.0,0.7,23.2,335.0,462.88,358.45
2018,8,7,17,15,375.5,143.5,0.7,22.55,287.5,403.59,315.47
2018,8,7,17,30,341.0,127.0,0.7,21.9,240.0,338.48,266.62
2018,8,7,17,45,299.5,107.5,0.7,21.25,194.5,278.3,219.67
2018,8,7,18,0,258.0,88.0,0.7,20.6,149.0,221.96,174.12
2018,8,7,18,15,206.5,67.0,0.7,20.0,108.5,163.85,125.96
2018,8,7,18,30,155.0,46.0,0.7,19.4,68.0,110.91,81.37
2018,8,7,18,45,100.5,28.5,0.7,18.75,40.5,66.94,42.5
2018,8,7,19,0,46.0,11.0,0.7,18.1,13.0,23.85,0.0
2018,8,7,19,15,23.0,5.5,0.7,17.8,6.5,9.17,0.0
2018,8,7,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,0.95,16.4,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,0.9,16.9,5.0,4.77,0.0
2018,8,8,5,45,54.5,18.5,0.85,17.4,23.5,15.56,3.71
2018,8,8,6,0,90.0,32.0,0.8,17.9,42.0,26.39,16.69
2018,8,8,6,15,129.5,54.0,0.7,18.7,77.0,43.27,31.92
2018,8,8,6,30,169.0,76.0,0.6,19.5,112.0,59.49,46.32
2018,8,8,6,45,204.5,99.5,0.5,20.35,154.5,76.12,60.74
2018,8,8,7,0,240.0,123.0,0.4,21.2,197.0,92.08,74.17
2018,8,8,7,15,272.0,144.5,0.35,21.8,243.0,115.46,84.37
2018,8,8,7,30,304.0,166.0,0.3,22.4,289.0,154.66,108.09
2018,8,8,7,45,331.5,185.0,0.3,23.05,335.5,195.52,136.76
2018,8,8,8,0,359.0,204.0,0.3,23.7,382.0,239.81,169.94
2018,8,8,8,15,382.5,221.0,0.25,24.25,427.5,284.79,204.34
2018,8,8,8,30,406.0,238.0,0.2,24.8,473.0,332.44,240.48
2018,8,8,8,45,426.0,251.0,0.2,25.35,515.5,375.67,273.11
2018,8,8,9,0,446.0,264.0,0.2,25.9,558.0,423.55,308.27
2018,8,8,9,15,461.0,276.0,0.2,26.35,596.5,469.9,341.51
2018,8,8,9,30,476.0,288.0,0.2,26.8,635.0,517.29,374.49
2018,8,8,9,45,488.0,297.5,0.2,27.25,668.5,561.57,404.43
2018,8,8,10,0,500.0,307.0,0.2,27.7,702.0,606.17,433.77
2018,8,8,10,15,507.5,316.0,0.2,28.1,729.5,647.37,460.14
2018,8,8,10,30,515.0,325.0,0.2,28.5,757.0,688.13,485.59
2018,8,8,10,45,519.5,332.0,0.2,28.85,778.0,724.13,507.54
2018,8,8,11,0,524.0,339.0,0.2,29.2,799.0,759.1,528.44
2018,8,8,11,15,526.5,344.0,0.2,29.4,813.5,789.31,546.37
2018,8,8,11,30,529.0,349.0,0.2,29.6,828.0,818.04,563.18
2018,8,8,11,45,528.5,353.0,0.25,29.8,835.0,841.45,577.37
2018,8,8,12,0,528.0,357.0,0.3,30.0,842.0,862.94,590.44
2018,8,8,12,15,531.0,355.5,0.3,30.05,844.0,880.33,600.68
2018,8,8,12,30,534.0,354.0,0.3,30.1,846.0,895.61,609.69
2018,8,8,12,45,535.5,350.5,0.3,30.15,840.5,905.16,615.37
2018,8,8,13,0,537.0,347.0,0.3,30.2,835.0,912.34,619.75
2018,8,8,13,15,530.5,344.5,0.35,30.15,820.5,910.06,619.68
2018,8,8,13,30,524.0,342.0,0.4,30.1,806.0,905.29,618.32
2018,8,8,13,45,514.0,338.5,0.4,30.05,784.5,893.53,611.86
2018,8,8,14,0,504.0,335.0,0.4,30.0,763.0,879.46,604.13
2018,8,8,14,15,494.5,327.5,0.45,29.8,736.0,859.53,594.27
2018,8,8,14,30,485.0,320.0,0.5,29.6,709.0,837.53,583.12
2018,8,8,14,45,472.5,311.0,0.5,29.35,676.5,809.15,567.12
2018,8,8,15,0,460.0,302.0,0.5,29.1,644.0,779.15,550.0
2018,8,8,15,15,445.0,290.0,0.5,29.1,606.0,742.24,527.78
2018,8,8,15,30,430.0,278.0,0.5,29.1,568.0,704.23,504.62
2018,8,8,15,45,413.5,263.5,0.55,28.45,527.0,650.18,472.64
2018,8,8,16,0,397.0,249.0,0.6,27.8,486.0,607.36,447.12
2018,8,8,16,15,378.5,231.5,0.6,27.15,442.5,559.4,416.65
2018,8,8,16,30,360.0,214.0,0.6,26.5,399.0,511.66,385.49
2018,8,8,16,45,336.5,194.5,0.6,25.9,353.5,458.59,349.44
2018,8,8,17,0,313.0,175.0,0.6,25.3,308.0,406.66,313.08
2018,8,8,17,15,283.0,154.0,0.6,24.4,262.0,350.43,272.52
2018,8,8,17,30,253.0,133.0,0.6,23.5,216.0,296.48,232.2
2018,8,8,17,45,219.0,109.5,0.6,22.65,172.5,240.0,188.38
2018,8,8,18,0,185.0,86.0,0.6,21.8,129.0,186.57,145.49
2018,8,8,18,15,145.5,63.0,0.65,21.15,91.5,134.73,102.72
2018,8,8,18,30,106.0,40.0,0.7,20.5,54.0,86.56,62.38
2018,8,8,18,45,68.0,24.5,0.7,19.85,32.0,52.39,31.57
2018,8,8,19,0,30.0,9.0,0.7,19.2,10.0,15.28,0.0
2018,8,8,19,15,15.0,4.5,0.7,18.9,5.0,4.29,0.0
2018,8,8,19,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.05,17.15,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.0,17.7,5.0,4.77,0.0
2018,8,9,5,45,56.0,18.0,0.95,18.25,23.0,15.15,2.64
2018,8,9,6,0,93.0,31.0,0.9,18.8,41.0,25.61,15.88
2018,8,9,6,15,133.5,52.5,0.8,19.7,76.0,42.16,30.78
2018,8,9,6,30,174.0,74.0,0.7,20.6,111.0,58.06,44.85
2018,8,9,6,45,211.0,98.0,0.6,21.5,154.5,75.1,59.57
2018,8,9,7,0,248.0,122.0,0.5,22.4,198.0,91.45,73.29
2018,8,9,7,15,280.5,143.0,0.45,23.15,244.0,114.26,83.04
2018,8,9,7,30,313.0,164.0,0.4,23.9,290.0,153.64,106.46
2018,8,9,7,45,340.5,183.5,0.35,24.65,337.0,195.39,135.51
2018,8,9,8,0,368.0,203.0,0.3,25.4,384.0,240.59,169.04
2018,8,9,8,15,391.5,218.5,0.3,26.05,429.0,284.94,202.89
2018,8,9,8,30,415.0,234.0,0.3,26.7,474.0,331.89,238.56
2018,8,9,8,45,435.0,247.5,0.3,27.35,517.0,376.03,271.67
2018,8,9,9,0,455.0,261.0,0.3,28.0,560.0,424.83,307.25
2018,8,9,9,15,470.5,272.5,0.3,28.45,598.5,471.5,340.58
2018,8,9,9,30,486.0,284.0,0.3,28.9,637.0,519.23,373.67
2018,8,9,9,45,499.0,293.0,0.3,29.4,671.0,564.16,403.86
2018,8,9,10,0,512.0,302.0,0.3,29.9,705.0,609.49,433.45
2018,8,9,10,15,521.0,309.0,0.3,30.15,732.5,650.46,459.86
2018,8,9,10,30,530.0,316.0,0.3,30.4,760.0,691.05,485.44
2018,8,9,10,45,536.0,322.0,0.3,30.65,781.5,727.83,508.04
2018,8,9,11,0,542.0,328.0,0.3,30.9,803.0,763.63,529.62
2018,8,9,11,15,546.5,332.0,0.35,30.95,818.5,795.12,549.46
2018,8,9,11,30,551.0,336.0,0.4,31.0,834.0,825.17,568.3
2018,8,9,11,45,553.0,338.0,0.4,31.05,841.5,849.41,582.61
2018,8,9,12,0,555.0,340.0,0.4,31.1,849.0,871.74,595.74
2018,8,9,12,15,568.5,331.5,0.45,31.1,853.5,892.58,609.44
2018,8,9,12,30,582.0,323.0,0.5,31.1,858.0,911.42,621.99
2018,8,9,12,45,597.5,311.5,0.5,31.1,857.0,926.96,631.76
2018,8,9,13,0,613.0,300.0,0.5,31.1,856.0,941.26,640.85
2018,8,9,13,15,611.0,295.5,0.5,30.95,842.5,941.85,641.81
2018,8,9,13,30,609.0,291.0,0.5,30.8,829.0,939.61,641.38
2018,8,9,13,45,605.0,285.5,0.5,30.65,809.0,931.57,637.6
2018,8,9,14,0,601.0,280.0,0.5,30.5,789.0,920.75,632.3
2018,8,9,14,15,596.0,272.5,0.55,30.25,763.0,901.7,623.43
2018,8,9,14,30,591.0,265.0,0.6,30.0,737.0,882.48,614.42
2018,8,9,14,45,585.0,254.5,0.6,29.8,705.0,856.65,600.26
2018,8,9,15,0,579.0,244.0,0.6,29.6,673.0,828.57,584.66
2018,8,9,15,15,562.5,236.5,0.6,29.6,634.5,792.07,562.88
2018,8,9,15,30,546.0,229.0,0.6,29.6,596.0,754.22,540.03
2018,8,9,15,45,535.0,216.0,0.6,28.9,555.5,713.94,516.92
2018,8,9,16,0,524.0,203.0,0.6,28.2,515.0,672.41,492.41
2018,8,9,16,15,513.0,188.0,0.6,27.75,472.0,627.65,464.63
2018,8,9,16,30,502.0,173.0,0.6,27.3,429.0,582.05,435.51
2018,8,9,16,45,481.0,159.5,0.6,26.85,384.0,530.51,401.14
2018,8,9,17,0,460.0,146.0,0.6,26.4,339.0,479.49,366.05
2018,8,9,17,15,430.5,130.5,0.6,25.8,292.5,421.89,325.01
2018,8,9,17,30,401.0,115.0,0.6,25.2,246.0,366.21,283.83
2018,8,9,17,45,363.0,99.0,0.6,24.55,201.5,307.92,239.01
2018,8,9,18,0,325.0,83.0,0.6,23.9,157.0,253.07,195.14
2018,8,9,18,15,268.0,65.0,0.6,23.15,116.0,192.22,145.38
2018,8,9,18,30,211.0,47.0,0.6,22.4,75.0,137.53,99.56
2018,8,9,18,45,140.5,30.0,0.6,21.65,45.5,85.97,52.5
2018,8,9,19,0,70.0,13.0,0.6,20.9,16.0,27.9,0.0
2018,8,9,19,15,35.0,6.5,0.6,20.5,8.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,10,5,15,28.0,4.5,0.85,17.1,5.0,0.0,0.0
2018,8,10,5,30,56.0,9.0,0.8,17.8,10.0,8.58,0.0
2018,8,10,5,45,154.0,23.0,0.7,18.5,37.5,18.18,3.13
2018,8,10,6,0,252.0,37.0,0.6,19.2,65.0,28.77,18.42
2018,8,10,6,15,329.0,50.5,0.55,20.1,106.5,38.52,27.58
2018,8,10,6,30,406.0,64.0,0.5,21.0,148.0,47.85,35.96
2018,8,10,6,45,461.5,74.5,0.5,21.85,195.0,55.11,42.32
2018,8,10,7,0,517.0,85.0,0.5,22.7,242.0,60.77,47.07
2018,8,10,7,15,557.0,93.5,0.5,23.6,291.0,79.19,50.33
2018,8,10,7,30,597.0,102.0,0.5,24.5,340.0,125.31,73.26
2018,8,10,7,45,626.0,109.5,0.45,25.4,389.0,173.94,106.85
2018,8,10,8,0,655.0,117.0,0.4,26.3,438.0,226.03,147.17
2018,8,10,8,15,677.0,123.0,0.4,27.05,485.0,278.24,189.38
2018,8,10,8,30,699.0,129.0,0.4,27.8,532.0,332.64,233.06
2018,8,10,8,45,715.5,135.0,0.4,28.5,576.0,386.91,275.76
2018,8,10,9,0,732.0,141.0,0.4,29.2,620.0,442.28,317.79
2018,8,10,9,15,746.0,144.5,0.4,29.6,659.5,495.06,356.91
2018,8,10,9,30,760.0,148.0,0.4,30.0,699.0,550.12,396.14
2018,8,10,9,45,770.5,151.5,0.4,30.4,734.0,600.61,430.93
2018,8,10,10,0,781.0,155.0,0.4,30.8,769.0,650.56,464.21
2018,8,10,10,15,783.5,161.0,0.45,30.95,796.5,696.53,494.93
2018,8,10,10,30,786.0,167.0,0.5,31.1,824.0,740.83,523.89
2018,8,10,10,45,784.0,173.5,0.5,31.25,844.0,780.27,548.22
2018,8,10,11,0,782.0,180.0,0.5,31.4,864.0,817.37,569.97
2018,8,10,11,15,783.0,183.5,0.5,31.4,878.5,851.7,590.17
2018,8,10,11,30,784.0,187.0,0.5,31.4,893.0,883.62,608.79
2018,8,10,11,45,781.5,190.0,0.55,31.35,899.5,909.34,624.69
2018,8,10,12,0,779.0,193.0,0.6,31.3,906.0,932.22,639.0
2018,8,10,12,15,777.0,194.0,0.6,31.2,905.5,950.7,649.9
2018,8,10,12,30,775.0,195.0,0.6,31.1,905.0,966.17,659.13
2018,8,10,12,45,770.5,196.0,0.6,30.95,897.5,976.1,665.33
2018,8,10,13,0,766.0,197.0,0.6,30.8,890.0,982.85,669.83
2018,8,10,13,15,764.0,194.0,0.65,30.6,876.0,984.88,672.9
2018,8,10,13,30,762.0,191.0,0.7,30.4,862.0,983.69,674.23
2018,8,10,13,45,758.5,187.0,0.7,30.2,841.0,976.76,671.26
2018,8,10,14,0,755.0,183.0,0.7,30.0,820.0,972.93,670.32
2018,8,10,14,15,754.0,176.0,0.7,29.65,794.5,958.78,663.64
2018,8,10,14,30,753.0,169.0,0.7,29.3,769.0,941.46,655.23
2018,8,10,14,45,753.0,160.5,0.7,28.95,738.0,920.31,644.54
2018,8,10,15,0,753.0,152.0,0.7,28.6,707.0,896.09,631.97
2018,8,10,15,15,738.5,148.0,0.7,28.6,667.5,860.78,611.55
2018,8,10,15,30,724.0,144.0,0.7,28.6,628.0,823.43,589.78
2018,8,10,15,45,717.5,135.5,0.7,27.75,588.0,785.98,569.62
2018,8,10,16,0,711.0,127.0,0.7,26.9,548.0,746.42,547.63
2018,8,10,16,15,702.0,117.5,0.75,26.4,504.0,701.83,521.68
2018,8,10,16,30,693.0,108.0,0.8,25.9,460.0,655.7,493.95
2018,8,10,16,45,670.5,101.5,0.8,25.4,412.5,602.31,458.64
2018,8,10,17,0,648.0,95.0,0.8,24.9,365.0,549.06,422.01
2018,8,10,17,15,611.0,88.0,0.8,24.25,315.5,486.91,377.57
2018,8,10,17,30,574.0,81.0,0.8,23.6,266.0,426.95,332.9
2018,8,10,17,45,522.5,72.5,0.8,23.0,218.0,360.59,281.34
2018,8,10,18,0,471.0,64.0,0.8,22.4,170.0,298.68,231.15
2018,8,10,18,15,393.5,53.0,0.75,21.8,126.5,228.81,173.22
2018,8,10,18,30,316.0,42.0,0.7,21.2,83.0,167.18,120.78
2018,8,10,18,45,209.5,29.0,0.7,20.6,51.0,103.02,60.98
2018,8,10,19,0,103.0,16.0,0.7,20.0,19.0,37.89,0.0
2018,8,10,19,15,51.5,8.0,0.7,19.65,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
