Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,15,22.5,4.0,0.7,16.55,4.5,0.0,0.0
2018,8,11,5,30,45.0,8.0,0.7,17.0,9.0,7.63,0.0
2018,8,11,5,45,139.0,23.5,0.7,17.45,36.5,18.63,1.92
2018,8,11,6,0,233.0,39.0,0.7,17.9,64.0,30.45,19.83
2018,8,11,6,15,314.0,52.0,0.65,18.55,105.0,39.76,28.8
2018,8,11,6,30,395.0,65.0,0.6,19.2,146.0,48.68,36.94
2018,8,11,6,45,454.0,75.0,0.6,19.85,193.0,54.89,42.48
2018,8,11,7,0,513.0,85.0,0.6,20.5,240.0,60.95,47.67
2018,8,11,7,15,555.0,93.5,0.6,21.25,289.5,78.57,50.76
2018,8,11,7,30,597.0,102.0,0.6,22.0,339.0,124.75,73.74
2018,8,11,7,45,627.5,109.0,0.6,22.75,388.0,173.21,107.51
2018,8,11,8,0,658.0,116.0,0.6,23.5,437.0,225.3,148.46
2018,8,11,8,15,679.5,122.5,0.6,24.1,484.0,278.02,191.87
2018,8,11,8,30,701.0,129.0,0.6,24.7,531.0,332.87,236.81
2018,8,11,8,45,715.5,135.5,0.6,25.3,574.5,386.98,280.34
2018,8,11,9,0,730.0,142.0,0.6,25.9,618.0,441.98,323.06
2018,8,11,9,15,736.5,149.5,0.6,26.25,656.0,494.6,362.91
2018,8,11,9,30,743.0,157.0,0.6,26.6,694.0,546.81,401.01
2018,8,11,9,45,743.0,166.5,0.6,26.95,726.0,596.39,435.87
2018,8,11,10,0,743.0,176.0,0.6,27.3,758.0,644.56,468.59
2018,8,11,10,15,744.0,183.0,0.6,27.5,784.5,689.55,498.51
2018,8,11,10,30,745.0,190.0,0.6,27.7,811.0,732.87,526.54
2018,8,11,10,45,740.5,199.0,0.65,27.85,830.5,772.03,551.97
2018,8,11,11,0,736.0,208.0,0.7,28.0,850.0,808.85,575.49
2018,8,11,11,15,734.0,213.5,0.7,28.05,863.5,841.97,595.7
2018,8,11,11,30,732.0,219.0,0.7,28.1,877.0,872.67,613.95
2018,8,11,11,45,726.0,225.5,0.7,28.1,883.0,898.19,629.06
2018,8,11,12,0,720.0,232.0,0.7,28.1,889.0,920.91,642.49
2018,8,11,12,15,724.5,228.5,0.7,28.1,890.5,940.72,654.18
2018,8,11,12,30,729.0,225.0,0.7,28.1,892.0,957.8,664.3
2018,8,11,12,45,732.5,221.5,0.7,28.05,887.0,971.03,672.31
2018,8,11,13,0,736.0,218.0,0.7,28.0,882.0,981.25,678.66
2018,8,11,13,15,726.0,219.5,0.7,27.9,866.0,980.1,678.46
2018,8,11,13,30,716.0,221.0,0.7,27.8,850.0,975.8,676.64
2018,8,11,13,45,701.0,222.5,0.7,27.65,826.0,963.42,670.22
2018,8,11,14,0,686.0,224.0,0.7,27.5,802.0,948.12,662.2
2018,8,11,14,15,679.5,219.0,0.7,27.3,775.0,931.6,653.66
2018,8,11,14,30,673.0,214.0,0.7,27.1,748.0,912.29,643.45
2018,8,11,14,45,665.5,207.0,0.7,26.9,715.5,887.22,629.68
2018,8,11,15,0,658.0,200.0,0.7,26.7,683.0,859.64,614.34
2018,8,11,15,15,642.0,194.0,0.7,26.7,644.0,823.02,592.66
2018,8,11,15,30,626.0,188.0,0.7,26.7,605.0,784.67,569.59
2018,8,11,15,45,611.5,179.0,0.75,26.1,563.0,742.95,545.79
2018,8,11,16,0,597.0,170.0,0.8,25.5,521.0,699.9,520.4
2018,8,11,16,15,579.0,159.0,0.8,25.05,476.0,650.94,489.28
2018,8,11,16,30,561.0,148.0,0.8,24.6,431.0,596.84,453.83
2018,8,11,16,45,532.5,138.0,0.8,24.15,384.0,541.36,416.01
2018,8,11,17,0,504.0,128.0,0.8,23.7,337.0,486.99,377.7
2018,8,11,17,15,467.5,115.5,0.8,23.15,289.0,426.37,333.47
2018,8,11,17,30,431.0,103.0,0.8,22.6,241.0,368.31,289.51
2018,8,11,17,45,384.5,89.5,0.8,22.0,196.0,307.05,241.38
2018,8,11,18,0,338.0,76.0,0.8,21.4,151.0,250.15,194.94
2018,8,11,18,15,272.5,60.0,0.8,20.75,110.5,187.66,142.98
2018,8,11,18,30,207.0,44.0,0.8,20.1,70.0,132.41,95.99
2018,8,11,18,45,130.5,27.5,0.8,19.5,41.5,78.42,44.06
2018,8,11,19,0,54.0,11.0,0.8,18.9,13.0,22.25,0.0
2018,8,11,19,15,27.0,5.5,0.8,18.55,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,5,15,10.5,2.5,0.65,15.3,2.5,0.0,0.0
2018,8,12,5,30,21.0,5.0,0.6,15.8,5.0,4.77,0.0
2018,8,12,5,45,74.5,19.5,0.6,16.35,26.0,16.31,0.0
2018,8,12,6,0,128.0,34.0,0.6,16.9,47.0,27.91,17.7
2018,8,12,6,15,184.0,53.5,0.6,17.7,84.5,42.93,31.62
2018,8,12,6,30,240.0,73.0,0.6,18.5,122.0,57.45,44.65
2018,8,12,6,45,288.0,91.5,0.55,19.25,166.5,70.76,56.34
2018,8,12,7,0,336.0,110.0,0.5,20.0,211.0,79.09,63.41
2018,8,12,7,15,374.0,126.0,0.5,20.75,258.0,98.41,70.21
2018,8,12,7,30,412.0,142.0,0.5,21.5,305.0,140.09,93.3
2018,8,12,7,45,442.5,156.0,0.45,22.2,352.5,183.89,123.81
2018,8,12,8,0,473.0,170.0,0.4,22.9,400.0,231.41,160.05
2018,8,12,8,15,496.0,182.0,0.4,23.65,445.5,278.92,197.64
2018,8,12,8,30,519.0,194.0,0.4,24.4,491.0,328.93,236.98
2018,8,12,8,45,536.0,205.5,0.35,25.1,534.0,378.58,275.16
2018,8,12,9,0,553.0,217.0,0.3,25.8,577.0,429.68,313.1
2018,8,12,9,15,585.5,218.0,0.35,26.3,620.5,480.52,350.63
2018,8,12,9,30,618.0,219.0,0.4,26.8,664.0,534.46,389.37
2018,8,12,9,45,652.0,214.0,0.4,27.3,704.5,585.32,424.59
2018,8,12,10,0,686.0,209.0,0.4,27.8,745.0,638.13,460.13
2018,8,12,10,15,677.0,222.5,0.4,27.9,768.5,679.89,487.47
2018,8,12,10,30,668.0,236.0,0.4,28.0,792.0,719.35,512.68
2018,8,12,10,45,649.5,255.0,0.4,28.15,807.5,754.18,534.0
2018,8,12,11,0,631.0,274.0,0.4,28.3,823.0,785.86,552.89
2018,8,12,11,15,623.0,283.5,0.45,28.3,834.0,814.51,571.11
2018,8,12,11,30,615.0,293.0,0.5,28.3,845.0,840.71,587.68
2018,8,12,11,45,599.5,304.0,0.5,28.3,846.0,859.01,598.24
2018,8,12,12,0,584.0,315.0,0.5,28.3,847.0,874.67,607.2
2018,8,12,12,15,604.5,304.5,0.5,28.3,855.5,900.85,623.66
2018,8,12,12,30,625.0,294.0,0.5,28.3,864.0,925.44,638.91
2018,8,12,12,45,650.0,277.0,0.5,28.3,866.0,945.85,651.88
2018,8,12,13,0,675.0,260.0,0.5,28.3,868.0,963.63,663.35
2018,8,12,13,15,654.5,267.0,0.55,28.05,848.5,957.3,660.9
2018,8,12,13,30,634.0,274.0,0.6,27.8,829.0,947.91,656.99
2018,8,12,13,45,605.5,282.0,0.6,27.55,801.5,928.58,645.93
2018,8,12,14,0,577.0,290.0,0.6,27.3,774.0,905.13,632.49
2018,8,12,14,15,566.5,284.5,0.6,26.95,746.5,885.3,622.12
2018,8,12,14,30,556.0,279.0,0.6,26.6,719.0,863.21,610.23
2018,8,12,14,45,542.0,272.0,0.6,26.3,685.5,834.06,593.7
2018,8,12,15,0,528.0,265.0,0.6,26.0,652.0,803.13,575.93
2018,8,12,15,15,511.0,256.0,0.6,26.0,613.5,765.74,553.12
2018,8,12,15,30,494.0,247.0,0.6,26.0,575.0,727.18,529.29
2018,8,12,15,45,482.5,232.5,0.65,25.25,534.5,686.42,506.0
2018,8,12,16,0,471.0,218.0,0.7,24.5,494.0,644.6,481.26
2018,8,12,16,15,459.5,202.0,0.7,24.0,452.0,600.29,453.05
2018,8,12,16,30,448.0,186.0,0.7,23.5,410.0,555.34,423.6
2018,8,12,16,45,426.5,169.5,0.7,23.05,364.5,502.46,387.32
2018,8,12,17,0,405.0,153.0,0.7,22.6,319.0,450.27,350.41
2018,8,12,17,15,372.0,136.0,0.7,21.95,272.5,391.59,307.45
2018,8,12,17,30,339.0,119.0,0.7,21.3,226.0,326.85,258.37
2018,8,12,17,45,298.5,101.0,0.7,20.65,182.5,269.22,212.84
2018,8,12,18,0,258.0,83.0,0.7,20.0,139.0,215.44,168.77
2018,8,12,18,15,201.5,62.5,0.65,19.35,99.5,156.35,119.41
2018,8,12,18,30,145.0,42.0,0.6,18.7,60.0,103.05,74.19
2018,8,12,18,45,88.5,25.5,0.6,18.05,35.0,58.6,29.89
2018,8,12,19,0,32.0,9.0,0.6,17.4,10.0,15.49,0.0
2018,8,12,19,15,16.0,4.5,0.6,17.05,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,5,15,8.5,2.0,0.85,14.05,2.0,0.0,0.0
2018,8,13,5,30,17.0,4.0,0.8,14.5,4.0,3.81,0.0
2018,8,13,5,45,63.5,18.5,0.7,14.95,24.0,15.5,0.0
2018,8,13,6,0,110.0,33.0,0.6,15.4,44.0,27.11,17.03
2018,8,13,6,15,163.0,53.5,0.6,16.15,80.5,42.89,31.75
2018,8,13,6,30,216.0,74.0,0.6,16.9,117.0,58.12,45.51
2018,8,13,6,45,260.5,94.0,0.55,17.65,161.0,72.44,58.17
2018,8,13,7,0,305.0,114.0,0.5,18.4,205.0,86.24,70.01
2018,8,13,7,15,342.0,131.5,0.5,19.0,251.5,106.2,77.83
2018,8,13,7,30,379.0,149.0,0.5,19.6,298.0,142.41,97.22
2018,8,13,7,45,407.5,165.0,0.45,20.2,345.0,185.66,127.69
2018,8,13,8,0,436.0,181.0,0.4,20.8,392.0,232.44,163.56
2018,8,13,8,15,460.5,193.5,0.4,21.5,437.0,278.74,200.2
2018,8,13,8,30,485.0,206.0,0.4,22.2,482.0,327.75,238.83
2018,8,13,8,45,504.5,216.0,0.4,22.9,524.0,375.32,275.8
2018,8,13,9,0,524.0,226.0,0.4,23.6,566.0,424.62,313.03
2018,8,13,9,15,539.0,236.0,0.4,23.95,605.0,473.28,349.11
2018,8,13,9,30,554.0,246.0,0.4,24.3,644.0,522.79,384.69
2018,8,13,9,45,564.5,254.5,0.4,24.6,677.5,568.98,416.99
2018,8,13,10,0,575.0,263.0,0.4,24.9,711.0,615.15,448.37
2018,8,13,10,15,581.5,270.5,0.4,25.05,738.5,657.45,476.58
2018,8,13,10,30,588.0,278.0,0.4,25.2,766.0,699.0,503.64
2018,8,13,10,45,589.5,285.5,0.4,25.4,786.0,735.75,526.85
2018,8,13,11,0,591.0,293.0,0.4,25.6,806.0,771.02,548.7
2018,8,13,11,15,595.5,296.0,0.4,25.6,821.0,802.92,568.63
2018,8,13,11,30,600.0,299.0,0.4,25.6,836.0,833.28,587.37
2018,8,13,11,45,601.0,301.5,0.4,25.6,843.5,858.18,602.5
2018,8,13,12,0,602.0,304.0,0.4,25.6,851.0,880.95,616.27
2018,8,13,12,15,627.0,289.5,0.45,25.65,859.5,908.07,634.31
2018,8,13,12,30,652.0,275.0,0.5,25.7,868.0,933.23,651.09
2018,8,13,12,45,682.5,256.0,0.5,25.7,872.5,957.0,666.33
2018,8,13,13,0,713.0,237.0,0.5,25.7,877.0,978.06,678.94
2018,8,13,13,15,695.5,242.0,0.5,25.55,858.0,972.91,676.29
2018,8,13,13,30,678.0,247.0,0.5,25.4,839.0,964.63,672.24
2018,8,13,13,45,653.5,252.5,0.5,25.2,811.5,946.86,662.38
2018,8,13,14,0,629.0,258.0,0.5,25.0,784.0,926.31,650.71
2018,8,13,14,15,620.0,252.5,0.5,24.75,756.5,907.38,640.7
2018,8,13,14,30,611.0,247.0,0.5,24.5,729.0,885.86,629.03
2018,8,13,14,45,599.5,241.0,0.55,24.25,696.5,859.01,614.88
2018,8,13,15,0,588.0,235.0,0.6,24.0,664.0,826.41,596.98
2018,8,13,15,15,571.0,228.0,0.6,24.0,625.5,789.63,574.55
2018,8,13,15,30,554.0,221.0,0.6,24.0,587.0,751.51,550.97
2018,8,13,15,45,546.0,207.5,0.65,23.3,547.0,712.79,529.08
2018,8,13,16,0,538.0,194.0,0.7,22.6,507.0,672.59,505.48
2018,8,13,16,15,528.0,178.5,0.7,22.2,464.0,627.31,476.47
2018,8,13,16,30,518.0,163.0,0.7,21.8,421.0,581.08,446.01
2018,8,13,16,45,494.0,149.5,0.7,21.35,374.0,526.65,408.53
2018,8,13,17,0,470.0,136.0,0.7,20.9,327.0,473.0,370.41
2018,8,13,17,15,428.0,123.0,0.7,20.3,278.5,410.21,324.02
2018,8,13,17,30,386.0,110.0,0.7,19.7,230.0,350.63,278.39
2018,8,13,17,45,333.5,94.0,0.7,19.15,184.0,286.04,227.08
2018,8,13,18,0,281.0,78.0,0.7,18.6,138.0,226.55,178.16
2018,8,13,18,15,217.0,59.0,0.7,17.95,98.0,157.82,120.88
2018,8,13,18,30,153.0,40.0,0.7,17.3,58.0,103.14,74.2
2018,8,13,18,45,92.0,23.5,0.65,16.7,33.0,56.44,25.86
2018,8,13,19,0,31.0,7.0,0.6,16.1,8.0,13.31,0.0
2018,8,13,19,15,15.5,3.5,0.6,15.8,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,14,5,15,7.5,2.0,0.75,13.95,2.0,0.0,0.0
2018,8,14,5,30,15.0,4.0,0.7,14.4,4.0,3.81,0.0
2018,8,14,5,45,50.5,18.0,0.65,14.85,22.5,15.08,0.0
2018,8,14,6,0,86.0,32.0,0.6,15.3,41.0,26.31,16.22
2018,8,14,6,15,137.5,53.0,0.55,16.0,76.0,42.47,31.37
2018,8,14,6,30,189.0,74.0,0.5,16.7,111.0,58.06,45.47
2018,8,14,6,45,180.5,92.5,0.5,17.35,136.5,71.21,57.15
2018,8,14,7,0,172.0,111.0,0.5,18.0,162.0,88.37,71.97
2018,8,14,7,15,228.0,129.0,0.45,18.65,210.0,101.63,75.99
2018,8,14,7,30,284.0,147.0,0.4,19.3,258.0,137.3,96.86
2018,8,14,7,45,360.0,159.5,0.4,19.95,320.0,178.61,124.26
2018,8,14,8,0,436.0,172.0,0.4,20.6,382.0,224.94,157.92
2018,8,14,8,15,480.5,180.5,0.4,21.15,434.5,273.09,195.64
2018,8,14,8,30,525.0,189.0,0.4,21.7,487.0,326.2,237.37
2018,8,14,8,45,548.0,197.0,0.4,22.25,530.5,375.52,276.18
2018,8,14,9,0,571.0,205.0,0.4,22.8,574.0,426.87,315.48
2018,8,14,9,15,604.0,205.0,0.4,23.25,617.5,478.67,354.12
2018,8,14,9,30,637.0,205.0,0.4,23.7,661.0,532.07,392.78
2018,8,14,9,45,671.5,199.0,0.4,24.15,701.5,583.19,428.86
2018,8,14,10,0,706.0,193.0,0.4,24.6,742.0,636.21,465.22
2018,8,14,10,15,710.5,199.0,0.4,24.75,769.5,681.24,495.33
2018,8,14,10,30,715.0,205.0,0.4,24.9,797.0,724.97,523.87
2018,8,14,10,45,714.5,211.5,0.4,25.05,817.0,763.85,548.54
2018,8,14,11,0,714.0,218.0,0.4,25.2,837.0,800.72,571.45
2018,8,14,11,15,714.0,222.5,0.4,25.25,850.5,833.94,591.93
2018,8,14,11,30,714.0,227.0,0.4,25.3,864.0,864.9,610.65
2018,8,14,11,45,710.5,230.5,0.4,25.35,869.5,889.31,624.93
2018,8,14,12,0,707.0,234.0,0.4,25.4,875.0,911.02,637.62
2018,8,14,12,15,720.5,226.5,0.4,25.4,880.0,935.09,651.92
2018,8,14,12,30,734.0,219.0,0.4,25.4,885.0,956.65,664.65
2018,8,14,12,45,750.5,207.5,0.4,25.4,884.0,974.26,675.07
2018,8,14,13,0,767.0,196.0,0.4,25.4,883.0,982.65,680.09
2018,8,14,13,15,755.5,198.0,0.45,25.3,865.5,986.73,684.16
2018,8,14,13,30,744.0,200.0,0.5,25.2,848.0,981.34,682.75
2018,8,14,13,45,727.0,203.5,0.5,25.1,823.5,968.92,676.2
2018,8,14,14,0,710.0,207.0,0.5,25.0,799.0,953.53,668.03
2018,8,14,14,15,698.5,204.5,0.5,24.75,770.5,934.32,658.01
2018,8,14,14,30,687.0,202.0,0.5,24.5,742.0,912.4,646.36
2018,8,14,14,45,672.5,198.5,0.5,24.3,707.5,883.98,630.53
2018,8,14,15,0,658.0,195.0,0.5,24.1,673.0,853.31,613.25
2018,8,14,15,15,641.0,190.0,0.5,24.1,634.0,816.71,591.57
2018,8,14,15,30,624.0,185.0,0.5,24.1,595.0,778.45,568.51
2018,8,14,15,45,608.5,175.5,0.5,23.55,552.5,735.25,542.81
2018,8,14,16,0,593.0,166.0,0.5,23.0,510.0,690.83,515.69
2018,8,14,16,15,574.5,156.0,0.5,22.6,465.5,637.58,481.59
2018,8,14,16,30,556.0,146.0,0.5,22.2,421.0,589.29,449.89
2018,8,14,16,45,528.5,135.0,0.55,21.8,373.5,533.55,412.18
2018,8,14,17,0,501.0,124.0,0.6,21.4,326.0,478.83,373.8
2018,8,14,17,15,458.0,112.5,0.6,20.75,277.5,415.65,327.35
2018,8,14,17,30,415.0,101.0,0.6,20.1,229.0,355.74,281.63
2018,8,14,17,45,361.5,86.5,0.6,19.45,183.0,290.85,230.22
2018,8,14,18,0,308.0,72.0,0.6,18.8,137.0,231.14,181.16
2018,8,14,18,15,241.0,56.0,0.6,18.2,98.5,170.07,129.87
2018,8,14,18,30,174.0,40.0,0.6,17.6,60.0,116.54,83.71
2018,8,14,18,45,104.0,24.0,0.6,16.95,34.5,64.5,26.0
2018,8,14,19,0,34.0,8.0,0.6,16.3,9.0,14.84,0.0
2018,8,14,19,15,17.0,4.0,0.55,16.05,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,15,5,15,8.5,2.0,0.75,14.55,2.0,0.0,0.0
2018,8,15,5,30,17.0,4.0,0.7,15.0,4.0,3.81,0.0
2018,8,15,5,45,37.5,16.0,0.6,15.45,19.0,13.47,0.0
2018,8,15,6,0,58.0,28.0,0.5,15.9,34.0,24.44,14.48
2018,8,15,6,15,80.0,45.5,0.5,16.55,58.5,38.73,28.02
2018,8,15,6,30,102.0,63.0,0.5,17.2,83.0,52.66,40.65
2018,8,15,6,45,64.0,81.0,0.45,17.9,95.0,66.46,52.89
2018,8,15,7,0,26.0,99.0,0.4,18.6,107.0,83.86,67.9
2018,8,15,7,15,32.0,119.0,0.4,19.25,130.5,100.61,77.74
2018,8,15,7,30,38.0,139.0,0.4,19.9,154.0,121.05,92.85
2018,8,15,7,45,44.0,162.5,0.35,20.55,182.0,145.11,110.97
2018,8,15,8,0,50.0,186.0,0.3,21.2,210.0,170.29,129.89
2018,8,15,8,15,161.5,203.5,0.3,21.7,292.5,215.76,161.23
2018,8,15,8,30,273.0,221.0,0.3,22.2,375.0,274.89,203.98
2018,8,15,8,45,283.0,236.0,0.3,22.75,407.5,310.62,231.29
2018,8,15,9,0,293.0,251.0,0.3,23.3,440.0,347.34,258.89
2018,8,15,9,15,314.0,261.5,0.3,23.6,475.5,386.43,287.82
2018,8,15,9,30,335.0,272.0,0.3,23.9,511.0,427.37,317.46
2018,8,15,9,45,552.5,215.0,0.3,24.25,633.0,527.17,389.67
2018,8,15,10,0,770.0,158.0,0.3,24.6,755.0,645.56,472.14
2018,8,15,10,15,784.5,157.0,0.3,24.8,785.5,692.96,503.05
2018,8,15,10,30,799.0,156.0,0.3,25.0,816.0,739.63,533.53
2018,8,15,10,45,812.0,154.5,0.35,25.25,841.0,783.65,561.43
2018,8,15,11,0,825.0,153.0,0.4,25.5,866.0,826.28,587.61
2018,8,15,11,15,833.0,151.5,0.4,25.55,882.5,863.01,609.44
2018,8,15,11,30,841.0,150.0,0.4,25.6,899.0,897.52,629.76
2018,8,15,11,45,848.5,147.5,0.4,25.65,909.0,921.68,643.64
2018,8,15,12,0,856.0,145.0,0.4,25.7,919.0,949.05,659.6
2018,8,15,12,15,859.0,143.5,0.4,25.6,920.5,970.33,672.19
2018,8,15,12,30,862.0,142.0,0.4,25.5,922.0,988.52,683.06
2018,8,15,12,45,864.0,139.0,0.4,25.45,916.0,1001.01,690.51
2018,8,15,13,0,866.0,136.0,0.4,25.4,910.0,1010.14,696.15
2018,8,15,13,15,864.5,134.0,0.4,25.2,896.0,1013.37,698.86
2018,8,15,13,30,863.0,132.0,0.4,25.0,882.0,1013.13,699.72
2018,8,15,13,45,860.5,129.5,0.45,24.85,861.0,1007.88,698.81
2018,8,15,14,0,858.0,127.0,0.5,24.7,840.0,999.17,695.99
2018,8,15,14,15,852.5,124.0,0.5,24.5,812.0,983.55,688.13
2018,8,15,14,30,847.0,121.0,0.5,24.3,784.0,964.65,678.43
2018,8,15,14,45,840.5,117.0,0.5,24.1,750.0,948.74,670.65
2018,8,15,15,0,834.0,113.0,0.5,23.9,716.0,921.31,655.7
2018,8,15,15,15,820.5,110.5,0.5,23.9,676.0,886.35,635.6
2018,8,15,15,30,807.0,108.0,0.5,23.9,636.0,849.05,613.93
2018,8,15,15,45,794.5,103.0,0.5,23.35,592.5,807.63,590.61
2018,8,15,16,0,782.0,98.0,0.5,22.8,549.0,764.3,565.59
2018,8,15,16,15,765.5,93.0,0.5,22.45,502.5,716.18,536.38
2018,8,15,16,30,749.0,88.0,0.5,22.1,456.0,666.97,505.74
2018,8,15,16,45,722.5,83.5,0.5,21.75,406.5,610.58,468.88
2018,8,15,17,0,696.0,79.0,0.5,21.4,357.0,557.11,431.5
2018,8,15,17,15,656.5,73.5,0.5,20.8,306.5,493.01,385.15
2018,8,15,17,30,617.0,68.0,0.5,20.2,256.0,431.32,338.59
2018,8,15,17,45,559.5,61.0,0.5,19.65,207.0,361.82,283.83
2018,8,15,18,0,502.0,54.0,0.5,19.1,158.0,297.43,230.8
2018,8,15,18,15,410.0,44.5,0.5,18.45,114.0,222.68,168.32
2018,8,15,18,30,318.0,35.0,0.5,17.8,70.0,157.9,111.95
2018,8,15,18,45,191.5,22.0,0.5,17.2,40.0,85.12,27.38
2018,8,15,19,0,65.0,9.0,0.5,16.6,10.0,22.24,0.0
2018,8,15,19,15,32.5,4.5,0.5,16.25,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.0,0.65,13.3,2.0,0.0,0.0
2018,8,16,5,30,24.0,4.0,0.6,14.0,4.0,3.81,0.0
2018,8,16,5,45,87.5,18.0,0.55,14.7,25.0,14.27,0.0
2018,8,16,6,0,151.0,32.0,0.5,15.4,46.0,24.96,14.76
2018,8,16,6,15,214.5,49.0,0.45,16.2,82.5,37.59,27.04
2018,8,16,6,30,278.0,66.0,0.4,17.0,119.0,49.67,38.07
2018,8,16,6,45,194.0,85.0,0.4,17.8,127.5,65.96,52.48
2018,8,16,7,0,110.0,104.0,0.4,18.6,136.0,83.42,67.52
2018,8,16,7,15,105.5,128.5,0.35,19.25,164.0,103.53,79.23
2018,8,16,7,30,101.0,153.0,0.3,19.9,192.0,131.3,98.7
2018,8,16,7,45,162.0,173.0,0.3,20.6,245.5,164.95,121.55
2018,8,16,8,0,223.0,193.0,0.3,21.3,299.0,202.01,147.78
2018,8,16,8,15,396.5,178.5,0.3,21.85,392.0,249.21,179.37
2018,8,16,8,30,570.0,164.0,0.3,22.4,485.0,319.2,230.39
2018,8,16,8,45,676.0,145.5,0.25,22.9,557.0,379.25,275.99
2018,8,16,9,0,782.0,127.0,0.2,23.4,629.0,452.55,330.76
2018,8,16,9,15,804.0,127.5,0.25,23.8,672.5,508.85,373.46
2018,8,16,9,30,826.0,128.0,0.3,24.2,716.0,566.15,415.63
2018,8,16,9,45,845.5,126.0,0.3,24.55,754.5,620.32,453.88
2018,8,16,10,0,865.0,124.0,0.3,24.9,793.0,674.29,490.73
2018,8,16,10,15,875.0,125.0,0.3,25.1,824.0,723.84,523.68
2018,8,16,10,30,885.0,126.0,0.3,25.3,855.0,772.0,553.99
2018,8,16,10,45,893.5,125.5,0.3,25.55,879.0,815.98,580.07
2018,8,16,11,0,902.0,125.0,0.3,25.8,903.0,857.96,604.56
2018,8,16,11,15,906.0,126.0,0.3,25.75,919.0,895.38,626.66
2018,8,16,11,30,910.0,127.0,0.3,25.7,935.0,930.13,647.01
2018,8,16,11,45,912.5,127.0,0.35,25.7,943.5,959.72,665.09
2018,8,16,12,0,915.0,127.0,0.4,25.7,952.0,986.24,681.44
2018,8,16,12,15,914.5,127.5,0.4,25.7,952.5,1007.21,693.44
2018,8,16,12,30,914.0,128.0,0.4,25.7,953.0,1024.79,703.56
2018,8,16,12,45,912.0,127.0,0.4,25.75,945.0,1035.88,709.84
2018,8,16,13,0,910.0,126.0,0.4,25.8,937.0,1043.39,714.21
2018,8,16,13,15,908.0,124.5,0.4,25.8,922.5,1046.75,716.46
2018,8,16,13,30,906.0,123.0,0.4,25.8,908.0,1046.46,716.77
2018,8,16,13,45,903.0,120.5,0.4,25.8,886.0,1040.47,713.92
2018,8,16,14,0,900.0,118.0,0.4,25.8,864.0,1030.86,709.14
2018,8,16,14,15,892.5,117.0,0.4,25.65,835.0,1014.89,701.16
2018,8,16,14,30,885.0,116.0,0.4,25.5,806.0,995.57,691.33
2018,8,16,14,45,875.0,114.0,0.45,25.35,770.5,969.55,678.65
2018,8,16,15,0,865.0,112.0,0.5,25.2,735.0,940.56,664.11
2018,8,16,15,15,851.5,109.5,0.5,25.2,693.5,912.64,648.71
2018,8,16,15,30,838.0,107.0,0.5,25.2,652.0,874.41,626.69
2018,8,16,15,45,817.0,105.0,0.5,24.65,605.5,828.19,600.72
2018,8,16,16,0,796.0,103.0,0.5,24.1,559.0,780.52,573.32
2018,8,16,16,15,765.0,101.5,0.5,23.65,508.5,724.52,539.45
2018,8,16,16,30,734.0,100.0,0.5,23.2,458.0,671.82,506.98
2018,8,16,16,45,695.5,97.0,0.5,22.75,406.0,609.5,465.6
2018,8,16,17,0,657.0,94.0,0.5,22.3,354.0,548.63,423.27
2018,8,16,17,15,603.0,88.5,0.5,21.75,301.0,477.55,371.83
2018,8,16,17,30,549.0,83.0,0.5,21.2,248.0,410.26,321.12
2018,8,16,17,45,475.5,74.5,0.5,20.6,198.0,334.42,261.78
2018,8,16,18,0,402.0,66.0,0.5,20.0,148.0,264.21,204.71
2018,8,16,18,15,312.5,52.5,0.5,19.45,105.0,192.55,145.15
2018,8,16,18,30,223.0,39.0,0.5,18.9,62.0,131.16,92.14
2018,8,16,18,45,129.0,23.0,0.5,18.35,34.5,68.42,12.73
2018,8,16,19,0,35.0,7.0,0.5,17.8,7.0,13.96,0.0
2018,8,16,19,15,17.5,3.5,0.5,17.55,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.2,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,14.8,3.0,2.86,0.0
2018,8,17,5,45,80.0,17.0,0.85,15.4,23.5,13.47,0.0
2018,8,17,6,0,144.0,31.0,0.7,16.0,44.0,24.19,13.86
2018,8,17,6,15,212.5,50.0,0.6,17.0,83.0,38.47,27.64
2018,8,17,6,30,281.0,69.0,0.5,18.0,122.0,52.15,40.02
2018,8,17,6,45,335.5,85.5,0.4,19.0,168.0,63.24,49.83
2018,8,17,7,0,390.0,102.0,0.3,20.0,214.0,73.8,58.85
2018,8,17,7,15,434.0,116.0,0.25,20.85,263.5,90.02,64.03
2018,8,17,7,30,478.0,130.0,0.2,21.7,313.0,134.16,86.41
2018,8,17,7,45,512.0,141.5,0.15,22.55,362.5,180.4,117.69
2018,8,17,8,0,546.0,153.0,0.1,23.4,412.0,230.7,155.69
2018,8,17,8,15,573.5,162.5,0.1,24.2,460.5,281.61,195.83
2018,8,17,8,30,601.0,172.0,0.1,25.0,509.0,335.43,238.07
2018,8,17,8,45,623.5,179.5,0.1,25.8,554.5,389.21,279.5
2018,8,17,9,0,646.0,187.0,0.1,26.6,600.0,443.93,320.29
2018,8,17,9,15,680.5,185.0,0.1,27.15,645.5,497.74,359.46
2018,8,17,9,30,715.0,183.0,0.1,27.7,691.0,554.12,399.14
2018,8,17,9,45,751.0,175.5,0.15,28.25,733.0,608.55,436.79
2018,8,17,10,0,787.0,168.0,0.2,28.8,775.0,664.76,474.6
2018,8,17,10,15,795.0,171.5,0.2,29.15,804.5,713.47,505.86
2018,8,17,10,30,803.0,175.0,0.2,29.5,834.0,760.24,535.06
2018,8,17,10,45,807.5,178.5,0.2,29.9,857.0,802.83,560.65
2018,8,17,11,0,812.0,182.0,0.2,30.3,880.0,843.45,583.56
2018,8,17,11,15,815.0,184.0,0.2,30.4,895.5,879.21,603.96
2018,8,17,11,30,818.0,186.0,0.2,30.5,911.0,912.52,622.78
2018,8,17,11,45,818.5,187.5,0.25,30.65,918.5,940.49,639.13
2018,8,17,12,0,819.0,189.0,0.3,30.8,926.0,965.58,653.92
2018,8,17,12,15,825.5,185.5,0.3,30.8,928.5,988.42,666.82
2018,8,17,12,30,832.0,182.0,0.3,30.8,931.0,1008.28,678.04
2018,8,17,12,45,838.5,176.0,0.3,30.8,926.0,1022.45,686.07
2018,8,17,13,0,845.0,170.0,0.3,30.8,921.0,1033.27,692.35
2018,8,17,13,15,838.5,170.5,0.3,30.65,905.0,1034.42,693.65
2018,8,17,13,30,832.0,171.0,0.3,30.5,889.0,1032.08,693.22
2018,8,17,13,45,822.5,170.5,0.35,30.4,865.5,1022.22,689.62
2018,8,17,14,0,813.0,170.0,0.4,30.3,842.0,1009.0,684.28
2018,8,17,14,15,803.0,168.0,0.4,30.1,812.0,990.47,675.05
2018,8,17,14,30,793.0,166.0,0.4,29.9,782.0,968.84,664.1
2018,8,17,14,45,779.5,163.5,0.4,29.7,746.0,946.28,652.63
2018,8,17,15,0,766.0,161.0,0.4,29.5,710.0,915.29,636.04
2018,8,17,15,15,750.0,157.0,0.4,29.5,669.0,877.94,615.02
2018,8,17,15,30,734.0,153.0,0.4,29.5,628.0,838.56,592.59
2018,8,17,15,45,711.0,148.5,0.4,28.95,582.0,790.91,565.86
2018,8,17,16,0,688.0,144.0,0.4,28.4,536.0,742.23,537.94
2018,8,17,16,15,656.5,139.5,0.4,28.0,486.5,686.25,503.73
2018,8,17,16,30,625.0,135.0,0.4,27.6,437.0,630.51,468.08
2018,8,17,16,45,587.5,126.5,0.4,27.15,385.5,567.0,425.95
2018,8,17,17,0,550.0,118.0,0.4,26.7,334.0,501.45,380.94
2018,8,17,17,15,504.0,107.5,0.4,25.65,283.5,435.33,334.37
2018,8,17,17,30,458.0,97.0,0.4,24.6,233.0,372.73,288.25
2018,8,17,17,45,397.0,83.5,0.4,23.6,185.0,303.26,234.74
2018,8,17,18,0,336.0,70.0,0.4,22.6,137.0,239.81,183.84
2018,8,17,18,15,259.5,53.0,0.4,21.55,95.5,172.84,128.9
2018,8,17,18,30,183.0,36.0,0.4,20.5,54.0,114.5,78.83
2018,8,17,18,45,106.0,21.0,0.45,19.5,30.0,59.11,0.0
2018,8,17,19,0,29.0,6.0,0.5,18.5,6.0,11.7,0.0
2018,8,17,19,15,14.5,3.0,0.5,18.2,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,5,15,8.0,1.5,1.1,16.7,1.5,0.0,0.0
2018,8,18,5,30,16.0,3.0,1.0,17.1,3.0,2.86,0.0
2018,8,18,5,45,76.5,16.0,0.9,17.5,22.0,15.25,0.0
2018,8,18,6,0,137.0,29.0,0.8,17.9,41.0,22.61,12.22
2018,8,18,6,15,206.0,48.5,0.65,18.9,80.0,37.33,26.38
2018,8,18,6,30,275.0,68.0,0.5,19.9,119.0,51.44,39.05
2018,8,18,6,45,333.0,84.5,0.4,20.85,165.5,62.57,48.85
2018,8,18,7,0,391.0,101.0,0.3,21.8,212.0,73.17,57.87
2018,8,18,7,15,438.5,114.0,0.25,22.6,262.0,88.16,62.34
2018,8,18,7,30,486.0,127.0,0.2,23.4,312.0,132.05,83.97
2018,8,18,7,45,526.0,137.0,0.15,24.15,363.0,178.4,114.82
2018,8,18,8,0,566.0,147.0,0.1,24.9,414.0,229.48,153.07
2018,8,18,8,15,595.5,155.0,0.1,25.55,463.0,281.73,194.21
2018,8,18,8,30,625.0,163.0,0.1,26.2,512.0,335.92,236.79
2018,8,18,8,45,649.5,169.0,0.1,26.85,558.5,389.48,278.22
2018,8,18,9,0,674.0,175.0,0.1,27.5,605.0,445.19,319.94
2018,8,18,9,15,689.0,181.5,0.15,27.95,645.5,498.59,359.29
2018,8,18,9,30,704.0,188.0,0.2,28.4,686.0,552.58,397.78
2018,8,18,9,45,713.5,194.0,0.2,28.85,721.0,603.18,432.27
2018,8,18,10,0,723.0,200.0,0.2,29.3,756.0,653.32,465.28
2018,8,18,10,15,727.5,206.5,0.2,29.55,784.0,699.79,495.22
2018,8,18,10,30,732.0,213.0,0.2,29.8,812.0,744.92,523.48
2018,8,18,10,45,732.5,218.5,0.2,30.05,832.5,784.49,547.54
2018,8,18,11,0,733.0,224.0,0.2,30.3,853.0,822.04,569.87
2018,8,18,11,15,732.0,229.0,0.2,30.4,866.5,855.67,589.73
2018,8,18,11,30,731.0,234.0,0.2,30.5,880.0,886.89,607.86
2018,8,18,11,45,726.5,239.0,0.25,30.6,886.0,912.42,623.06
2018,8,18,12,0,722.0,244.0,0.3,30.7,892.0,935.13,636.72
2018,8,18,12,15,730.0,239.0,0.3,30.75,894.5,956.84,649.01
2018,8,18,12,30,738.0,234.0,0.3,30.8,897.0,975.84,659.74
2018,8,18,12,45,745.5,229.0,0.3,30.8,894.0,991.48,668.73
2018,8,18,13,0,753.0,224.0,0.3,30.8,891.0,1004.07,676.08
2018,8,18,13,15,741.5,225.5,0.3,30.7,873.0,1001.35,674.96
2018,8,18,13,30,730.0,227.0,0.3,30.6,855.0,995.36,672.3
2018,8,18,13,45,713.0,229.0,0.35,30.5,829.5,981.23,666.11
2018,8,18,14,0,696.0,231.0,0.4,30.4,804.0,964.12,658.33
2018,8,18,14,15,682.5,228.0,0.4,30.2,773.5,942.4,647.06
2018,8,18,14,30,669.0,225.0,0.4,30.0,743.0,918.02,634.22
2018,8,18,14,45,651.0,221.5,0.4,29.8,706.5,886.33,616.88
2018,8,18,15,0,633.0,218.0,0.4,29.6,670.0,852.53,597.84
2018,8,18,15,15,616.0,211.0,0.4,29.6,630.0,814.16,575.36
2018,8,18,15,30,599.0,204.0,0.4,29.6,590.0,770.2,549.15
2018,8,18,15,45,570.5,197.5,0.4,28.95,544.0,720.24,519.68
2018,8,18,16,0,542.0,191.0,0.4,28.3,498.0,670.14,489.35
2018,8,18,16,15,504.5,182.5,0.4,27.75,448.0,611.1,451.81
2018,8,18,16,30,467.0,174.0,0.4,27.2,398.0,553.39,414.07
2018,8,18,16,45,427.0,161.0,0.4,26.7,348.0,490.74,371.54
2018,8,18,17,0,387.0,148.0,0.4,26.2,298.0,430.5,329.29
2018,8,18,17,15,343.5,130.5,0.45,25.3,249.5,357.04,276.55
2018,8,18,17,30,300.0,113.0,0.5,24.4,201.0,296.98,231.56
2018,8,18,17,45,248.5,92.5,0.5,23.5,155.5,233.31,181.68
2018,8,18,18,0,197.0,72.0,0.5,22.6,110.0,174.66,134.2
2018,8,18,18,15,145.5,50.0,0.5,21.9,73.5,119.18,88.23
2018,8,18,18,30,94.0,28.0,0.5,21.2,37.0,68.42,44.89
2018,8,18,18,45,53.5,15.5,0.55,20.45,20.0,34.0,0.0
2018,8,18,19,0,13.0,3.0,0.6,19.7,3.0,5.51,0.0
2018,8,18,19,15,6.5,1.5,0.6,19.45,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.0,1.05,16.3,1.0,0.0,0.0
2018,8,19,5,30,6.0,2.0,1.0,16.6,2.0,0.0,0.0
2018,8,19,5,45,31.5,10.5,1.0,16.9,13.0,10.01,0.0
2018,8,19,6,0,57.0,19.0,1.0,17.2,24.0,16.02,6.85
2018,8,19,6,15,92.0,39.0,0.85,17.95,53.0,31.84,21.74
2018,8,19,6,30,127.0,59.0,0.7,18.7,82.0,47.02,35.39
2018,8,19,6,45,160.5,84.0,0.6,19.45,123.0,65.19,51.4
2018,8,19,7,0,194.0,109.0,0.5,20.2,164.0,82.59,66.37
2018,8,19,7,15,225.5,133.5,0.45,20.8,209.5,103.09,77.47
2018,8,19,7,30,257.0,158.0,0.4,21.4,255.0,141.57,100.83
2018,8,19,7,45,284.5,180.0,0.35,22.05,302.0,182.0,129.11
2018,8,19,8,0,312.0,202.0,0.3,22.7,349.0,226.02,161.93
2018,8,19,8,15,336.0,221.0,0.3,23.3,394.5,270.28,195.84
2018,8,19,8,30,360.0,240.0,0.3,23.9,440.0,317.38,231.79
2018,8,19,8,45,380.0,256.0,0.25,24.55,483.0,363.21,266.02
2018,8,19,9,0,400.0,272.0,0.2,25.2,526.0,411.04,300.76
2018,8,19,9,15,455.0,269.0,0.2,25.85,576.0,460.6,336.15
2018,8,19,9,30,510.0,266.0,0.2,26.5,626.0,516.4,375.12
2018,8,19,9,45,575.0,249.5,0.2,27.15,675.0,570.62,412.31
2018,8,19,10,0,640.0,233.0,0.2,27.8,724.0,630.38,452.28
2018,8,19,10,15,638.5,244.0,0.25,28.25,749.5,673.26,480.11
2018,8,19,10,30,637.0,255.0,0.3,28.7,775.0,714.55,506.42
2018,8,19,10,45,629.0,267.5,0.3,29.1,793.0,750.48,528.01
2018,8,19,11,0,621.0,280.0,0.3,29.5,811.0,784.09,547.68
2018,8,19,11,15,616.5,288.5,0.3,29.7,823.5,814.54,565.6
2018,8,19,11,30,612.0,297.0,0.3,29.9,836.0,842.74,581.9
2018,8,19,11,45,601.0,306.0,0.3,30.1,839.5,863.12,593.17
2018,8,19,12,0,590.0,315.0,0.3,30.3,843.0,881.12,602.99
2018,8,19,12,15,587.5,316.5,0.35,30.3,842.5,897.0,613.27
2018,8,19,12,30,585.0,318.0,0.4,30.3,842.0,910.39,622.14
2018,8,19,12,45,580.0,317.5,0.4,30.3,833.5,916.73,625.91
2018,8,19,13,0,575.0,317.0,0.4,30.3,825.0,920.41,628.25
2018,8,19,13,15,562.0,318.5,0.4,30.15,808.0,915.55,625.79
2018,8,19,13,30,549.0,320.0,0.4,30.0,791.0,908.08,621.95
2018,8,19,13,45,531.5,319.5,0.45,29.85,766.0,891.53,613.68
2018,8,19,14,0,514.0,319.0,0.5,29.7,741.0,872.7,604.09
2018,8,19,14,15,502.0,312.5,0.5,29.4,712.5,850.85,592.29
2018,8,19,14,30,490.0,306.0,0.5,29.1,684.0,826.97,579.2
2018,8,19,14,45,474.0,297.5,0.5,28.85,649.5,795.32,561.0
2018,8,19,15,0,458.0,289.0,0.5,28.6,615.0,762.18,541.73
2018,8,19,15,15,441.0,277.0,0.5,28.6,576.0,723.14,517.95
2018,8,19,15,30,424.0,265.0,0.5,28.6,537.0,671.39,485.78
2018,8,19,15,45,406.0,250.5,0.5,27.9,495.5,627.63,459.48
2018,8,19,16,0,388.0,236.0,0.5,27.2,454.0,583.65,432.22
2018,8,19,16,15,368.0,217.5,0.55,26.65,409.5,533.53,400.22
2018,8,19,16,30,348.0,199.0,0.6,26.1,365.0,483.83,367.46
2018,8,19,16,45,322.0,179.0,0.6,25.55,319.0,428.92,329.33
2018,8,19,17,0,296.0,159.0,0.6,25.0,273.0,375.48,291.05
2018,8,19,17,15,263.0,137.5,0.6,24.2,227.5,317.85,248.42
2018,8,19,17,30,230.0,116.0,0.6,23.4,182.0,262.89,206.29
2018,8,19,17,45,192.5,92.0,0.6,22.6,140.0,205.51,160.75
2018,8,19,18,0,155.0,68.0,0.6,21.8,98.0,151.52,116.58
2018,8,19,18,15,112.5,46.5,0.6,21.1,64.5,102.34,75.46
2018,8,19,18,30,70.0,25.0,0.6,20.4,31.0,56.81,36.05
2018,8,19,18,45,38.5,13.5,0.6,19.7,16.5,27.27,0.0
2018,8,19,19,0,7.0,2.0,0.6,19.0,2.0,3.32,0.0
2018,8,19,19,15,3.5,1.0,0.6,18.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.65,16.2,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.6,16.5,1.0,0.0,0.0
2018,8,20,5,45,29.0,9.5,0.6,16.85,11.5,9.05,0.0
2018,8,20,6,0,53.0,18.0,0.6,17.2,22.0,15.2,6.0
2018,8,20,6,15,87.5,37.5,0.6,17.75,50.5,30.68,20.73
2018,8,20,6,30,122.0,57.0,0.6,18.3,79.0,45.53,34.14
2018,8,20,6,45,156.0,82.5,0.55,18.85,120.0,64.11,50.59
2018,8,20,7,0,190.0,108.0,0.5,19.4,161.0,81.9,66.0
2018,8,20,7,15,222.0,133.0,0.45,19.9,207.0,102.4,77.4
2018,8,20,7,30,254.0,158.0,0.4,20.4,253.0,141.08,101.02
2018,8,20,7,45,283.0,180.0,0.4,20.9,300.5,181.56,129.52
2018,8,20,8,0,312.0,202.0,0.4,21.4,348.0,225.83,162.84
2018,8,20,8,15,337.0,221.0,0.35,21.95,394.0,270.38,197.09
2018,8,20,8,30,362.0,240.0,0.3,22.5,440.0,317.89,233.41
2018,8,20,8,45,384.5,255.0,0.3,23.05,484.0,363.98,268.36
2018,8,20,9,0,407.0,270.0,0.3,23.6,528.0,412.31,304.18
2018,8,20,9,15,449.5,273.0,0.25,24.15,575.0,461.39,339.31
2018,8,20,9,30,492.0,276.0,0.2,24.7,622.0,515.48,376.98
2018,8,20,9,45,541.0,268.5,0.2,25.3,667.0,567.54,412.78
2018,8,20,10,0,590.0,261.0,0.2,25.9,712.0,623.05,450.01
2018,8,20,10,15,595.5,269.5,0.2,26.25,739.5,666.46,478.07
2018,8,20,10,30,601.0,278.0,0.2,26.6,767.0,708.97,504.93
2018,8,20,10,45,602.5,286.0,0.2,26.95,788.0,746.88,528.17
2018,8,20,11,0,604.0,294.0,0.2,27.3,809.0,783.25,549.97
2018,8,20,11,15,601.5,301.0,0.2,27.55,822.0,813.61,567.82
2018,8,20,11,30,599.0,308.0,0.2,27.8,835.0,841.9,584.19
2018,8,20,11,45,591.5,315.5,0.25,28.05,839.5,863.99,597.35
2018,8,20,12,0,584.0,323.0,0.3,28.3,844.0,883.59,609.06
2018,8,20,12,15,614.5,305.5,0.3,28.5,854.0,912.09,626.52
2018,8,20,12,30,645.0,288.0,0.3,28.7,864.0,939.46,643.04
2018,8,20,12,45,682.5,263.5,0.3,28.95,868.5,964.46,658.24
2018,8,20,13,0,720.0,239.0,0.3,29.2,873.0,986.58,670.8
2018,8,20,13,15,697.5,247.0,0.3,29.15,852.5,979.36,666.73
2018,8,20,13,30,675.0,255.0,0.3,29.1,832.0,968.91,661.19
2018,8,20,13,45,644.5,262.5,0.35,29.0,802.0,946.91,649.54
2018,8,20,14,0,614.0,270.0,0.4,28.9,772.0,922.12,636.29
2018,8,20,14,15,590.5,270.0,0.4,28.65,738.5,892.07,619.5
2018,8,20,14,30,567.0,270.0,0.4,28.4,705.0,862.68,602.94
2018,8,20,14,45,536.5,269.0,0.4,28.15,665.5,823.87,580.22
2018,8,20,15,0,506.0,268.0,0.4,27.9,626.0,783.95,556.58
2018,8,20,15,15,489.0,257.0,0.4,27.9,586.5,744.7,532.97
2018,8,20,15,30,472.0,246.0,0.4,27.9,547.0,704.34,508.25
2018,8,20,15,45,441.5,235.5,0.4,26.95,501.0,652.33,476.92
2018,8,20,16,0,411.0,225.0,0.4,26.0,455.0,589.29,437.47
2018,8,20,16,15,374.0,211.0,0.45,25.35,405.5,530.36,399.35
2018,8,20,16,30,337.0,197.0,0.5,24.7,356.0,473.26,361.06
2018,8,20,16,45,302.5,176.5,0.5,24.0,307.0,412.45,318.5
2018,8,20,17,0,268.0,156.0,0.5,23.3,258.0,353.92,276.15
2018,8,20,17,15,233.0,132.5,0.5,22.35,211.5,294.08,231.52
2018,8,20,17,30,198.0,109.0,0.5,21.4,165.0,237.09,187.43
2018,8,20,17,45,160.5,83.5,0.5,20.5,123.0,179.42,141.21
2018,8,20,18,0,123.0,58.0,0.5,19.6,81.0,125.02,96.36
2018,8,20,18,15,88.5,38.5,0.5,18.95,52.5,82.83,60.61
2018,8,20,18,30,54.0,19.0,0.5,18.3,24.0,43.36,25.86
2018,8,20,18,45,29.5,10.5,0.5,17.7,13.0,17.52,0.0
2018,8,20,19,0,5.0,2.0,0.5,17.1,2.0,1.91,0.0
2018,8,20,19,15,2.5,1.0,0.5,16.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
