Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,0,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,0.5,0.4,13.4,0.5,0.0,0.0
2018,8,21,5,30,5.0,1.0,0.4,13.7,1.0,0.0,0.0
2018,8,21,5,45,29.5,10.0,0.35,13.95,12.0,9.53,0.0
2018,8,21,6,0,54.0,19.0,0.3,14.2,23.0,16.0,6.48
2018,8,21,6,15,92.0,40.0,0.3,14.75,53.5,32.58,22.65
2018,8,21,6,30,130.0,61.0,0.3,15.3,84.0,48.48,37.17
2018,8,21,6,45,158.0,82.0,0.25,15.8,119.5,63.76,50.91
2018,8,21,7,0,186.0,103.0,0.2,16.3,155.0,78.45,63.8
2018,8,21,7,15,203.5,124.0,0.2,16.85,191.0,95.74,73.11
2018,8,21,7,30,221.0,145.0,0.2,17.4,227.0,129.1,93.65
2018,8,21,7,45,246.0,165.0,0.2,17.95,269.0,165.21,119.39
2018,8,21,8,0,271.0,185.0,0.2,18.5,311.0,204.59,149.39
2018,8,21,8,15,319.5,206.0,0.2,19.1,370.5,253.93,186.94
2018,8,21,8,30,368.0,227.0,0.2,19.7,430.0,309.14,229.03
2018,8,21,8,45,400.5,244.0,0.2,20.25,482.0,360.75,268.3
2018,8,21,9,0,433.0,261.0,0.2,20.8,534.0,414.64,308.47
2018,8,21,9,15,449.5,273.0,0.2,21.25,573.0,461.41,342.76
2018,8,21,9,30,466.0,285.0,0.2,21.7,612.0,509.4,376.99
2018,8,21,9,45,478.5,295.0,0.25,22.15,645.5,554.29,408.57
2018,8,21,10,0,491.0,305.0,0.3,22.6,679.0,599.55,439.68
2018,8,21,10,15,503.5,311.0,0.3,23.0,707.5,641.39,467.33
2018,8,21,10,30,516.0,317.0,0.3,23.4,736.0,683.14,494.28
2018,8,21,10,45,526.0,321.0,0.3,23.75,758.5,720.81,518.07
2018,8,21,11,0,536.0,325.0,0.3,24.1,781.0,757.74,540.95
2018,8,21,11,15,542.5,327.5,0.3,24.35,796.0,789.35,560.25
2018,8,21,11,30,549.0,330.0,0.3,24.6,811.0,819.57,578.45
2018,8,21,11,45,553.5,330.0,0.3,24.8,819.0,843.96,592.96
2018,8,21,12,0,558.0,330.0,0.3,25.0,827.0,866.46,606.26
2018,8,21,12,15,573.0,321.5,0.3,25.05,831.5,888.36,619.87
2018,8,21,12,30,588.0,313.0,0.3,25.1,836.0,908.26,632.22
2018,8,21,12,45,605.5,299.5,0.3,25.1,834.5,924.28,642.52
2018,8,21,13,0,623.0,286.0,0.3,25.1,833.0,937.64,651.31
2018,8,21,13,15,618.5,283.5,0.3,25.0,818.5,937.23,651.5
2018,8,21,13,30,614.0,281.0,0.3,24.9,804.0,933.95,650.25
2018,8,21,13,45,606.5,277.0,0.3,24.75,782.5,923.33,644.78
2018,8,21,14,0,599.0,273.0,0.3,24.6,761.0,907.57,636.39
2018,8,21,14,15,589.0,267.0,0.3,24.4,732.5,887.06,625.22
2018,8,21,14,30,579.0,261.0,0.3,24.2,704.0,864.2,612.61
2018,8,21,14,45,565.0,254.0,0.3,23.95,669.5,834.26,595.58
2018,8,21,15,0,551.0,247.0,0.3,23.7,635.0,802.48,577.26
2018,8,21,15,15,533.5,238.0,0.3,23.7,595.5,763.74,553.67
2018,8,21,15,30,516.0,229.0,0.3,23.7,556.0,723.79,529.03
2018,8,21,15,45,494.5,218.5,0.3,23.15,513.0,677.91,501.03
2018,8,21,16,0,473.0,208.0,0.3,22.6,470.0,631.64,472.13
2018,8,21,16,15,446.0,194.5,0.3,22.15,423.5,577.78,436.95
2018,8,21,16,30,419.0,181.0,0.3,21.7,377.0,524.6,401.27
2018,8,21,16,45,386.0,165.0,0.3,21.25,329.5,455.46,352.97
2018,8,21,17,0,353.0,149.0,0.3,20.8,282.0,399.24,312.46
2018,8,21,17,15,310.5,131.5,0.3,20.15,235.5,338.06,266.7
2018,8,21,17,30,268.0,114.0,0.3,19.5,189.0,280.56,222.13
2018,8,21,17,45,219.0,91.0,0.3,18.8,144.0,217.02,171.27
2018,8,21,18,0,170.0,68.0,0.3,18.1,99.0,158.16,122.73
2018,8,21,18,15,121.5,46.0,0.3,17.6,64.5,105.53,78.28
2018,8,21,18,30,73.0,24.0,0.3,17.1,30.0,56.56,34.32
2018,8,21,18,45,39.5,13.0,0.3,16.6,16.0,22.35,0.0
2018,8,21,19,0,6.0,2.0,0.3,16.1,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.3,15.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,0.55,13.35,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,0.5,13.6,1.0,0.0,0.0
2018,8,22,5,45,8.0,10.0,0.5,13.85,10.5,9.53,0.0
2018,8,22,6,0,13.0,19.0,0.5,14.1,20.0,17.68,7.35
2018,8,22,6,15,10.0,38.5,0.4,14.75,39.5,34.89,24.57
2018,8,22,6,30,7.0,58.0,0.3,15.4,59.0,51.68,39.92
2018,8,22,6,45,21.0,79.0,0.25,16.05,84.5,67.31,53.93
2018,8,22,7,0,35.0,100.0,0.2,16.7,110.0,83.84,68.35
2018,8,22,7,15,31.5,116.5,0.15,17.4,126.5,97.73,76.07
2018,8,22,7,30,28.0,133.0,0.1,18.1,143.0,115.06,88.98
2018,8,22,7,45,25.0,150.5,0.1,18.85,160.5,132.84,102.61
2018,8,22,8,0,22.0,168.0,0.1,19.6,178.0,154.16,119.0
2018,8,22,8,15,38.0,196.0,0.15,20.15,216.0,180.91,138.9
2018,8,22,8,30,54.0,224.0,0.2,20.7,254.0,213.82,163.48
2018,8,22,8,45,106.5,253.0,0.2,21.2,318.0,263.45,199.85
2018,8,22,9,0,159.0,282.0,0.2,21.7,382.0,317.77,239.41
2018,8,22,9,15,265.0,285.5,0.2,22.2,465.0,383.58,286.99
2018,8,22,9,30,371.0,289.0,0.2,22.7,548.0,461.93,342.9
2018,8,22,9,45,466.0,277.5,0.25,23.15,620.0,531.47,392.13
2018,8,22,10,0,561.0,266.0,0.3,23.6,692.0,609.13,446.08
2018,8,22,10,15,591.0,264.5,0.3,23.95,729.0,658.86,478.96
2018,8,22,10,30,621.0,263.0,0.3,24.3,766.0,710.4,512.54
2018,8,22,10,45,637.5,261.5,0.3,24.65,790.5,751.71,538.58
2018,8,22,11,0,654.0,260.0,0.3,25.0,815.0,792.39,563.79
2018,8,22,11,15,662.5,260.5,0.3,25.2,831.0,827.3,585.09
2018,8,22,11,30,671.0,261.0,0.3,25.4,847.0,860.56,605.09
2018,8,22,11,45,678.5,258.5,0.3,25.6,856.0,888.13,621.41
2018,8,22,12,0,686.0,256.0,0.3,25.8,865.0,913.5,636.31
2018,8,22,12,15,700.0,247.5,0.3,25.85,869.0,936.68,650.3
2018,8,22,12,30,714.0,239.0,0.3,25.9,873.0,957.37,662.33
2018,8,22,12,45,729.5,228.0,0.3,25.95,871.0,974.23,672.13
2018,8,22,13,0,745.0,217.0,0.3,26.0,869.0,988.09,680.28
2018,8,22,13,15,743.5,214.5,0.3,25.85,855.5,990.86,682.52
2018,8,22,13,30,742.0,212.0,0.3,25.7,842.0,990.39,683.13
2018,8,22,13,45,739.5,206.5,0.35,25.6,820.5,982.47,680.43
2018,8,22,14,0,737.0,201.0,0.4,25.5,799.0,971.32,676.01
2018,8,22,14,15,728.5,197.0,0.35,25.3,770.0,952.74,665.29
2018,8,22,14,30,720.0,193.0,0.3,25.1,741.0,931.25,653.0
2018,8,22,14,45,709.0,188.0,0.3,24.85,706.5,903.53,638.07
2018,8,22,15,0,698.0,183.0,0.3,24.6,672.0,873.29,621.57
2018,8,22,15,15,681.0,177.5,0.3,24.6,631.0,834.77,599.12
2018,8,22,15,30,664.0,172.0,0.3,24.6,590.0,794.47,575.37
2018,8,22,15,45,643.5,165.0,0.35,24.0,545.5,748.09,549.36
2018,8,22,16,0,623.0,158.0,0.4,23.4,501.0,700.7,521.34
2018,8,22,16,15,596.5,149.0,0.4,22.95,453.0,645.87,486.27
2018,8,22,16,30,570.0,140.0,0.4,22.5,405.0,586.99,447.41
2018,8,22,16,45,534.5,130.5,0.4,22.05,356.0,526.87,406.1
2018,8,22,17,0,499.0,121.0,0.4,21.6,307.0,468.56,364.57
2018,8,22,17,15,452.5,108.5,0.4,20.9,257.5,402.59,315.93
2018,8,22,17,30,406.0,96.0,0.4,20.2,208.0,340.36,268.13
2018,8,22,17,45,345.5,80.5,0.4,19.5,162.0,272.13,213.7
2018,8,22,18,0,285.0,65.0,0.4,18.8,116.0,210.02,162.33
2018,8,22,18,15,209.0,46.5,0.4,18.05,77.5,145.22,107.83
2018,8,22,18,30,133.0,28.0,0.4,17.3,39.0,86.83,52.56
2018,8,22,18,45,70.5,15.0,0.35,16.55,20.5,31.91,0.0
2018,8,22,19,0,8.0,2.0,0.3,15.8,2.0,0.0,0.0
2018,8,22,19,15,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,23,5,15,3.0,0.5,0.7,12.85,0.5,0.0,0.0
2018,8,23,5,30,6.0,1.0,0.6,13.3,1.0,0.0,0.0
2018,8,23,5,45,13.0,8.5,0.55,13.75,9.0,8.1,0.0
2018,8,23,6,0,20.0,16.0,0.5,14.2,17.0,14.47,4.61
2018,8,23,6,15,10.0,28.5,0.45,15.0,29.0,26.31,17.1
2018,8,23,6,30,0.0,41.0,0.4,15.8,41.0,37.97,27.83
2018,8,23,6,45,6.0,59.5,0.3,16.6,61.0,54.21,42.37
2018,8,23,7,0,12.0,78.0,0.2,17.4,81.0,70.24,56.39
2018,8,23,7,15,6.0,91.5,0.2,18.05,93.0,82.29,63.45
2018,8,23,7,30,0.0,105.0,0.2,18.7,105.0,94.75,73.38
2018,8,23,7,45,2.0,124.0,0.15,19.35,125.0,112.13,86.91
2018,8,23,8,0,4.0,143.0,0.1,20.0,145.0,129.94,100.44
2018,8,23,8,15,8.5,164.0,0.1,20.5,168.5,150.47,115.91
2018,8,23,8,30,13.0,185.0,0.1,21.0,192.0,171.73,131.73
2018,8,23,8,45,14.5,200.0,0.15,21.5,208.5,187.36,143.17
2018,8,23,9,0,16.0,215.0,0.2,22.0,225.0,203.21,154.7
2018,8,23,9,15,17.0,229.0,0.2,22.3,240.5,218.15,165.44
2018,8,23,9,30,18.0,243.0,0.2,22.6,256.0,233.23,176.19
2018,8,23,9,45,30.5,277.0,0.2,22.95,300.0,273.13,205.32
2018,8,23,10,0,43.0,311.0,0.2,23.3,344.0,315.63,235.68
2018,8,23,10,15,142.5,336.5,0.2,23.55,450.5,413.88,307.07
2018,8,23,10,30,242.0,362.0,0.2,23.8,557.0,522.74,382.97
2018,8,23,10,45,431.0,316.5,0.25,24.05,676.0,643.74,467.31
2018,8,23,11,0,620.0,271.0,0.3,24.3,795.0,775.25,555.36
2018,8,23,11,15,664.0,256.5,0.3,24.4,827.0,824.81,585.79
2018,8,23,11,30,708.0,242.0,0.3,24.5,859.0,874.61,617.01
2018,8,23,11,45,710.5,243.5,0.3,24.6,867.5,902.38,633.27
2018,8,23,12,0,713.0,245.0,0.3,24.7,876.0,927.67,648.06
2018,8,23,12,15,716.0,243.5,0.3,24.75,877.0,947.8,659.71
2018,8,23,12,30,719.0,242.0,0.3,24.8,878.0,965.13,669.77
2018,8,23,12,45,720.5,238.5,0.3,24.8,871.0,976.03,676.22
2018,8,23,13,0,722.0,235.0,0.3,24.8,864.0,983.85,681.02
2018,8,23,13,15,718.0,232.5,0.35,24.7,849.0,984.09,682.81
2018,8,23,13,30,714.0,230.0,0.4,24.6,834.0,981.15,682.96
2018,8,23,13,45,707.5,226.5,0.4,24.5,811.5,971.51,678.11
2018,8,23,14,0,701.0,223.0,0.4,24.4,789.0,958.78,671.59
2018,8,23,14,15,691.0,218.0,0.4,24.2,759.0,938.06,660.55
2018,8,23,14,30,681.0,213.0,0.4,24.0,729.0,914.55,647.92
2018,8,23,14,45,667.5,208.0,0.4,23.8,694.0,885.1,631.56
2018,8,23,15,0,654.0,203.0,0.4,23.6,659.0,853.34,613.71
2018,8,23,15,15,636.5,196.5,0.4,23.6,618.5,814.3,590.41
2018,8,23,15,30,619.0,190.0,0.4,23.6,578.0,773.61,565.57
2018,8,23,15,45,594.5,182.5,0.45,22.95,532.5,720.39,534.13
2018,8,23,16,0,570.0,175.0,0.5,22.3,487.0,671.47,504.56
2018,8,23,16,15,536.0,167.0,0.5,21.85,438.5,614.63,467.25
2018,8,23,16,30,502.0,159.0,0.5,21.4,390.0,558.81,429.57
2018,8,23,16,45,460.5,148.0,0.55,20.9,340.5,495.96,386.0
2018,8,23,17,0,419.0,137.0,0.6,20.4,291.0,435.64,342.6
2018,8,23,17,15,367.5,122.0,0.6,19.75,242.0,367.99,291.68
2018,8,23,17,30,316.0,107.0,0.6,19.1,193.0,296.89,236.27
2018,8,23,17,45,255.0,87.0,0.6,18.4,147.0,228.96,181.36
2018,8,23,18,0,194.0,67.0,0.6,17.7,101.0,167.19,129.9
2018,8,23,18,15,136.5,45.5,0.6,17.2,65.5,110.94,81.98
2018,8,23,18,30,79.0,24.0,0.6,16.7,30.0,57.79,31.49
2018,8,23,18,45,41.5,12.5,0.6,16.2,15.5,22.18,0.0
2018,8,23,19,0,4.0,1.0,0.6,15.7,1.0,0.0,0.0
2018,8,23,19,15,2.0,0.5,0.6,15.45,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,0.75,12.3,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,0.7,12.6,1.0,0.0,0.0
2018,8,24,5,45,15.5,10.0,0.65,12.95,11.0,9.53,0.0
2018,8,24,6,0,28.0,19.0,0.6,13.3,21.0,16.91,5.83
2018,8,24,6,15,59.0,40.0,0.55,13.95,48.5,34.05,23.77
2018,8,24,6,30,90.0,61.0,0.5,14.6,76.0,50.58,39.0
2018,8,24,6,45,90.0,81.5,0.5,15.2,101.0,66.26,53.15
2018,8,24,7,0,90.0,102.0,0.5,15.8,126.0,81.49,66.58
2018,8,24,7,15,91.0,123.0,0.45,16.45,152.0,97.88,80.62
2018,8,24,7,30,92.0,144.0,0.4,17.1,178.0,127.17,97.17
2018,8,24,7,45,102.5,168.0,0.35,17.7,211.0,151.97,115.36
2018,8,24,8,0,113.0,192.0,0.3,18.3,244.0,182.67,138.81
2018,8,24,8,15,157.5,214.0,0.3,18.95,295.0,222.06,168.02
2018,8,24,8,30,202.0,236.0,0.3,19.6,346.0,266.95,201.6
2018,8,24,8,45,264.5,248.0,0.3,20.25,405.0,313.44,236.05
2018,8,24,9,0,327.0,260.0,0.3,20.9,464.0,369.49,277.45
2018,8,24,9,15,418.5,260.5,0.3,21.45,539.5,435.71,325.69
2018,8,24,9,30,510.0,261.0,0.3,22.0,615.0,512.07,380.15
2018,8,24,9,45,530.0,268.0,0.25,22.5,652.5,560.74,413.29
2018,8,24,10,0,550.0,275.0,0.2,23.0,690.0,610.37,446.28
2018,8,24,10,15,564.5,279.5,0.25,23.35,720.0,654.63,476.14
2018,8,24,10,30,579.0,284.0,0.3,23.7,750.0,698.78,505.39
2018,8,24,10,45,592.0,285.5,0.3,24.05,773.5,738.61,530.58
2018,8,24,11,0,605.0,287.0,0.3,24.4,797.0,777.66,554.8
2018,8,24,11,15,614.0,288.0,0.3,24.65,813.5,812.38,575.99
2018,8,24,11,30,623.0,289.0,0.3,24.9,830.0,845.23,595.75
2018,8,24,11,45,631.5,286.5,0.35,25.15,839.0,872.62,612.9
2018,8,24,12,0,640.0,284.0,0.4,25.4,848.0,898.01,628.82
2018,8,24,12,15,633.5,288.0,0.4,25.45,846.5,913.28,637.63
2018,8,24,12,30,627.0,292.0,0.4,25.5,845.0,925.73,644.86
2018,8,24,12,45,616.0,295.0,0.4,25.55,834.5,929.93,647.12
2018,8,24,13,0,605.0,298.0,0.4,25.6,824.0,930.01,647.09
2018,8,24,13,15,605.5,292.0,0.4,25.5,810.5,930.58,648.27
2018,8,24,13,30,606.0,286.0,0.4,25.4,797.0,928.37,647.83
2018,8,24,13,45,606.5,277.5,0.45,25.35,777.0,920.71,645.17
2018,8,24,14,0,607.0,269.0,0.5,25.3,757.0,910.26,640.93
2018,8,24,14,15,602.0,260.5,0.5,25.1,729.5,891.68,630.99
2018,8,24,14,30,597.0,252.0,0.5,24.9,702.0,870.55,619.54
2018,8,24,14,45,591.5,241.5,0.5,24.75,669.5,844.31,604.78
2018,8,24,15,0,586.0,231.0,0.5,24.6,637.0,815.78,588.48
2018,8,24,15,15,568.0,222.5,0.5,24.6,596.5,776.1,564.21
2018,8,24,15,30,550.0,214.0,0.5,24.6,556.0,735.16,538.87
2018,8,24,15,45,535.5,201.0,0.5,24.05,513.5,691.14,512.3
2018,8,24,16,0,521.0,188.0,0.5,23.5,471.0,646.15,484.4
2018,8,24,16,15,504.5,173.5,0.5,23.05,426.5,597.23,452.8
2018,8,24,16,30,488.0,159.0,0.5,22.6,382.0,547.99,420.02
2018,8,24,16,45,459.0,144.5,0.55,22.15,334.5,490.28,380.26
2018,8,24,17,0,430.0,130.0,0.6,21.7,287.0,433.95,339.97
2018,8,24,17,15,387.5,114.5,0.6,20.85,239.0,370.44,292.58
2018,8,24,17,30,345.0,99.0,0.6,20.0,191.0,310.39,245.92
2018,8,24,17,45,290.5,80.5,0.6,19.1,146.5,245.08,193.29
2018,8,24,18,0,236.0,62.0,0.6,18.2,102.0,185.27,143.4
2018,8,24,18,15,167.5,42.5,0.6,17.5,66.0,118.14,86.65
2018,8,24,18,30,99.0,23.0,0.6,16.8,30.0,67.73,34.24
2018,8,24,18,45,52.0,12.0,0.6,16.1,15.5,24.17,0.0
2018,8,24,19,0,5.0,1.0,0.6,15.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,0.6,15.15,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.0,13.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,8,25,5,45,30.0,9.0,0.8,13.5,11.0,8.58,0.0
2018,8,25,6,0,57.0,17.0,0.7,13.7,21.0,14.37,3.52
2018,8,25,6,15,100.0,37.5,0.6,14.45,51.5,30.64,20.71
2018,8,25,6,30,143.0,58.0,0.5,15.2,82.0,46.26,35.09
2018,8,25,6,45,184.5,82.5,0.4,16.0,124.5,64.16,51.14
2018,8,25,7,0,226.0,107.0,0.3,16.8,167.0,81.34,66.16
2018,8,25,7,15,264.5,129.5,0.3,17.45,214.5,99.02,81.24
2018,8,25,7,30,303.0,152.0,0.3,18.1,262.0,139.03,98.86
2018,8,25,7,45,337.0,170.5,0.25,18.7,310.0,180.57,127.48
2018,8,25,8,0,371.0,189.0,0.2,19.3,358.0,226.31,161.83
2018,8,25,8,15,400.0,205.0,0.2,20.0,405.5,272.92,198.08
2018,8,25,8,30,429.0,221.0,0.2,20.7,453.0,320.86,235.39
2018,8,25,8,45,455.0,232.0,0.2,21.35,497.5,369.01,272.45
2018,8,25,9,0,481.0,243.0,0.2,22.0,542.0,419.71,310.49
2018,8,25,9,15,513.5,246.5,0.2,22.6,585.0,469.37,346.84
2018,8,25,9,30,546.0,250.0,0.2,23.2,628.0,521.65,384.03
2018,8,25,9,45,580.0,248.0,0.2,23.85,668.0,572.19,418.95
2018,8,25,10,0,614.0,246.0,0.2,24.5,708.0,624.72,454.23
2018,8,25,10,15,626.0,250.5,0.2,24.85,737.5,670.86,484.47
2018,8,25,10,30,638.0,255.0,0.2,25.2,767.0,715.57,513.07
2018,8,25,10,45,648.0,257.0,0.2,25.55,789.5,755.74,538.12
2018,8,25,11,0,658.0,259.0,0.2,25.9,812.0,794.79,561.95
2018,8,25,11,15,664.5,260.5,0.2,26.05,827.5,829.07,582.76
2018,8,25,11,30,671.0,262.0,0.2,26.2,843.0,861.55,602.21
2018,8,25,11,45,675.0,262.0,0.25,26.4,851.0,888.32,618.72
2018,8,25,12,0,679.0,262.0,0.3,26.6,859.0,912.76,633.83
2018,8,25,12,15,676.5,264.0,0.3,26.6,858.5,930.52,644.28
2018,8,25,12,30,674.0,266.0,0.3,26.6,858.0,945.45,653.11
2018,8,25,12,45,668.0,266.0,0.3,26.65,848.5,952.06,656.9
2018,8,25,13,0,662.0,266.0,0.3,26.7,839.0,955.63,659.07
2018,8,25,13,15,657.0,264.0,0.35,26.6,824.0,955.15,660.43
2018,8,25,13,30,652.0,262.0,0.4,26.5,809.0,951.66,660.16
2018,8,25,13,45,645.0,257.0,0.4,26.4,786.0,940.16,654.15
2018,8,25,14,0,638.0,252.0,0.4,26.3,763.0,925.75,646.55
2018,8,25,14,15,627.0,246.5,0.4,26.1,733.5,904.13,634.8
2018,8,25,14,30,616.0,241.0,0.4,25.9,704.0,879.92,621.49
2018,8,25,14,45,601.5,235.0,0.4,25.65,669.0,846.05,602.23
2018,8,25,15,0,587.0,229.0,0.4,25.4,634.0,813.91,583.86
2018,8,25,15,15,569.0,220.5,0.4,25.4,593.5,774.17,559.76
2018,8,25,15,30,551.0,212.0,0.4,25.4,553.0,733.16,534.56
2018,8,25,15,45,526.5,202.5,0.45,24.7,508.5,684.64,505.91
2018,8,25,16,0,502.0,193.0,0.5,24.0,464.0,635.87,476.2
2018,8,25,16,15,469.0,181.5,0.5,23.45,415.5,578.51,438.54
2018,8,25,16,30,436.0,170.0,0.5,22.9,367.0,522.29,400.55
2018,8,25,16,45,397.5,155.5,0.55,22.35,318.5,460.56,357.6
2018,8,25,17,0,359.0,141.0,0.6,21.8,270.0,391.92,307.93
2018,8,25,17,15,313.5,121.5,0.6,21.05,221.5,326.47,258.51
2018,8,25,17,30,268.0,102.0,0.6,20.3,173.0,264.95,210.21
2018,8,25,17,45,215.0,80.0,0.6,19.55,129.0,200.94,158.25
2018,8,25,18,0,162.0,58.0,0.6,18.8,85.0,142.04,109.14
2018,8,25,18,15,112.0,37.5,0.55,18.1,53.0,91.36,65.78
2018,8,25,18,30,62.0,17.0,0.5,17.4,21.0,41.85,16.05
2018,8,25,18,45,32.0,9.0,0.5,16.75,11.0,16.34,0.0
2018,8,25,19,0,2.0,1.0,0.5,16.1,1.0,0.0,0.0
2018,8,25,19,15,1.0,0.5,0.5,15.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.05,13.05,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.0,13.3,1.0,0.0,0.0
2018,8,26,5,45,27.0,9.0,0.95,13.55,10.5,8.58,0.0
2018,8,26,6,0,52.0,17.0,0.9,13.8,20.0,14.36,2.8
2018,8,26,6,15,97.0,37.0,0.75,14.45,50.0,30.24,20.28
2018,8,26,6,30,142.0,57.0,0.6,15.1,80.0,45.51,34.4
2018,8,26,6,45,188.0,79.0,0.5,15.75,121.5,61.68,48.99
2018,8,26,7,0,234.0,101.0,0.4,16.4,163.0,77.23,62.7
2018,8,26,7,15,274.5,121.0,0.35,17.05,209.0,93.04,76.24
2018,8,26,7,30,315.0,141.0,0.3,17.7,255.0,131.73,92.77
2018,8,26,7,45,351.5,157.5,0.3,18.4,302.5,172.51,120.73
2018,8,26,8,0,388.0,174.0,0.3,19.1,350.0,217.75,154.91
2018,8,26,8,15,419.0,187.0,0.3,19.75,396.5,260.44,188.56
2018,8,26,8,30,450.0,200.0,0.3,20.4,443.0,309.76,227.49
2018,8,26,8,45,477.5,209.5,0.3,21.05,487.0,358.17,265.27
2018,8,26,9,0,505.0,219.0,0.3,21.7,531.0,409.25,304.13
2018,8,26,9,15,566.0,209.5,0.3,22.2,581.5,462.21,343.56
2018,8,26,9,30,627.0,200.0,0.3,22.7,632.0,521.43,386.55
2018,8,26,9,45,692.5,180.5,0.3,23.2,680.5,577.85,426.71
2018,8,26,10,0,758.0,161.0,0.3,23.7,729.0,638.75,468.91
2018,8,26,10,15,776.5,158.5,0.3,23.95,760.5,687.6,501.72
2018,8,26,10,30,795.0,156.0,0.3,24.2,792.0,735.5,533.16
2018,8,26,10,45,807.0,155.0,0.3,24.5,816.0,779.1,560.21
2018,8,26,11,0,819.0,154.0,0.3,24.8,840.0,821.18,585.16
2018,8,26,11,15,797.0,170.0,0.35,24.9,847.5,849.59,602.6
2018,8,26,11,30,775.0,186.0,0.4,25.0,855.0,873.97,617.73
2018,8,26,11,45,805.5,170.0,0.4,25.15,871.0,910.32,639.22
2018,8,26,12,0,836.0,154.0,0.4,25.3,887.0,944.75,659.17
2018,8,26,12,15,827.0,159.0,0.4,25.3,884.0,961.25,668.57
2018,8,26,12,30,818.0,164.0,0.4,25.3,881.0,974.26,676.22
2018,8,26,12,45,796.5,174.5,0.4,25.25,867.5,977.25,678.12
2018,8,26,13,0,775.0,185.0,0.4,25.2,854.0,976.51,678.07
2018,8,26,13,15,774.0,181.0,0.45,25.1,839.0,977.73,680.62
2018,8,26,13,30,773.0,177.0,0.5,25.0,824.0,975.62,681.25
2018,8,26,13,45,758.0,178.0,0.5,24.85,798.0,967.81,677.62
2018,8,26,14,0,743.0,179.0,0.5,24.7,772.0,950.97,668.66
2018,8,26,14,15,684.0,196.5,0.5,24.5,726.5,906.46,642.86
2018,8,26,14,30,625.0,214.0,0.5,24.3,681.0,859.93,615.78
2018,8,26,14,45,677.5,182.5,0.5,24.1,666.5,864.97,621.34
2018,8,26,15,0,730.0,151.0,0.5,23.9,652.0,863.92,622.39
2018,8,26,15,15,711.5,147.0,0.5,23.9,610.5,824.77,598.75
2018,8,26,15,30,693.0,143.0,0.5,23.9,569.0,783.88,574.24
2018,8,26,15,45,667.0,139.0,0.55,23.3,523.5,735.29,546.29
2018,8,26,16,0,641.0,135.0,0.6,22.7,478.0,686.04,517.11
2018,8,26,16,15,604.0,130.5,0.6,22.25,429.0,627.57,478.67
2018,8,26,16,30,567.0,126.0,0.6,21.8,380.0,569.99,439.58
2018,8,26,16,45,520.5,118.5,0.65,21.35,330.0,499.96,390.55
2018,8,26,17,0,474.0,111.0,0.7,20.9,280.0,437.94,345.4
2018,8,26,17,15,416.5,100.0,0.7,20.25,231.0,368.92,292.92
2018,8,26,17,30,359.0,89.0,0.7,19.6,182.0,304.9,242.32
2018,8,26,17,45,287.0,73.5,0.7,18.95,137.0,234.3,184.79
2018,8,26,18,0,215.0,58.0,0.7,18.3,92.0,163.98,126.19
2018,8,26,18,15,144.5,38.5,0.65,17.7,58.0,104.74,75.37
2018,8,26,18,30,74.0,19.0,0.6,17.1,24.0,48.04,14.32
2018,8,26,18,45,37.0,9.5,0.6,16.5,12.0,17.93,0.0
2018,8,26,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,1.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,27,5,30,2.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,27,5,45,45.0,10.5,0.55,13.05,13.5,10.01,0.0
2018,8,27,6,0,88.0,21.0,0.5,13.5,27.0,17.54,3.65
2018,8,27,6,15,164.0,39.5,0.45,14.15,62.0,30.65,20.59
2018,8,27,6,30,240.0,58.0,0.4,14.8,97.0,44.25,33.32
2018,8,27,6,45,204.0,76.0,0.4,15.5,117.5,59.56,47.17
2018,8,27,7,0,168.0,94.0,0.4,16.2,138.0,72.2,58.35
2018,8,27,7,15,128.5,118.0,0.35,17.0,156.0,94.26,77.33
2018,8,27,7,30,89.0,142.0,0.3,17.8,174.0,124.97,95.27
2018,8,27,7,45,150.5,161.5,0.3,18.6,225.0,153.12,113.83
2018,8,27,8,0,212.0,181.0,0.3,19.4,276.0,193.0,142.46
2018,8,27,8,15,361.5,174.0,0.25,20.0,358.5,238.07,173.08
2018,8,27,8,30,511.0,167.0,0.2,20.6,441.0,300.86,219.14
2018,8,27,8,45,582.5,162.5,0.2,21.25,501.0,357.35,262.77
2018,8,27,9,0,654.0,158.0,0.2,21.9,561.0,420.03,310.43
2018,8,27,9,15,658.5,169.0,0.2,22.35,598.0,471.49,349.32
2018,8,27,9,30,663.0,180.0,0.2,22.8,635.0,522.46,386.49
2018,8,27,9,45,659.5,193.0,0.2,23.25,665.5,569.92,419.81
2018,8,27,10,0,656.0,206.0,0.2,23.7,696.0,615.79,450.86
2018,8,27,10,15,666.5,210.0,0.2,23.95,725.0,661.11,481.2
2018,8,27,10,30,677.0,214.0,0.2,24.2,754.0,705.7,510.25
2018,8,27,10,45,684.5,217.0,0.25,24.4,776.0,746.09,536.7
2018,8,27,11,0,692.0,220.0,0.3,24.6,798.0,785.04,561.86
2018,8,27,11,15,697.0,222.5,0.3,24.7,813.5,819.78,583.37
2018,8,27,11,30,702.0,225.0,0.3,24.8,829.0,852.52,603.34
2018,8,27,11,45,704.0,227.0,0.3,24.9,837.5,879.9,619.53
2018,8,27,12,0,706.0,229.0,0.3,25.0,846.0,904.77,634.04
2018,8,27,12,15,725.5,217.5,0.35,25.0,851.0,929.81,649.93
2018,8,27,12,30,745.0,206.0,0.4,25.0,856.0,952.33,664.35
2018,8,27,12,45,768.0,190.5,0.4,25.0,855.5,965.3,672.03
2018,8,27,13,0,791.0,175.0,0.4,25.0,855.0,981.58,681.95
2018,8,27,13,15,787.0,173.5,0.4,24.9,839.5,982.35,682.85
2018,8,27,13,30,783.0,172.0,0.4,24.8,824.0,979.77,682.11
2018,8,27,13,45,777.0,169.5,0.4,24.7,801.5,970.83,677.7
2018,8,27,14,0,771.0,167.0,0.4,24.6,779.0,958.64,671.52
2018,8,27,14,15,761.0,164.0,0.4,24.5,749.5,944.72,664.42
2018,8,27,14,30,751.0,161.0,0.4,24.4,720.0,922.03,652.01
2018,8,27,14,45,738.0,157.5,0.4,24.25,684.5,893.17,636.0
2018,8,27,15,0,725.0,154.0,0.4,24.1,649.0,861.84,618.4
2018,8,27,15,15,707.5,149.5,0.4,24.1,608.0,823.08,595.57
2018,8,27,15,30,690.0,145.0,0.4,24.1,567.0,782.55,571.41
2018,8,27,15,45,666.0,140.5,0.4,23.6,522.0,735.1,543.37
2018,8,27,16,0,642.0,136.0,0.4,23.1,477.0,686.87,514.21
2018,8,27,16,15,608.5,130.5,0.4,22.65,428.5,629.87,477.15
2018,8,27,16,30,575.0,125.0,0.4,22.2,380.0,573.5,439.35
2018,8,27,16,45,533.0,116.5,0.4,21.8,330.0,505.03,391.47
2018,8,27,17,0,491.0,108.0,0.4,21.4,280.0,444.09,347.29
2018,8,27,17,15,437.0,97.0,0.45,20.55,231.5,376.31,296.89
2018,8,27,17,30,383.0,86.0,0.5,19.7,183.0,313.15,247.75
2018,8,27,17,45,313.0,70.5,0.5,18.9,138.0,242.33,190.34
2018,8,27,18,0,243.0,55.0,0.5,18.1,93.0,178.83,137.2
2018,8,27,18,15,164.5,37.0,0.55,17.45,58.5,117.05,83.9
2018,8,27,18,30,86.0,19.0,0.6,16.8,24.0,55.98,9.4
2018,8,27,18,45,43.0,9.5,0.6,16.15,12.0,19.27,0.0
2018,8,27,19,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,28,5,45,24.0,8.5,0.6,14.0,10.0,8.1,0.0
2018,8,28,6,0,48.0,17.0,0.6,14.2,20.0,14.33,0.86
2018,8,28,6,15,114.0,37.0,0.5,14.9,53.0,30.22,20.05
2018,8,28,6,30,180.0,57.0,0.4,15.6,86.0,45.54,34.29
2018,8,28,6,45,145.5,68.5,0.3,16.25,97.5,54.03,42.16
2018,8,28,7,0,111.0,80.0,0.2,16.9,109.0,66.16,52.91
2018,8,28,7,15,55.5,93.5,0.2,17.5,108.0,80.89,65.6
2018,8,28,7,30,0.0,107.0,0.2,18.1,107.0,96.07,74.7
2018,8,28,7,45,4.5,128.0,0.2,18.7,130.0,115.49,89.85
2018,8,28,8,0,9.0,149.0,0.2,19.3,153.0,135.69,105.3
2018,8,28,8,15,24.0,178.5,0.25,19.75,191.0,166.39,128.6
2018,8,28,8,30,39.0,208.0,0.3,20.2,229.0,196.06,150.87
2018,8,28,8,45,84.0,240.0,0.3,20.7,290.0,244.3,186.66
2018,8,28,9,0,129.0,272.0,0.3,21.2,351.0,296.9,225.35
2018,8,28,9,15,222.5,279.0,0.3,21.6,426.5,358.79,270.6
2018,8,28,9,30,316.0,286.0,0.3,22.0,502.0,430.22,322.31
2018,8,28,9,45,503.0,234.5,0.3,22.45,599.5,514.86,383.64
2018,8,28,10,0,690.0,183.0,0.3,22.9,697.0,615.96,455.0
2018,8,28,10,15,758.5,162.0,0.3,23.2,747.5,678.41,497.29
2018,8,28,10,30,827.0,141.0,0.3,23.5,798.0,743.97,541.03
2018,8,28,10,45,836.5,140.5,0.35,23.8,821.0,787.26,567.86
2018,8,28,11,0,846.0,140.0,0.4,24.1,844.0,828.73,593.36
2018,8,28,11,15,850.0,140.5,0.4,24.3,859.0,864.54,614.4
2018,8,28,11,30,854.0,141.0,0.4,24.5,874.0,892.07,630.17
2018,8,28,11,45,856.0,141.5,0.4,24.7,881.5,920.02,646.23
2018,8,28,12,0,858.0,142.0,0.4,24.9,889.0,945.01,660.41
2018,8,28,12,15,859.5,141.0,0.4,24.95,889.0,964.96,671.93
2018,8,28,12,30,861.0,140.0,0.4,25.0,889.0,981.67,681.63
2018,8,28,12,45,861.0,138.5,0.4,25.05,881.5,993.09,688.28
2018,8,28,13,0,861.0,137.0,0.4,25.1,874.0,1001.09,693.06
2018,8,28,13,15,855.5,136.5,0.4,25.0,857.5,1001.21,693.72
2018,8,28,13,30,850.0,136.0,0.4,24.9,841.0,1006.95,698.0
2018,8,28,13,45,842.5,135.0,0.4,24.8,817.5,997.69,693.34
2018,8,28,14,0,835.0,134.0,0.4,24.7,794.0,985.0,686.96
2018,8,28,14,15,822.5,134.0,0.4,24.5,763.5,965.23,676.68
2018,8,28,14,30,810.0,134.0,0.4,24.3,733.0,942.4,664.66
2018,8,28,14,45,793.5,133.0,0.4,24.1,696.0,911.82,647.85
2018,8,28,15,0,777.0,132.0,0.4,23.9,659.0,878.72,629.43
2018,8,28,15,15,760.5,128.0,0.4,23.9,617.5,840.04,606.83
2018,8,28,15,30,744.0,124.0,0.4,23.9,576.0,803.75,585.58
2018,8,28,15,45,718.0,121.5,0.4,23.25,530.0,755.28,557.38
2018,8,28,16,0,692.0,119.0,0.4,22.6,484.0,706.04,528.11
2018,8,28,16,15,657.5,115.0,0.4,22.1,434.5,648.24,491.71
2018,8,28,16,30,623.0,111.0,0.4,21.6,385.0,591.05,453.49
2018,8,28,16,45,582.0,104.0,0.4,21.1,335.0,527.18,409.04
2018,8,28,17,0,541.0,97.0,0.4,20.6,285.0,465.35,364.36
2018,8,28,17,15,488.0,87.5,0.4,19.85,236.0,393.06,310.22
2018,8,28,17,30,435.0,78.0,0.4,19.1,187.0,329.65,260.49
2018,8,28,17,45,362.5,65.0,0.4,18.35,141.5,257.95,202.21
2018,8,28,18,0,290.0,52.0,0.4,17.6,96.0,193.88,148.29
2018,8,28,18,15,198.0,36.0,0.4,17.1,61.0,127.52,90.38
2018,8,28,18,30,106.0,20.0,0.4,16.6,26.0,62.41,0.0
2018,8,28,18,45,53.0,10.0,0.35,16.05,13.0,21.99,0.0
2018,8,28,19,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,5,45,9.5,8.5,0.4,13.15,9.0,8.1,0.0
2018,8,29,6,0,19.0,17.0,0.3,13.7,18.0,15.1,0.0
2018,8,29,6,15,184.0,32.5,0.25,14.45,60.5,25.13,15.7
2018,8,29,6,30,349.0,48.0,0.2,15.2,103.0,37.55,27.38
2018,8,29,6,45,330.5,61.5,0.15,16.0,129.0,45.79,34.99
2018,8,29,7,0,312.0,75.0,0.1,16.8,155.0,54.47,42.73
2018,8,29,7,15,225.0,104.5,0.15,17.55,169.0,80.45,65.25
2018,8,29,7,30,138.0,134.0,0.2,18.3,183.0,118.31,88.02
2018,8,29,7,45,141.0,157.5,0.2,19.0,214.0,148.67,110.47
2018,8,29,8,0,144.0,181.0,0.2,19.7,245.0,179.82,134.52
2018,8,29,8,15,160.5,206.0,0.25,20.25,285.0,216.22,162.56
2018,8,29,8,30,177.0,231.0,0.3,20.8,325.0,254.93,192.26
2018,8,29,8,45,433.0,185.0,0.3,21.3,442.5,320.65,238.55
2018,8,29,9,0,689.0,139.0,0.3,21.8,560.0,417.54,309.7
2018,8,29,9,15,791.0,112.5,0.35,22.15,627.5,485.39,361.06
2018,8,29,9,30,893.0,86.0,0.4,22.5,695.0,560.88,417.18
2018,8,29,9,45,904.5,86.5,0.4,22.85,731.0,615.24,456.19
2018,8,29,10,0,916.0,87.0,0.4,23.2,767.0,668.66,493.36
2018,8,29,10,15,923.0,88.5,0.4,23.45,796.5,718.8,527.24
2018,8,29,10,30,930.0,90.0,0.4,23.7,826.0,767.1,556.97
2018,8,29,10,45,935.0,90.5,0.4,23.95,848.5,810.82,583.26
2018,8,29,11,0,940.0,91.0,0.4,24.2,871.0,852.1,607.66
2018,8,29,11,15,943.0,92.0,0.45,24.3,886.5,889.56,630.74
2018,8,29,11,30,946.0,93.0,0.5,24.4,902.0,924.08,651.96
2018,8,29,11,45,947.5,93.5,0.5,24.5,909.5,953.64,669.04
2018,8,29,12,0,949.0,94.0,0.5,24.6,917.0,979.88,684.11
2018,8,29,12,15,946.0,95.5,0.5,24.55,915.5,999.48,695.62
2018,8,29,12,30,943.0,97.0,0.5,24.5,914.0,1015.41,705.08
2018,8,29,12,45,937.5,99.0,0.5,24.45,905.0,1025.72,711.33
2018,8,29,13,0,932.0,101.0,0.5,24.4,896.0,1032.25,715.53
2018,8,29,13,15,928.0,101.0,0.5,24.2,880.0,1034.33,717.68
2018,8,29,13,30,924.0,101.0,0.5,24.0,864.0,1032.67,717.81
2018,8,29,13,45,918.0,100.0,0.5,23.85,840.5,1024.2,713.92
2018,8,29,14,0,912.0,99.0,0.5,23.7,817.0,1012.08,708.04
2018,8,29,14,15,904.0,98.0,0.5,23.4,787.0,994.47,699.39
2018,8,29,14,30,896.0,97.0,0.5,23.1,757.0,973.46,688.79
2018,8,29,14,45,884.0,96.0,0.5,22.85,720.0,945.48,673.77
2018,8,29,15,0,872.0,95.0,0.5,22.6,683.0,914.6,656.95
2018,8,29,15,15,858.0,92.5,0.5,22.6,641.0,877.53,635.47
2018,8,29,15,30,844.0,90.0,0.5,22.6,599.0,845.03,616.79
2018,8,29,15,45,823.5,87.5,0.45,21.85,552.0,797.82,589.01
2018,8,29,16,0,803.0,85.0,0.4,21.1,505.0,749.2,559.91
2018,8,29,16,15,775.5,82.0,0.4,20.65,455.0,693.63,525.52
2018,8,29,16,30,748.0,79.0,0.4,20.2,405.0,637.85,490.02
2018,8,29,16,45,710.0,75.5,0.4,19.75,353.5,574.67,446.75
2018,8,29,17,0,672.0,72.0,0.4,19.3,302.0,516.06,404.38
2018,8,29,17,15,617.0,66.5,0.4,18.7,250.5,444.66,350.71
2018,8,29,17,30,562.0,61.0,0.4,18.1,199.0,377.42,297.77
2018,8,29,17,45,479.5,53.0,0.4,17.5,151.0,299.29,234.07
2018,8,29,18,0,397.0,45.0,0.4,16.9,103.0,229.2,174.62
2018,8,29,18,15,271.5,32.0,0.4,16.4,64.5,148.16,103.52
2018,8,29,18,30,146.0,19.0,0.4,15.9,26.0,71.78,0.0
2018,8,29,18,45,73.0,9.5,0.4,15.45,13.0,26.05,0.0
2018,8,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,5,45,15.5,9.0,0.45,12.4,10.0,8.58,0.0
2018,8,30,6,0,31.0,18.0,0.3,12.8,20.0,15.86,0.0
2018,8,30,6,15,99.0,36.0,0.3,13.4,50.0,29.41,19.28
2018,8,30,6,30,167.0,54.0,0.3,14.0,80.0,43.28,32.49
2018,8,30,6,45,306.0,65.0,0.25,14.6,134.5,48.54,37.58
2018,8,30,7,0,445.0,76.0,0.2,15.2,189.0,55.64,44.01
2018,8,30,7,15,541.0,79.0,0.2,15.75,247.0,57.44,45.55
2018,8,30,7,30,637.0,82.0,0.2,16.3,305.0,101.97,58.02
2018,8,30,7,45,671.5,88.0,0.2,16.9,355.5,152.98,92.0
2018,8,30,8,0,706.0,94.0,0.2,17.5,406.0,208.06,135.43
2018,8,30,8,15,733.5,98.0,0.2,18.1,455.5,263.53,181.86
2018,8,30,8,30,761.0,102.0,0.2,18.7,505.0,324.83,232.96
2018,8,30,8,45,782.5,105.0,0.2,19.3,551.0,381.94,280.0
2018,8,30,9,0,804.0,108.0,0.2,19.9,597.0,440.51,326.61
2018,8,30,9,15,813.5,112.5,0.2,20.4,636.5,495.9,369.36
2018,8,30,9,30,823.0,117.0,0.2,20.9,676.0,550.91,410.13
2018,8,30,9,45,827.0,123.0,0.2,21.45,710.0,603.51,447.48
2018,8,30,10,0,831.0,129.0,0.2,22.0,744.0,654.72,482.47
2018,8,30,10,15,840.5,130.0,0.2,22.4,773.0,703.29,514.9
2018,8,30,10,30,850.0,131.0,0.2,22.8,802.0,750.47,545.26
2018,8,30,10,45,856.5,132.0,0.2,23.2,824.5,793.72,570.99
2018,8,30,11,0,863.0,133.0,0.2,23.6,847.0,830.95,592.54
2018,8,30,11,15,866.5,134.0,0.25,23.8,861.5,866.54,614.21
2018,8,30,11,30,870.0,135.0,0.3,24.0,876.0,899.46,634.17
2018,8,30,11,45,871.0,135.5,0.3,24.25,883.0,926.83,649.59
2018,8,30,12,0,872.0,136.0,0.3,24.5,890.0,951.13,663.15
2018,8,30,12,15,874.0,135.0,0.35,24.55,890.0,971.66,676.07
2018,8,30,12,30,876.0,134.0,0.4,24.6,890.0,988.93,687.18
2018,8,30,12,45,877.5,130.5,0.4,24.6,882.0,999.75,693.6
2018,8,30,13,0,879.0,127.0,0.4,24.6,874.0,1007.05,698.12
2018,8,30,13,15,874.5,126.5,0.4,24.55,858.0,1008.03,699.18
2018,8,30,13,30,870.0,126.0,0.4,24.5,842.0,1005.44,698.34
2018,8,30,13,45,863.0,125.5,0.45,24.4,819.0,996.87,695.38
2018,8,30,14,0,856.0,125.0,0.5,24.3,796.0,984.87,690.52
2018,8,30,14,15,846.0,123.5,0.5,24.1,765.0,974.28,685.8
2018,8,30,14,30,836.0,122.0,0.5,23.9,734.0,951.67,673.75
2018,8,30,14,45,822.5,120.5,0.5,23.7,697.5,922.74,657.94
2018,8,30,15,0,809.0,119.0,0.5,23.5,661.0,891.1,640.4
2018,8,30,15,15,793.0,115.5,0.5,23.5,619.0,852.48,617.8
2018,8,30,15,30,777.0,112.0,0.5,23.5,577.0,811.74,593.64
2018,8,30,15,45,754.5,109.0,0.5,22.9,531.0,764.36,566.06
2018,8,30,16,0,732.0,106.0,0.5,22.3,485.0,719.74,539.75
2018,8,30,16,15,700.0,101.5,0.55,21.8,435.0,661.76,503.94
2018,8,30,16,30,668.0,97.0,0.6,21.3,385.0,604.17,466.47
2018,8,30,16,45,626.5,92.0,0.6,20.85,334.5,540.48,421.66
2018,8,30,17,0,585.0,87.0,0.6,20.4,284.0,478.8,376.56
2018,8,30,17,15,527.5,79.0,0.6,19.7,234.0,407.18,322.27
2018,8,30,17,30,470.0,71.0,0.6,19.0,184.0,340.05,269.09
2018,8,30,17,45,387.5,60.0,0.65,18.3,138.0,261.83,205.27
2018,8,30,18,0,305.0,49.0,0.7,17.6,92.0,195.31,148.81
2018,8,30,18,15,200.5,33.5,0.7,17.1,57.0,125.16,85.67
2018,8,30,18,30,96.0,18.0,0.7,16.6,22.0,44.5,0.0
2018,8,30,18,45,48.0,9.0,0.7,16.05,11.0,8.58,0.0
2018,8,30,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
