Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,5,45,90.0,10.5,0.95,13.25,15.5,10.01,0.0
2018,8,31,6,0,180.0,21.0,0.9,13.6,31.0,17.49,0.0
2018,8,31,6,15,329.5,30.5,0.8,14.4,72.0,24.21,14.65
2018,8,31,6,30,479.0,40.0,0.7,15.2,113.0,30.65,21.22
2018,8,31,6,45,555.5,46.5,0.65,15.95,162.0,34.12,24.62
2018,8,31,7,0,632.0,53.0,0.6,16.7,211.0,41.09,30.9
2018,8,31,7,15,679.5,57.5,0.6,17.65,262.5,44.09,33.46
2018,8,31,7,30,727.0,62.0,0.6,18.6,314.0,94.7,48.63
2018,8,31,7,45,760.0,64.5,0.6,19.5,365.0,147.56,83.21
2018,8,31,8,0,793.0,67.0,0.6,20.4,416.0,204.18,128.0
2018,8,31,8,15,815.5,70.5,0.6,21.1,465.5,262.59,177.46
2018,8,31,8,30,838.0,74.0,0.6,21.8,515.0,326.59,231.36
2018,8,31,8,45,855.0,76.0,0.55,22.55,560.5,384.93,279.65
2018,8,31,9,0,872.0,78.0,0.5,23.3,606.0,444.01,326.64
2018,8,31,9,15,884.5,80.0,0.5,23.85,647.5,501.39,371.05
2018,8,31,9,30,897.0,82.0,0.5,24.4,689.0,558.48,413.42
2018,8,31,9,45,906.0,84.5,0.5,24.95,725.0,613.45,452.6
2018,8,31,10,0,915.0,87.0,0.5,25.5,761.0,667.27,489.48
2018,8,31,10,15,922.0,88.5,0.5,25.85,790.5,717.35,522.99
2018,8,31,10,30,929.0,90.0,0.5,26.2,820.0,765.58,552.4
2018,8,31,10,45,933.0,91.5,0.5,26.5,842.5,809.45,578.55
2018,8,31,11,0,937.0,93.0,0.5,26.8,865.0,850.82,602.78
2018,8,31,11,15,939.5,94.0,0.55,26.95,880.0,887.72,625.26
2018,8,31,11,30,942.0,95.0,0.6,27.1,895.0,921.64,645.87
2018,8,31,11,45,942.5,96.5,0.6,27.25,902.5,951.16,662.74
2018,8,31,12,0,943.0,98.0,0.6,27.4,910.0,977.34,677.57
2018,8,31,12,15,943.0,98.0,0.65,27.3,909.5,998.01,690.9
2018,8,31,12,30,943.0,98.0,0.7,27.2,909.0,1015.09,702.27
2018,8,31,12,45,942.0,97.0,0.7,27.15,900.5,1026.45,709.15
2018,8,31,13,0,941.0,96.0,0.7,27.1,892.0,1034.05,713.98
2018,8,31,13,15,936.5,95.5,0.75,26.9,875.5,1034.95,716.56
2018,8,31,13,30,932.0,95.0,0.8,26.7,859.0,1032.05,717.08
2018,8,31,13,45,925.5,95.0,0.8,26.5,835.5,1023.97,713.59
2018,8,31,14,0,919.0,95.0,0.8,26.3,812.0,1012.24,708.06
2018,8,31,14,15,910.5,94.0,0.8,26.0,781.0,993.88,698.92
2018,8,31,14,30,902.0,93.0,0.8,25.7,750.0,972.12,687.82
2018,8,31,14,45,890.5,91.5,0.85,25.4,713.0,943.75,673.6
2018,8,31,15,0,879.0,90.0,0.9,25.1,676.0,912.43,657.4
2018,8,31,15,15,864.5,88.5,0.9,25.1,634.0,875.74,635.94
2018,8,31,15,30,850.0,87.0,0.9,25.1,592.0,836.72,612.81
2018,8,31,15,45,832.5,83.5,0.95,24.25,545.5,797.35,591.82
2018,8,31,16,0,815.0,80.0,1.0,23.4,499.0,749.48,564.42
2018,8,31,16,15,790.5,76.5,1.0,22.85,449.5,695.05,530.41
2018,8,31,16,30,766.0,73.0,1.0,22.3,400.0,640.18,495.11
2018,8,31,16,45,730.5,69.0,1.0,21.75,348.0,577.36,451.69
2018,8,31,17,0,695.0,65.0,1.0,21.2,296.0,515.8,406.6
2018,8,31,17,15,643.0,59.5,0.95,20.45,244.5,447.8,354.42
2018,8,31,17,30,591.0,54.0,0.9,19.7,193.0,381.11,300.92
2018,8,31,17,45,502.5,47.0,0.9,19.0,144.5,300.45,234.46
2018,8,31,18,0,414.0,40.0,0.9,18.3,96.0,228.58,172.83
2018,8,31,18,15,280.5,28.5,0.9,17.7,59.5,146.23,97.09
2018,8,31,18,30,147.0,17.0,0.9,17.1,23.0,57.66,0.0
2018,8,31,18,45,73.5,8.5,0.9,16.45,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,45,54.0,10.0,1.05,14.35,12.5,9.53,0.0
2018,9,1,6,0,108.0,20.0,1.0,14.7,25.0,15.88,0.0
2018,9,1,6,15,201.5,35.5,0.9,15.6,60.0,27.76,17.35
2018,9,1,6,30,295.0,51.0,0.8,16.5,95.0,39.14,28.41
2018,9,1,6,45,366.5,64.5,0.7,17.35,141.0,48.44,36.97
2018,9,1,7,0,438.0,78.0,0.6,18.2,187.0,57.33,44.89
2018,9,1,7,15,489.0,89.0,0.55,19.0,236.5,64.33,50.91
2018,9,1,7,30,540.0,100.0,0.5,19.8,286.0,110.31,67.68
2018,9,1,7,45,577.5,108.5,0.45,20.55,336.0,157.9,98.86
2018,9,1,8,0,615.0,117.0,0.4,21.3,386.0,210.1,138.91
2018,9,1,8,15,643.0,124.5,0.4,22.05,434.5,263.43,182.38
2018,9,1,8,30,671.0,132.0,0.4,22.8,483.0,319.74,228.29
2018,9,1,8,45,692.0,138.0,0.4,23.5,528.5,374.87,272.65
2018,9,1,9,0,713.0,144.0,0.4,24.2,574.0,431.6,316.78
2018,9,1,9,15,733.5,147.0,0.4,24.7,616.0,486.71,358.48
2018,9,1,9,30,754.0,150.0,0.4,25.2,658.0,542.76,399.33
2018,9,1,9,45,771.0,151.5,0.4,25.65,694.5,596.03,436.91
2018,9,1,10,0,788.0,153.0,0.4,26.1,731.0,649.72,473.48
2018,9,1,10,15,796.5,156.0,0.4,26.35,760.5,697.73,505.45
2018,9,1,10,30,805.0,159.0,0.4,26.6,790.0,744.42,535.69
2018,9,1,10,45,810.0,162.0,0.45,26.9,812.0,786.88,562.81
2018,9,1,11,0,815.0,165.0,0.5,27.2,834.0,827.3,587.48
2018,9,1,11,15,818.0,166.5,0.5,27.3,848.5,862.35,608.16
2018,9,1,11,30,821.0,168.0,0.5,27.4,863.0,894.84,627.15
2018,9,1,11,45,822.0,169.5,0.5,27.5,870.0,922.82,643.3
2018,9,1,12,0,823.0,171.0,0.5,27.6,877.0,947.84,657.66
2018,9,1,12,15,830.5,166.0,0.55,27.6,878.0,969.27,671.23
2018,9,1,12,30,838.0,161.0,0.6,27.6,879.0,987.6,683.08
2018,9,1,12,45,846.0,154.5,0.6,27.65,873.5,1001.58,691.24
2018,9,1,13,0,854.0,148.0,0.6,27.7,868.0,1012.11,697.5
2018,9,1,13,15,849.5,147.0,0.6,27.6,851.5,1012.72,698.45
2018,9,1,13,30,845.0,146.0,0.6,27.5,835.0,1009.75,697.54
2018,9,1,13,45,837.5,144.0,0.6,27.4,810.5,999.2,692.29
2018,9,1,14,0,830.0,142.0,0.6,27.3,786.0,985.2,685.17
2018,9,1,14,15,820.0,140.0,0.65,27.15,755.5,965.44,675.88
2018,9,1,14,30,810.0,138.0,0.7,27.0,725.0,942.55,664.71
2018,9,1,14,45,797.0,135.0,0.7,26.85,688.0,912.77,648.23
2018,9,1,15,0,784.0,132.0,0.7,26.7,651.0,880.32,630.04
2018,9,1,15,15,766.5,128.0,0.7,26.7,608.5,844.94,609.5
2018,9,1,15,30,749.0,124.0,0.7,26.7,566.0,803.04,584.54
2018,9,1,15,45,726.5,119.0,0.7,26.15,519.5,754.23,555.89
2018,9,1,16,0,704.0,114.0,0.7,25.6,473.0,704.42,525.94
2018,9,1,16,15,673.5,108.5,0.7,25.1,423.5,647.41,490.08
2018,9,1,16,30,643.0,103.0,0.7,24.6,374.0,590.72,452.1
2018,9,1,16,45,602.0,96.0,0.7,24.1,323.5,526.14,406.9
2018,9,1,17,0,561.0,89.0,0.7,23.6,273.0,463.62,361.4
2018,9,1,17,15,504.5,80.0,0.75,22.75,223.5,392.74,308.24
2018,9,1,17,30,448.0,71.0,0.8,21.9,174.0,326.3,255.96
2018,9,1,17,45,368.0,58.0,0.8,21.1,128.5,249.08,192.94
2018,9,1,18,0,288.0,45.0,0.8,20.3,83.0,182.64,136.65
2018,9,1,18,15,186.0,29.5,0.8,19.6,50.0,113.22,71.37
2018,9,1,18,30,84.0,14.0,0.8,18.9,17.0,36.79,0.0
2018,9,1,18,45,42.0,7.0,0.8,18.2,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,5,45,33.5,7.5,0.85,15.85,9.0,7.15,0.0
2018,9,2,6,0,67.0,15.0,0.8,16.2,18.0,11.78,0.0
2018,9,2,6,15,139.0,33.5,0.7,17.15,50.5,26.13,15.71
2018,9,2,6,30,211.0,52.0,0.6,18.1,83.0,39.91,28.84
2018,9,2,6,45,271.5,70.5,0.55,19.05,126.5,53.08,40.71
2018,9,2,7,0,332.0,89.0,0.5,20.0,170.0,65.66,51.74
2018,9,2,7,15,380.5,104.0,0.45,20.7,218.0,74.96,59.68
2018,9,2,7,30,429.0,119.0,0.4,21.4,266.0,116.9,76.37
2018,9,2,7,45,467.5,131.5,0.35,22.1,315.0,161.75,105.89
2018,9,2,8,0,506.0,144.0,0.3,22.8,364.0,211.27,143.1
2018,9,2,8,15,536.5,154.0,0.3,23.45,411.5,261.26,182.79
2018,9,2,8,30,567.0,164.0,0.3,24.1,459.0,314.55,225.19
2018,9,2,8,45,590.5,172.0,0.25,24.75,504.0,366.66,265.93
2018,9,2,9,0,614.0,180.0,0.2,25.4,549.0,422.04,307.73
2018,9,2,9,15,641.5,182.5,0.2,25.9,591.5,474.85,346.85
2018,9,2,9,30,669.0,185.0,0.2,26.4,634.0,529.59,386.06
2018,9,2,9,45,694.0,185.0,0.2,26.95,672.5,582.15,422.45
2018,9,2,10,0,719.0,185.0,0.2,27.5,711.0,635.65,458.29
2018,9,2,10,15,730.5,188.0,0.25,27.85,740.5,683.43,490.12
2018,9,2,10,30,742.0,191.0,0.3,28.2,770.0,730.33,520.69
2018,9,2,10,45,751.5,191.5,0.3,28.6,792.5,772.16,546.54
2018,9,2,11,0,761.0,192.0,0.3,29.0,815.0,812.42,570.83
2018,9,2,11,15,767.0,193.0,0.3,29.15,830.5,848.45,591.8
2018,9,2,11,30,773.0,194.0,0.3,29.3,846.0,882.25,611.24
2018,9,2,11,45,777.0,193.5,0.35,29.45,853.5,910.3,628.06
2018,9,2,12,0,781.0,193.0,0.4,29.6,861.0,935.62,643.35
2018,9,2,12,15,786.5,190.0,0.4,29.6,862.0,951.59,652.48
2018,9,2,12,30,792.0,187.0,0.4,29.6,863.0,969.56,663.0
2018,9,2,12,45,797.0,182.0,0.4,29.6,856.5,981.89,670.23
2018,9,2,13,0,802.0,177.0,0.4,29.6,850.0,990.94,675.71
2018,9,2,13,15,799.0,174.5,0.45,29.45,834.0,991.34,677.78
2018,9,2,13,30,796.0,172.0,0.5,29.3,818.0,988.3,678.09
2018,9,2,13,45,791.5,168.0,0.5,29.2,795.0,978.81,673.48
2018,9,2,14,0,787.0,164.0,0.5,29.1,772.0,965.96,667.06
2018,9,2,14,15,779.5,160.0,0.5,28.85,742.0,952.8,660.98
2018,9,2,14,30,772.0,156.0,0.5,28.6,712.0,930.67,649.53
2018,9,2,14,45,761.5,151.0,0.5,28.35,676.0,901.66,633.96
2018,9,2,15,0,751.0,146.0,0.5,28.1,640.0,869.99,616.7
2018,9,2,15,15,733.0,141.5,0.5,28.1,598.0,829.82,593.33
2018,9,2,15,30,715.0,137.0,0.5,28.1,556.0,787.83,568.59
2018,9,2,15,45,695.5,131.0,0.5,27.4,511.0,741.37,542.04
2018,9,2,16,0,676.0,125.0,0.5,26.7,466.0,693.78,514.09
2018,9,2,16,15,652.0,116.5,0.5,26.15,418.0,639.18,479.72
2018,9,2,16,30,628.0,108.0,0.5,25.6,370.0,584.46,443.65
2018,9,2,16,45,591.0,99.5,0.5,25.0,320.0,521.43,400.17
2018,9,2,17,0,554.0,91.0,0.5,24.4,270.0,460.14,356.12
2018,9,2,17,15,499.5,80.5,0.55,23.5,220.0,389.13,303.38
2018,9,2,17,30,445.0,70.0,0.6,22.6,170.0,322.46,251.32
2018,9,2,17,45,368.5,56.5,0.6,21.75,125.0,246.72,189.78
2018,9,2,18,0,292.0,43.0,0.6,20.9,80.0,181.24,134.34
2018,9,2,18,15,184.5,28.0,0.6,20.1,47.5,109.22,64.56
2018,9,2,18,30,77.0,13.0,0.6,19.3,15.0,33.67,0.0
2018,9,2,18,45,38.5,6.5,0.6,18.55,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,5,45,47.5,8.5,0.95,15.7,10.5,8.1,0.0
2018,9,3,6,0,95.0,17.0,0.9,15.9,21.0,13.47,0.0
2018,9,3,6,15,193.5,33.5,0.75,16.8,56.5,26.24,15.62
2018,9,3,6,30,292.0,50.0,0.6,17.7,92.0,38.49,27.62
2018,9,3,6,45,366.0,63.0,0.45,18.6,137.5,47.44,35.87
2018,9,3,7,0,440.0,76.0,0.3,19.5,183.0,56.0,43.49
2018,9,3,7,15,494.5,86.5,0.25,20.25,233.0,63.1,49.58
2018,9,3,7,30,549.0,97.0,0.2,21.0,283.0,107.68,65.11
2018,9,3,7,45,589.5,104.5,0.15,21.8,333.5,155.35,95.64
2018,9,3,8,0,630.0,112.0,0.1,22.6,384.0,207.98,135.41
2018,9,3,8,15,660.5,118.0,0.1,23.3,433.0,261.53,178.61
2018,9,3,8,30,691.0,124.0,0.1,24.0,482.0,318.3,224.49
2018,9,3,8,45,715.0,128.0,0.1,24.7,528.0,373.86,268.78
2018,9,3,9,0,739.0,132.0,0.1,25.4,574.0,431.29,313.02
2018,9,3,9,15,755.0,136.5,0.1,25.8,615.0,486.94,354.83
2018,9,3,9,30,771.0,141.0,0.1,26.2,656.0,543.03,395.38
2018,9,3,9,45,783.0,144.5,0.15,26.65,691.5,597.02,433.38
2018,9,3,10,0,795.0,148.0,0.2,27.1,727.0,648.93,468.86
2018,9,3,10,15,805.0,149.5,0.2,27.35,756.0,696.8,500.46
2018,9,3,10,30,815.0,151.0,0.2,27.6,785.0,743.41,530.38
2018,9,3,10,45,823.0,152.5,0.2,27.85,808.0,787.01,556.95
2018,9,3,11,0,831.0,154.0,0.2,28.1,831.0,828.72,581.29
2018,9,3,11,15,836.0,154.5,0.25,28.2,846.0,864.83,603.1
2018,9,3,11,30,841.0,155.0,0.3,28.3,861.0,898.42,623.39
2018,9,3,11,45,844.0,154.5,0.3,28.4,868.0,926.5,639.35
2018,9,3,12,0,847.0,154.0,0.3,28.5,875.0,951.61,653.56
2018,9,3,12,15,851.0,151.5,0.3,28.5,875.5,972.46,665.53
2018,9,3,12,30,855.0,149.0,0.3,28.5,876.0,990.06,675.68
2018,9,3,12,45,828.0,160.0,0.3,28.5,858.0,988.53,674.71
2018,9,3,13,0,801.0,171.0,0.3,28.5,840.0,983.01,671.81
2018,9,3,13,15,744.0,196.5,0.35,28.4,808.5,966.3,663.78
2018,9,3,13,30,687.0,222.0,0.4,28.3,777.0,940.32,650.37
2018,9,3,13,45,727.5,194.5,0.4,28.15,767.0,950.35,657.9
2018,9,3,14,0,768.0,167.0,0.4,28.0,757.0,955.74,662.24
2018,9,3,14,15,711.5,181.0,0.4,27.75,710.5,909.88,635.93
2018,9,3,14,30,655.0,195.0,0.4,27.5,664.0,862.06,608.77
2018,9,3,14,45,685.0,171.5,0.4,27.25,640.0,852.61,605.36
2018,9,3,15,0,715.0,148.0,0.4,27.0,616.0,838.44,598.5
2018,9,3,15,15,739.0,131.5,0.4,27.0,587.5,822.21,589.88
2018,9,3,15,30,763.0,115.0,0.4,27.0,559.0,797.42,575.83
2018,9,3,15,45,743.0,111.0,0.4,26.35,514.0,755.39,551.96
2018,9,3,16,0,723.0,107.0,0.4,25.7,469.0,708.08,524.24
2018,9,3,16,15,695.0,101.0,0.4,25.25,419.5,651.61,489.13
2018,9,3,16,30,667.0,95.0,0.4,24.8,370.0,595.24,452.05
2018,9,3,16,45,627.5,88.5,0.4,24.3,319.5,531.29,407.77
2018,9,3,17,0,588.0,82.0,0.4,23.8,269.0,469.25,363.01
2018,9,3,17,15,528.5,73.0,0.45,23.0,218.5,395.68,308.24
2018,9,3,17,30,469.0,64.0,0.5,22.2,168.0,326.96,254.44
2018,9,3,17,45,388.0,53.0,0.5,21.35,123.5,251.9,193.27
2018,9,3,18,0,307.0,42.0,0.5,20.5,79.0,185.39,136.67
2018,9,3,18,15,193.0,27.0,0.5,19.75,46.5,109.26,59.07
2018,9,3,18,30,79.0,12.0,0.5,19.0,14.0,33.04,0.0
2018,9,3,18,45,39.5,6.0,0.5,18.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,5,45,66.0,9.0,0.85,16.8,12.0,8.58,0.0
2018,9,4,6,0,132.0,18.0,0.8,17.0,24.0,17.16,0.0
2018,9,4,6,15,254.0,31.5,0.65,17.65,61.0,25.79,14.94
2018,9,4,6,30,376.0,45.0,0.5,18.3,98.0,35.86,25.25
2018,9,4,6,45,456.5,55.0,0.35,18.95,146.0,42.06,31.14
2018,9,4,7,0,537.0,65.0,0.2,19.6,194.0,48.0,36.52
2018,9,4,7,15,591.5,72.5,0.2,20.3,245.5,51.45,39.49
2018,9,4,7,30,646.0,80.0,0.2,21.0,297.0,98.84,54.88
2018,9,4,7,45,685.5,85.0,0.15,21.7,349.0,150.24,87.62
2018,9,4,8,0,725.0,90.0,0.1,22.4,401.0,206.31,130.48
2018,9,4,8,15,753.5,94.0,0.15,22.95,451.0,263.21,177.29
2018,9,4,8,30,782.0,98.0,0.2,23.5,501.0,325.87,228.85
2018,9,4,8,45,803.5,101.0,0.2,24.0,548.0,384.25,276.26
2018,9,4,9,0,825.0,104.0,0.2,24.5,595.0,444.04,323.2
2018,9,4,9,15,842.0,106.5,0.2,24.85,637.5,502.34,367.57
2018,9,4,9,30,859.0,109.0,0.2,25.2,680.0,560.96,410.44
2018,9,4,9,45,873.0,109.5,0.2,25.5,717.0,616.13,449.48
2018,9,4,10,0,887.0,110.0,0.2,25.8,754.0,669.83,486.19
2018,9,4,10,15,895.5,112.0,0.2,26.0,784.0,720.3,519.71
2018,9,4,10,30,904.0,114.0,0.2,26.2,814.0,769.11,550.28
2018,9,4,10,45,910.5,114.0,0.2,26.35,836.5,812.55,576.12
2018,9,4,11,0,917.0,114.0,0.2,26.5,859.0,853.69,600.24
2018,9,4,11,15,920.5,115.0,0.25,26.6,874.0,890.8,622.64
2018,9,4,11,30,924.0,116.0,0.3,26.7,889.0,925.05,643.27
2018,9,4,11,45,926.0,116.5,0.3,26.8,896.5,954.41,659.94
2018,9,4,12,0,928.0,117.0,0.3,26.9,904.0,980.52,674.67
2018,9,4,12,15,930.5,115.0,0.3,26.9,903.5,1001.13,686.44
2018,9,4,12,30,933.0,113.0,0.3,26.9,903.0,1018.22,696.27
2018,9,4,12,45,934.5,110.5,0.3,26.85,895.0,1030.18,703.37
2018,9,4,13,0,936.0,108.0,0.3,26.8,887.0,1038.4,708.48
2018,9,4,13,15,931.5,107.0,0.3,26.65,869.5,1038.57,709.35
2018,9,4,13,30,927.0,106.0,0.3,26.5,852.0,1034.93,708.26
2018,9,4,13,45,920.5,105.0,0.3,26.35,827.5,1025.57,704.0
2018,9,4,14,0,914.0,104.0,0.3,26.2,803.0,1012.54,697.77
2018,9,4,14,15,905.0,103.0,0.35,25.95,771.5,993.55,689.51
2018,9,4,14,30,896.0,102.0,0.4,25.7,740.0,971.19,679.32
2018,9,4,14,45,884.5,99.5,0.4,25.45,702.0,941.59,663.59
2018,9,4,15,0,873.0,97.0,0.4,25.2,664.0,909.06,646.04
2018,9,4,15,15,857.5,94.5,0.4,25.2,621.0,877.58,628.4
2018,9,4,15,30,842.0,92.0,0.4,25.2,578.0,836.26,604.3
2018,9,4,15,45,821.5,89.0,0.4,24.5,530.5,788.24,577.19
2018,9,4,16,0,801.0,86.0,0.4,23.8,483.0,738.83,548.49
2018,9,4,16,15,773.0,82.0,0.4,23.3,432.5,681.63,513.23
2018,9,4,16,30,745.0,78.0,0.4,22.8,382.0,624.31,476.8
2018,9,4,16,45,705.5,73.0,0.4,22.35,329.5,561.71,433.26
2018,9,4,17,0,666.0,68.0,0.4,21.9,277.0,498.03,387.04
2018,9,4,17,15,608.0,61.5,0.4,21.0,225.5,424.64,331.9
2018,9,4,17,30,550.0,55.0,0.4,20.1,174.0,355.84,277.48
2018,9,4,17,45,459.5,46.5,0.45,19.25,127.5,275.5,211.87
2018,9,4,18,0,369.0,38.0,0.5,18.4,81.0,204.22,150.51
2018,9,4,18,15,234.0,25.0,0.5,17.65,47.5,118.31,56.05
2018,9,4,18,30,99.0,12.0,0.5,16.9,14.0,38.24,0.0
2018,9,4,18,45,49.5,6.0,0.5,16.15,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,5,5,45,67.5,9.0,0.9,14.75,11.5,0.0,0.0
2018,9,5,6,0,135.0,18.0,0.8,15.0,23.0,17.16,0.0
2018,9,5,6,15,265.5,30.5,0.7,15.7,60.0,24.98,14.16
2018,9,5,6,30,396.0,43.0,0.6,16.4,97.0,34.14,23.93
2018,9,5,6,45,480.0,51.5,0.45,17.1,145.0,39.09,28.76
2018,9,5,7,0,564.0,60.0,0.3,17.8,193.0,43.87,33.17
2018,9,5,7,15,618.5,65.5,0.3,18.35,244.5,45.9,34.97
2018,9,5,7,30,673.0,71.0,0.3,18.9,296.0,92.65,49.57
2018,9,5,7,45,710.5,75.5,0.25,19.4,347.5,145.0,83.29
2018,9,5,8,0,748.0,80.0,0.2,19.9,399.0,205.01,130.04
2018,9,5,8,15,775.0,84.0,0.25,20.35,449.0,262.46,178.12
2018,9,5,8,30,802.0,88.0,0.3,20.8,499.0,322.52,228.73
2018,9,5,8,45,822.0,90.5,0.3,21.25,545.5,380.99,277.21
2018,9,5,9,0,842.0,93.0,0.3,21.7,592.0,440.64,325.01
2018,9,5,9,15,855.5,96.0,0.3,22.0,633.5,498.57,370.02
2018,9,5,9,30,869.0,99.0,0.3,22.3,675.0,557.43,413.9
2018,9,5,9,45,878.5,101.5,0.3,22.6,710.5,611.44,452.8
2018,9,5,10,0,888.0,104.0,0.3,22.9,746.0,664.36,489.59
2018,9,5,10,15,896.5,106.0,0.35,23.1,776.0,714.79,524.43
2018,9,5,10,30,905.0,108.0,0.4,23.3,806.0,763.56,556.25
2018,9,5,10,45,911.0,108.5,0.4,23.55,828.5,807.05,582.49
2018,9,5,11,0,917.0,109.0,0.4,23.8,851.0,848.2,606.92
2018,9,5,11,15,921.0,109.5,0.4,23.85,866.0,885.14,628.91
2018,9,5,11,30,925.0,110.0,0.4,23.9,881.0,919.22,649.0
2018,9,5,11,45,926.5,110.5,0.45,24.0,888.0,948.05,666.73
2018,9,5,12,0,928.0,111.0,0.5,24.1,895.0,973.59,682.55
2018,9,5,12,15,930.0,109.5,0.5,24.0,894.5,994.11,694.83
2018,9,5,12,30,932.0,108.0,0.5,23.9,894.0,1011.1,705.12
2018,9,5,12,45,932.5,106.0,0.5,23.8,885.5,1022.47,712.18
2018,9,5,13,0,933.0,104.0,0.5,23.7,877.0,1030.1,717.21
2018,9,5,13,15,929.5,103.5,0.5,23.5,860.5,1031.66,719.08
2018,9,5,13,30,926.0,103.0,0.5,23.3,844.0,1029.44,718.92
2018,9,5,13,45,921.0,101.0,0.55,23.15,819.5,1020.33,715.86
2018,9,5,14,0,916.0,99.0,0.6,23.0,795.0,1007.5,710.72
2018,9,5,14,15,908.0,97.5,0.6,22.75,764.0,988.76,701.2
2018,9,5,14,30,900.0,96.0,0.6,22.5,733.0,966.6,689.69
2018,9,5,14,45,888.5,94.0,0.6,22.3,695.5,937.37,673.66
2018,9,5,15,0,877.0,92.0,0.6,22.1,658.0,905.21,655.77
2018,9,5,15,15,862.0,89.5,0.6,22.1,615.0,866.69,633.15
2018,9,5,15,30,847.0,87.0,0.6,22.1,572.0,832.76,613.36
2018,9,5,15,45,826.0,84.5,0.6,21.35,524.5,784.74,585.58
2018,9,5,16,0,805.0,82.0,0.6,20.6,477.0,735.36,556.3
2018,9,5,16,15,777.5,78.0,0.6,20.15,426.5,678.39,520.26
2018,9,5,16,30,750.0,74.0,0.6,19.7,376.0,621.27,483.01
2018,9,5,16,45,710.5,69.5,0.6,19.2,324.0,556.02,436.75
2018,9,5,17,0,671.0,65.0,0.6,18.7,272.0,495.64,391.87
2018,9,5,17,15,611.5,59.0,0.6,18.05,220.5,421.94,334.86
2018,9,5,17,30,552.0,53.0,0.6,17.4,169.0,353.01,278.86
2018,9,5,17,45,457.5,44.5,0.6,16.75,122.5,271.11,210.47
2018,9,5,18,0,363.0,36.0,0.6,16.1,76.0,198.85,146.83
2018,9,5,18,15,221.5,23.0,0.6,15.6,43.5,110.4,40.89
2018,9,5,18,30,80.0,10.0,0.6,15.1,11.0,30.97,0.0
2018,9,5,18,45,40.0,5.0,0.6,14.6,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,6,5,45,70.0,8.5,0.6,13.55,11.0,0.0,0.0
2018,9,6,6,0,140.0,17.0,0.6,14.0,22.0,16.2,0.0
2018,9,6,6,15,267.0,29.5,0.55,14.7,58.5,24.16,13.26
2018,9,6,6,30,394.0,42.0,0.5,15.4,95.0,33.36,23.33
2018,9,6,6,45,422.0,54.0,0.5,16.1,133.0,41.45,30.94
2018,9,6,7,0,450.0,66.0,0.5,16.8,171.0,49.07,37.86
2018,9,6,7,15,340.0,93.0,0.45,17.5,183.5,67.06,53.63
2018,9,6,7,30,230.0,120.0,0.4,18.2,196.0,108.42,77.43
2018,9,6,7,45,288.5,135.5,0.35,18.85,247.0,145.54,102.07
2018,9,6,8,0,347.0,151.0,0.3,19.5,298.0,189.86,134.65
2018,9,6,8,15,470.0,144.5,0.3,20.35,369.0,236.26,168.09
2018,9,6,8,30,593.0,138.0,0.3,21.2,440.0,300.19,216.62
2018,9,6,8,45,628.5,142.0,0.3,22.05,488.5,354.3,259.67
2018,9,6,9,0,664.0,146.0,0.3,22.9,537.0,411.75,304.09
2018,9,6,9,15,755.0,127.0,0.3,23.45,601.5,477.44,353.38
2018,9,6,9,30,846.0,108.0,0.3,24.0,666.0,552.39,407.86
2018,9,6,9,45,813.5,127.5,0.35,24.5,687.5,597.82,440.22
2018,9,6,10,0,781.0,147.0,0.4,25.0,709.0,638.29,468.21
2018,9,6,10,15,817.5,139.0,0.4,25.35,748.0,694.23,506.14
2018,9,6,10,30,854.0,131.0,0.4,25.7,787.0,750.99,543.33
2018,9,6,10,45,887.5,119.5,0.4,26.05,818.5,799.37,572.25
2018,9,6,11,0,921.0,108.0,0.4,26.4,850.0,849.82,602.05
2018,9,6,11,15,926.5,107.0,0.4,26.6,865.0,886.59,623.19
2018,9,6,11,30,932.0,106.0,0.4,26.8,880.0,920.53,642.6
2018,9,6,11,45,936.0,105.5,0.4,26.95,888.0,950.66,659.72
2018,9,6,12,0,940.0,105.0,0.4,27.1,896.0,977.57,674.87
2018,9,6,12,15,941.5,103.5,0.4,27.15,895.0,997.72,686.29
2018,9,6,12,30,943.0,102.0,0.4,27.2,894.0,1014.27,695.74
2018,9,6,12,45,943.0,100.5,0.45,27.25,885.5,1025.68,703.47
2018,9,6,13,0,943.0,99.0,0.5,27.3,877.0,1033.31,709.2
2018,9,6,13,15,940.0,98.5,0.5,27.25,860.5,1035.28,710.88
2018,9,6,13,30,937.0,98.0,0.5,27.2,844.0,1033.42,710.53
2018,9,6,13,45,932.0,96.0,0.5,27.1,819.5,1024.13,706.12
2018,9,6,14,0,927.0,94.0,0.5,27.0,795.0,1011.08,699.71
2018,9,6,14,15,918.5,92.5,0.5,26.85,763.5,991.6,689.72
2018,9,6,14,30,910.0,91.0,0.5,26.7,732.0,968.69,677.78
2018,9,6,14,45,899.5,89.0,0.5,26.55,694.5,940.07,662.38
2018,9,6,15,0,889.0,87.0,0.5,26.4,657.0,908.45,645.11
2018,9,6,15,15,874.0,84.5,0.5,26.4,613.5,869.5,622.74
2018,9,6,15,30,859.0,82.0,0.5,26.4,570.0,828.23,598.71
2018,9,6,15,45,838.5,79.5,0.55,25.85,522.5,786.96,576.41
2018,9,6,16,0,818.0,77.0,0.6,25.3,475.0,737.5,547.96
2018,9,6,16,15,790.0,73.5,0.6,24.8,424.0,680.25,512.51
2018,9,6,16,30,762.0,70.0,0.6,24.3,373.0,622.88,475.86
2018,9,6,16,45,722.0,66.0,0.6,23.85,321.0,557.46,430.22
2018,9,6,17,0,682.0,62.0,0.6,23.4,269.0,493.75,383.59
2018,9,6,17,15,622.0,56.0,0.6,22.4,217.5,422.34,329.5
2018,9,6,17,30,562.0,50.0,0.6,21.4,166.0,352.84,274.13
2018,9,6,17,45,466.5,42.0,0.6,20.45,119.5,270.91,206.73
2018,9,6,18,0,371.0,34.0,0.6,19.5,73.0,198.78,143.38
2018,9,6,18,15,226.0,21.5,0.65,18.85,41.5,108.44,22.66
2018,9,6,18,30,81.0,9.0,0.7,18.2,10.0,30.06,0.0
2018,9,6,18,45,40.5,4.5,0.7,17.55,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,5,45,53.0,7.0,1.05,15.8,9.0,0.0,0.0
2018,9,7,6,0,106.0,14.0,1.0,16.2,18.0,13.34,0.0
2018,9,7,6,15,213.5,29.0,0.85,17.3,52.0,22.8,11.63
2018,9,7,6,30,321.0,44.0,0.7,18.4,86.0,34.0,23.48
2018,9,7,6,45,393.0,56.5,0.55,19.45,131.0,43.95,32.61
2018,9,7,7,0,465.0,69.0,0.4,20.5,176.0,52.03,39.81
2018,9,7,7,15,516.5,79.0,0.35,21.25,225.5,57.41,44.46
2018,9,7,7,30,568.0,89.0,0.3,22.0,275.0,100.7,59.18
2018,9,7,7,45,603.0,97.5,0.25,22.7,324.5,149.76,90.56
2018,9,7,8,0,638.0,106.0,0.2,23.4,374.0,203.07,131.05
2018,9,7,8,15,665.5,112.0,0.2,24.0,422.0,256.37,174.29
2018,9,7,8,30,693.0,118.0,0.2,24.6,470.0,312.51,220.02
2018,9,7,8,45,713.0,124.0,0.2,25.2,515.0,368.5,264.95
2018,9,7,9,0,733.0,130.0,0.2,25.8,560.0,425.91,309.49
2018,9,7,9,15,751.0,133.5,0.25,26.15,601.0,481.24,351.71
2018,9,7,9,30,769.0,137.0,0.3,26.5,642.0,537.19,392.99
2018,9,7,9,45,783.5,139.5,0.3,26.85,678.0,591.44,431.23
2018,9,7,10,0,798.0,142.0,0.3,27.2,714.0,643.9,467.0
2018,9,7,10,15,809.0,143.0,0.3,27.4,743.0,691.97,499.06
2018,9,7,10,30,820.0,144.0,0.3,27.6,772.0,738.82,529.46
2018,9,7,10,45,828.0,145.5,0.35,27.8,795.0,782.43,557.02
2018,9,7,11,0,836.0,147.0,0.4,28.0,818.0,824.11,582.55
2018,9,7,11,15,842.5,146.5,0.4,28.1,833.0,860.39,603.86
2018,9,7,11,30,849.0,146.0,0.4,28.2,848.0,894.18,623.52
2018,9,7,11,45,854.0,145.0,0.45,28.3,856.0,923.44,641.33
2018,9,7,12,0,859.0,144.0,0.5,28.4,864.0,949.75,657.45
2018,9,7,12,15,873.5,135.5,0.5,28.4,866.5,966.42,667.05
2018,9,7,12,30,888.0,127.0,0.5,28.4,869.0,987.29,679.37
2018,9,7,12,45,905.0,116.0,0.55,28.4,865.5,1004.59,690.69
2018,9,7,13,0,922.0,105.0,0.6,28.4,862.0,1018.26,700.04
2018,9,7,13,15,919.5,103.0,0.6,28.25,845.0,1018.97,701.16
2018,9,7,13,30,917.0,101.0,0.6,28.1,828.0,1015.89,700.38
2018,9,7,13,45,914.0,99.0,0.6,27.9,805.0,1008.57,697.4
2018,9,7,14,0,911.0,97.0,0.6,27.7,782.0,997.55,692.38
2018,9,7,14,15,904.5,94.5,0.65,27.45,751.0,978.97,684.18
2018,9,7,14,30,898.0,92.0,0.7,27.2,720.0,956.94,673.93
2018,9,7,14,45,889.5,88.5,0.7,26.95,683.0,928.59,658.74
2018,9,7,15,0,881.0,85.0,0.7,26.7,646.0,897.14,641.59
2018,9,7,15,15,866.0,83.0,0.7,26.7,603.0,858.93,619.39
2018,9,7,15,30,851.0,81.0,0.7,26.7,560.0,818.45,595.53
2018,9,7,15,45,834.0,77.0,0.75,26.0,513.5,778.37,573.94
2018,9,7,16,0,817.0,73.0,0.8,25.3,467.0,729.9,546.0
2018,9,7,16,15,794.5,68.5,0.8,24.8,417.5,675.48,512.05
2018,9,7,16,30,772.0,64.0,0.8,24.3,368.0,620.51,476.64
2018,9,7,16,45,737.0,59.5,0.8,23.8,316.5,557.34,432.4
2018,9,7,17,0,702.0,55.0,0.8,23.3,265.0,495.5,386.71
2018,9,7,17,15,647.5,49.5,0.8,22.5,214.0,423.66,331.52
2018,9,7,17,30,593.0,44.0,0.8,21.7,163.0,355.93,276.66
2018,9,7,17,45,504.0,37.0,0.8,20.9,117.5,279.89,212.92
2018,9,7,18,0,415.0,30.0,0.8,20.1,72.0,210.11,149.42
2018,9,7,18,15,257.0,19.5,0.8,19.45,41.0,114.51,0.0
2018,9,7,18,30,99.0,9.0,0.8,18.8,10.0,34.56,0.0
2018,9,7,18,45,49.5,4.5,0.8,18.15,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,8,5,45,43.0,6.0,0.8,14.9,7.5,0.0,0.0
2018,9,8,6,0,86.0,12.0,0.8,15.1,15.0,11.44,0.0
2018,9,8,6,15,75.5,27.5,0.8,15.85,33.0,22.69,11.19
2018,9,8,6,30,65.0,43.0,0.8,16.6,51.0,36.46,25.72
2018,9,8,6,45,88.0,64.0,0.75,17.4,80.5,52.93,40.66
2018,9,8,7,0,111.0,85.0,0.7,18.2,110.0,68.93,54.88
2018,9,8,7,15,262.5,93.5,0.7,19.0,173.5,72.02,57.55
2018,9,8,7,30,414.0,102.0,0.7,19.8,237.0,101.22,65.3
2018,9,8,7,45,612.5,83.5,0.65,20.6,320.5,138.6,82.22
2018,9,8,8,0,811.0,65.0,0.6,21.4,404.0,201.91,124.84
2018,9,8,8,15,834.0,68.5,0.6,21.95,454.0,261.65,175.26
2018,9,8,8,30,857.0,72.0,0.6,22.5,504.0,326.71,230.12
2018,9,8,8,45,867.0,76.0,0.6,23.05,548.0,385.54,279.45
2018,9,8,9,0,877.0,80.0,0.6,23.6,592.0,444.28,327.0
2018,9,8,9,15,877.5,87.0,0.6,23.85,630.0,500.98,371.59
2018,9,8,9,30,878.0,94.0,0.6,24.1,668.0,556.15,413.25
2018,9,8,9,45,884.5,98.0,0.65,24.35,703.0,610.22,453.1
2018,9,8,10,0,891.0,102.0,0.7,24.6,738.0,662.89,490.71
2018,9,8,10,15,916.0,96.5,0.7,24.75,773.0,717.23,528.23
2018,9,8,10,30,941.0,91.0,0.7,24.9,808.0,771.11,562.69
2018,9,8,10,45,949.5,90.0,0.7,25.0,831.5,816.17,590.36
2018,9,8,11,0,958.0,89.0,0.7,25.1,855.0,858.92,616.28
2018,9,8,11,15,963.0,89.0,0.75,25.2,870.5,897.24,640.05
2018,9,8,11,30,968.0,89.0,0.8,25.3,886.0,932.59,661.91
2018,9,8,11,45,972.0,88.5,0.8,25.45,894.0,963.39,679.81
2018,9,8,12,0,976.0,88.0,0.8,25.6,902.0,990.83,695.63
2018,9,8,12,15,949.5,102.0,0.8,25.6,893.0,1001.74,701.85
2018,9,8,12,30,923.0,116.0,0.8,25.6,884.0,1008.11,705.67
2018,9,8,12,45,906.5,122.5,0.85,25.6,870.0,1011.9,709.16
2018,9,8,13,0,890.0,129.0,0.9,25.6,856.0,1011.81,710.46
2018,9,8,13,15,909.0,116.5,0.9,25.45,846.0,1022.24,717.75
2018,9,8,13,30,928.0,104.0,0.9,25.3,836.0,1028.65,722.58
2018,9,8,13,45,933.5,98.5,0.9,25.15,815.5,1025.58,721.85
2018,9,8,14,0,939.0,93.0,0.9,25.0,795.0,1018.53,718.98
2018,9,8,14,15,942.5,87.0,0.9,24.75,767.0,1004.98,712.59
2018,9,8,14,30,946.0,81.0,0.9,24.5,739.0,987.46,703.91
2018,9,8,14,45,936.5,79.5,0.9,24.3,701.5,959.4,688.62
2018,9,8,15,0,927.0,78.0,0.9,24.1,664.0,928.18,671.37
2018,9,8,15,15,858.0,90.0,0.9,24.1,603.5,865.64,633.28
2018,9,8,15,30,789.0,102.0,0.9,24.1,543.0,796.39,590.29
2018,9,8,15,45,644.5,121.5,0.9,23.4,461.5,680.67,515.74
2018,9,8,16,0,500.0,141.0,0.9,22.7,380.0,562.57,434.36
2018,9,8,16,15,612.5,106.0,0.9,22.15,366.0,589.43,458.36
2018,9,8,16,30,725.0,71.0,0.9,21.6,352.0,594.89,465.02
2018,9,8,16,45,718.0,64.0,0.9,21.1,309.0,548.68,431.39
2018,9,8,17,0,711.0,57.0,0.9,20.6,266.0,501.19,395.54
2018,9,8,17,15,658.0,51.5,0.9,19.85,215.0,429.7,339.59
2018,9,8,17,30,605.0,46.0,0.9,19.1,164.0,362.03,283.86
2018,9,8,17,45,500.5,38.5,0.9,18.35,116.5,278.8,213.64
2018,9,8,18,0,396.0,31.0,0.9,17.6,69.0,202.81,143.42
2018,9,8,18,15,216.5,18.0,0.9,17.0,37.0,98.37,0.0
2018,9,8,18,30,37.0,5.0,0.9,16.4,5.0,14.38,0.0
2018,9,8,18,45,18.5,2.5,0.9,15.8,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,9,5,45,49.5,6.5,1.3,14.35,8.0,0.0,0.0
2018,9,9,6,0,99.0,13.0,1.3,14.6,16.0,12.39,0.0
2018,9,9,6,15,233.0,27.0,1.15,15.35,51.5,22.17,10.27
2018,9,9,6,30,367.0,41.0,1.0,16.1,87.0,32.93,22.67
2018,9,9,6,45,448.0,51.0,0.85,16.9,133.5,39.28,28.82
2018,9,9,7,0,529.0,61.0,0.7,17.7,180.0,45.35,34.4
2018,9,9,7,15,588.5,68.0,0.65,18.5,232.0,48.53,37.21
2018,9,9,7,30,648.0,75.0,0.6,19.3,284.0,92.79,51.15
2018,9,9,7,45,686.0,81.0,0.55,20.05,335.5,144.97,84.44
2018,9,9,8,0,724.0,87.0,0.5,20.8,387.0,201.63,128.27
2018,9,9,8,15,693.0,103.5,0.5,21.5,419.5,254.98,174.79
2018,9,9,8,30,662.0,120.0,0.5,22.2,452.0,304.36,217.83
2018,9,9,8,45,696.5,122.5,0.5,22.9,500.5,360.63,263.43
2018,9,9,9,0,731.0,125.0,0.5,23.6,549.0,419.95,310.0
2018,9,9,9,15,766.5,123.5,0.5,24.0,596.5,478.74,355.1
2018,9,9,9,30,802.0,122.0,0.5,24.4,644.0,541.28,401.31
2018,9,9,9,45,809.0,126.5,0.5,24.8,677.5,593.16,438.47
2018,9,9,10,0,816.0,131.0,0.5,25.2,711.0,643.93,473.62
2018,9,9,10,15,867.5,115.5,0.55,25.45,754.5,702.3,514.42
2018,9,9,10,30,919.0,100.0,0.6,25.7,798.0,763.59,554.84
2018,9,9,10,45,919.0,104.0,0.6,25.95,818.5,806.34,580.45
2018,9,9,11,0,919.0,108.0,0.6,26.2,839.0,846.3,604.16
2018,9,9,11,15,931.5,104.5,0.65,26.3,857.0,886.12,628.83
2018,9,9,11,30,944.0,101.0,0.7,26.4,875.0,923.48,651.82
2018,9,9,11,45,948.0,100.0,0.7,26.45,882.5,953.18,669.17
2018,9,9,12,0,952.0,99.0,0.7,26.5,890.0,979.58,684.56
2018,9,9,12,15,952.5,98.5,0.75,26.45,889.0,999.81,697.61
2018,9,9,12,30,953.0,98.0,0.8,26.4,888.0,1016.37,708.63
2018,9,9,12,45,952.5,97.5,0.8,26.4,879.5,1028.22,715.77
2018,9,9,13,0,952.0,97.0,0.8,26.4,871.0,1036.26,720.81
2018,9,9,13,15,950.0,95.0,0.8,26.3,854.0,1037.31,722.13
2018,9,9,13,30,948.0,93.0,0.8,26.2,837.0,1034.46,721.36
2018,9,9,13,45,945.0,91.0,0.8,26.1,813.0,1026.76,717.86
2018,9,9,14,0,942.0,89.0,0.8,26.0,789.0,1015.23,712.24
2018,9,9,14,15,935.0,87.0,0.85,25.8,757.5,996.14,703.48
2018,9,9,14,30,928.0,85.0,0.9,25.6,726.0,973.51,692.59
2018,9,9,14,45,918.5,82.5,0.9,25.35,688.0,944.59,676.93
2018,9,9,15,0,909.0,80.0,0.9,25.1,650.0,912.55,659.27
2018,9,9,15,15,894.0,78.0,0.9,25.1,606.5,873.43,636.28
2018,9,9,15,30,879.0,76.0,0.9,25.1,563.0,831.95,611.56
2018,9,9,15,45,859.5,72.5,0.9,24.45,514.5,782.96,582.94
2018,9,9,16,0,840.0,69.0,0.9,23.8,466.0,732.49,552.62
2018,9,9,16,15,813.0,66.0,0.9,23.25,415.0,681.74,520.99
2018,9,9,16,30,786.0,63.0,0.9,22.7,364.0,624.75,483.86
2018,9,9,16,45,746.0,59.0,0.95,22.15,311.5,558.44,437.12
2018,9,9,17,0,706.0,55.0,1.0,21.6,259.0,493.89,389.05
2018,9,9,17,15,636.0,50.0,0.95,20.75,206.0,414.32,326.8
2018,9,9,17,30,566.0,45.0,0.9,19.9,153.0,344.03,268.86
2018,9,9,17,45,468.0,36.5,0.9,19.1,107.5,261.23,199.1
2018,9,9,18,0,370.0,28.0,0.9,18.3,62.0,189.05,130.38
2018,9,9,18,15,214.5,17.0,0.9,17.7,34.0,82.96,0.0
2018,9,9,18,30,59.0,6.0,0.9,17.1,6.0,5.72,0.0
2018,9,9,18,45,29.5,3.0,0.9,16.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
