Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,20,5,45,25.5,3.0,0.7,12.55,3.0,0.0,0.0
2018,9,20,6,0,51.0,6.0,0.7,12.7,6.0,5.72,0.0
2018,9,20,6,15,204.0,18.5,0.65,13.6,35.5,15.42,0.0
2018,9,20,6,30,357.0,31.0,0.6,14.5,65.0,25.17,14.97
2018,9,20,6,45,416.0,41.5,0.6,15.45,104.5,32.36,22.6
2018,9,20,7,0,475.0,52.0,0.6,16.4,144.0,39.19,28.98
2018,9,20,7,15,580.0,56.0,0.55,17.2,201.5,40.24,30.05
2018,9,20,7,30,685.0,60.0,0.5,18.0,259.0,81.17,42.84
2018,9,20,7,45,732.5,63.5,0.5,18.8,312.0,133.87,74.43
2018,9,20,8,0,780.0,67.0,0.5,19.6,365.0,192.14,118.92
2018,9,20,8,15,808.5,70.0,0.45,20.45,415.0,250.78,167.94
2018,9,20,8,30,837.0,73.0,0.4,21.3,465.0,312.05,219.51
2018,9,20,8,45,857.5,75.0,0.35,22.2,511.0,374.28,270.76
2018,9,20,9,0,878.0,77.0,0.3,23.1,557.0,434.76,318.76
2018,9,20,9,15,891.5,79.5,0.3,23.8,598.0,493.19,363.91
2018,9,20,9,30,905.0,82.0,0.3,24.5,639.0,551.3,406.88
2018,9,20,9,45,915.0,84.5,0.3,25.2,674.5,606.85,446.26
2018,9,20,10,0,925.0,87.0,0.3,25.9,710.0,661.19,483.22
2018,9,20,10,15,933.0,87.0,0.25,26.3,738.0,710.24,515.25
2018,9,20,10,30,941.0,87.0,0.2,26.7,766.0,757.36,543.65
2018,9,20,10,45,946.5,88.0,0.2,27.15,787.5,801.45,569.4
2018,9,20,11,0,952.0,89.0,0.2,27.6,809.0,842.98,593.15
2018,9,20,11,15,955.0,89.5,0.2,27.8,822.5,879.18,613.92
2018,9,20,11,30,958.0,90.0,0.2,28.0,836.0,912.27,632.67
2018,9,20,11,45,959.0,90.0,0.2,28.2,841.5,939.8,647.99
2018,9,20,12,0,960.0,90.0,0.2,28.4,847.0,963.82,661.26
2018,9,20,12,15,959.5,90.0,0.25,28.45,844.5,982.84,673.04
2018,9,20,12,30,959.0,90.0,0.3,28.5,842.0,998.11,682.83
2018,9,20,12,45,957.5,89.0,0.3,28.6,831.5,1007.51,688.14
2018,9,20,13,0,956.0,88.0,0.3,28.7,821.0,1013.01,691.38
2018,9,20,13,15,951.5,87.0,0.3,28.65,802.5,1011.75,691.25
2018,9,20,13,30,947.0,86.0,0.3,28.6,784.0,1006.58,689.09
2018,9,20,13,45,940.0,85.5,0.35,28.55,758.0,995.79,684.91
2018,9,20,14,0,933.0,85.0,0.4,28.5,732.0,981.29,678.72
2018,9,20,14,15,923.5,83.5,0.4,28.35,699.0,959.7,667.53
2018,9,20,14,30,914.0,82.0,0.4,28.2,666.0,934.72,654.39
2018,9,20,14,45,900.5,80.5,0.4,28.1,627.0,902.98,636.97
2018,9,20,15,0,887.0,79.0,0.4,28.0,588.0,868.43,617.74
2018,9,20,15,15,869.0,76.5,0.4,28.0,543.5,826.33,593.28
2018,9,20,15,30,851.0,74.0,0.4,28.0,499.0,782.21,567.22
2018,9,20,15,45,826.0,71.5,0.4,27.4,450.5,737.24,541.4
2018,9,20,16,0,801.0,69.0,0.4,26.8,402.0,684.72,509.72
2018,9,20,16,15,765.5,65.5,0.45,26.05,351.0,623.13,471.64
2018,9,20,16,30,730.0,62.0,0.5,25.3,300.0,562.21,430.85
2018,9,20,16,45,676.5,57.0,0.6,24.55,248.0,489.82,379.29
2018,9,20,17,0,623.0,52.0,0.7,23.8,196.0,424.44,329.69
2018,9,20,17,15,538.5,45.0,0.75,22.75,147.0,341.95,264.24
2018,9,20,17,30,454.0,38.0,0.8,21.7,98.0,267.25,201.58
2018,9,20,17,45,308.5,27.5,0.85,20.6,60.0,172.21,112.51
2018,9,20,18,0,163.0,17.0,0.9,19.5,22.0,70.2,0.0
2018,9,20,18,15,81.5,8.5,0.9,19.15,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,21,5,45,27.5,3.0,0.85,13.95,3.0,0.0,0.0
2018,9,21,6,0,55.0,6.0,0.8,14.0,6.0,5.72,0.0
2018,9,21,6,15,210.0,18.0,0.7,15.1,34.5,17.16,0.0
2018,9,21,6,30,365.0,30.0,0.6,16.2,63.0,24.37,13.95
2018,9,21,6,45,467.0,38.5,0.45,17.3,109.0,29.82,20.18
2018,9,21,7,0,569.0,47.0,0.3,18.4,155.0,35.1,25.16
2018,9,21,7,15,630.0,53.0,0.3,19.2,206.0,38.01,27.86
2018,9,21,7,30,691.0,59.0,0.3,20.0,257.0,80.1,41.65
2018,9,21,7,45,731.0,63.5,0.25,20.75,308.5,133.2,73.32
2018,9,21,8,0,771.0,68.0,0.2,21.5,360.0,190.96,117.06
2018,9,21,8,15,799.0,71.5,0.2,22.15,409.5,249.37,165.41
2018,9,21,8,30,827.0,75.0,0.2,22.8,459.0,310.38,216.41
2018,9,21,8,45,847.0,77.5,0.2,23.45,505.0,369.95,265.62
2018,9,21,9,0,867.0,80.0,0.2,24.1,551.0,432.36,315.22
2018,9,21,9,15,882.5,82.5,0.2,24.5,592.5,491.11,360.65
2018,9,21,9,30,898.0,85.0,0.2,24.9,634.0,549.78,404.2
2018,9,21,9,45,910.0,85.5,0.2,25.3,669.0,604.14,443.15
2018,9,21,10,0,922.0,86.0,0.2,25.7,704.0,657.44,479.95
2018,9,21,10,15,929.5,88.0,0.2,25.9,733.0,707.96,513.95
2018,9,21,10,30,937.0,90.0,0.2,26.1,762.0,756.54,544.57
2018,9,21,10,45,942.0,90.5,0.2,26.35,783.0,799.56,570.14
2018,9,21,11,0,947.0,91.0,0.2,26.6,804.0,839.97,593.78
2018,9,21,11,15,950.0,91.5,0.25,26.75,817.5,875.95,615.55
2018,9,21,11,30,953.0,92.0,0.3,26.9,831.0,908.82,635.41
2018,9,21,11,45,954.0,92.5,0.3,27.0,836.5,936.7,651.37
2018,9,21,12,0,955.0,93.0,0.3,27.1,842.0,961.09,665.27
2018,9,21,12,15,955.0,92.5,0.3,27.1,839.5,979.88,676.15
2018,9,21,12,30,955.0,92.0,0.3,27.1,837.0,994.94,684.97
2018,9,21,12,45,952.5,91.5,0.3,27.1,826.0,1003.84,690.3
2018,9,21,13,0,950.0,91.0,0.3,27.1,815.0,1008.87,693.57
2018,9,21,13,15,945.0,90.5,0.3,26.95,796.5,1007.63,693.74
2018,9,21,13,30,940.0,90.0,0.3,26.8,778.0,1002.53,691.87
2018,9,21,13,45,933.0,89.0,0.35,26.65,752.0,991.16,687.57
2018,9,21,14,0,926.0,88.0,0.4,26.5,726.0,976.1,681.25
2018,9,21,14,15,916.0,86.5,0.4,26.3,693.0,954.11,669.83
2018,9,21,14,30,906.0,85.0,0.4,26.1,660.0,928.78,656.47
2018,9,21,14,45,892.5,83.0,0.4,25.85,620.5,896.59,638.95
2018,9,21,15,0,879.0,81.0,0.4,25.6,581.0,861.62,619.59
2018,9,21,15,15,860.5,78.5,0.4,25.6,536.5,819.33,594.71
2018,9,21,15,30,842.0,76.0,0.4,25.6,492.0,781.68,572.56
2018,9,21,15,45,817.0,72.5,0.4,24.95,443.5,729.2,541.44
2018,9,21,16,0,792.0,69.0,0.4,24.3,395.0,675.79,508.88
2018,9,21,16,15,757.0,65.0,0.4,23.7,344.0,614.36,469.41
2018,9,21,16,30,722.0,61.0,0.4,23.1,293.0,553.6,427.28
2018,9,21,16,45,669.0,56.0,0.4,22.55,241.5,482.02,374.63
2018,9,21,17,0,616.0,51.0,0.4,22.0,190.0,417.46,324.46
2018,9,21,17,15,531.0,43.5,0.45,20.8,141.5,334.76,258.92
2018,9,21,17,30,446.0,36.0,0.5,19.6,93.0,260.05,196.06
2018,9,21,17,45,294.5,25.5,0.5,18.45,56.0,162.05,100.34
2018,9,21,18,0,143.0,15.0,0.5,17.3,19.0,61.21,0.0
2018,9,21,18,15,71.5,7.5,0.5,16.8,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,22,5,45,23.0,3.5,0.85,11.45,3.0,0.0,0.0
2018,9,22,6,0,46.0,7.0,0.8,11.6,6.0,0.0,0.0
2018,9,22,6,15,193.0,19.0,0.75,12.55,33.5,18.11,0.0
2018,9,22,6,30,340.0,31.0,0.7,13.5,61.0,25.53,14.78
2018,9,22,6,45,446.5,39.5,0.65,14.5,106.0,30.88,21.31
2018,9,22,7,0,553.0,48.0,0.6,15.5,151.0,36.1,26.33
2018,9,22,7,15,617.0,53.5,0.55,16.3,201.5,38.54,28.65
2018,9,22,7,30,681.0,59.0,0.5,17.1,252.0,79.17,41.9
2018,9,22,7,45,723.5,63.0,0.5,17.85,303.5,131.43,73.23
2018,9,22,8,0,766.0,67.0,0.5,18.6,355.0,188.66,117.16
2018,9,22,8,15,794.5,70.0,0.5,19.5,404.0,246.39,165.64
2018,9,22,8,30,823.0,73.0,0.5,20.4,453.0,306.76,216.88
2018,9,22,8,45,843.5,76.0,0.45,21.25,499.0,366.67,266.84
2018,9,22,9,0,864.0,79.0,0.4,22.1,545.0,429.48,317.01
2018,9,22,9,15,853.5,88.0,0.45,22.6,577.5,481.03,358.34
2018,9,22,9,30,843.0,97.0,0.5,23.1,610.0,531.7,397.32
2018,9,22,9,45,782.0,125.0,0.5,23.6,622.0,569.48,424.74
2018,9,22,10,0,721.0,153.0,0.5,24.1,634.0,599.49,445.39
2018,9,22,10,15,579.5,214.0,0.5,24.3,611.0,599.02,443.4
2018,9,22,10,30,438.0,275.0,0.5,24.5,588.0,587.24,432.92
2018,9,22,10,45,491.0,265.5,0.5,24.75,625.5,639.44,469.27
2018,9,22,11,0,544.0,256.0,0.5,25.0,663.0,693.76,505.61
2018,9,22,11,15,734.0,178.5,0.5,25.0,738.0,795.75,575.71
2018,9,22,11,30,924.0,101.0,0.5,25.0,813.0,892.46,635.34
2018,9,22,11,45,937.0,95.0,0.5,25.05,821.5,923.12,652.59
2018,9,22,12,0,950.0,89.0,0.5,25.1,830.0,950.75,668.89
2018,9,22,12,15,951.5,87.5,0.5,25.2,827.5,969.59,679.73
2018,9,22,12,30,953.0,86.0,0.5,25.3,825.0,984.73,688.52
2018,9,22,12,45,953.5,84.0,0.55,25.4,815.0,994.58,695.41
2018,9,22,13,0,954.0,82.0,0.6,25.5,805.0,1000.57,700.18
2018,9,22,13,15,949.5,81.5,0.6,25.45,786.5,999.64,700.26
2018,9,22,13,30,945.0,81.0,0.6,25.4,768.0,994.84,698.24
2018,9,22,13,45,939.0,80.0,0.6,25.4,742.5,984.21,692.73
2018,9,22,14,0,933.0,79.0,0.6,25.4,717.0,969.86,685.16
2018,9,22,14,15,919.0,78.5,0.6,25.2,682.5,945.13,671.83
2018,9,22,14,30,905.0,78.0,0.6,25.0,648.0,917.2,656.61
2018,9,22,14,45,887.5,77.0,0.6,24.8,607.5,882.59,637.12
2018,9,22,15,0,870.0,76.0,0.6,24.6,567.0,845.44,615.85
2018,9,22,15,15,845.0,74.0,0.6,24.6,520.0,798.56,587.47
2018,9,22,15,30,820.0,72.0,0.6,24.6,473.0,756.74,562.08
2018,9,22,15,45,796.0,69.0,0.6,23.85,426.0,706.43,531.89
2018,9,22,16,0,772.0,66.0,0.6,23.1,379.0,655.22,500.19
2018,9,22,16,15,679.0,69.5,0.65,22.45,318.5,567.28,440.85
2018,9,22,16,30,586.0,73.0,0.7,21.8,258.0,482.62,379.61
2018,9,22,16,45,494.5,68.0,0.7,21.15,205.0,394.86,313.0
2018,9,22,17,0,403.0,63.0,0.7,20.5,152.0,314.28,249.11
2018,9,22,17,15,368.5,50.0,0.7,19.8,115.0,260.98,204.36
2018,9,22,17,30,334.0,37.0,0.7,19.1,78.0,210.87,159.33
2018,9,22,17,45,211.5,25.0,0.75,18.35,46.5,127.18,71.69
2018,9,22,18,0,89.0,13.0,0.8,17.6,15.0,41.3,0.0
2018,9,22,18,15,44.5,6.5,0.8,17.1,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,23,5,45,18.5,3.0,0.8,12.4,2.5,0.0,0.0
2018,9,23,6,0,37.0,6.0,0.8,12.4,5.0,0.0,0.0
2018,9,23,6,15,172.0,18.5,0.8,12.95,31.0,17.63,0.0
2018,9,23,6,30,307.0,31.0,0.8,13.5,57.0,25.71,14.54
2018,9,23,6,45,416.5,39.5,0.75,14.1,101.0,31.01,21.41
2018,9,23,7,0,526.0,48.0,0.7,14.7,145.0,36.22,26.49
2018,9,23,7,15,593.5,54.0,0.7,15.5,195.0,39.05,29.19
2018,9,23,7,30,661.0,60.0,0.7,16.3,245.0,75.13,39.45
2018,9,23,7,45,707.0,64.0,0.65,17.05,296.5,130.04,73.15
2018,9,23,8,0,753.0,68.0,0.6,17.8,348.0,186.81,116.67
2018,9,23,8,15,783.5,70.5,0.55,18.65,397.0,243.72,164.54
2018,9,23,8,30,814.0,73.0,0.5,19.5,446.0,303.52,215.36
2018,9,23,8,45,836.5,75.0,0.5,20.35,492.0,362.63,265.09
2018,9,23,9,0,859.0,77.0,0.5,21.2,538.0,424.83,315.45
2018,9,23,9,15,876.0,79.0,0.5,21.75,579.5,483.22,361.51
2018,9,23,9,30,893.0,81.0,0.5,22.3,621.0,541.67,405.78
2018,9,23,9,45,906.0,82.0,0.5,22.8,656.5,596.66,445.97
2018,9,23,10,0,919.0,83.0,0.5,23.3,692.0,650.71,484.01
2018,9,23,10,15,928.0,84.0,0.5,23.6,721.0,700.92,518.48
2018,9,23,10,30,937.0,85.0,0.5,23.9,750.0,749.29,549.53
2018,9,23,10,45,943.5,85.5,0.5,24.15,772.0,793.22,576.37
2018,9,23,11,0,950.0,86.0,0.5,24.4,794.0,834.64,601.26
2018,9,23,11,15,954.0,86.5,0.5,24.55,808.0,871.33,623.1
2018,9,23,11,30,958.0,87.0,0.5,24.7,822.0,904.95,642.91
2018,9,23,11,45,960.0,88.0,0.5,24.8,828.5,934.15,660.01
2018,9,23,12,0,962.0,89.0,0.5,24.9,835.0,959.89,675.01
2018,9,23,12,15,963.0,88.5,0.5,24.95,833.0,979.51,686.46
2018,9,23,12,30,964.0,88.0,0.5,25.0,831.0,995.39,695.81
2018,9,23,12,45,964.0,86.5,0.5,25.0,821.0,1005.39,701.91
2018,9,23,13,0,964.0,85.0,0.5,25.0,811.0,1011.49,705.88
2018,9,23,13,15,959.5,84.5,0.5,24.95,792.5,1010.55,705.95
2018,9,23,13,30,955.0,84.0,0.5,24.9,774.0,1005.68,703.93
2018,9,23,13,45,948.0,83.5,0.5,24.85,748.0,994.61,698.34
2018,9,23,14,0,941.0,83.0,0.5,24.8,722.0,979.81,690.7
2018,9,23,14,15,931.5,81.0,0.5,24.7,688.5,957.31,678.59
2018,9,23,14,30,922.0,79.0,0.5,24.6,655.0,931.39,664.49
2018,9,23,14,45,907.5,78.0,0.5,24.45,615.5,899.06,646.47
2018,9,23,15,0,893.0,77.0,0.5,24.3,576.0,863.96,626.6
2018,9,23,15,15,875.0,74.0,0.5,24.3,531.0,821.0,601.06
2018,9,23,15,30,857.0,71.0,0.5,24.3,486.0,776.0,573.84
2018,9,23,15,45,830.5,68.5,0.5,23.75,437.0,729.65,546.33
2018,9,23,16,0,804.0,66.0,0.5,23.2,388.0,675.95,512.92
2018,9,23,16,15,765.5,63.0,0.55,22.6,336.5,613.0,472.54
2018,9,23,16,30,727.0,60.0,0.6,22.0,285.0,550.98,429.13
2018,9,23,16,45,670.0,54.5,0.6,21.4,233.0,476.48,373.46
2018,9,23,17,0,613.0,49.0,0.6,20.8,181.0,409.51,320.55
2018,9,23,17,15,521.5,42.0,0.7,19.9,133.0,325.02,252.29
2018,9,23,17,30,430.0,35.0,0.8,19.0,85.0,249.11,186.7
2018,9,23,17,45,276.5,24.0,0.9,18.1,50.0,148.23,72.59
2018,9,23,18,0,123.0,13.0,1.0,17.2,15.0,51.96,0.0
2018,9,23,18,15,61.5,6.5,1.0,16.8,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,45,27.5,3.0,1.1,15.1,2.5,0.0,0.0
2018,9,24,6,0,55.0,6.0,1.1,15.3,5.0,0.0,0.0
2018,9,24,6,15,215.0,16.5,0.95,16.0,31.5,15.73,0.0
2018,9,24,6,30,375.0,27.0,0.8,16.7,58.0,21.95,11.0
2018,9,24,6,45,480.5,34.5,0.65,17.45,103.0,26.63,17.27
2018,9,24,7,0,586.0,42.0,0.5,18.2,148.0,34.13,24.25
2018,9,24,7,15,648.5,47.5,0.4,19.0,199.0,37.11,27.05
2018,9,24,7,30,711.0,53.0,0.3,19.8,250.0,74.2,36.96
2018,9,24,7,45,751.0,57.0,0.25,20.55,301.5,127.98,68.53
2018,9,24,8,0,791.0,61.0,0.2,21.3,353.0,186.35,112.66
2018,9,24,8,15,819.0,64.0,0.2,22.05,402.5,245.34,161.56
2018,9,24,8,30,847.0,67.0,0.2,22.8,452.0,309.53,215.14
2018,9,24,8,45,867.0,69.0,0.2,23.5,498.0,369.17,264.55
2018,9,24,9,0,887.0,71.0,0.2,24.2,544.0,429.71,313.0
2018,9,24,9,15,901.5,73.0,0.15,24.75,585.0,488.35,358.01
2018,9,24,9,30,916.0,75.0,0.1,25.3,626.0,546.74,400.84
2018,9,24,9,45,927.0,76.5,0.1,25.9,661.5,602.12,440.11
2018,9,24,10,0,938.0,78.0,0.1,26.5,697.0,656.33,477.03
2018,9,24,10,15,945.5,79.5,0.1,26.85,725.5,706.8,510.58
2018,9,24,10,30,953.0,81.0,0.1,27.2,754.0,755.26,540.51
2018,9,24,10,45,958.0,81.5,0.1,27.5,775.0,798.59,566.01
2018,9,24,11,0,963.0,82.0,0.1,27.8,796.0,839.26,589.52
2018,9,24,11,15,966.0,82.5,0.15,27.95,809.0,875.44,611.09
2018,9,24,11,30,969.0,83.0,0.2,28.1,822.0,908.45,630.78
2018,9,24,11,45,970.5,83.0,0.2,28.3,827.5,936.29,646.34
2018,9,24,12,0,972.0,83.0,0.2,28.5,833.0,960.6,659.81
2018,9,24,12,15,971.0,83.5,0.2,28.5,830.5,979.53,670.68
2018,9,24,12,30,970.0,84.0,0.2,28.5,828.0,994.65,679.47
2018,9,24,12,45,967.5,83.0,0.25,28.5,816.5,1002.81,685.35
2018,9,24,13,0,965.0,82.0,0.3,28.5,805.0,1007.01,689.24
2018,9,24,13,15,960.0,81.5,0.3,28.4,786.0,1005.48,689.14
2018,9,24,13,30,955.0,81.0,0.3,28.3,767.0,1000.03,686.96
2018,9,24,13,45,948.0,80.0,0.3,28.2,740.5,988.27,681.23
2018,9,24,14,0,941.0,79.0,0.3,28.1,714.0,972.77,673.48
2018,9,24,14,15,931.0,78.0,0.3,27.9,681.0,950.9,662.27
2018,9,24,14,30,921.0,77.0,0.3,27.7,648.0,925.66,649.11
2018,9,24,14,45,907.5,75.5,0.3,27.5,608.5,893.56,631.7
2018,9,24,15,0,894.0,74.0,0.3,27.3,569.0,858.65,612.45
2018,9,24,15,15,875.5,72.0,0.3,27.3,524.5,816.44,587.85
2018,9,24,15,30,857.0,70.0,0.3,27.3,480.0,772.25,561.65
2018,9,24,15,45,831.5,66.5,0.3,26.65,431.0,725.4,534.52
2018,9,24,16,0,806.0,63.0,0.3,26.0,382.0,671.16,501.53
2018,9,24,16,15,769.5,60.0,0.3,25.3,331.0,609.6,462.35
2018,9,24,16,30,733.0,57.0,0.3,24.6,280.0,548.83,420.19
2018,9,24,16,45,677.5,52.0,0.35,23.95,228.5,475.73,366.98
2018,9,24,17,0,622.0,47.0,0.4,23.3,177.0,406.07,313.29
2018,9,24,17,15,531.0,39.5,0.5,22.3,129.0,324.9,248.4
2018,9,24,17,30,440.0,32.0,0.6,21.3,81.0,248.74,182.78
2018,9,24,17,45,274.0,21.0,0.65,20.35,46.5,141.92,52.34
2018,9,24,18,0,108.0,10.0,0.7,19.4,12.0,43.94,0.0
2018,9,24,18,15,54.0,5.0,0.75,19.15,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,5,45,15.5,2.0,0.65,13.4,1.5,0.0,0.0
2018,9,25,6,0,31.0,4.0,0.6,13.5,3.0,0.0,0.0
2018,9,25,6,15,202.0,15.5,0.55,14.6,29.5,14.77,0.0
2018,9,25,6,30,373.0,27.0,0.5,15.7,56.0,22.12,10.73
2018,9,25,6,45,483.5,34.5,0.45,16.75,101.5,26.78,17.42
2018,9,25,7,0,594.0,42.0,0.4,17.8,147.0,34.3,24.42
2018,9,25,7,15,658.0,46.5,0.35,18.7,198.0,36.36,26.42
2018,9,25,7,30,722.0,51.0,0.3,19.6,249.0,72.4,35.46
2018,9,25,7,45,763.0,55.0,0.25,20.45,301.0,126.92,67.27
2018,9,25,8,0,804.0,59.0,0.2,21.3,353.0,186.12,111.93
2018,9,25,8,15,831.5,61.5,0.2,22.15,402.5,248.27,163.27
2018,9,25,8,30,859.0,64.0,0.2,23.0,452.0,309.51,214.56
2018,9,25,8,45,879.0,66.5,0.15,23.85,498.5,370.21,264.44
2018,9,25,9,0,899.0,69.0,0.1,24.7,545.0,431.81,313.11
2018,9,25,9,15,913.0,71.0,0.1,25.4,586.0,490.8,358.38
2018,9,25,9,30,927.0,73.0,0.1,26.1,627.0,549.46,401.44
2018,9,25,9,45,936.5,75.0,0.1,26.75,662.0,604.97,440.58
2018,9,25,10,0,946.0,77.0,0.1,27.4,697.0,659.14,477.24
2018,9,25,10,15,954.0,77.5,0.1,27.75,725.5,709.2,510.44
2018,9,25,10,30,962.0,78.0,0.1,28.1,754.0,757.25,539.96
2018,9,25,10,45,966.5,78.5,0.1,28.45,774.5,800.46,565.17
2018,9,25,11,0,971.0,79.0,0.1,28.8,795.0,840.94,588.34
2018,9,25,11,15,973.5,80.0,0.1,29.0,808.0,877.39,609.15
2018,9,25,11,30,976.0,81.0,0.1,29.2,821.0,910.63,627.88
2018,9,25,11,45,976.5,81.5,0.1,29.4,826.0,938.23,643.14
2018,9,25,12,0,977.0,82.0,0.1,29.6,831.0,962.23,656.32
2018,9,25,12,15,975.5,82.0,0.15,29.6,827.5,980.15,667.33
2018,9,25,12,30,974.0,82.0,0.2,29.6,824.0,994.21,676.41
2018,9,25,12,45,969.5,82.5,0.2,29.65,812.5,1002.14,681.0
2018,9,25,13,0,965.0,83.0,0.2,29.7,801.0,1006.1,683.5
2018,9,25,13,15,960.5,81.5,0.2,29.6,781.5,1003.82,682.98
2018,9,25,13,30,956.0,80.0,0.2,29.5,762.0,997.6,680.38
2018,9,25,13,45,948.5,80.0,0.25,29.4,736.0,986.46,676.11
2018,9,25,14,0,941.0,80.0,0.3,29.3,710.0,971.61,669.83
2018,9,25,14,15,931.0,78.5,0.3,29.05,676.5,949.1,658.42
2018,9,25,14,30,921.0,77.0,0.3,28.8,643.0,923.21,645.06
2018,9,25,14,45,907.5,75.0,0.3,28.6,603.5,890.46,627.32
2018,9,25,15,0,894.0,73.0,0.3,28.4,564.0,854.9,607.73
2018,9,25,15,15,875.5,70.5,0.3,28.4,519.0,812.04,582.8
2018,9,25,15,30,857.0,68.0,0.3,28.4,474.0,767.21,556.24
2018,9,25,15,45,831.0,65.5,0.3,27.55,425.5,721.24,530.15
2018,9,25,16,0,805.0,63.0,0.3,26.7,377.0,667.96,498.21
2018,9,25,16,15,767.5,59.0,0.4,25.8,325.5,604.59,459.33
2018,9,25,16,30,730.0,55.0,0.5,24.9,274.0,542.14,417.02
2018,9,25,16,45,673.0,50.5,0.55,24.0,223.0,469.11,363.56
2018,9,25,17,0,616.0,46.0,0.6,23.1,172.0,399.63,309.59
2018,9,25,17,15,521.0,39.0,0.65,22.05,124.5,317.85,243.29
2018,9,25,17,30,426.0,32.0,0.7,21.0,77.0,241.36,176.02
2018,9,25,17,45,262.5,21.0,0.8,20.0,44.0,135.09,26.74
2018,9,25,18,0,99.0,10.0,0.9,19.0,11.0,40.78,0.0
2018,9,25,18,15,49.5,5.0,0.9,18.6,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,26,5,45,14.0,2.0,0.9,14.15,1.5,0.0,0.0
2018,9,26,6,0,28.0,4.0,0.9,14.1,3.0,0.0,0.0
2018,9,26,6,15,191.0,15.5,0.75,15.1,28.5,14.77,0.0
2018,9,26,6,30,354.0,27.0,0.6,16.1,54.0,22.29,10.22
2018,9,26,6,45,464.0,35.0,0.45,17.05,98.5,27.37,17.84
2018,9,26,7,0,574.0,43.0,0.3,18.0,143.0,32.35,22.69
2018,9,26,7,15,638.0,48.5,0.25,18.95,193.5,38.3,28.09
2018,9,26,7,30,702.0,54.0,0.2,19.9,244.0,73.64,37.25
2018,9,26,7,45,742.0,58.5,0.15,20.8,295.5,127.23,68.32
2018,9,26,8,0,782.0,63.0,0.1,21.7,347.0,185.42,111.94
2018,9,26,8,15,797.5,69.0,0.1,22.6,393.0,243.71,160.35
2018,9,26,8,30,813.0,75.0,0.1,23.5,439.0,303.12,210.14
2018,9,26,8,45,808.0,84.0,0.1,24.35,477.0,359.16,256.8
2018,9,26,9,0,803.0,93.0,0.1,25.2,515.0,413.54,300.37
2018,9,26,9,15,853.5,87.0,0.1,25.9,566.5,477.02,348.36
2018,9,26,9,30,904.0,81.0,0.1,26.6,618.0,544.55,397.36
2018,9,26,9,45,904.5,86.0,0.1,27.25,649.5,596.84,434.08
2018,9,26,10,0,905.0,91.0,0.1,27.9,681.0,647.02,467.99
2018,9,26,10,15,875.0,106.5,0.1,28.35,696.5,687.12,493.96
2018,9,26,10,30,845.0,122.0,0.1,28.8,712.0,721.48,515.35
2018,9,26,10,45,793.5,146.0,0.15,29.25,713.0,743.57,528.46
2018,9,26,11,0,742.0,170.0,0.2,29.7,714.0,761.93,538.91
2018,9,26,11,15,774.0,161.0,0.2,29.95,737.0,806.28,565.88
2018,9,26,11,30,806.0,152.0,0.2,30.2,760.0,846.62,589.29
2018,9,26,11,45,787.0,162.5,0.2,30.45,759.5,864.46,598.79
2018,9,26,12,0,768.0,173.0,0.2,30.7,759.0,883.22,609.22
2018,9,26,12,15,846.5,138.0,0.2,30.8,781.5,929.5,636.53
2018,9,26,12,30,925.0,103.0,0.2,30.9,804.0,970.54,660.01
2018,9,26,12,45,897.5,112.5,0.2,31.0,784.5,966.59,657.07
2018,9,26,13,0,870.0,122.0,0.2,31.1,765.0,966.72,657.39
2018,9,26,13,15,824.0,135.5,0.2,31.0,732.5,942.5,643.91
2018,9,26,13,30,778.0,149.0,0.2,30.9,700.0,919.85,631.73
2018,9,26,13,45,739.5,155.0,0.25,30.8,663.5,888.3,615.04
2018,9,26,14,0,701.0,161.0,0.3,30.7,627.0,854.08,596.68
2018,9,26,14,15,715.5,144.0,0.3,30.45,599.5,839.71,589.97
2018,9,26,14,30,730.0,127.0,0.3,30.2,572.0,821.43,580.57
2018,9,26,14,45,671.0,134.5,0.35,29.95,523.5,764.35,547.34
2018,9,26,15,0,612.0,142.0,0.4,29.7,475.0,706.84,513.43
2018,9,26,15,15,544.0,144.0,0.4,29.7,422.0,630.27,463.91
2018,9,26,15,30,476.0,146.0,0.4,29.7,369.0,562.79,418.64
2018,9,26,15,45,417.5,139.5,0.4,28.8,320.0,495.23,373.6
2018,9,26,16,0,359.0,133.0,0.4,27.9,271.0,430.6,328.91
2018,9,26,16,15,331.0,114.0,0.4,26.9,227.5,375.06,289.98
2018,9,26,16,30,303.0,95.0,0.4,25.9,184.0,320.75,250.23
2018,9,26,16,45,386.0,74.5,0.4,24.95,165.5,330.05,257.92
2018,9,26,17,0,469.0,54.0,0.4,24.0,147.0,333.69,258.46
2018,9,26,17,15,405.5,44.0,0.45,22.9,107.5,267.01,203.37
2018,9,26,17,30,342.0,34.0,0.5,21.8,68.0,206.31,147.95
2018,9,26,17,45,199.5,21.0,0.55,20.7,38.0,109.36,0.0
2018,9,26,18,0,57.0,8.0,0.6,19.6,8.0,25.45,0.0
2018,9,26,18,15,28.5,4.0,0.55,19.25,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,27,5,45,9.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,9,27,6,0,18.0,3.0,1.1,16.6,2.0,0.0,0.0
2018,9,27,6,15,145.5,15.0,0.9,17.3,24.5,14.3,0.0
2018,9,27,6,30,273.0,27.0,0.7,18.0,47.0,22.42,9.45
2018,9,27,6,45,384.5,37.0,0.55,18.7,89.5,29.33,19.28
2018,9,27,7,0,496.0,47.0,0.4,19.4,132.0,35.95,25.62
2018,9,27,7,15,554.0,55.0,0.3,20.3,179.5,40.46,29.77
2018,9,27,7,30,612.0,63.0,0.2,21.2,227.0,73.63,39.64
2018,9,27,7,45,657.0,68.5,0.15,22.05,276.5,123.47,68.51
2018,9,27,8,0,702.0,74.0,0.1,22.9,326.0,178.55,109.3
2018,9,27,8,15,690.5,87.0,0.1,23.6,364.0,232.5,154.81
2018,9,27,8,30,679.0,100.0,0.1,24.3,402.0,284.67,199.15
2018,9,27,8,45,697.5,106.5,0.1,24.95,444.5,339.23,243.6
2018,9,27,9,0,716.0,113.0,0.1,25.6,487.0,394.97,287.53
2018,9,27,9,15,755.5,110.5,0.15,26.0,532.0,452.65,331.87
2018,9,27,9,30,795.0,108.0,0.2,26.4,577.0,514.0,377.47
2018,9,27,9,45,758.0,128.0,0.2,26.8,596.0,554.7,406.56
2018,9,27,10,0,721.0,148.0,0.2,27.2,615.0,591.32,431.68
2018,9,27,10,15,688.0,168.0,0.2,27.45,629.0,625.46,454.38
2018,9,27,10,30,655.0,188.0,0.2,27.7,643.0,654.95,473.22
2018,9,27,10,45,634.5,205.0,0.25,27.95,656.0,686.19,493.47
2018,9,27,11,0,614.0,222.0,0.3,28.2,669.0,713.95,511.04
2018,9,27,11,15,678.5,199.5,0.3,28.25,701.5,767.74,546.68
2018,9,27,11,30,743.0,177.0,0.3,28.3,734.0,822.07,580.89
2018,9,27,11,45,777.0,163.0,0.3,28.4,749.0,858.95,602.61
2018,9,27,12,0,811.0,149.0,0.3,28.5,764.0,890.39,621.06
2018,9,27,12,15,855.0,128.0,0.3,28.5,774.0,924.8,641.55
2018,9,27,12,30,899.0,107.0,0.3,28.5,784.0,949.22,655.91
2018,9,27,12,45,872.5,116.0,0.3,28.5,765.5,945.36,653.52
2018,9,27,13,0,846.0,125.0,0.3,28.5,747.0,945.79,654.28
2018,9,27,13,15,758.0,156.5,0.3,28.4,703.0,907.18,631.72
2018,9,27,13,30,670.0,188.0,0.3,28.3,659.0,860.65,604.64
2018,9,27,13,45,673.0,177.5,0.3,28.15,636.0,849.94,599.85
2018,9,27,14,0,676.0,167.0,0.3,28.0,613.0,836.08,592.64
2018,9,27,14,15,617.5,175.5,0.35,27.65,567.5,784.4,562.8
2018,9,27,14,30,559.0,184.0,0.4,27.3,522.0,726.44,527.91
2018,9,27,14,45,492.0,188.5,0.4,27.0,472.0,662.84,486.94
2018,9,27,15,0,425.0,193.0,0.4,26.7,422.0,600.27,445.62
2018,9,27,15,15,347.5,187.0,0.4,26.7,364.0,505.53,380.56
2018,9,27,15,30,270.0,181.0,0.4,26.7,306.0,428.69,326.08
2018,9,27,15,45,400.5,140.5,0.4,25.7,303.5,482.63,370.39
2018,9,27,16,0,531.0,100.0,0.4,24.7,301.0,517.15,398.83
2018,9,27,16,15,539.5,86.5,0.4,24.05,266.0,484.71,375.98
2018,9,27,16,30,548.0,73.0,0.4,23.4,231.0,449.81,350.73
2018,9,27,16,45,470.5,64.0,0.4,22.7,181.0,368.49,288.56
2018,9,27,17,0,393.0,55.0,0.4,22.0,131.0,293.43,228.92
2018,9,27,17,15,325.5,43.5,0.4,21.3,93.5,227.34,173.92
2018,9,27,17,30,258.0,32.0,0.4,20.6,56.0,168.14,118.85
2018,9,27,17,45,147.0,19.0,0.45,19.95,31.0,86.68,0.0
2018,9,27,18,0,36.0,6.0,0.5,19.3,6.0,16.87,0.0
2018,9,27,18,15,18.0,3.0,0.5,18.9,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.4,14.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,0.3,14.05,1.0,0.0,0.0
2018,9,28,6,0,15.0,3.0,0.3,14.1,2.0,0.0,0.0
2018,9,28,6,15,15.0,9.0,0.3,14.65,9.0,8.58,0.0
2018,9,28,6,30,15.0,15.0,0.3,15.2,16.0,14.11,3.39
2018,9,28,6,45,7.5,26.0,0.3,15.75,26.5,24.16,15.1
2018,9,28,7,0,0.0,37.0,0.3,16.3,37.0,34.37,24.59
2018,9,28,7,15,9.5,60.0,0.3,16.8,62.5,54.48,42.54
2018,9,28,7,30,19.0,83.0,0.3,17.3,88.0,73.44,55.86
2018,9,28,7,45,119.5,110.0,0.3,17.8,151.5,106.41,78.43
2018,9,28,8,0,220.0,137.0,0.3,18.3,215.0,153.08,111.55
2018,9,28,8,15,297.0,146.0,0.3,18.85,267.5,194.83,142.64
2018,9,28,8,30,374.0,155.0,0.3,19.4,320.0,244.87,181.29
2018,9,28,8,45,385.0,173.5,0.3,20.0,358.5,290.41,218.02
2018,9,28,9,0,396.0,192.0,0.3,20.6,397.0,336.98,254.59
2018,9,28,9,15,546.5,164.0,0.3,20.9,471.0,405.28,306.2
2018,9,28,9,30,697.0,136.0,0.3,21.2,545.0,489.4,368.79
2018,9,28,9,45,786.0,113.0,0.3,21.55,599.5,555.49,417.18
2018,9,28,10,0,875.0,90.0,0.3,21.9,654.0,625.62,467.39
2018,9,28,10,15,882.0,91.5,0.3,21.95,680.5,672.75,500.23
2018,9,28,10,30,889.0,93.0,0.3,22.0,707.0,717.99,530.75
2018,9,28,10,45,894.0,94.5,0.3,22.05,727.0,759.65,556.91
2018,9,28,11,0,899.0,96.0,0.3,22.1,747.0,798.84,581.19
2018,9,28,11,15,901.5,96.5,0.3,22.05,759.0,832.33,601.82
2018,9,28,11,30,904.0,97.0,0.3,22.0,771.0,862.82,620.51
2018,9,28,11,45,905.0,97.0,0.35,21.95,775.5,888.37,637.04
2018,9,28,12,0,906.0,97.0,0.4,21.9,780.0,910.58,651.63
2018,9,28,12,15,907.0,96.0,0.4,21.85,777.5,928.26,662.5
2018,9,28,12,30,908.0,95.0,0.4,21.8,775.0,942.4,671.32
2018,9,28,12,45,908.0,93.0,0.4,21.7,764.5,950.89,676.94
2018,9,28,13,0,908.0,91.0,0.4,21.6,754.0,955.69,680.5
2018,9,28,13,15,903.0,90.0,0.45,21.45,735.0,953.23,681.01
2018,9,28,13,30,898.0,89.0,0.5,21.3,716.0,947.09,679.47
2018,9,28,13,45,891.0,87.5,0.5,21.15,690.5,934.88,673.21
2018,9,28,14,0,884.0,86.0,0.5,21.0,665.0,919.16,664.93
2018,9,28,14,15,874.0,84.5,0.5,20.75,633.0,897.34,653.13
2018,9,28,14,30,864.0,83.0,0.5,20.5,601.0,872.38,639.37
2018,9,28,14,45,849.5,81.0,0.5,20.25,562.5,839.96,620.72
2018,9,28,15,0,835.0,79.0,0.5,20.0,524.0,812.05,604.95
2018,9,28,15,15,814.5,76.5,0.5,20.0,480.5,769.08,578.25
2018,9,28,15,30,794.0,74.0,0.5,20.0,437.0,724.39,550.1
2018,9,28,15,45,767.5,70.5,0.5,19.1,390.5,672.62,518.15
2018,9,28,16,0,741.0,67.0,0.5,18.2,344.0,620.23,484.66
2018,9,28,16,15,702.5,62.5,0.5,17.65,295.0,558.43,441.45
2018,9,28,16,30,664.0,58.0,0.5,17.1,246.0,497.77,396.25
2018,9,28,16,45,582.5,54.0,0.5,16.5,195.0,418.81,334.53
2018,9,28,17,0,501.0,50.0,0.5,15.9,144.0,342.65,272.35
2018,9,28,17,15,312.0,41.0,0.5,15.25,93.5,217.27,169.45
2018,9,28,17,30,123.0,32.0,0.5,14.6,43.0,102.93,71.58
2018,9,28,17,45,75.0,18.5,0.5,13.95,24.0,44.57,0.0
2018,9,28,18,0,27.0,5.0,0.5,13.3,5.0,0.0,0.0
2018,9,28,18,15,13.5,2.5,0.5,13.15,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,0.5,12.15,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,0.5,12.2,1.0,0.0,0.0
2018,9,29,6,15,13.0,4.5,0.5,12.4,5.0,4.29,0.0
2018,9,29,6,30,13.0,8.0,0.5,12.6,9.0,7.49,0.0
2018,9,29,6,45,58.5,19.0,0.5,12.8,28.0,16.03,8.22
2018,9,29,7,0,104.0,30.0,0.5,13.0,47.0,24.84,16.47
2018,9,29,7,15,52.0,35.0,0.5,13.25,43.5,31.07,22.29
2018,9,29,7,30,0.0,40.0,0.5,13.5,40.0,37.14,26.38
2018,9,29,7,45,0.0,32.0,0.55,13.75,32.0,29.69,19.98
2018,9,29,8,0,0.0,24.0,0.6,14.0,24.0,22.26,13.54
2018,9,29,8,15,0.0,38.0,0.6,14.4,38.0,35.29,24.61
2018,9,29,8,30,0.0,52.0,0.6,14.8,52.0,48.34,35.52
2018,9,29,8,45,0.0,57.5,0.6,15.15,57.5,53.48,39.64
2018,9,29,9,0,0.0,63.0,0.6,15.5,63.0,58.62,43.75
2018,9,29,9,15,0.0,62.5,0.6,15.9,62.5,58.17,43.15
2018,9,29,9,30,0.0,62.0,0.6,16.3,62.0,57.71,42.59
2018,9,29,9,45,0.0,66.0,0.6,16.7,66.0,61.46,45.5
2018,9,29,10,0,0.0,70.0,0.6,17.1,70.0,65.21,48.4
2018,9,29,10,15,0.5,97.5,0.6,17.35,98.0,91.27,69.48
2018,9,29,10,30,1.0,125.0,0.6,17.6,126.0,117.53,90.37
2018,9,29,10,45,1.0,127.0,0.6,17.85,128.0,119.55,91.69
2018,9,29,11,0,1.0,129.0,0.6,18.1,130.0,121.57,93.1
2018,9,29,11,15,0.5,122.5,0.65,18.1,123.0,115.1,87.88
2018,9,29,11,30,0.0,116.0,0.7,18.1,116.0,108.59,82.64
2018,9,29,11,45,0.5,119.0,0.7,18.15,119.5,111.92,85.29
2018,9,29,12,0,1.0,122.0,0.7,18.2,123.0,115.29,87.96
2018,9,29,12,15,0.5,114.0,0.7,18.15,114.5,107.25,81.54
2018,9,29,12,30,0.0,106.0,0.7,18.1,106.0,99.18,75.12
2018,9,29,12,45,0.0,106.0,0.7,18.05,106.0,99.19,75.21
2018,9,29,13,0,0.0,106.0,0.7,18.0,106.0,99.2,75.28
2018,9,29,13,15,0.5,121.0,0.7,17.85,121.5,114.15,87.42
2018,9,29,13,30,1.0,136.0,0.7,17.7,137.0,129.32,99.69
2018,9,29,13,45,35.0,158.0,0.7,17.6,181.0,190.19,149.6
2018,9,29,14,0,69.0,180.0,0.7,17.5,225.0,245.08,193.83
2018,9,29,14,15,73.5,211.5,0.7,17.25,257.0,283.93,223.99
2018,9,29,14,30,78.0,243.0,0.7,17.0,289.0,324.6,255.41
2018,9,29,14,45,104.5,214.5,0.65,16.8,272.0,328.22,259.52
2018,9,29,15,0,131.0,186.0,0.6,16.6,255.0,316.3,252.08
2018,9,29,15,15,99.0,159.0,0.6,16.6,208.5,256.73,205.63
2018,9,29,15,30,67.0,132.0,0.6,16.6,162.0,187.7,150.85
2018,9,29,15,45,108.5,114.0,0.6,16.15,156.5,207.19,168.75
2018,9,29,16,0,150.0,96.0,0.6,15.7,151.0,222.73,182.72
2018,9,29,16,15,99.5,80.5,0.55,15.4,115.0,155.72,127.13
2018,9,29,16,30,49.0,65.0,0.5,15.1,79.0,103.2,82.68
2018,9,29,16,45,24.5,41.5,0.5,14.8,48.5,53.92,40.71
2018,9,29,17,0,0.0,18.0,0.5,14.5,18.0,16.68,8.55
2018,9,29,17,15,0.0,12.5,0.45,14.25,12.5,11.57,4.03
2018,9,29,17,30,0.0,7.0,0.4,14.0,7.0,6.48,0.0
2018,9,29,17,45,2.5,4.0,0.4,13.7,4.0,4.7,0.0
2018,9,29,18,0,5.0,1.0,0.4,13.4,1.0,0.0,0.0
2018,9,29,18,15,2.5,0.5,0.35,13.3,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
