Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,0,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,30,6,15,3.5,7.5,0.3,13.15,7.5,7.15,0.0
2018,9,30,6,30,7.0,15.0,0.3,13.3,15.0,14.1,1.75
2018,9,30,6,45,92.5,30.5,0.3,13.5,45.0,25.22,16.03
2018,9,30,7,0,178.0,46.0,0.3,13.7,75.0,34.66,25.07
2018,9,30,7,15,202.0,59.5,0.3,13.95,103.0,47.52,36.84
2018,9,30,7,30,226.0,73.0,0.3,14.2,131.0,68.39,47.04
2018,9,30,7,45,145.0,99.5,0.3,14.45,139.5,100.57,73.59
2018,9,30,8,0,64.0,126.0,0.3,14.7,148.0,121.99,94.4
2018,9,30,8,15,100.5,154.0,0.3,15.1,195.0,158.42,122.71
2018,9,30,8,30,137.0,182.0,0.3,15.5,242.0,201.45,156.35
2018,9,30,8,45,339.5,165.0,0.3,15.95,333.5,266.55,204.13
2018,9,30,9,0,542.0,148.0,0.3,16.4,425.0,354.69,271.08
2018,9,30,9,15,567.0,154.5,0.3,16.9,464.5,406.82,311.84
2018,9,30,9,30,592.0,161.0,0.3,17.4,504.0,458.78,351.57
2018,9,30,9,45,619.0,159.5,0.3,17.95,536.5,505.59,386.44
2018,9,30,10,0,646.0,158.0,0.3,18.5,569.0,553.47,421.1
2018,9,30,10,15,624.0,172.5,0.3,18.9,583.5,586.01,443.56
2018,9,30,10,30,602.0,187.0,0.3,19.3,598.0,615.03,463.0
2018,9,30,10,45,461.0,217.0,0.35,19.7,537.0,565.92,426.83
2018,9,30,11,0,320.0,247.0,0.4,20.1,476.0,500.09,378.64
2018,9,30,11,15,283.0,293.5,0.4,20.35,498.5,531.79,399.89
2018,9,30,11,30,246.0,340.0,0.4,20.6,521.0,561.18,418.02
2018,9,30,11,45,246.0,345.5,0.4,20.8,527.5,577.22,428.4
2018,9,30,12,0,246.0,351.0,0.4,21.0,534.0,581.44,430.98
2018,9,30,12,15,489.5,254.5,0.4,21.1,617.0,727.09,536.09
2018,9,30,12,30,733.0,158.0,0.4,21.2,700.0,859.92,624.36
2018,9,30,12,45,633.5,193.5,0.4,21.25,657.0,817.14,594.94
2018,9,30,13,0,534.0,229.0,0.4,21.3,614.0,764.63,559.64
2018,9,30,13,15,566.0,216.0,0.4,21.25,614.5,783.56,574.31
2018,9,30,13,30,598.0,203.0,0.4,21.2,615.0,805.14,589.58
2018,9,30,13,45,672.0,169.5,0.4,21.15,616.0,835.22,610.23
2018,9,30,14,0,746.0,136.0,0.4,21.1,617.0,859.31,626.44
2018,9,30,14,15,659.0,155.0,0.4,20.9,564.0,794.06,585.2
2018,9,30,14,30,572.0,174.0,0.4,20.7,511.0,722.03,539.39
2018,9,30,14,45,653.5,138.5,0.4,20.55,499.0,746.46,558.87
2018,9,30,15,0,735.0,103.0,0.4,20.4,487.0,756.54,567.08
2018,9,30,15,15,727.0,93.5,0.4,20.4,446.5,717.94,542.32
2018,9,30,15,30,719.0,84.0,0.4,20.4,406.0,673.63,513.88
2018,9,30,15,45,680.0,80.0,0.4,19.75,357.5,618.35,478.28
2018,9,30,16,0,641.0,76.0,0.4,19.1,309.0,560.27,439.08
2018,9,30,16,15,582.0,72.0,0.4,18.7,260.0,490.19,387.88
2018,9,30,16,30,523.0,68.0,0.4,18.3,211.0,423.34,337.06
2018,9,30,16,45,446.0,60.5,0.35,17.85,164.5,346.02,275.66
2018,9,30,17,0,369.0,53.0,0.3,17.4,118.0,274.79,216.85
2018,9,30,17,15,275.0,40.5,0.3,16.9,80.0,196.08,150.49
2018,9,30,17,30,181.0,28.0,0.3,16.4,42.0,127.38,81.53
2018,9,30,17,45,97.5,15.0,0.3,15.9,22.0,48.67,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.4,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.25,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.15,14.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.1,14.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.15,14.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.15,13.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.1,13.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.1,13.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.1,13.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.3,12.6,1.5,1.43,0.0
2018,10,1,6,30,0.0,3.0,0.3,12.9,3.0,2.77,0.0
2018,10,1,6,45,0.0,5.0,0.3,13.15,5.0,4.62,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.4,7.0,6.48,0.11
2018,10,1,7,15,0.0,8.5,0.25,13.55,8.5,7.87,1.44
2018,10,1,7,30,0.0,10.0,0.2,13.7,10.0,9.26,2.38
2018,10,1,7,45,0.0,27.0,0.2,13.85,27.0,25.04,16.04
2018,10,1,8,0,0.0,44.0,0.2,14.0,44.0,40.87,29.56
2018,10,1,8,15,1.5,87.0,0.2,14.2,87.5,80.87,63.16
2018,10,1,8,30,3.0,130.0,0.2,14.4,131.0,120.17,95.25
2018,10,1,8,45,1.5,118.0,0.2,14.55,118.5,109.68,86.18
2018,10,1,9,0,0.0,106.0,0.2,14.7,106.0,98.5,76.78
2018,10,1,9,15,0.0,97.5,0.2,14.9,97.5,90.79,70.22
2018,10,1,9,30,0.0,89.0,0.2,15.1,89.0,82.94,63.57
2018,10,1,9,45,2.0,127.0,0.2,15.3,128.5,119.51,93.19
2018,10,1,10,0,4.0,165.0,0.2,15.5,168.0,156.58,122.45
2018,10,1,10,15,4.0,155.5,0.25,15.7,158.5,148.07,115.26
2018,10,1,10,30,4.0,146.0,0.3,15.9,149.0,139.45,108.26
2018,10,1,10,45,2.5,134.5,0.3,16.05,136.5,127.75,98.75
2018,10,1,11,0,1.0,123.0,0.3,16.2,124.0,115.88,89.11
2018,10,1,11,15,29.0,197.0,0.3,16.4,218.5,214.63,167.74
2018,10,1,11,30,57.0,271.0,0.3,16.6,313.0,314.56,243.69
2018,10,1,11,45,77.0,295.0,0.3,16.8,352.0,359.48,276.55
2018,10,1,12,0,97.0,319.0,0.3,17.0,391.0,405.76,310.35
2018,10,1,12,15,54.5,272.5,0.3,17.05,313.0,322.0,247.16
2018,10,1,12,30,12.0,226.0,0.3,17.1,235.0,227.51,175.08
2018,10,1,12,45,7.0,184.0,0.3,17.15,189.0,181.6,140.17
2018,10,1,13,0,2.0,142.0,0.3,17.2,143.0,135.91,104.45
2018,10,1,13,15,1.5,135.0,0.3,17.2,136.0,128.73,99.05
2018,10,1,13,30,1.0,128.0,0.3,17.2,129.0,121.52,93.44
2018,10,1,13,45,4.0,157.0,0.3,17.15,159.5,153.14,118.9
2018,10,1,14,0,7.0,186.0,0.3,17.1,190.0,185.68,144.7
2018,10,1,14,15,4.5,167.5,0.3,17.0,170.0,164.99,128.46
2018,10,1,14,30,2.0,149.0,0.3,16.9,150.0,144.35,112.4
2018,10,1,14,45,3.5,152.5,0.3,16.85,154.5,149.86,117.27
2018,10,1,15,0,5.0,156.0,0.3,16.8,159.0,155.64,122.27
2018,10,1,15,15,5.0,147.5,0.3,16.8,150.0,147.68,116.2
2018,10,1,15,30,5.0,139.0,0.3,16.8,141.0,139.84,110.26
2018,10,1,15,45,6.0,126.5,0.3,16.5,129.0,128.47,101.54
2018,10,1,16,0,7.0,114.0,0.3,16.2,117.0,117.11,92.68
2018,10,1,16,15,6.0,95.5,0.3,16.0,97.5,97.61,76.8
2018,10,1,16,30,5.0,77.0,0.3,15.8,78.0,78.09,60.6
2018,10,1,16,45,4.0,60.0,0.3,15.6,61.0,60.24,45.48
2018,10,1,17,0,3.0,43.0,0.3,15.4,44.0,42.28,30.01
2018,10,1,17,15,3.5,30.0,0.35,15.3,30.5,29.52,18.69
2018,10,1,17,30,4.0,17.0,0.4,15.2,17.0,17.39,5.87
2018,10,1,17,45,4.0,9.0,0.4,15.1,9.0,9.98,0.0
2018,10,1,18,0,4.0,1.0,0.4,15.0,1.0,0.0,0.0
2018,10,1,18,15,2.0,0.5,0.4,15.0,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.4,14.0,3.0,2.86,0.0
2018,10,2,6,30,0.0,6.0,0.4,14.1,6.0,5.55,0.0
2018,10,2,6,45,0.5,11.5,0.4,14.25,11.5,10.65,3.4
2018,10,2,7,0,1.0,17.0,0.4,14.4,17.0,15.75,8.28
2018,10,2,7,15,1.0,21.0,0.35,14.7,21.0,19.47,11.78
2018,10,2,7,30,1.0,25.0,0.3,15.0,25.0,23.22,14.3
2018,10,2,7,45,0.5,19.5,0.3,15.35,19.5,18.13,9.93
2018,10,2,8,0,0.0,14.0,0.3,15.7,14.0,12.98,5.5
2018,10,2,8,15,0.0,17.5,0.3,16.6,17.5,16.23,8.22
2018,10,2,8,30,0.0,21.0,0.3,17.5,21.0,19.49,10.89
2018,10,2,8,45,0.0,40.5,0.3,18.45,40.5,37.63,26.0
2018,10,2,9,0,0.0,60.0,0.3,19.4,60.0,55.82,40.81
2018,10,2,9,15,22.0,131.5,0.35,19.6,144.0,132.78,102.88
2018,10,2,9,30,44.0,203.0,0.4,19.8,228.0,212.22,164.81
2018,10,2,9,45,106.5,246.0,0.4,19.95,311.5,294.02,227.11
2018,10,2,10,0,169.0,289.0,0.4,20.1,395.0,380.4,291.17
2018,10,2,10,15,188.5,300.5,0.4,20.4,423.5,414.9,315.53
2018,10,2,10,30,208.0,312.0,0.4,20.7,452.0,450.74,340.98
2018,10,2,10,45,143.5,313.0,0.4,21.0,411.0,416.08,314.11
2018,10,2,11,0,79.0,314.0,0.4,21.3,370.0,368.42,278.02
2018,10,2,11,15,177.5,304.0,0.4,21.5,432.5,449.65,339.34
2018,10,2,11,30,276.0,294.0,0.4,21.7,495.0,537.79,402.73
2018,10,2,11,45,336.0,270.0,0.35,21.9,516.0,573.89,427.77
2018,10,2,12,0,396.0,246.0,0.3,22.1,537.0,622.59,461.38
2018,10,2,12,15,359.5,268.0,0.3,22.15,531.5,611.85,452.6
2018,10,2,12,30,323.0,290.0,0.3,22.2,526.0,610.65,450.8
2018,10,2,12,45,417.0,243.0,0.3,22.25,542.5,664.63,490.25
2018,10,2,13,0,511.0,196.0,0.3,22.3,559.0,704.46,519.4
2018,10,2,13,15,561.5,181.0,0.3,22.25,570.5,744.11,546.72
2018,10,2,13,30,612.0,166.0,0.3,22.2,582.0,774.91,567.34
2018,10,2,13,45,357.5,213.0,0.3,22.1,453.5,586.34,436.77
2018,10,2,14,0,103.0,260.0,0.3,22.0,325.0,378.93,285.97
2018,10,2,14,15,94.5,245.0,0.3,21.8,302.5,341.15,260.9
2018,10,2,14,30,86.0,230.0,0.3,21.6,280.0,317.04,243.89
2018,10,2,14,45,191.5,217.0,0.3,21.4,318.0,405.68,313.59
2018,10,2,15,0,297.0,204.0,0.3,21.2,356.0,488.61,376.29
2018,10,2,15,15,319.5,183.5,0.3,21.2,334.0,475.43,367.39
2018,10,2,15,30,342.0,163.0,0.3,21.2,312.0,459.5,357.37
2018,10,2,15,45,301.0,148.0,0.3,20.6,268.5,401.21,315.21
2018,10,2,16,0,260.0,133.0,0.3,20.0,225.0,345.04,273.72
2018,10,2,16,15,255.0,112.0,0.3,19.5,191.0,307.0,245.39
2018,10,2,16,30,250.0,91.0,0.3,19.0,157.0,268.39,215.26
2018,10,2,16,45,222.5,75.0,0.3,18.55,124.0,223.65,178.6
2018,10,2,17,0,195.0,59.0,0.3,18.1,91.0,181.19,142.46
2018,10,2,17,15,185.5,42.5,0.3,17.6,64.5,157.8,119.46
2018,10,2,17,30,176.0,26.0,0.3,17.1,38.0,119.05,62.32
2018,10,2,17,45,93.0,14.0,0.35,16.55,20.0,45.54,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.0,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.3,3.0,2.77,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.45,5.0,4.62,0.0
2018,10,3,7,0,0.0,7.0,0.2,15.6,7.0,6.48,0.05
2018,10,3,7,15,0.0,10.0,0.2,15.95,10.0,9.26,2.61
2018,10,3,7,30,0.0,13.0,0.2,16.3,13.0,12.04,4.68
2018,10,3,7,45,0.0,17.5,0.2,16.65,17.5,16.22,8.26
2018,10,3,8,0,0.0,22.0,0.2,17.0,22.0,20.4,11.8
2018,10,3,8,15,0.0,28.0,0.25,17.25,28.0,25.98,16.48
2018,10,3,8,30,0.0,34.0,0.3,17.5,34.0,31.57,21.1
2018,10,3,8,45,0.0,59.0,0.3,17.75,59.0,54.87,40.47
2018,10,3,9,0,0.0,84.0,0.3,18.0,84.0,78.23,59.5
2018,10,3,9,15,0.5,90.0,0.3,18.1,90.5,84.06,63.99
2018,10,3,9,30,1.0,96.0,0.3,18.2,97.0,89.95,68.57
2018,10,3,9,45,1.0,101.5,0.3,18.3,102.5,95.17,72.58
2018,10,3,10,0,1.0,107.0,0.3,18.4,108.0,100.41,76.6
2018,10,3,10,15,11.5,170.0,0.3,18.45,178.0,166.64,129.23
2018,10,3,10,30,22.0,233.0,0.3,18.5,248.0,234.78,181.6
2018,10,3,10,45,14.0,210.5,0.3,18.6,220.0,208.72,160.74
2018,10,3,11,0,6.0,188.0,0.3,18.7,192.0,181.83,139.72
2018,10,3,11,15,7.5,196.0,0.3,18.8,201.5,191.24,147.06
2018,10,3,11,30,9.0,204.0,0.3,18.9,211.0,200.81,154.29
2018,10,3,11,45,58.5,263.0,0.3,19.0,306.0,310.65,238.9
2018,10,3,12,0,108.0,322.0,0.3,19.1,401.0,429.71,326.07
2018,10,3,12,15,109.5,316.5,0.3,19.1,396.5,429.78,325.09
2018,10,3,12,30,111.0,311.0,0.3,19.1,392.0,429.31,325.01
2018,10,3,12,45,56.5,207.0,0.3,19.15,248.0,258.57,198.6
2018,10,3,13,0,2.0,103.0,0.3,19.2,104.0,98.16,73.62
2018,10,3,13,15,1.0,96.0,0.3,19.25,96.5,90.52,68.07
2018,10,3,13,30,0.0,89.0,0.3,19.3,89.0,83.0,62.09
2018,10,3,13,45,0.5,100.0,0.3,19.35,100.5,93.91,70.99
2018,10,3,14,0,1.0,111.0,0.3,19.4,112.0,105.1,80.05
2018,10,3,14,15,190.5,145.5,0.3,19.4,255.0,338.18,268.02
2018,10,3,14,30,380.0,180.0,0.3,19.4,398.0,557.2,429.78
2018,10,3,14,45,269.5,198.0,0.3,19.35,347.5,462.85,357.58
2018,10,3,15,0,159.0,216.0,0.3,19.3,297.0,375.58,292.1
2018,10,3,15,15,201.5,194.0,0.3,19.3,287.0,380.95,298.97
2018,10,3,15,30,244.0,172.0,0.3,19.3,277.0,395.27,311.28
2018,10,3,15,45,405.5,128.0,0.3,19.0,279.0,464.93,367.27
2018,10,3,16,0,567.0,84.0,0.3,18.7,281.0,513.18,405.28
2018,10,3,16,15,562.5,72.0,0.3,18.4,242.0,472.07,374.02
2018,10,3,16,30,558.0,60.0,0.3,18.1,203.0,429.62,341.19
2018,10,3,16,45,497.5,52.5,0.3,17.75,159.0,360.71,285.89
2018,10,3,17,0,437.0,45.0,0.3,17.4,115.0,296.42,231.94
2018,10,3,17,15,305.5,34.5,0.3,16.95,75.0,202.13,152.04
2018,10,3,17,30,174.0,24.0,0.3,16.5,35.0,113.72,48.26
2018,10,3,17,45,87.0,12.0,0.3,16.05,17.5,41.29,0.0
2018,10,3,18,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.25,13.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.2,13.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,4,6,15,2.5,1.5,0.5,12.4,1.5,1.43,0.0
2018,10,4,6,30,5.0,3.0,0.5,12.4,3.0,2.88,0.0
2018,10,4,6,45,2.5,5.0,0.5,12.45,5.0,4.69,0.0
2018,10,4,7,0,0.0,7.0,0.5,12.5,7.0,6.48,0.1
2018,10,4,7,15,0.0,10.0,0.5,12.55,10.0,9.26,2.69
2018,10,4,7,30,0.0,13.0,0.5,12.6,13.0,12.04,4.8
2018,10,4,7,45,0.0,16.5,0.5,12.7,16.5,15.29,7.64
2018,10,4,8,0,0.0,20.0,0.5,12.8,20.0,18.54,10.44
2018,10,4,8,15,0.0,26.0,0.55,13.0,26.0,24.12,15.2
2018,10,4,8,30,0.0,32.0,0.6,13.2,32.0,29.71,19.92
2018,10,4,8,45,0.0,38.5,0.6,13.45,38.5,35.77,24.98
2018,10,4,9,0,0.0,45.0,0.6,13.7,45.0,41.83,30.0
2018,10,4,9,15,0.0,61.0,0.6,14.05,61.0,56.76,42.41
2018,10,4,9,30,0.0,77.0,0.6,14.4,77.0,71.71,54.66
2018,10,4,9,45,4.0,127.0,0.6,14.7,129.5,120.62,94.66
2018,10,4,10,0,8.0,177.0,0.6,15.0,182.0,170.33,134.26
2018,10,4,10,15,13.0,205.0,0.6,15.35,213.5,200.81,157.88
2018,10,4,10,30,18.0,233.0,0.6,15.7,245.0,232.08,181.85
2018,10,4,10,45,15.5,228.0,0.6,16.05,238.5,226.72,177.03
2018,10,4,11,0,13.0,223.0,0.6,16.4,232.0,221.03,172.2
2018,10,4,11,15,30.5,263.5,0.6,16.7,285.5,283.06,220.1
2018,10,4,11,30,48.0,304.0,0.6,17.0,339.0,341.63,263.92
2018,10,4,11,45,61.0,317.5,0.6,17.35,362.0,369.91,284.47
2018,10,4,12,0,74.0,331.0,0.6,17.7,385.0,398.97,305.62
2018,10,4,12,15,56.0,308.0,0.6,17.9,348.5,361.63,277.28
2018,10,4,12,30,38.0,285.0,0.6,18.1,312.0,323.2,248.39
2018,10,4,12,45,27.0,262.0,0.6,18.35,281.0,290.32,223.57
2018,10,4,13,0,16.0,239.0,0.6,18.6,250.0,246.05,189.79
2018,10,4,13,15,17.0,234.0,0.65,18.7,245.5,242.63,187.72
2018,10,4,13,30,18.0,229.0,0.7,18.8,241.0,239.18,185.41
2018,10,4,13,45,71.0,251.5,0.7,18.85,296.0,325.39,253.34
2018,10,4,14,0,124.0,274.0,0.7,18.9,351.0,414.42,320.96
2018,10,4,14,15,197.0,259.5,0.7,18.8,375.0,463.05,359.01
2018,10,4,14,30,270.0,245.0,0.7,18.7,399.0,522.42,404.45
2018,10,4,14,45,336.5,212.5,0.75,18.65,390.5,536.44,417.45
2018,10,4,15,0,403.0,180.0,0.8,18.6,382.0,559.56,437.15
2018,10,4,15,15,591.5,126.0,0.8,18.6,393.0,640.38,500.1
2018,10,4,15,30,780.0,72.0,0.8,18.6,404.0,696.41,540.68
2018,10,4,15,45,767.0,66.0,0.8,18.05,361.0,652.06,510.87
2018,10,4,16,0,754.0,60.0,0.8,17.5,318.0,606.14,480.17
2018,10,4,16,15,637.5,62.5,0.8,17.0,257.0,506.52,405.8
2018,10,4,16,30,521.0,65.0,0.8,16.5,196.0,411.78,332.09
2018,10,4,16,45,478.5,53.5,0.8,15.95,153.0,349.86,281.64
2018,10,4,17,0,436.0,42.0,0.8,15.4,110.0,291.05,230.84
2018,10,4,17,15,341.5,32.5,0.8,14.75,73.5,215.11,162.74
2018,10,4,17,30,247.0,23.0,0.8,14.1,37.0,138.7,40.72
2018,10,4,17,45,123.5,11.5,0.8,13.45,18.5,52.97,0.0
2018,10,4,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,5,6,15,58.5,8.5,0.65,10.05,11.5,8.1,0.0
2018,10,5,6,30,117.0,17.0,0.6,10.6,23.0,13.43,0.0
2018,10,5,6,45,176.5,33.5,0.55,11.15,53.5,26.15,16.26
2018,10,5,7,0,236.0,50.0,0.5,11.7,84.0,38.34,28.29
2018,10,5,7,15,403.0,53.0,0.45,12.65,139.0,39.9,30.11
2018,10,5,7,30,570.0,56.0,0.4,13.6,194.0,62.2,34.47
2018,10,5,7,45,477.5,70.5,0.4,14.5,203.5,103.5,62.29
2018,10,5,8,0,385.0,85.0,0.4,15.4,213.0,132.98,89.32
2018,10,5,8,15,490.0,95.0,0.35,16.1,283.0,191.28,134.29
2018,10,5,8,30,595.0,105.0,0.3,16.8,353.0,261.2,189.61
2018,10,5,8,45,711.0,88.0,0.25,17.5,416.0,321.27,237.35
2018,10,5,9,0,827.0,71.0,0.2,18.2,479.0,395.46,295.66
2018,10,5,9,15,842.5,73.5,0.2,18.65,518.0,451.07,340.34
2018,10,5,9,30,858.0,76.0,0.2,19.1,557.0,506.6,383.38
2018,10,5,9,45,854.5,82.5,0.2,19.55,585.5,555.36,419.87
2018,10,5,10,0,851.0,89.0,0.2,20.0,614.0,601.74,453.29
2018,10,5,10,15,739.5,133.0,0.25,20.05,603.5,616.69,463.63
2018,10,5,10,30,628.0,177.0,0.3,20.1,593.0,618.94,464.68
2018,10,5,10,45,484.0,225.5,0.3,20.2,551.5,588.21,441.32
2018,10,5,11,0,340.0,274.0,0.3,20.3,510.0,541.21,406.18
2018,10,5,11,15,555.5,210.0,0.35,20.5,603.5,668.95,499.82
2018,10,5,11,30,771.0,146.0,0.4,20.7,697.0,799.1,587.92
2018,10,5,11,45,799.0,134.5,0.4,20.9,708.5,832.53,607.06
2018,10,5,12,0,827.0,123.0,0.4,21.1,720.0,863.76,626.1
2018,10,5,12,15,809.0,130.5,0.45,21.15,712.0,872.69,632.23
2018,10,5,12,30,791.0,138.0,0.5,21.2,704.0,877.83,636.43
2018,10,5,12,45,850.0,109.5,0.5,21.25,709.0,909.35,656.63
2018,10,5,13,0,909.0,81.0,0.5,21.3,714.0,929.74,669.38
2018,10,5,13,15,898.5,82.5,0.55,21.05,694.0,924.61,668.16
2018,10,5,13,30,888.0,84.0,0.6,20.8,674.0,915.88,665.17
2018,10,5,13,45,805.0,109.5,0.65,20.5,628.0,873.85,640.95
2018,10,5,14,0,722.0,135.0,0.7,20.2,582.0,826.56,613.27
2018,10,5,14,15,741.0,120.0,0.7,19.9,557.5,816.6,609.2
2018,10,5,14,30,760.0,105.0,0.7,19.6,533.0,798.68,599.36
2018,10,5,14,45,791.0,88.0,0.75,19.3,506.5,788.91,595.94
2018,10,5,15,0,822.0,71.0,0.8,19.0,480.0,766.94,584.08
2018,10,5,15,15,799.5,69.0,0.8,19.0,437.0,730.34,560.68
2018,10,5,15,30,777.0,67.0,0.8,19.0,394.0,685.42,531.17
2018,10,5,15,45,743.5,64.0,0.85,18.1,347.0,630.19,495.84
2018,10,5,16,0,710.0,61.0,0.9,17.2,300.0,574.99,459.05
2018,10,5,16,15,669.5,55.5,0.9,16.75,252.5,512.72,412.29
2018,10,5,16,30,629.0,50.0,0.9,16.3,205.0,451.98,364.48
2018,10,5,16,45,530.0,46.0,0.9,15.85,156.0,367.2,295.21
2018,10,5,17,0,431.0,42.0,0.9,15.4,107.0,287.15,227.25
2018,10,5,17,15,325.0,31.5,0.9,14.95,70.0,205.63,153.78
2018,10,5,17,30,219.0,21.0,0.9,14.5,33.0,123.64,9.46
2018,10,5,17,45,109.5,10.5,0.9,14.05,16.5,46.94,0.0
2018,10,5,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,6,6,15,95.5,8.0,0.7,11.65,12.5,7.63,0.0
2018,10,6,6,30,191.0,16.0,0.7,12.0,25.0,12.91,0.0
2018,10,6,6,45,335.0,23.5,0.7,12.35,62.0,18.11,9.3
2018,10,6,7,0,479.0,31.0,0.7,12.7,99.0,25.16,16.54
2018,10,6,7,15,412.5,38.0,0.7,13.2,113.0,27.21,18.71
2018,10,6,7,30,346.0,45.0,0.7,13.7,127.0,44.71,24.91
2018,10,6,7,45,175.5,67.0,0.7,14.2,109.0,73.87,50.16
2018,10,6,8,0,5.0,89.0,0.7,14.7,91.0,82.4,64.27
2018,10,6,8,15,78.5,121.5,0.7,15.3,154.0,126.03,97.45
2018,10,6,8,30,152.0,154.0,0.7,15.9,217.0,181.21,140.29
2018,10,6,8,45,214.5,176.5,0.75,16.5,275.5,233.4,181.19
2018,10,6,9,0,277.0,199.0,0.8,17.1,334.0,293.31,228.08
2018,10,6,9,15,379.0,192.0,0.8,17.55,393.5,350.44,272.35
2018,10,6,9,30,481.0,185.0,0.8,18.0,453.0,420.28,325.98
2018,10,6,9,45,617.5,156.5,0.75,18.5,521.5,497.61,384.18
2018,10,6,10,0,754.0,128.0,0.7,19.0,590.0,583.14,446.84
2018,10,6,10,15,791.5,121.0,0.7,19.35,624.5,636.21,484.73
2018,10,6,10,30,829.0,114.0,0.7,19.7,659.0,690.13,522.54
2018,10,6,10,45,816.0,123.0,0.7,20.05,672.5,724.52,545.29
2018,10,6,11,0,803.0,132.0,0.7,20.4,686.0,755.41,564.5
2018,10,6,11,15,885.5,101.5,0.7,20.65,722.5,811.94,600.77
2018,10,6,11,30,968.0,71.0,0.7,20.9,759.0,873.05,638.99
2018,10,6,11,45,968.5,71.0,0.7,21.2,762.5,898.83,653.75
2018,10,6,12,0,969.0,71.0,0.7,21.5,766.0,921.02,666.7
2018,10,6,12,15,967.5,71.0,0.7,21.65,762.0,937.76,676.65
2018,10,6,12,30,966.0,71.0,0.7,21.8,758.0,950.67,684.36
2018,10,6,12,45,962.5,71.0,0.7,21.95,746.0,957.91,688.68
2018,10,6,13,0,959.0,71.0,0.7,22.1,734.0,961.24,690.79
2018,10,6,13,15,952.5,71.0,0.7,22.15,714.0,957.95,689.22
2018,10,6,13,30,946.0,71.0,0.7,22.2,694.0,950.82,685.48
2018,10,6,13,45,937.5,70.0,0.7,22.25,667.0,936.91,677.67
2018,10,6,14,0,929.0,69.0,0.7,22.3,640.0,919.39,667.75
2018,10,6,14,15,917.5,68.0,0.75,22.25,606.5,895.75,655.22
2018,10,6,14,30,906.0,67.0,0.8,22.2,573.0,868.9,640.58
2018,10,6,14,45,890.0,65.5,0.8,22.1,533.5,834.66,620.21
2018,10,6,15,0,874.0,64.0,0.8,22.0,494.0,797.88,597.97
2018,10,6,15,15,853.0,61.5,0.8,22.0,449.5,753.64,570.11
2018,10,6,15,30,832.0,59.0,0.8,22.0,405.0,707.74,540.62
2018,10,6,15,45,801.5,56.5,0.8,21.45,357.5,659.73,509.95
2018,10,6,16,0,771.0,54.0,0.8,20.9,310.0,605.13,473.42
2018,10,6,16,15,701.0,53.0,0.85,20.0,257.0,527.42,417.57
2018,10,6,16,30,631.0,52.0,0.9,19.1,204.0,453.31,361.14
2018,10,6,16,45,506.5,46.5,0.9,18.25,150.5,353.47,281.39
2018,10,6,17,0,382.0,41.0,0.9,17.4,97.0,260.52,204.24
2018,10,6,17,15,253.5,30.0,0.9,16.7,61.0,171.62,125.39
2018,10,6,17,30,125.0,19.0,0.9,16.0,25.0,83.11,0.0
2018,10,6,17,45,62.5,9.5,0.95,15.3,12.5,29.95,0.0
2018,10,6,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,6,15,107.5,9.0,0.8,12.05,13.5,8.58,0.0
2018,10,7,6,30,215.0,18.0,0.8,12.5,27.0,17.16,0.0
2018,10,7,6,45,382.5,26.0,0.8,13.0,68.5,20.57,11.05
2018,10,7,7,0,550.0,34.0,0.8,13.5,110.0,28.31,19.18
2018,10,7,7,15,623.5,38.5,0.8,14.1,158.0,30.62,21.62
2018,10,7,7,30,697.0,43.0,0.8,14.7,206.0,56.9,27.66
2018,10,7,7,45,742.0,46.0,0.75,15.25,255.5,108.59,55.66
2018,10,7,8,0,787.0,49.0,0.7,15.8,305.0,168.18,100.78
2018,10,7,8,15,817.0,51.5,0.7,16.45,353.0,225.74,149.72
2018,10,7,8,30,847.0,54.0,0.7,17.1,401.0,285.85,202.19
2018,10,7,8,45,868.0,56.5,0.7,17.8,445.5,345.27,253.83
2018,10,7,9,0,889.0,59.0,0.7,18.5,490.0,405.66,304.7
2018,10,7,9,15,904.0,60.5,0.7,19.05,529.5,463.09,351.74
2018,10,7,9,30,919.0,62.0,0.7,19.6,569.0,520.23,396.69
2018,10,7,9,45,930.0,62.0,0.7,20.15,602.0,573.09,436.83
2018,10,7,10,0,941.0,62.0,0.7,20.7,635.0,624.67,474.52
2018,10,7,10,15,948.0,63.0,0.7,21.1,661.5,673.22,509.0
2018,10,7,10,30,955.0,64.0,0.7,21.5,688.0,719.65,540.07
2018,10,7,10,45,959.5,64.5,0.7,21.9,707.0,761.41,566.1
2018,10,7,11,0,964.0,65.0,0.7,22.3,726.0,800.43,589.98
2018,10,7,11,15,965.5,65.0,0.65,22.6,737.0,833.59,609.17
2018,10,7,11,30,967.0,65.0,0.6,22.9,748.0,863.47,626.03
2018,10,7,11,45,967.0,65.5,0.6,23.2,751.5,889.21,641.08
2018,10,7,12,0,967.0,66.0,0.6,23.5,755.0,911.36,653.88
2018,10,7,12,15,964.0,66.5,0.6,23.7,750.5,927.18,663.04
2018,10,7,12,30,961.0,67.0,0.6,23.9,746.0,939.16,669.98
2018,10,7,12,45,955.5,68.5,0.6,24.05,734.0,946.19,674.15
2018,10,7,13,0,950.0,70.0,0.6,24.2,722.0,949.35,676.13
2018,10,7,13,15,943.5,69.5,0.6,24.25,702.0,945.38,674.15
2018,10,7,13,30,937.0,69.0,0.6,24.3,682.0,937.59,670.05
2018,10,7,13,45,928.0,68.5,0.6,24.35,655.0,923.84,662.39
2018,10,7,14,0,919.0,68.0,0.6,24.4,628.0,906.53,652.68
2018,10,7,14,15,907.5,66.5,0.6,24.3,594.5,882.38,639.1
2018,10,7,14,30,896.0,65.0,0.6,24.2,561.0,855.06,623.54
2018,10,7,14,45,879.0,64.0,0.6,24.1,521.5,820.82,603.39
2018,10,7,15,0,862.0,63.0,0.6,24.0,482.0,784.14,581.47
2018,10,7,15,15,840.5,60.5,0.6,24.0,438.0,739.88,553.89
2018,10,7,15,30,819.0,58.0,0.6,24.0,394.0,694.06,524.73
2018,10,7,15,45,787.5,55.0,0.6,23.35,346.5,645.21,493.94
2018,10,7,16,0,756.0,52.0,0.6,22.7,299.0,589.94,457.38
2018,10,7,16,15,709.5,48.5,0.65,21.7,250.0,524.81,411.41
2018,10,7,16,30,663.0,45.0,0.7,20.7,201.0,461.65,363.87
2018,10,7,16,45,573.0,40.0,0.75,19.7,152.0,375.65,295.89
2018,10,7,17,0,483.0,35.0,0.8,18.7,103.0,301.43,233.56
2018,10,7,17,15,344.0,26.5,0.85,18.1,65.0,206.53,147.17
2018,10,7,17,30,205.0,18.0,0.9,17.5,27.0,111.14,0.0
2018,10,7,17,45,102.5,9.0,1.0,16.85,13.5,8.58,0.0
2018,10,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,6,15,123.0,8.5,0.8,13.65,13.5,0.0,0.0
2018,10,8,6,30,246.0,17.0,0.8,14.1,27.0,16.2,0.0
2018,10,8,6,45,387.5,25.0,0.8,14.55,66.0,21.6,11.49
2018,10,8,7,0,529.0,33.0,0.8,15.0,105.0,27.45,18.25
2018,10,8,7,15,607.5,38.0,0.8,15.65,153.0,30.26,21.13
2018,10,8,7,30,686.0,43.0,0.8,16.3,201.0,55.82,27.2
2018,10,8,7,45,737.0,45.5,0.75,16.9,251.0,106.87,54.19
2018,10,8,8,0,788.0,48.0,0.7,17.5,301.0,166.5,98.68
2018,10,8,8,15,817.0,50.5,0.7,18.15,348.5,223.8,147.11
2018,10,8,8,30,846.0,53.0,0.7,18.8,396.0,283.53,199.0
2018,10,8,8,45,866.5,54.5,0.7,19.4,439.5,341.67,249.49
2018,10,8,9,0,887.0,56.0,0.7,20.0,483.0,400.68,299.24
2018,10,8,9,15,900.5,57.5,0.7,20.5,521.5,457.2,345.54
2018,10,8,9,30,914.0,59.0,0.7,21.0,560.0,513.29,389.69
2018,10,8,9,45,924.5,60.0,0.65,21.5,593.0,566.53,429.59
2018,10,8,10,0,935.0,61.0,0.6,22.0,626.0,618.48,466.88
2018,10,8,10,15,941.5,62.0,0.6,22.35,652.0,666.34,500.75
2018,10,8,10,30,948.0,63.0,0.6,22.7,678.0,712.06,531.34
2018,10,8,10,45,953.0,63.0,0.55,23.05,697.0,753.26,556.19
2018,10,8,11,0,958.0,63.0,0.5,23.4,716.0,791.77,578.84
2018,10,8,11,15,959.5,64.0,0.5,23.65,727.5,825.74,599.31
2018,10,8,11,30,961.0,65.0,0.5,23.9,739.0,856.46,617.59
2018,10,8,11,45,962.0,64.5,0.5,24.15,742.5,881.68,632.33
2018,10,8,12,0,963.0,64.0,0.5,24.4,746.0,903.35,644.89
2018,10,8,12,15,960.5,65.5,0.5,24.55,742.5,920.6,655.03
2018,10,8,12,30,958.0,67.0,0.5,24.7,739.0,934.06,662.96
2018,10,8,12,45,953.5,67.5,0.5,24.85,727.0,940.73,666.86
2018,10,8,13,0,949.0,68.0,0.5,25.0,715.0,943.52,668.61
2018,10,8,13,15,943.0,68.0,0.5,25.0,695.5,940.53,667.38
2018,10,8,13,30,937.0,68.0,0.5,25.0,676.0,933.74,664.03
2018,10,8,13,45,929.0,66.5,0.5,25.0,649.0,919.62,656.31
2018,10,8,14,0,921.0,65.0,0.5,25.0,622.0,901.89,646.53
2018,10,8,14,15,909.5,64.5,0.5,24.9,589.0,878.91,633.76
2018,10,8,14,30,898.0,64.0,0.5,24.8,556.0,852.77,619.04
2018,10,8,14,45,882.0,62.5,0.5,24.65,517.0,818.69,599.21
2018,10,8,15,0,866.0,61.0,0.5,24.5,478.0,782.1,577.58
2018,10,8,15,15,844.0,59.0,0.5,24.5,434.0,738.0,550.24
2018,10,8,15,30,822.0,57.0,0.5,24.5,390.0,692.37,521.35
2018,10,8,15,45,790.0,54.5,0.5,23.85,342.5,643.78,490.86
2018,10,8,16,0,758.0,52.0,0.5,23.2,295.0,588.82,454.65
2018,10,8,16,15,709.0,48.5,0.5,22.55,246.0,522.18,406.54
2018,10,8,16,30,660.0,45.0,0.5,21.9,197.0,457.7,357.41
2018,10,8,16,45,581.5,39.5,0.5,21.2,149.5,377.66,293.85
2018,10,8,17,0,503.0,34.0,0.5,20.5,102.0,303.53,231.64
2018,10,8,17,15,354.0,26.0,0.55,19.9,64.0,209.26,143.57
2018,10,8,17,30,205.0,18.0,0.6,19.3,26.0,94.9,0.0
2018,10,8,17,45,102.5,9.0,0.65,18.65,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,9,6,15,111.5,8.5,0.65,12.2,12.5,0.0,0.0
2018,10,9,6,30,223.0,17.0,0.6,13.0,25.0,16.2,0.0
2018,10,9,6,45,373.5,25.0,0.5,13.8,63.5,19.92,9.89
2018,10,9,7,0,524.0,33.0,0.4,14.6,102.0,27.61,18.4
2018,10,9,7,15,600.5,37.5,0.35,15.45,149.0,29.93,20.87
2018,10,9,7,30,677.0,42.0,0.3,16.3,196.0,53.93,26.23
2018,10,9,7,45,723.5,45.5,0.25,17.15,245.0,104.81,53.04
2018,10,9,8,0,770.0,49.0,0.2,18.0,294.0,163.67,96.56
2018,10,9,8,15,801.5,51.0,0.2,18.8,341.0,219.92,143.33
2018,10,9,8,30,833.0,53.0,0.2,19.6,388.0,278.88,193.66
2018,10,9,8,45,855.0,55.5,0.15,20.4,432.5,337.65,243.34
2018,10,9,9,0,877.0,58.0,0.1,21.2,477.0,397.51,292.21
2018,10,9,9,15,893.0,59.0,0.1,21.65,516.0,454.04,337.49
2018,10,9,9,30,909.0,60.0,0.1,22.1,555.0,510.4,380.86
2018,10,9,9,45,887.5,72.0,0.15,22.5,579.5,557.26,416.17
2018,10,9,10,0,866.0,84.0,0.2,22.9,604.0,599.95,447.27
2018,10,9,10,15,842.0,97.5,0.25,23.1,621.5,640.29,475.94
2018,10,9,10,30,818.0,111.0,0.3,23.3,639.0,675.24,500.15
2018,10,9,10,45,850.5,103.0,0.3,23.5,666.0,723.79,532.53
2018,10,9,11,0,883.0,95.0,0.3,23.7,693.0,768.03,559.96
2018,10,9,11,15,858.5,108.0,0.35,23.7,697.5,796.82,578.4
2018,10,9,11,30,834.0,121.0,0.4,23.7,702.0,817.54,591.9
2018,10,9,11,45,826.5,124.5,0.45,23.7,703.0,837.94,605.41
2018,10,9,12,0,819.0,128.0,0.5,23.7,704.0,854.91,616.81
2018,10,9,12,15,828.5,123.5,0.5,23.55,703.5,874.54,629.49
2018,10,9,12,30,838.0,119.0,0.5,23.4,703.0,891.04,640.22
2018,10,9,12,45,839.0,116.5,0.55,23.25,692.5,898.89,646.65
2018,10,9,13,0,840.0,114.0,0.6,23.1,682.0,903.26,651.18
2018,10,9,13,15,883.0,95.0,0.6,22.9,677.0,915.44,659.99
2018,10,9,13,30,926.0,76.0,0.6,22.7,672.0,930.77,670.82
2018,10,9,13,45,917.5,74.5,0.6,22.45,645.0,916.34,663.09
2018,10,9,14,0,909.0,73.0,0.6,22.2,618.0,898.37,653.62
2018,10,9,14,15,898.0,72.0,0.6,21.9,585.5,875.45,641.16
2018,10,9,14,30,887.0,71.0,0.6,21.6,553.0,849.4,626.69
2018,10,9,14,45,871.5,69.0,0.65,21.25,514.0,815.45,607.89
2018,10,9,15,0,856.0,67.0,0.7,20.9,475.0,779.01,587.11
2018,10,9,15,15,833.0,64.5,0.7,20.9,430.5,733.91,558.4
2018,10,9,15,30,810.0,62.0,0.7,20.9,386.0,693.58,532.48
2018,10,9,15,45,778.5,59.0,0.75,20.1,339.0,638.94,497.73
2018,10,9,16,0,747.0,56.0,0.8,19.3,292.0,584.12,461.15
2018,10,9,16,15,698.0,52.0,0.8,18.6,243.0,517.35,411.44
2018,10,9,16,30,649.0,48.0,0.8,17.9,194.0,452.67,360.75
2018,10,9,16,45,566.5,42.0,0.8,17.25,146.5,370.43,293.66
2018,10,9,17,0,484.0,36.0,0.8,16.6,99.0,300.21,232.56
2018,10,9,17,15,331.0,27.0,0.8,15.75,61.5,197.34,132.71
2018,10,9,17,30,178.0,18.0,0.8,14.9,24.0,84.1,0.0
2018,10,9,17,45,89.0,9.0,0.8,14.05,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
