Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,3,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,15,107.0,8.5,0.6,9.95,12.0,0.0,0.0
2018,10,10,6,30,214.0,17.0,0.5,10.7,24.0,16.2,0.0
2018,10,10,6,45,366.5,25.0,0.45,11.4,62.0,20.07,9.72
2018,10,10,7,0,519.0,33.0,0.4,12.1,100.0,27.77,18.71
2018,10,10,7,15,597.5,38.0,0.4,12.9,147.0,30.53,21.62
2018,10,10,7,30,676.0,43.0,0.4,13.7,194.0,54.08,27.1
2018,10,10,7,45,723.5,46.5,0.35,14.45,243.0,104.9,53.87
2018,10,10,8,0,771.0,50.0,0.3,15.2,292.0,161.08,95.54
2018,10,10,8,15,801.5,52.5,0.3,15.95,339.0,220.26,145.3
2018,10,10,8,30,832.0,55.0,0.3,16.7,386.0,279.37,196.42
2018,10,10,8,45,853.5,57.5,0.3,17.45,430.0,337.88,246.85
2018,10,10,9,0,875.0,60.0,0.3,18.2,474.0,397.41,296.57
2018,10,10,9,15,888.5,62.0,0.3,18.7,512.5,453.69,342.41
2018,10,10,9,30,902.0,64.0,0.3,19.2,551.0,509.56,386.11
2018,10,10,9,45,911.0,66.0,0.25,19.65,583.5,562.31,425.4
2018,10,10,10,0,920.0,68.0,0.2,20.1,616.0,613.68,462.06
2018,10,10,10,15,927.5,69.5,0.2,20.4,643.0,661.94,496.06
2018,10,10,10,30,935.0,71.0,0.2,20.7,670.0,708.2,527.38
2018,10,10,10,45,940.5,72.0,0.2,21.0,689.5,750.26,553.47
2018,10,10,11,0,946.0,73.0,0.2,21.3,709.0,789.71,577.54
2018,10,10,11,15,949.5,72.5,0.2,21.45,720.5,823.16,597.8
2018,10,10,11,30,953.0,72.0,0.2,21.6,732.0,853.47,616.01
2018,10,10,11,45,953.5,72.5,0.2,21.75,736.0,879.12,631.23
2018,10,10,12,0,954.0,73.0,0.2,21.9,740.0,901.25,644.3
2018,10,10,12,15,952.0,74.0,0.25,21.95,736.0,918.16,655.39
2018,10,10,12,30,950.0,75.0,0.3,22.0,732.0,931.32,664.41
2018,10,10,12,45,945.0,75.0,0.3,22.0,719.5,936.85,668.01
2018,10,10,13,0,940.0,75.0,0.3,22.0,707.0,938.53,669.49
2018,10,10,13,15,933.5,74.5,0.3,21.9,687.0,934.45,667.86
2018,10,10,13,30,927.0,74.0,0.3,21.8,667.0,926.62,664.12
2018,10,10,13,45,917.5,74.0,0.35,21.7,640.0,913.05,657.99
2018,10,10,14,0,908.0,74.0,0.4,21.6,613.0,896.0,649.82
2018,10,10,14,15,895.0,72.5,0.4,21.45,579.0,870.74,635.55
2018,10,10,14,30,882.0,71.0,0.4,21.3,545.0,842.42,619.37
2018,10,10,14,45,864.0,69.5,0.4,21.1,505.5,807.16,598.61
2018,10,10,15,0,846.0,68.0,0.4,20.9,466.0,769.57,576.1
2018,10,10,15,15,822.5,65.0,0.4,20.9,422.0,730.3,551.62
2018,10,10,15,30,799.0,62.0,0.4,20.9,378.0,682.85,520.97
2018,10,10,15,45,764.5,59.0,0.4,20.2,330.5,626.58,484.61
2018,10,10,16,0,730.0,56.0,0.4,19.5,283.0,570.41,446.46
2018,10,10,16,15,676.5,52.0,0.45,18.65,234.0,501.7,396.45
2018,10,10,16,30,623.0,48.0,0.5,17.8,185.0,435.5,345.48
2018,10,10,16,45,521.5,41.5,0.55,16.95,136.5,348.82,275.62
2018,10,10,17,0,420.0,35.0,0.6,16.1,88.0,266.98,206.14
2018,10,10,17,15,281.5,25.0,0.65,15.4,53.5,171.34,108.81
2018,10,10,17,30,143.0,15.0,0.7,14.7,19.0,67.63,0.0
2018,10,10,17,45,71.5,7.5,0.75,13.95,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,15,17.5,5.0,0.8,10.4,5.5,0.0,0.0
2018,10,11,6,30,35.0,10.0,0.7,10.8,11.0,9.53,0.0
2018,10,11,6,45,84.0,23.0,0.55,11.2,32.0,19.19,8.55
2018,10,11,7,0,133.0,36.0,0.4,11.6,53.0,29.56,20.25
2018,10,11,7,15,131.0,55.5,0.35,12.35,78.0,44.42,33.98
2018,10,11,7,30,129.0,75.0,0.3,13.1,103.0,66.66,48.89
2018,10,11,7,45,103.0,97.5,0.25,13.85,123.5,92.87,69.25
2018,10,11,8,0,77.0,120.0,0.2,14.6,144.0,117.69,90.36
2018,10,11,8,15,107.0,142.0,0.2,15.3,181.0,148.79,114.54
2018,10,11,8,30,137.0,164.0,0.2,16.0,218.0,184.96,142.91
2018,10,11,8,45,187.0,181.0,0.2,16.7,263.5,227.0,175.37
2018,10,11,9,0,237.0,198.0,0.2,17.4,309.0,275.94,213.08
2018,10,11,9,15,363.5,187.5,0.2,17.85,374.5,337.4,259.79
2018,10,11,9,30,490.0,177.0,0.2,18.3,440.0,414.18,317.7
2018,10,11,9,45,696.0,126.5,0.2,18.75,525.0,506.16,386.23
2018,10,11,10,0,902.0,76.0,0.2,19.2,610.0,609.75,461.45
2018,10,11,10,15,910.5,77.0,0.2,19.5,636.5,657.34,494.42
2018,10,11,10,30,919.0,78.0,0.2,19.8,663.0,703.03,525.79
2018,10,11,10,45,924.5,79.0,0.2,20.1,682.5,744.47,551.77
2018,10,11,11,0,930.0,80.0,0.2,20.4,702.0,783.35,575.62
2018,10,11,11,15,933.0,80.5,0.2,20.6,713.5,816.99,596.04
2018,10,11,11,30,936.0,81.0,0.2,20.8,725.0,847.54,614.4
2018,10,11,11,45,936.5,81.5,0.2,21.0,728.5,872.8,629.33
2018,10,11,12,0,937.0,82.0,0.2,21.2,732.0,894.59,642.15
2018,10,11,12,15,937.0,81.0,0.2,21.25,728.0,910.7,651.85
2018,10,11,12,30,937.0,80.0,0.2,21.3,724.0,923.13,659.45
2018,10,11,12,45,934.0,79.5,0.2,21.4,712.0,929.74,663.48
2018,10,11,13,0,931.0,79.0,0.2,21.5,700.0,932.56,665.4
2018,10,11,13,15,925.5,78.5,0.15,21.45,680.5,929.37,663.28
2018,10,11,13,30,920.0,78.0,0.1,21.4,661.0,922.46,659.2
2018,10,11,13,45,911.5,76.5,0.1,21.4,634.0,908.03,651.27
2018,10,11,14,0,903.0,75.0,0.1,21.4,607.0,890.1,641.34
2018,10,11,14,15,891.5,73.0,0.15,21.25,573.5,865.6,628.43
2018,10,11,14,30,880.0,71.0,0.2,21.1,540.0,838.0,613.61
2018,10,11,14,45,863.5,69.0,0.25,20.95,501.0,803.41,594.12
2018,10,11,15,0,847.0,67.0,0.3,20.8,462.0,766.43,572.79
2018,10,11,15,15,823.0,64.5,0.3,20.8,417.5,727.41,548.52
2018,10,11,15,30,799.0,62.0,0.3,20.8,373.0,680.27,518.12
2018,10,11,15,45,766.5,58.5,0.35,20.1,326.0,624.86,483.05
2018,10,11,16,0,734.0,55.0,0.4,19.4,279.0,569.4,445.84
2018,10,11,16,15,683.5,50.5,0.5,18.6,230.5,501.95,397.0
2018,10,11,16,30,633.0,46.0,0.6,17.8,182.0,436.82,346.82
2018,10,11,16,45,549.0,39.5,0.7,17.0,135.5,354.61,280.21
2018,10,11,17,0,465.0,33.0,0.8,16.2,89.0,284.69,218.89
2018,10,11,17,15,308.0,23.5,0.85,15.45,53.5,178.32,104.35
2018,10,11,17,30,151.0,14.0,0.9,14.7,18.0,69.2,0.0
2018,10,11,17,45,75.5,7.0,0.95,14.0,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,12,6,15,91.5,7.5,0.55,11.25,10.0,0.0,0.0
2018,10,12,6,30,183.0,15.0,0.5,11.9,20.0,14.3,0.0
2018,10,12,6,45,353.0,24.0,0.5,12.55,58.5,19.42,8.0
2018,10,12,7,0,523.0,33.0,0.5,13.2,97.0,28.13,18.78
2018,10,12,7,15,605.5,38.5,0.45,14.15,145.0,31.32,22.13
2018,10,12,7,30,688.0,44.0,0.4,15.1,193.0,53.83,27.4
2018,10,12,7,45,737.5,48.0,0.4,16.0,243.0,105.8,54.03
2018,10,12,8,0,787.0,52.0,0.4,16.9,293.0,163.4,96.14
2018,10,12,8,15,819.5,55.0,0.35,17.8,341.5,224.14,146.52
2018,10,12,8,30,852.0,58.0,0.3,18.7,390.0,285.19,198.52
2018,10,12,8,45,874.5,59.5,0.25,19.55,434.5,344.1,248.56
2018,10,12,9,0,897.0,61.0,0.2,20.4,479.0,404.06,297.77
2018,10,12,9,15,913.0,62.5,0.2,21.0,518.5,461.96,344.18
2018,10,12,9,30,929.0,64.0,0.2,21.6,558.0,519.63,388.52
2018,10,12,9,45,940.5,65.0,0.15,22.15,591.5,573.87,428.22
2018,10,12,10,0,952.0,66.0,0.1,22.7,625.0,626.85,465.4
2018,10,12,10,15,959.0,67.0,0.1,23.0,651.5,675.5,499.16
2018,10,12,10,30,966.0,68.0,0.1,23.3,678.0,721.98,530.19
2018,10,12,10,45,971.5,68.0,0.15,23.65,697.5,763.94,556.24
2018,10,12,11,0,977.0,68.0,0.2,24.0,717.0,803.17,580.38
2018,10,12,11,15,980.0,68.5,0.2,24.15,728.5,838.08,601.27
2018,10,12,11,30,983.0,69.0,0.2,24.3,740.0,869.75,620.02
2018,10,12,11,45,983.5,69.5,0.25,24.45,744.0,895.96,636.23
2018,10,12,12,0,984.0,70.0,0.3,24.6,748.0,918.53,650.36
2018,10,12,12,15,982.5,69.5,0.3,24.65,743.0,934.49,659.8
2018,10,12,12,30,981.0,69.0,0.3,24.7,738.0,946.57,667.06
2018,10,12,12,45,977.0,69.0,0.3,24.8,725.5,953.1,670.99
2018,10,12,13,0,973.0,69.0,0.3,24.9,713.0,955.67,672.73
2018,10,12,13,15,967.0,68.0,0.35,24.85,692.5,951.33,671.92
2018,10,12,13,30,961.0,67.0,0.4,24.8,672.0,943.09,668.97
2018,10,12,13,45,952.0,66.5,0.4,24.7,644.5,929.0,661.63
2018,10,12,14,0,943.0,66.0,0.4,24.6,617.0,911.29,652.2
2018,10,12,14,15,931.5,64.5,0.4,24.45,582.5,886.7,638.65
2018,10,12,14,30,920.0,63.0,0.4,24.3,548.0,858.88,623.08
2018,10,12,14,45,904.0,61.5,0.4,24.1,508.5,824.37,603.2
2018,10,12,15,0,888.0,60.0,0.4,23.9,469.0,787.3,581.44
2018,10,12,15,15,865.0,57.5,0.4,23.9,424.0,741.33,552.88
2018,10,12,15,30,842.0,55.0,0.4,23.9,379.0,693.85,522.72
2018,10,12,15,45,808.5,52.0,0.4,22.85,330.5,637.29,487.31
2018,10,12,16,0,775.0,49.0,0.4,21.8,282.0,586.21,453.95
2018,10,12,16,15,723.5,45.5,0.45,20.6,232.5,517.99,405.13
2018,10,12,16,30,672.0,42.0,0.5,19.4,183.0,452.13,355.0
2018,10,12,16,45,586.5,36.5,0.6,18.25,136.0,368.97,288.56
2018,10,12,17,0,501.0,31.0,0.7,17.1,89.0,292.21,222.05
2018,10,12,17,15,334.0,22.5,0.7,16.35,53.0,185.48,94.82
2018,10,12,17,30,167.0,14.0,0.7,15.6,17.0,74.62,0.0
2018,10,12,17,45,83.5,7.0,0.75,14.85,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.95,12.55,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.8,13.0,18.0,13.34,0.0
2018,10,13,6,45,324.5,23.5,0.7,13.4,54.5,19.08,6.9
2018,10,13,7,0,487.0,33.0,0.6,13.8,91.0,28.29,18.76
2018,10,13,7,15,571.0,39.0,0.5,14.75,138.0,31.91,22.55
2018,10,13,7,30,655.0,45.0,0.4,15.7,185.0,53.11,27.79
2018,10,13,7,45,705.5,49.5,0.3,16.6,234.0,103.5,53.41
2018,10,13,8,0,756.0,54.0,0.2,17.5,283.0,159.68,94.04
2018,10,13,8,15,789.0,57.0,0.15,18.25,330.5,216.28,140.72
2018,10,13,8,30,822.0,60.0,0.1,19.0,378.0,275.91,191.3
2018,10,13,8,45,844.0,63.0,0.1,19.7,422.0,336.28,242.44
2018,10,13,9,0,866.0,66.0,0.1,20.4,466.0,395.79,291.47
2018,10,13,9,15,882.5,67.5,0.1,21.05,505.0,452.23,336.6
2018,10,13,9,30,899.0,69.0,0.1,21.7,544.0,508.55,379.81
2018,10,13,9,45,911.0,71.0,0.1,22.3,577.5,562.57,419.69
2018,10,13,10,0,923.0,73.0,0.1,22.9,611.0,615.48,457.22
2018,10,13,10,15,931.5,74.0,0.1,23.25,638.0,663.78,490.72
2018,10,13,10,30,940.0,75.0,0.1,23.6,665.0,710.12,521.87
2018,10,13,10,45,945.0,76.5,0.15,24.0,684.5,752.34,548.27
2018,10,13,11,0,950.0,78.0,0.2,24.4,704.0,791.9,572.59
2018,10,13,11,15,952.5,78.0,0.2,24.55,715.0,825.06,592.43
2018,10,13,11,30,955.0,78.0,0.2,24.7,726.0,855.02,610.2
2018,10,13,11,45,955.5,78.5,0.2,24.9,729.5,880.56,625.06
2018,10,13,12,0,956.0,79.0,0.2,25.1,733.0,902.57,637.77
2018,10,13,12,15,955.0,79.0,0.2,25.15,729.0,919.1,647.57
2018,10,13,12,30,954.0,79.0,0.2,25.2,725.0,931.88,655.25
2018,10,13,12,45,951.0,78.0,0.2,25.25,712.5,937.93,659.0
2018,10,13,13,0,948.0,77.0,0.2,25.3,700.0,940.13,660.64
2018,10,13,13,15,941.5,76.0,0.2,25.25,679.5,935.36,658.5
2018,10,13,13,30,935.0,75.0,0.2,25.2,659.0,926.81,654.29
2018,10,13,13,45,926.0,74.0,0.2,25.15,631.5,912.36,646.62
2018,10,13,14,0,917.0,73.0,0.2,25.1,604.0,894.37,636.92
2018,10,13,14,15,904.5,71.5,0.2,24.9,570.0,869.4,623.28
2018,10,13,14,30,892.0,70.0,0.2,24.7,536.0,841.33,607.71
2018,10,13,14,45,874.5,68.5,0.2,24.5,496.5,806.33,587.55
2018,10,13,15,0,857.0,67.0,0.2,24.3,457.0,768.97,565.62
2018,10,13,15,15,832.5,64.0,0.2,24.3,412.5,728.71,540.92
2018,10,13,15,30,808.0,61.0,0.2,24.3,368.0,680.37,510.19
2018,10,13,15,45,773.0,57.5,0.25,23.35,320.0,623.1,474.77
2018,10,13,16,0,738.0,54.0,0.3,22.4,272.0,565.95,436.96
2018,10,13,16,15,684.0,49.5,0.4,21.35,223.0,496.52,387.46
2018,10,13,16,30,630.0,45.0,0.5,20.3,174.0,429.68,336.63
2018,10,13,16,45,533.5,38.5,0.6,19.25,127.0,341.65,266.22
2018,10,13,17,0,437.0,32.0,0.7,18.2,80.0,267.64,201.32
2018,10,13,17,15,276.5,21.5,0.75,17.35,46.5,157.86,63.97
2018,10,13,17,30,116.0,11.0,0.8,16.5,13.0,52.71,0.0
2018,10,13,17,45,58.0,5.5,0.85,15.65,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,6,15,85.0,7.0,0.5,10.1,9.0,0.0,0.0
2018,10,14,6,30,170.0,14.0,0.5,10.5,18.0,13.34,0.0
2018,10,14,6,45,342.5,23.5,0.45,10.9,55.0,19.27,6.12
2018,10,14,7,0,515.0,33.0,0.4,11.3,92.0,28.52,19.11
2018,10,14,7,15,602.5,38.5,0.4,12.05,140.5,31.64,22.57
2018,10,14,7,30,690.0,44.0,0.4,12.8,189.0,52.31,27.35
2018,10,14,7,45,744.0,47.5,0.4,13.55,239.5,104.1,53.23
2018,10,14,8,0,798.0,51.0,0.4,14.3,290.0,162.05,95.5
2018,10,14,8,15,833.5,53.5,0.4,15.05,339.5,223.32,146.75
2018,10,14,8,30,869.0,56.0,0.4,15.8,389.0,285.28,200.31
2018,10,14,8,45,894.5,58.5,0.4,16.5,435.5,346.86,253.54
2018,10,14,9,0,920.0,61.0,0.4,17.2,482.0,409.83,306.36
2018,10,14,9,15,935.0,62.5,0.4,17.85,522.0,468.35,354.11
2018,10,14,9,30,950.0,64.0,0.4,18.5,562.0,526.48,399.62
2018,10,14,9,45,960.0,66.0,0.4,19.15,596.0,581.8,441.2
2018,10,14,10,0,970.0,68.0,0.4,19.8,630.0,635.69,480.08
2018,10,14,10,15,978.0,69.5,0.4,20.3,657.5,686.13,515.38
2018,10,14,10,30,986.0,71.0,0.4,20.8,685.0,734.45,548.05
2018,10,14,10,45,991.5,71.5,0.4,21.3,705.0,777.57,574.38
2018,10,14,11,0,997.0,72.0,0.4,21.8,725.0,817.9,598.47
2018,10,14,11,15,1000.0,72.0,0.35,22.15,736.5,852.77,618.16
2018,10,14,11,30,1003.0,72.0,0.3,22.5,748.0,884.32,635.55
2018,10,14,11,45,1003.5,73.0,0.3,22.85,752.0,911.46,651.03
2018,10,14,12,0,1004.0,74.0,0.3,23.2,756.0,934.91,664.23
2018,10,14,12,15,1003.5,73.0,0.3,23.3,751.5,951.4,673.86
2018,10,14,12,30,1003.0,72.0,0.3,23.4,747.0,963.96,681.29
2018,10,14,12,45,1000.0,71.5,0.3,23.55,734.0,970.91,685.34
2018,10,14,13,0,997.0,71.0,0.3,23.7,721.0,973.82,687.16
2018,10,14,13,15,991.0,70.5,0.3,23.6,700.5,970.05,685.79
2018,10,14,13,30,985.0,70.0,0.3,23.5,680.0,962.3,682.24
2018,10,14,13,45,976.5,69.0,0.3,23.45,652.0,947.87,674.62
2018,10,14,14,0,968.0,68.0,0.3,23.4,624.0,929.7,664.87
2018,10,14,14,15,954.0,67.0,0.3,23.2,588.0,903.26,650.4
2018,10,14,14,30,940.0,66.0,0.3,23.0,552.0,873.61,633.93
2018,10,14,14,45,922.0,64.5,0.3,22.8,511.0,837.11,612.9
2018,10,14,15,0,904.0,63.0,0.3,22.6,470.0,798.11,589.98
2018,10,14,15,15,880.5,60.0,0.3,22.6,424.0,750.81,560.62
2018,10,14,15,30,857.0,57.0,0.3,22.6,378.0,701.99,529.58
2018,10,14,15,45,822.0,54.0,0.35,21.7,329.0,649.82,497.63
2018,10,14,16,0,787.0,51.0,0.4,20.8,280.0,591.56,458.96
2018,10,14,16,15,733.5,47.0,0.4,19.65,229.5,521.23,407.71
2018,10,14,16,30,680.0,43.0,0.4,18.5,179.0,453.34,355.17
2018,10,14,16,45,591.0,37.0,0.45,17.3,131.5,367.76,286.24
2018,10,14,17,0,502.0,31.0,0.5,16.1,84.0,288.53,215.72
2018,10,14,17,15,317.5,21.0,0.55,15.45,48.5,171.76,45.53
2018,10,14,17,30,133.0,11.0,0.6,14.8,13.0,58.53,0.0
2018,10,14,17,45,66.5,5.5,0.65,14.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,15,6,15,106.5,7.0,0.8,10.9,9.0,0.0,0.0
2018,10,15,6,30,213.0,14.0,0.8,11.3,18.0,13.34,0.0
2018,10,15,6,45,400.0,22.0,0.8,11.7,57.0,19.69,4.95
2018,10,15,7,0,587.0,30.0,0.8,12.1,96.0,25.67,16.45
2018,10,15,7,15,670.0,35.0,0.75,12.7,145.5,28.53,19.69
2018,10,15,7,30,753.0,40.0,0.7,13.3,195.0,49.29,24.21
2018,10,15,7,45,801.0,44.0,0.7,13.95,247.0,107.28,53.79
2018,10,15,8,0,849.0,48.0,0.7,14.6,299.0,168.03,98.24
2018,10,15,8,15,880.0,50.5,0.65,15.35,348.5,228.81,149.43
2018,10,15,8,30,911.0,53.0,0.6,16.1,398.0,292.13,204.53
2018,10,15,8,45,932.0,55.0,0.6,16.85,444.0,354.02,258.51
2018,10,15,9,0,953.0,57.0,0.6,17.6,490.0,416.71,311.56
2018,10,15,9,15,967.5,59.5,0.55,18.3,531.0,477.63,361.02
2018,10,15,9,30,982.0,62.0,0.5,19.0,572.0,538.07,407.83
2018,10,15,9,45,991.5,64.0,0.5,19.65,606.5,594.58,450.29
2018,10,15,10,0,1001.0,66.0,0.5,20.3,641.0,649.54,489.92
2018,10,15,10,15,1006.5,66.5,0.45,20.85,667.0,698.62,523.5
2018,10,15,10,30,1012.0,67.0,0.4,21.4,693.0,745.25,554.09
2018,10,15,10,45,1015.0,67.5,0.35,22.0,711.5,787.47,578.54
2018,10,15,11,0,1018.0,68.0,0.3,22.6,730.0,826.65,600.55
2018,10,15,11,15,1019.5,69.0,0.25,22.95,741.5,862.01,620.36
2018,10,15,11,30,1021.0,70.0,0.2,23.3,753.0,893.91,637.8
2018,10,15,11,45,1020.5,70.5,0.2,23.7,756.0,920.01,652.33
2018,10,15,12,0,1020.0,71.0,0.2,24.1,759.0,942.3,664.56
2018,10,15,12,15,1019.0,70.0,0.2,24.25,754.0,958.52,673.81
2018,10,15,12,30,1018.0,69.0,0.2,24.4,749.0,970.74,680.83
2018,10,15,12,45,1015.0,68.5,0.15,24.55,736.0,977.73,683.93
2018,10,15,13,0,1012.0,68.0,0.1,24.7,723.0,980.63,684.89
2018,10,15,13,15,1006.5,67.0,0.1,24.65,702.0,976.63,683.28
2018,10,15,13,30,1001.0,66.0,0.1,24.6,681.0,968.6,679.49
2018,10,15,13,45,993.0,65.5,0.1,24.55,653.0,955.04,672.53
2018,10,15,14,0,985.0,65.0,0.1,24.5,625.0,937.69,663.42
2018,10,15,14,15,973.0,64.0,0.15,24.25,590.0,912.67,650.96
2018,10,15,14,30,961.0,63.0,0.2,24.0,555.0,884.31,636.49
2018,10,15,14,45,944.5,61.0,0.2,23.8,513.5,847.91,615.77
2018,10,15,15,0,928.0,59.0,0.2,23.6,472.0,808.85,593.09
2018,10,15,15,15,905.0,56.5,0.2,23.6,426.0,761.87,564.28
2018,10,15,15,30,882.0,54.0,0.2,23.6,380.0,713.28,533.73
2018,10,15,15,45,848.0,51.5,0.35,22.45,330.5,655.96,500.4
2018,10,15,16,0,814.0,49.0,0.5,21.3,281.0,598.72,464.47
2018,10,15,16,15,759.0,45.0,0.6,20.1,229.5,531.72,416.35
2018,10,15,16,30,704.0,41.0,0.7,18.9,178.0,462.14,362.88
2018,10,15,16,45,609.0,35.0,0.8,17.75,129.5,372.82,290.49
2018,10,15,17,0,514.0,29.0,0.9,16.6,81.0,290.64,215.51
2018,10,15,17,15,324.0,20.0,0.95,15.85,46.5,170.91,9.82
2018,10,15,17,30,134.0,11.0,1.0,15.1,12.0,58.52,0.0
2018,10,15,17,45,67.0,5.5,1.05,14.35,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.6,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,12.1,14.0,11.44,0.0
2018,10,16,6,45,324.5,21.0,0.65,12.6,49.5,17.13,2.01
2018,10,16,7,0,509.0,30.0,0.6,13.1,85.0,25.77,16.36
2018,10,16,7,15,595.0,35.5,0.55,14.1,132.0,29.05,19.99
2018,10,16,7,30,681.0,41.0,0.5,15.1,179.0,47.66,24.36
2018,10,16,7,45,732.0,44.5,0.4,16.05,228.0,98.42,48.82
2018,10,16,8,0,783.0,48.0,0.3,17.0,277.0,154.94,89.26
2018,10,16,8,15,815.0,50.5,0.25,17.65,324.0,214.31,138.38
2018,10,16,8,30,847.0,53.0,0.2,18.3,371.0,274.0,189.45
2018,10,16,8,45,869.5,55.5,0.2,18.95,415.0,333.1,240.21
2018,10,16,9,0,892.0,58.0,0.2,19.6,459.0,393.3,290.41
2018,10,16,9,15,908.0,60.0,0.2,20.2,498.5,451.0,337.08
2018,10,16,9,30,924.0,62.0,0.2,20.8,538.0,508.49,381.7
2018,10,16,9,45,935.0,63.0,0.15,21.4,571.0,561.8,421.09
2018,10,16,10,0,946.0,64.0,0.1,22.0,604.0,613.82,457.92
2018,10,16,10,15,953.5,65.0,0.1,22.45,630.0,662.12,491.53
2018,10,16,10,30,961.0,66.0,0.1,22.9,656.0,708.31,522.61
2018,10,16,10,45,966.0,66.5,0.1,23.35,675.0,749.88,547.98
2018,10,16,11,0,971.0,67.0,0.1,23.8,694.0,788.71,571.05
2018,10,16,11,15,973.0,67.5,0.1,24.05,705.0,822.32,590.99
2018,10,16,11,30,975.0,68.0,0.1,24.3,716.0,852.65,608.76
2018,10,16,11,45,976.0,68.0,0.1,24.55,719.5,878.18,623.49
2018,10,16,12,0,977.0,68.0,0.1,24.8,723.0,900.12,636.04
2018,10,16,12,15,975.0,68.5,0.15,24.9,718.5,916.4,646.33
2018,10,16,12,30,973.0,69.0,0.2,25.0,714.0,928.85,654.59
2018,10,16,12,45,969.5,68.0,0.2,25.05,701.0,934.34,658.02
2018,10,16,13,0,966.0,67.0,0.2,25.1,688.0,935.91,659.31
2018,10,16,13,15,959.5,67.0,0.2,25.05,668.0,932.14,657.8
2018,10,16,13,30,953.0,67.0,0.2,25.0,648.0,924.55,654.16
2018,10,16,13,45,943.0,66.5,0.25,24.95,620.0,909.57,647.08
2018,10,16,14,0,933.0,66.0,0.3,24.9,592.0,891.04,637.97
2018,10,16,14,15,920.5,64.5,0.3,24.7,558.0,865.75,624.05
2018,10,16,14,30,908.0,63.0,0.3,24.5,524.0,837.34,608.14
2018,10,16,14,45,889.0,61.5,0.35,24.25,483.5,800.79,587.8
2018,10,16,15,0,870.0,60.0,0.4,24.0,443.0,761.92,565.58
2018,10,16,15,15,845.0,57.5,0.4,24.0,398.5,715.26,536.18
2018,10,16,15,30,820.0,55.0,0.4,24.0,354.0,667.32,505.24
2018,10,16,15,45,783.5,52.0,0.45,22.85,306.5,615.69,473.42
2018,10,16,16,0,747.0,49.0,0.5,21.7,259.0,558.24,434.59
2018,10,16,16,15,689.5,45.0,0.6,20.65,210.0,487.62,382.95
2018,10,16,16,30,632.0,41.0,0.7,19.6,161.0,419.91,330.09
2018,10,16,16,45,535.0,35.0,0.85,18.5,116.0,333.23,259.38
2018,10,16,17,0,438.0,29.0,1.0,17.4,71.0,260.86,190.59
2018,10,16,17,15,260.5,18.5,1.0,16.7,39.5,141.29,0.0
2018,10,16,17,30,83.0,8.0,1.0,16.0,8.0,37.16,0.0
2018,10,16,17,45,41.5,4.0,1.0,15.25,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,6,15,56.0,5.5,0.75,10.8,6.0,0.0,0.0
2018,10,17,6,30,112.0,11.0,0.7,11.3,12.0,10.48,0.0
2018,10,17,6,45,279.0,21.0,0.65,11.85,45.0,17.28,0.09
2018,10,17,7,0,446.0,31.0,0.6,12.4,78.0,24.63,15.31
2018,10,17,7,15,537.0,37.5,0.55,13.25,123.5,31.09,21.83
2018,10,17,7,30,628.0,44.0,0.5,14.1,169.0,48.51,26.53
2018,10,17,7,45,682.0,48.5,0.4,14.9,217.0,97.07,50.07
2018,10,17,8,0,736.0,53.0,0.3,15.7,265.0,151.84,89.23
2018,10,17,8,15,771.5,56.5,0.3,16.45,312.0,207.81,135.5
2018,10,17,8,30,807.0,60.0,0.3,17.2,359.0,267.12,186.3
2018,10,17,8,45,832.0,62.0,0.25,17.95,402.5,326.09,236.71
2018,10,17,9,0,857.0,64.0,0.2,18.7,446.0,384.66,285.37
2018,10,17,9,15,875.0,66.0,0.2,19.4,485.5,441.35,331.26
2018,10,17,9,30,893.0,68.0,0.2,20.1,525.0,498.08,375.34
2018,10,17,9,45,906.0,69.5,0.2,20.75,558.0,551.43,415.3
2018,10,17,10,0,919.0,71.0,0.2,21.4,591.0,603.75,452.97
2018,10,17,10,15,927.5,72.0,0.2,21.8,617.5,651.48,486.54
2018,10,17,10,30,936.0,73.0,0.2,22.2,644.0,697.26,517.73
2018,10,17,10,45,941.5,74.0,0.15,22.6,663.0,738.76,543.19
2018,10,17,11,0,947.0,75.0,0.1,23.0,682.0,777.66,566.01
2018,10,17,11,15,950.5,75.0,0.1,23.15,693.5,811.11,586.24
2018,10,17,11,30,954.0,75.0,0.1,23.3,705.0,841.45,604.41
2018,10,17,11,45,954.5,75.5,0.1,23.5,708.5,866.64,619.17
2018,10,17,12,0,955.0,76.0,0.1,23.7,712.0,888.31,631.81
2018,10,17,12,15,953.5,76.0,0.15,23.75,707.0,904.09,642.0
2018,10,17,12,30,952.0,76.0,0.2,23.8,702.0,916.14,650.21
2018,10,17,12,45,947.5,75.5,0.2,23.9,689.0,921.2,653.28
2018,10,17,13,0,943.0,75.0,0.2,24.0,676.0,922.42,654.25
2018,10,17,13,15,936.5,74.5,0.2,23.9,656.0,918.09,652.49
2018,10,17,13,30,930.0,74.0,0.2,23.8,636.0,910.02,648.65
2018,10,17,13,45,920.5,72.5,0.2,23.75,608.0,894.48,640.18
2018,10,17,14,0,911.0,71.0,0.2,23.7,580.0,875.45,629.7
2018,10,17,14,15,897.5,69.5,0.25,23.5,546.0,849.73,616.26
2018,10,17,14,30,884.0,68.0,0.3,23.3,512.0,821.0,600.86
2018,10,17,14,45,865.0,66.5,0.3,23.1,472.5,785.1,579.69
2018,10,17,15,0,846.0,65.0,0.3,22.9,433.0,746.99,556.77
2018,10,17,15,15,819.5,62.0,0.3,22.9,388.5,705.73,530.82
2018,10,17,15,30,793.0,59.0,0.3,22.9,344.0,656.68,498.86
2018,10,17,15,45,754.5,56.0,0.35,21.85,297.0,598.66,462.08
2018,10,17,16,0,716.0,53.0,0.4,20.8,250.0,541.05,422.25
2018,10,17,16,15,656.0,48.0,0.5,19.8,201.5,469.05,369.17
2018,10,17,16,30,596.0,43.0,0.6,18.8,153.0,400.19,315.09
2018,10,17,16,45,495.5,36.0,0.7,17.8,109.0,317.93,247.04
2018,10,17,17,0,395.0,29.0,0.8,16.8,65.0,240.03,172.18
2018,10,17,17,15,229.5,17.5,0.85,16.15,35.5,125.68,0.0
2018,10,17,17,30,64.0,6.0,0.9,15.5,6.0,5.72,0.0
2018,10,17,17,45,32.0,3.0,0.95,14.85,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,18,6,15,51.5,5.0,1.2,11.75,5.5,0.0,0.0
2018,10,18,6,30,103.0,10.0,1.1,11.9,11.0,9.53,0.0
2018,10,18,6,45,266.5,20.0,0.95,12.1,42.5,16.45,0.0
2018,10,18,7,0,430.0,30.0,0.8,12.3,74.0,23.84,14.49
2018,10,18,7,15,522.5,37.0,0.7,13.3,119.0,30.75,21.47
2018,10,18,7,30,615.0,44.0,0.6,14.3,164.0,47.47,26.34
2018,10,18,7,45,671.0,48.5,0.45,15.3,212.0,95.27,49.11
2018,10,18,8,0,727.0,53.0,0.3,16.3,260.0,149.53,87.51
2018,10,18,8,15,763.0,57.0,0.25,17.05,307.0,205.43,133.43
2018,10,18,8,30,799.0,61.0,0.2,17.8,354.0,264.74,183.83
2018,10,18,8,45,824.5,63.0,0.2,18.5,397.5,321.89,232.82
2018,10,18,9,0,850.0,65.0,0.2,19.2,441.0,381.53,282.49
2018,10,18,9,15,868.0,67.0,0.2,19.8,479.5,437.76,328.11
2018,10,18,9,30,886.0,69.0,0.2,20.4,518.0,494.05,372.0
2018,10,18,9,45,898.5,70.5,0.2,21.0,551.0,546.71,411.58
2018,10,18,10,0,911.0,72.0,0.2,21.6,584.0,598.32,448.87
2018,10,18,10,15,919.5,73.5,0.2,21.95,610.5,646.14,482.65
2018,10,18,10,30,928.0,75.0,0.2,22.3,637.0,692.05,514.05
2018,10,18,10,45,934.0,76.0,0.2,22.65,656.0,733.54,540.56
2018,10,18,11,0,940.0,77.0,0.2,23.0,675.0,772.47,564.25
2018,10,18,11,15,943.5,77.5,0.2,23.2,686.5,806.2,584.66
2018,10,18,11,30,947.0,78.0,0.2,23.4,698.0,836.85,603.01
2018,10,18,11,45,947.5,78.0,0.2,23.6,701.0,861.27,617.37
2018,10,18,12,0,948.0,78.0,0.2,23.8,704.0,882.19,629.61
2018,10,18,12,15,946.0,78.0,0.2,23.9,699.5,897.4,638.63
2018,10,18,12,30,944.0,78.0,0.2,24.0,695.0,908.88,645.53
2018,10,18,12,45,940.5,77.5,0.2,24.1,682.5,914.72,649.11
2018,10,18,13,0,937.0,77.0,0.2,24.2,670.0,916.77,650.58
2018,10,18,13,15,930.5,76.0,0.2,24.15,649.5,911.83,648.3
2018,10,18,13,30,924.0,75.0,0.2,24.1,629.0,903.17,643.96
2018,10,18,13,45,913.5,74.0,0.2,24.1,601.0,887.43,635.23
2018,10,18,14,0,903.0,73.0,0.2,24.1,573.0,868.26,624.52
2018,10,18,14,15,889.0,71.5,0.25,23.9,539.0,842.27,610.87
2018,10,18,14,30,875.0,70.0,0.3,23.7,505.0,813.34,595.3
2018,10,18,14,45,856.0,68.0,0.3,23.55,465.5,777.09,573.73
2018,10,18,15,0,837.0,66.0,0.3,23.4,426.0,745.19,554.81
2018,10,18,15,15,810.0,63.0,0.3,23.4,382.0,697.32,524.28
2018,10,18,15,30,783.0,60.0,0.3,23.4,338.0,648.31,492.33
2018,10,18,15,45,743.5,56.0,0.35,22.35,290.5,588.82,454.35
2018,10,18,16,0,704.0,52.0,0.4,21.3,243.0,529.9,413.24
2018,10,18,16,15,642.5,47.5,0.5,20.3,195.5,458.32,360.22
2018,10,18,16,30,581.0,43.0,0.6,19.3,148.0,389.93,306.25
2018,10,18,16,45,479.0,35.0,0.7,18.3,104.0,307.02,237.49
2018,10,18,17,0,377.0,27.0,0.8,17.3,60.0,228.48,159.47
2018,10,18,17,15,217.5,17.0,0.85,16.75,33.0,103.06,0.0
2018,10,18,17,30,58.0,7.0,0.9,16.2,6.0,0.0,0.0
2018,10,18,17,45,29.0,3.5,0.95,15.6,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,0.95,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.8,11.8,10.0,8.58,0.0
2018,10,19,6,45,259.5,20.0,0.7,12.25,41.0,16.62,0.0
2018,10,19,7,0,421.0,31.0,0.6,12.7,72.0,24.97,15.24
2018,10,19,7,15,516.0,37.5,0.55,13.85,116.5,28.74,19.62
2018,10,19,7,30,611.0,44.0,0.5,15.0,161.0,46.62,26.21
2018,10,19,7,45,668.5,48.5,0.4,16.15,209.0,94.15,48.3
2018,10,19,8,0,726.0,53.0,0.3,17.3,257.0,148.33,86.23
2018,10,19,8,15,763.0,56.5,0.3,18.1,304.0,203.78,131.54
2018,10,19,8,30,800.0,60.0,0.3,18.9,351.0,262.74,181.61
2018,10,19,8,45,826.0,63.0,0.25,19.7,395.0,320.96,231.08
2018,10,19,9,0,852.0,66.0,0.2,20.5,439.0,381.71,281.03
2018,10,19,9,15,870.0,67.5,0.2,21.15,477.5,437.46,326.05
2018,10,19,9,30,888.0,69.0,0.2,21.8,516.0,493.25,369.34
2018,10,19,9,45,901.0,71.0,0.2,22.5,549.5,546.69,409.14
2018,10,19,10,0,914.0,73.0,0.2,23.2,583.0,599.12,446.63
2018,10,19,10,15,923.5,74.0,0.2,23.55,609.5,647.09,480.31
2018,10,19,10,30,933.0,75.0,0.2,23.9,636.0,693.19,511.69
2018,10,19,10,45,939.5,75.5,0.15,24.3,655.0,734.59,537.3
2018,10,19,11,0,946.0,76.0,0.1,24.7,674.0,773.43,559.99
2018,10,19,11,15,950.0,76.0,0.1,24.9,685.5,807.09,580.14
2018,10,19,11,30,954.0,76.0,0.1,25.1,697.0,837.66,598.25
2018,10,19,11,45,955.5,76.0,0.1,25.35,700.5,862.96,612.9
2018,10,19,12,0,957.0,76.0,0.1,25.6,704.0,884.78,625.43
2018,10,19,12,15,955.5,76.5,0.15,25.7,699.5,901.07,635.76
2018,10,19,12,30,954.0,77.0,0.2,25.8,695.0,913.62,644.09
2018,10,19,12,45,949.0,76.5,0.2,25.9,682.0,918.19,646.85
2018,10,19,13,0,944.0,76.0,0.2,26.0,669.0,918.92,647.52
2018,10,19,13,15,938.0,75.5,0.2,25.95,649.0,914.99,645.91
2018,10,19,13,30,932.0,75.0,0.2,25.9,629.0,907.32,642.21
2018,10,19,13,45,923.0,73.5,0.2,25.85,601.5,892.2,634.06
2018,10,19,14,0,914.0,72.0,0.2,25.8,574.0,873.59,623.91
2018,10,19,14,15,901.0,70.5,0.25,25.6,540.0,848.29,610.83
2018,10,19,14,30,888.0,69.0,0.3,25.4,506.0,819.97,595.8
2018,10,19,14,45,870.0,66.0,0.3,25.2,466.0,782.98,574.05
2018,10,19,15,0,852.0,63.0,0.3,25.0,426.0,743.68,550.49
2018,10,19,15,15,825.0,60.5,0.3,25.0,381.5,702.64,524.81
2018,10,19,15,30,798.0,58.0,0.3,25.0,337.0,653.87,493.16
2018,10,19,15,45,759.5,54.5,0.3,23.85,290.0,595.29,455.67
2018,10,19,16,0,721.0,51.0,0.3,22.7,243.0,537.15,415.0
2018,10,19,16,15,660.0,46.0,0.35,21.9,194.5,464.79,361.16
2018,10,19,16,30,599.0,41.0,0.4,21.1,146.0,395.65,306.61
2018,10,19,16,45,493.5,34.0,0.45,20.25,102.5,305.94,233.07
2018,10,19,17,0,388.0,27.0,0.5,19.4,59.0,230.33,153.38
2018,10,19,17,15,223.0,16.5,0.65,18.8,32.0,104.12,0.0
2018,10,19,17,30,58.0,6.0,0.8,18.2,5.0,0.0,0.0
2018,10,19,17,45,29.0,3.0,0.9,17.55,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
