Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,23,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,30,6,45,34.5,10.5,0.9,9.25,12.5,10.01,0.0
2018,10,30,7,0,69.0,21.0,0.9,9.5,25.0,17.5,1.79
2018,10,30,7,15,184.0,35.5,0.9,10.1,60.0,27.58,18.03
2018,10,30,7,30,299.0,50.0,0.9,10.7,95.0,38.27,28.41
2018,10,30,7,45,454.5,52.5,0.9,11.35,148.0,71.0,39.94
2018,10,30,8,0,610.0,55.0,0.9,12.0,201.0,121.03,70.76
2018,10,30,8,15,705.5,53.0,0.9,12.75,254.0,175.57,112.82
2018,10,30,8,30,801.0,51.0,0.9,13.5,307.0,239.52,165.91
2018,10,30,8,45,828.0,53.0,0.9,14.25,349.0,295.37,215.74
2018,10,30,9,0,855.0,55.0,0.9,15.0,391.0,352.77,266.06
2018,10,30,9,15,874.5,56.5,0.85,15.65,428.5,407.94,313.21
2018,10,30,9,30,894.0,58.0,0.8,16.3,466.0,463.26,358.65
2018,10,30,9,45,907.5,59.0,0.8,16.9,498.0,514.96,399.98
2018,10,30,10,0,921.0,60.0,0.8,17.5,530.0,565.65,439.03
2018,10,30,10,15,930.5,61.0,0.75,17.95,555.5,612.73,473.81
2018,10,30,10,30,940.0,62.0,0.7,18.4,581.0,657.95,505.98
2018,10,30,10,45,946.0,62.5,0.7,18.85,599.0,698.2,534.21
2018,10,30,11,0,952.0,63.0,0.7,19.3,617.0,735.87,558.21
2018,10,30,11,15,955.0,63.5,0.7,19.6,628.0,768.59,578.91
2018,10,30,11,30,958.0,64.0,0.7,19.9,639.0,798.19,597.42
2018,10,30,11,45,959.0,64.0,0.7,20.25,642.0,822.4,612.16
2018,10,30,12,0,960.0,64.0,0.7,20.6,645.0,843.14,624.67
2018,10,30,12,15,942.5,68.5,0.65,20.75,635.0,850.62,628.14
2018,10,30,12,30,925.0,73.0,0.6,20.9,625.0,854.08,629.28
2018,10,30,12,45,925.5,71.5,0.6,21.1,614.0,861.5,633.99
2018,10,30,13,0,926.0,70.0,0.6,21.3,603.0,865.28,636.42
2018,10,30,13,15,922.5,68.0,0.6,21.3,584.0,861.43,634.58
2018,10,30,13,30,919.0,66.0,0.6,21.3,565.0,853.94,630.6
2018,10,30,13,45,906.0,65.5,0.6,21.3,537.0,836.87,620.51
2018,10,30,14,0,893.0,65.0,0.6,21.3,509.0,816.56,608.44
2018,10,30,14,15,802.5,77.5,0.65,21.15,456.5,754.24,569.21
2018,10,30,14,30,712.0,90.0,0.7,21.0,404.0,688.4,526.93
2018,10,30,14,45,753.5,73.5,0.7,20.85,379.5,680.78,523.88
2018,10,30,15,0,795.0,57.0,0.7,20.7,355.0,671.63,518.93
2018,10,30,15,15,781.5,53.5,0.7,20.7,317.5,635.03,493.92
2018,10,30,15,30,768.0,50.0,0.7,20.7,280.0,596.63,467.12
2018,10,30,15,45,720.0,46.5,0.75,19.65,234.5,534.72,422.76
2018,10,30,16,0,672.0,43.0,0.8,18.6,189.0,474.12,376.55
2018,10,30,16,15,542.5,40.0,0.9,17.65,139.5,370.46,294.38
2018,10,30,16,30,413.0,37.0,1.0,16.7,90.0,282.05,220.23
2018,10,30,16,45,284.5,26.5,1.1,15.75,56.0,189.75,129.98
2018,10,30,17,0,156.0,16.0,1.2,14.8,22.0,80.06,0.0
2018,10,30,17,15,78.0,8.0,1.2,14.3,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,31,6,45,18.0,9.5,0.7,11.55,10.5,9.05,0.0
2018,10,31,7,0,36.0,19.0,0.7,12.0,21.0,16.66,0.0
2018,10,31,7,15,54.0,36.0,0.65,12.7,42.5,30.59,20.18
2018,10,31,7,30,72.0,53.0,0.6,13.4,64.0,44.21,33.22
2018,10,31,7,45,87.0,71.0,0.6,14.1,88.5,66.28,47.72
2018,10,31,8,0,102.0,89.0,0.6,14.8,113.0,90.79,66.87
2018,10,31,8,15,119.5,104.5,0.55,15.45,138.0,115.6,86.81
2018,10,31,8,30,137.0,120.0,0.5,16.1,163.0,142.45,108.74
2018,10,31,8,45,267.5,127.0,0.5,16.75,226.0,197.15,150.16
2018,10,31,9,0,398.0,134.0,0.5,17.4,289.0,267.48,204.77
2018,10,31,9,15,397.5,149.0,0.5,18.1,316.5,305.46,235.88
2018,10,31,9,30,397.0,164.0,0.5,18.8,344.0,342.85,265.69
2018,10,31,9,45,436.0,168.5,0.5,19.45,378.5,388.8,301.07
2018,10,31,10,0,475.0,173.0,0.5,20.1,413.0,437.33,337.5
2018,10,31,10,15,486.0,179.5,0.5,20.6,435.5,473.81,364.28
2018,10,31,10,30,497.0,186.0,0.5,21.1,458.0,509.89,390.22
2018,10,31,10,45,497.5,192.5,0.5,21.55,472.5,538.48,410.2
2018,10,31,11,0,498.0,199.0,0.5,22.0,487.0,565.6,428.77
2018,10,31,11,15,489.5,206.5,0.45,22.3,493.5,585.68,441.67
2018,10,31,11,30,481.0,214.0,0.4,22.6,500.0,603.64,452.88
2018,10,31,11,45,523.0,200.0,0.4,22.9,512.5,635.55,475.34
2018,10,31,12,0,565.0,186.0,0.4,23.2,525.0,666.77,496.93
2018,10,31,12,15,552.5,188.5,0.4,23.35,518.0,671.09,499.33
2018,10,31,12,30,540.0,191.0,0.4,23.5,511.0,672.89,500.37
2018,10,31,12,45,489.0,202.5,0.4,23.6,487.5,650.36,484.27
2018,10,31,13,0,438.0,214.0,0.4,23.7,464.0,625.14,466.53
2018,10,31,13,15,361.5,222.0,0.45,23.75,423.5,560.23,421.72
2018,10,31,13,30,285.0,230.0,0.5,23.8,383.0,507.43,384.47
2018,10,31,13,45,260.0,221.0,0.5,23.85,355.5,476.69,363.19
2018,10,31,14,0,235.0,212.0,0.5,23.9,328.0,432.18,331.65
2018,10,31,14,15,231.5,197.0,0.5,23.75,305.0,423.47,326.39
2018,10,31,14,30,228.0,182.0,0.5,23.6,282.0,400.69,310.59
2018,10,31,14,45,227.5,164.0,0.55,23.45,256.0,375.53,293.3
2018,10,31,15,0,227.0,146.0,0.6,23.3,230.0,349.37,274.83
2018,10,31,15,15,349.5,115.0,0.6,23.3,226.5,404.54,319.09
2018,10,31,15,30,472.0,84.0,0.6,23.3,223.0,437.55,344.93
2018,10,31,15,45,389.5,77.5,0.65,22.3,179.5,361.93,287.07
2018,10,31,16,0,307.0,71.0,0.7,21.3,136.0,291.58,231.78
2018,10,31,16,15,279.5,56.0,0.75,20.6,104.0,246.31,194.33
2018,10,31,16,30,252.0,41.0,0.8,19.9,72.0,202.8,155.94
2018,10,31,16,45,184.0,28.0,0.9,19.25,45.5,142.68,92.04
2018,10,31,17,0,116.0,15.0,1.0,18.6,19.0,62.2,0.0
2018,10,31,17,15,58.0,7.5,1.0,18.1,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,6,45,39.5,10.0,1.0,15.3,12.0,9.53,0.0
2018,11,1,7,0,79.0,20.0,1.0,15.6,24.0,16.67,0.0
2018,11,1,7,15,230.5,30.5,0.85,16.4,60.0,23.72,13.94
2018,11,1,7,30,382.0,41.0,0.7,17.2,96.0,31.84,21.96
2018,11,1,7,45,364.0,57.0,0.55,18.0,124.5,67.44,39.25
2018,11,1,8,0,346.0,73.0,0.4,18.8,153.0,103.61,65.85
2018,11,1,8,15,352.5,89.5,0.35,19.55,185.5,142.43,97.27
2018,11,1,8,30,359.0,106.0,0.3,20.3,218.0,181.93,130.37
2018,11,1,8,45,389.0,117.5,0.25,21.05,254.0,224.08,164.79
2018,11,1,9,0,419.0,129.0,0.2,21.8,290.0,269.08,200.98
2018,11,1,9,15,478.0,130.5,0.15,22.4,331.5,318.45,239.51
2018,11,1,9,30,537.0,132.0,0.1,23.0,373.0,372.79,280.99
2018,11,1,9,45,575.0,132.5,0.1,23.55,406.5,423.3,319.03
2018,11,1,10,0,613.0,133.0,0.1,24.1,440.0,473.29,355.74
2018,11,1,10,15,629.5,135.0,0.15,24.4,464.0,514.03,385.63
2018,11,1,10,30,646.0,137.0,0.2,24.7,488.0,554.34,414.67
2018,11,1,10,45,651.5,141.0,0.2,25.0,505.0,588.82,438.45
2018,11,1,11,0,657.0,145.0,0.2,25.3,522.0,621.64,460.61
2018,11,1,11,15,766.0,114.0,0.2,25.5,561.0,687.15,506.32
2018,11,1,11,30,875.0,83.0,0.2,25.7,600.0,752.31,547.79
2018,11,1,11,45,860.0,88.5,0.2,25.85,598.5,768.61,556.94
2018,11,1,12,0,845.0,94.0,0.2,26.0,597.0,786.81,568.09
2018,11,1,12,15,869.0,86.0,0.25,26.05,600.0,806.19,581.06
2018,11,1,12,30,893.0,78.0,0.3,26.1,603.0,828.26,595.86
2018,11,1,12,45,885.0,79.5,0.3,26.15,590.5,831.98,598.17
2018,11,1,13,0,877.0,81.0,0.3,26.2,578.0,832.19,598.67
2018,11,1,13,15,801.5,96.0,0.3,26.15,538.0,795.7,576.04
2018,11,1,13,30,726.0,111.0,0.3,26.1,498.0,753.4,549.95
2018,11,1,13,45,757.5,95.5,0.3,26.05,481.5,752.87,551.2
2018,11,1,14,0,789.0,80.0,0.3,26.0,465.0,752.51,552.08
2018,11,1,14,15,786.5,74.0,0.3,25.8,436.0,732.35,540.27
2018,11,1,14,30,784.0,68.0,0.3,25.6,407.0,709.14,526.61
2018,11,1,14,45,763.5,65.0,0.35,25.4,370.5,673.28,504.9
2018,11,1,15,0,743.0,62.0,0.4,25.2,334.0,635.59,481.51
2018,11,1,15,15,714.0,60.5,0.4,25.2,296.0,592.31,452.44
2018,11,1,15,30,685.0,59.0,0.4,25.2,258.0,548.19,421.28
2018,11,1,15,45,582.5,57.5,0.5,23.8,207.0,462.0,359.8
2018,11,1,16,0,480.0,56.0,0.6,22.4,156.0,377.36,296.33
2018,11,1,16,15,403.5,47.0,0.65,21.45,116.5,304.62,238.2
2018,11,1,16,30,327.0,38.0,0.7,20.5,77.0,237.4,181.11
2018,11,1,16,45,213.0,25.5,0.75,19.6,46.5,151.38,92.7
2018,11,1,17,0,99.0,13.0,0.8,18.7,16.0,53.04,0.0
2018,11,1,17,15,49.5,6.5,0.8,18.45,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,6,45,150.0,10.0,1.05,12.4,17.5,9.53,0.0
2018,11,2,7,0,300.0,20.0,1.0,12.4,35.0,16.71,0.0
2018,11,2,7,15,370.5,28.5,0.9,13.15,67.0,22.7,13.11
2018,11,2,7,30,441.0,37.0,0.8,13.9,99.0,28.44,19.27
2018,11,2,7,45,548.5,42.5,0.7,14.65,148.0,64.57,31.88
2018,11,2,8,0,656.0,48.0,0.6,15.4,197.0,118.22,65.62
2018,11,2,8,15,724.5,48.5,0.55,16.1,245.0,170.24,105.65
2018,11,2,8,30,793.0,49.0,0.5,16.8,293.0,230.64,155.79
2018,11,2,8,45,821.0,51.5,0.45,17.55,335.0,286.42,204.42
2018,11,2,9,0,849.0,54.0,0.4,18.3,377.0,343.89,253.52
2018,11,2,9,15,856.5,59.0,0.45,19.0,412.0,397.32,298.89
2018,11,2,9,30,864.0,64.0,0.5,19.7,447.0,449.81,341.92
2018,11,2,9,45,848.5,72.0,0.5,20.45,470.5,493.89,376.71
2018,11,2,10,0,833.0,80.0,0.5,21.2,494.0,534.29,407.3
2018,11,2,10,15,864.5,77.0,0.5,21.75,525.5,584.64,444.32
2018,11,2,10,30,896.0,74.0,0.5,22.3,557.0,636.42,481.03
2018,11,2,10,45,870.0,83.5,0.5,22.8,565.0,663.91,499.51
2018,11,2,11,0,844.0,93.0,0.5,23.3,573.0,690.64,517.0
2018,11,2,11,15,757.0,121.0,0.55,23.55,557.5,688.39,514.64
2018,11,2,11,30,670.0,149.0,0.6,23.8,542.0,676.99,506.11
2018,11,2,11,45,623.5,164.0,0.6,24.05,531.0,675.58,504.37
2018,11,2,12,0,577.0,179.0,0.6,24.3,520.0,665.33,496.52
2018,11,2,12,15,623.0,162.0,0.6,24.3,527.5,700.53,521.83
2018,11,2,12,30,669.0,145.0,0.6,24.3,535.0,729.45,541.84
2018,11,2,12,45,730.0,125.0,0.65,24.3,542.5,764.67,566.09
2018,11,2,13,0,791.0,105.0,0.7,24.3,550.0,793.15,585.8
2018,11,2,13,15,790.5,99.5,0.7,24.25,531.0,788.23,582.93
2018,11,2,13,30,790.0,94.0,0.7,24.2,512.0,780.01,578.45
2018,11,2,13,45,743.5,99.5,0.7,24.1,477.0,747.75,558.09
2018,11,2,14,0,697.0,105.0,0.7,24.0,442.0,710.07,534.17
2018,11,2,14,15,710.0,95.0,0.7,23.8,418.5,698.94,528.48
2018,11,2,14,30,723.0,85.0,0.7,23.6,395.0,684.37,520.08
2018,11,2,14,45,703.5,79.5,0.7,23.45,358.5,647.71,496.08
2018,11,2,15,0,684.0,74.0,0.7,23.3,322.0,609.39,470.63
2018,11,2,15,15,650.0,68.5,0.7,23.3,281.0,559.61,435.77
2018,11,2,15,30,616.0,63.0,0.7,23.3,240.0,509.73,398.92
2018,11,2,15,45,502.0,63.0,0.75,22.05,191.0,416.81,329.73
2018,11,2,16,0,388.0,63.0,0.8,20.8,142.0,327.37,260.21
2018,11,2,16,15,396.5,48.5,0.9,19.75,111.5,301.3,237.8
2018,11,2,16,30,405.0,34.0,1.0,18.7,81.0,271.54,208.29
2018,11,2,16,45,272.0,23.5,1.05,17.7,49.0,174.43,101.2
2018,11,2,17,0,139.0,13.0,1.1,16.7,17.0,69.16,0.0
2018,11,2,17,15,69.5,6.5,1.1,16.3,8.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,3,6,45,116.0,9.5,0.75,11.9,15.0,9.05,0.0
2018,11,3,7,0,232.0,19.0,0.7,12.2,30.0,15.86,0.0
2018,11,3,7,15,406.5,26.0,0.65,13.3,71.0,22.43,12.63
2018,11,3,7,30,581.0,33.0,0.6,14.4,112.0,27.48,18.35
2018,11,3,7,45,568.5,42.5,0.5,15.5,144.0,66.82,33.42
2018,11,3,8,0,556.0,52.0,0.4,16.6,176.0,107.62,60.84
2018,11,3,8,15,626.0,57.5,0.4,17.35,225.0,159.05,99.99
2018,11,3,8,30,696.0,63.0,0.4,18.1,274.0,219.38,149.19
2018,11,3,8,45,772.0,58.5,0.35,18.9,323.5,276.74,196.7
2018,11,3,9,0,848.0,54.0,0.3,19.7,373.0,341.56,249.8
2018,11,3,9,15,873.0,55.0,0.35,20.35,412.0,397.53,296.55
2018,11,3,9,30,898.0,56.0,0.4,21.0,451.0,454.2,342.39
2018,11,3,9,45,892.5,61.5,0.4,21.65,477.5,501.23,379.3
2018,11,3,10,0,887.0,67.0,0.4,22.3,504.0,545.64,412.8
2018,11,3,10,15,882.0,71.5,0.4,22.8,524.5,586.5,442.71
2018,11,3,10,30,877.0,76.0,0.4,23.3,545.0,624.51,469.58
2018,11,3,10,45,780.5,106.0,0.4,23.8,533.5,630.62,472.52
2018,11,3,11,0,684.0,136.0,0.4,24.3,522.0,627.02,468.52
2018,11,3,11,15,557.0,178.0,0.4,24.6,496.0,599.84,447.88
2018,11,3,11,30,430.0,220.0,0.4,24.9,470.0,568.25,423.77
2018,11,3,11,45,463.5,209.0,0.4,25.15,480.0,595.4,443.49
2018,11,3,12,0,497.0,198.0,0.4,25.4,490.0,621.82,461.88
2018,11,3,12,15,681.5,144.0,0.4,25.45,540.5,725.97,535.16
2018,11,3,12,30,866.0,90.0,0.4,25.5,591.0,821.23,596.12
2018,11,3,12,45,699.0,134.5,0.45,25.55,533.5,747.96,548.12
2018,11,3,13,0,532.0,179.0,0.5,25.6,476.0,659.68,489.31
2018,11,3,13,15,574.0,159.5,0.5,25.45,469.5,674.21,502.25
2018,11,3,13,30,616.0,140.0,0.5,25.3,463.0,692.19,515.92
2018,11,3,13,45,718.0,107.0,0.5,25.2,465.5,733.95,544.83
2018,11,3,14,0,820.0,74.0,0.5,25.1,468.0,765.31,566.37
2018,11,3,14,15,698.5,93.5,0.5,24.9,413.0,685.94,514.07
2018,11,3,14,30,577.0,113.0,0.5,24.7,358.0,603.51,459.13
2018,11,3,14,45,696.5,85.5,0.5,24.5,354.0,648.08,492.97
2018,11,3,15,0,816.0,58.0,0.5,24.3,350.0,678.97,515.12
2018,11,3,15,15,796.5,54.0,0.5,24.3,310.0,637.24,486.4
2018,11,3,15,30,777.0,50.0,0.5,24.3,270.0,594.02,456.42
2018,11,3,15,45,727.0,46.5,0.65,23.1,224.5,531.2,412.81
2018,11,3,16,0,677.0,43.0,0.8,21.9,179.0,469.7,367.0
2018,11,3,16,15,546.5,39.0,0.9,20.95,130.5,365.36,284.79
2018,11,3,16,30,416.0,35.0,1.0,20.0,82.0,277.08,209.99
2018,11,3,16,45,281.5,24.5,1.05,19.1,49.5,177.49,93.34
2018,11,3,17,0,147.0,14.0,1.1,18.2,17.0,73.06,0.0
2018,11,3,17,15,73.5,7.0,1.15,17.55,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,6,45,49.0,8.0,1.25,9.95,10.0,7.63,0.0
2018,11,4,7,0,98.0,16.0,1.2,10.0,20.0,15.25,0.0
2018,11,4,7,15,172.0,30.0,1.1,10.95,48.5,23.47,13.29
2018,11,4,7,30,246.0,44.0,1.0,11.9,77.0,33.88,24.09
2018,11,4,7,45,295.5,57.0,0.85,12.8,111.5,61.83,38.09
2018,11,4,8,0,345.0,70.0,0.7,13.7,146.0,98.84,63.4
2018,11,4,8,15,344.0,86.5,0.65,14.5,176.0,136.22,94.45
2018,11,4,8,30,343.0,103.0,0.6,15.3,206.0,173.44,126.7
2018,11,4,8,45,419.0,107.0,0.55,16.05,250.5,220.22,164.43
2018,11,4,9,0,495.0,111.0,0.5,16.8,295.0,274.54,208.39
2018,11,4,9,15,538.0,114.0,0.5,17.65,332.5,324.74,249.25
2018,11,4,9,30,581.0,117.0,0.5,18.5,370.0,376.09,290.09
2018,11,4,9,45,731.5,95.5,0.5,19.35,437.5,457.37,352.03
2018,11,4,10,0,882.0,74.0,0.5,20.2,505.0,548.09,419.12
2018,11,4,10,15,913.0,70.5,0.5,20.75,536.5,600.74,457.32
2018,11,4,10,30,944.0,67.0,0.5,21.3,568.0,653.18,494.58
2018,11,4,10,45,948.5,68.0,0.5,21.85,585.5,692.89,521.78
2018,11,4,11,0,953.0,69.0,0.5,22.4,603.0,729.94,545.69
2018,11,4,11,15,939.0,72.5,0.5,22.6,607.0,753.81,560.36
2018,11,4,11,30,925.0,76.0,0.5,22.8,611.0,773.73,572.54
2018,11,4,11,45,932.5,74.5,0.55,23.0,616.0,800.36,590.06
2018,11,4,12,0,940.0,73.0,0.6,23.2,621.0,823.87,605.48
2018,11,4,12,15,877.0,87.0,0.65,23.2,595.0,806.03,594.4
2018,11,4,12,30,814.0,101.0,0.7,23.2,569.0,789.31,584.65
2018,11,4,12,45,776.0,107.0,0.7,23.15,545.5,773.39,574.77
2018,11,4,13,0,738.0,113.0,0.7,23.1,522.0,757.93,565.25
2018,11,4,13,15,725.5,111.5,0.75,22.9,501.5,747.97,560.54
2018,11,4,13,30,713.0,110.0,0.8,22.7,481.0,735.09,553.81
2018,11,4,13,45,699.0,106.5,0.8,22.55,455.0,715.82,541.97
2018,11,4,14,0,685.0,103.0,0.8,22.4,429.0,693.96,528.39
2018,11,4,14,15,671.5,98.0,0.8,22.05,399.0,668.27,512.46
2018,11,4,14,30,658.0,93.0,0.8,21.7,369.0,640.38,494.8
2018,11,4,14,45,620.5,90.5,0.85,21.4,331.5,595.66,465.13
2018,11,4,15,0,583.0,88.0,0.9,21.1,294.0,550.32,433.64
2018,11,4,15,15,559.5,79.0,0.9,21.1,257.0,506.75,401.63
2018,11,4,15,30,536.0,70.0,0.9,21.1,220.0,462.62,368.07
2018,11,4,15,45,495.5,61.0,0.9,20.0,181.0,407.74,326.2
2018,11,4,16,0,455.0,52.0,0.9,18.9,142.0,354.35,283.44
2018,11,4,16,15,358.5,44.5,0.9,18.1,104.0,274.34,217.2
2018,11,4,16,30,262.0,37.0,0.9,17.3,66.0,201.34,153.41
2018,11,4,16,45,166.5,24.0,0.9,16.5,39.0,123.51,56.48
2018,11,4,17,0,71.0,11.0,0.9,15.7,12.0,39.18,0.0
2018,11,4,17,15,35.5,5.5,0.9,15.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,5,6,45,56.5,8.0,0.9,9.95,10.0,7.63,0.0
2018,11,5,7,0,113.0,16.0,0.9,10.1,20.0,15.25,0.0
2018,11,5,7,15,295.5,25.5,0.9,10.65,58.5,20.31,10.41
2018,11,5,7,30,478.0,35.0,0.9,11.2,97.0,27.19,18.24
2018,11,5,7,45,573.0,38.0,0.85,11.75,141.0,60.52,29.3
2018,11,5,8,0,668.0,41.0,0.8,12.3,185.0,108.84,58.34
2018,11,5,8,15,727.5,42.5,0.8,13.05,231.0,160.37,98.42
2018,11,5,8,30,787.0,44.0,0.8,13.8,277.0,219.16,148.29
2018,11,5,8,45,816.5,46.5,0.75,14.6,318.5,274.54,197.48
2018,11,5,9,0,846.0,49.0,0.7,15.4,360.0,331.79,247.52
2018,11,5,9,15,863.0,51.5,0.7,16.1,397.0,385.81,294.14
2018,11,5,9,30,880.0,54.0,0.7,16.8,434.0,439.8,339.06
2018,11,5,9,45,890.5,57.5,0.65,17.5,465.5,491.43,380.14
2018,11,5,10,0,901.0,61.0,0.6,18.2,497.0,541.89,418.56
2018,11,5,10,15,911.5,62.5,0.6,18.65,523.0,588.76,453.78
2018,11,5,10,30,922.0,64.0,0.6,19.1,549.0,633.93,486.63
2018,11,5,10,45,928.5,64.5,0.6,19.6,567.0,673.46,514.49
2018,11,5,11,0,935.0,65.0,0.6,20.1,585.0,710.53,539.14
2018,11,5,11,15,939.0,65.5,0.6,20.4,596.0,743.16,559.89
2018,11,5,11,30,943.0,66.0,0.6,20.7,607.0,772.82,578.51
2018,11,5,11,45,944.0,67.0,0.6,21.0,610.5,797.66,593.85
2018,11,5,12,0,945.0,68.0,0.6,21.3,614.0,819.13,607.0
2018,11,5,12,15,943.0,68.0,0.6,21.45,609.5,833.58,615.97
2018,11,5,12,30,941.0,68.0,0.6,21.6,605.0,844.41,622.76
2018,11,5,12,45,935.5,68.0,0.6,21.75,592.0,848.75,625.49
2018,11,5,13,0,930.0,68.0,0.6,21.9,579.0,849.4,626.05
2018,11,5,13,15,923.0,67.0,0.6,21.85,559.0,843.96,623.31
2018,11,5,13,30,916.0,66.0,0.6,21.8,539.0,834.94,618.43
2018,11,5,13,45,905.0,65.0,0.65,21.8,512.5,819.21,610.03
2018,11,5,14,0,894.0,64.0,0.7,21.8,486.0,800.22,599.5
2018,11,5,14,15,878.5,62.5,0.7,21.6,453.0,773.98,583.69
2018,11,5,14,30,863.0,61.0,0.7,21.4,420.0,745.0,565.91
2018,11,5,14,45,839.5,59.0,0.7,21.2,381.5,706.97,541.57
2018,11,5,15,0,816.0,57.0,0.7,21.0,343.0,673.18,519.72
2018,11,5,15,15,781.5,54.0,0.7,21.0,300.0,622.63,484.78
2018,11,5,15,30,747.0,51.0,0.7,21.0,257.0,571.53,447.85
2018,11,5,15,45,693.5,47.5,0.85,19.8,212.5,507.9,401.99
2018,11,5,16,0,640.0,44.0,1.0,18.6,168.0,445.8,354.08
2018,11,5,16,15,549.5,38.0,1.05,17.85,124.5,362.98,285.95
2018,11,5,16,30,459.0,32.0,1.1,17.1,81.0,293.21,222.1
2018,11,5,16,45,277.0,21.0,1.15,16.35,46.5,168.46,64.83
2018,11,5,17,0,95.0,10.0,1.2,15.6,12.0,47.74,0.0
2018,11,5,17,15,47.5,5.0,1.25,15.1,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,6,6,45,102.0,8.5,0.8,8.3,12.0,0.0,0.0
2018,11,6,7,0,204.0,17.0,0.8,8.5,24.0,16.2,0.0
2018,11,6,7,15,349.0,26.5,0.7,9.55,61.0,21.5,10.93
2018,11,6,7,30,494.0,36.0,0.6,10.6,98.0,28.33,19.24
2018,11,6,7,45,581.5,40.5,0.5,11.6,142.5,62.22,30.99
2018,11,6,8,0,669.0,45.0,0.4,12.6,187.0,111.4,60.42
2018,11,6,8,15,728.5,47.5,0.35,13.4,233.5,163.79,100.66
2018,11,6,8,30,788.0,50.0,0.3,14.2,280.0,222.18,149.44
2018,11,6,8,45,818.5,52.5,0.3,14.95,322.0,279.13,199.27
2018,11,6,9,0,849.0,55.0,0.3,15.7,364.0,336.81,249.1
2018,11,6,9,15,870.0,57.0,0.25,16.55,402.0,392.0,295.43
2018,11,6,9,30,891.0,59.0,0.2,17.4,440.0,447.52,340.13
2018,11,6,9,45,906.0,60.5,0.2,18.25,472.0,499.68,380.91
2018,11,6,10,0,921.0,62.0,0.2,19.1,504.0,551.0,419.42
2018,11,6,10,15,931.0,63.0,0.2,19.75,529.5,597.83,453.6
2018,11,6,10,30,941.0,64.0,0.2,20.4,555.0,642.85,485.31
2018,11,6,10,45,947.0,64.5,0.2,21.1,573.0,682.71,512.36
2018,11,6,11,0,953.0,65.0,0.2,21.8,591.0,720.0,536.23
2018,11,6,11,15,956.0,65.5,0.2,22.05,601.5,752.43,556.37
2018,11,6,11,30,959.0,66.0,0.2,22.3,612.0,781.77,574.38
2018,11,6,11,45,959.0,66.0,0.2,22.6,614.0,805.04,588.27
2018,11,6,12,0,959.0,66.0,0.2,22.9,616.0,824.82,599.99
2018,11,6,12,15,956.5,66.0,0.2,23.0,611.0,839.08,608.72
2018,11,6,12,30,954.0,66.0,0.2,23.1,606.0,849.65,615.29
2018,11,6,12,45,949.0,65.5,0.25,23.2,593.0,853.88,618.87
2018,11,6,13,0,944.0,65.0,0.3,23.3,580.0,854.39,620.36
2018,11,6,13,15,936.5,64.5,0.3,23.25,560.0,849.16,617.82
2018,11,6,13,30,929.0,64.0,0.3,23.2,540.0,840.32,613.16
2018,11,6,13,45,917.5,62.5,0.3,23.15,512.5,823.49,603.47
2018,11,6,14,0,906.0,61.0,0.3,23.1,485.0,803.35,591.76
2018,11,6,14,15,889.5,59.5,0.3,22.9,451.5,776.19,575.72
2018,11,6,14,30,873.0,58.0,0.3,22.7,418.0,746.29,557.75
2018,11,6,14,45,849.5,56.0,0.3,22.45,379.0,708.1,533.94
2018,11,6,15,0,826.0,54.0,0.3,22.2,340.0,668.1,508.37
2018,11,6,15,15,792.5,51.0,0.3,22.2,297.5,624.2,478.79
2018,11,6,15,30,759.0,48.0,0.3,22.2,255.0,573.6,442.86
2018,11,6,15,45,706.5,44.5,0.4,20.95,210.0,510.46,398.05
2018,11,6,16,0,654.0,41.0,0.5,19.7,165.0,448.87,351.35
2018,11,6,16,15,565.5,35.5,0.55,18.8,122.0,367.66,285.71
2018,11,6,16,30,477.0,30.0,0.6,17.9,79.0,291.6,217.35
2018,11,6,16,45,301.5,20.5,0.65,17.0,46.0,177.12,49.91
2018,11,6,17,0,126.0,11.0,0.7,16.1,13.0,60.92,0.0
2018,11,6,17,15,63.0,5.5,0.75,15.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,6,45,108.0,8.5,1.1,11.0,12.0,0.0,0.0
2018,11,7,7,0,216.0,17.0,1.2,10.7,24.0,16.2,0.0
2018,11,7,7,15,366.5,25.0,1.0,11.3,60.0,20.24,9.27
2018,11,7,7,30,517.0,33.0,0.8,11.9,96.0,28.15,18.88
2018,11,7,7,45,595.0,37.5,0.6,12.5,139.0,58.74,28.03
2018,11,7,8,0,673.0,42.0,0.4,13.1,182.0,107.51,57.01
2018,11,7,8,15,720.5,45.5,0.4,13.9,226.0,158.97,96.79
2018,11,7,8,30,768.0,49.0,0.4,14.7,270.0,215.07,144.16
2018,11,7,8,45,799.0,51.5,0.35,15.45,311.5,269.98,192.19
2018,11,7,9,0,830.0,54.0,0.3,16.2,353.0,327.55,241.72
2018,11,7,9,15,851.0,55.5,0.3,16.9,389.5,381.11,287.25
2018,11,7,9,30,872.0,57.0,0.3,17.6,426.0,435.03,331.48
2018,11,7,9,45,886.5,58.5,0.25,18.25,457.5,485.93,371.46
2018,11,7,10,0,901.0,60.0,0.2,18.9,489.0,535.99,409.16
2018,11,7,10,15,911.5,61.5,0.2,19.4,514.5,582.69,443.71
2018,11,7,10,30,922.0,63.0,0.2,19.9,540.0,627.7,475.91
2018,11,7,10,45,928.5,63.5,0.2,20.35,558.0,667.11,503.35
2018,11,7,11,0,935.0,64.0,0.2,20.8,576.0,704.05,527.91
2018,11,7,11,15,938.5,64.5,0.2,21.05,586.5,736.24,548.1
2018,11,7,11,30,942.0,65.0,0.2,21.3,597.0,765.43,566.22
2018,11,7,11,45,943.0,65.0,0.2,21.55,600.0,789.02,580.6
2018,11,7,12,0,944.0,65.0,0.2,21.8,603.0,809.23,592.85
2018,11,7,12,15,943.5,64.5,0.25,21.9,598.5,824.21,602.98
2018,11,7,12,30,943.0,64.0,0.3,22.0,594.0,835.61,611.04
2018,11,7,12,45,939.0,63.5,0.3,22.1,581.5,840.55,614.23
2018,11,7,13,0,935.0,63.0,0.3,22.2,569.0,841.82,615.29
2018,11,7,13,15,928.5,62.0,0.3,22.15,549.5,836.79,612.82
2018,11,7,13,30,922.0,61.0,0.3,22.1,530.0,828.17,608.24
2018,11,7,13,45,910.5,60.5,0.35,22.05,503.5,812.69,600.22
2018,11,7,14,0,899.0,60.0,0.4,22.0,477.0,793.96,590.15
2018,11,7,14,15,883.5,59.0,0.4,21.8,444.5,768.4,574.95
2018,11,7,14,30,868.0,58.0,0.4,21.6,412.0,740.12,557.81
2018,11,7,14,45,845.5,55.5,0.4,21.35,373.5,702.23,533.88
2018,11,7,15,0,823.0,53.0,0.4,21.1,335.0,662.47,508.16
2018,11,7,15,15,789.5,50.0,0.4,21.1,292.5,618.8,478.37
2018,11,7,15,30,756.0,47.0,0.4,21.1,250.0,568.45,442.1
2018,11,7,15,45,703.0,44.0,0.45,19.9,206.0,505.95,396.59
2018,11,7,16,0,650.0,41.0,0.5,18.7,162.0,444.96,349.37
2018,11,7,16,15,547.5,35.5,0.6,17.7,118.0,356.62,278.24
2018,11,7,16,30,445.0,30.0,0.7,16.7,74.0,282.19,209.87
2018,11,7,16,45,270.5,19.5,0.8,15.7,42.0,160.65,24.82
2018,11,7,17,0,96.0,9.0,0.9,14.7,10.0,46.83,0.0
2018,11,7,17,15,48.0,4.5,0.9,13.95,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,8,6,45,66.5,7.5,0.75,7.8,9.5,0.0,0.0
2018,11,8,7,0,133.0,15.0,0.7,7.9,19.0,14.3,0.0
2018,11,8,7,15,290.5,27.0,0.7,8.55,55.5,22.38,10.2
2018,11,8,7,30,448.0,39.0,0.7,9.2,92.0,31.59,22.03
2018,11,8,7,45,532.5,47.5,0.65,9.8,137.0,62.12,33.39
2018,11,8,8,0,617.0,56.0,0.6,10.4,182.0,111.8,63.78
2018,11,8,8,15,671.0,62.0,0.6,11.0,228.0,163.72,104.0
2018,11,8,8,30,725.0,68.0,0.6,11.6,274.0,221.15,152.49
2018,11,8,8,45,759.0,72.5,0.6,12.2,316.5,276.88,201.56
2018,11,8,9,0,793.0,77.0,0.6,12.8,359.0,336.09,253.06
2018,11,8,9,15,812.5,81.5,0.6,13.4,397.0,390.86,300.15
2018,11,8,9,30,832.0,86.0,0.6,14.0,435.0,446.02,345.98
2018,11,8,9,45,843.5,90.5,0.6,14.55,466.5,497.51,387.49
2018,11,8,10,0,855.0,95.0,0.6,15.1,498.0,548.06,426.77
2018,11,8,10,15,862.5,98.0,0.6,15.5,523.0,593.64,461.33
2018,11,8,10,30,870.0,101.0,0.6,15.9,548.0,637.43,493.51
2018,11,8,10,45,872.0,104.5,0.6,16.3,565.5,676.24,521.2
2018,11,8,11,0,874.0,108.0,0.6,16.7,583.0,712.48,546.37
2018,11,8,11,15,875.5,110.0,0.6,17.0,593.5,744.05,567.99
2018,11,8,11,30,877.0,112.0,0.6,17.3,604.0,772.69,586.42
2018,11,8,11,45,802.5,130.5,0.6,17.6,582.5,762.74,578.41
2018,11,8,12,0,728.0,149.0,0.6,17.9,561.0,743.84,564.72
2018,11,8,12,15,480.5,199.5,0.6,18.1,470.5,614.16,470.69
2018,11,8,12,30,233.0,250.0,0.6,18.3,380.0,458.99,355.35
2018,11,8,12,45,227.0,244.5,0.6,18.45,369.0,452.19,351.95
2018,11,8,13,0,221.0,239.0,0.6,18.6,358.0,444.45,346.43
2018,11,8,13,15,212.5,230.5,0.6,18.55,341.5,430.23,336.38
2018,11,8,13,30,204.0,222.0,0.6,18.5,325.0,415.21,325.75
2018,11,8,13,45,286.0,202.5,0.6,18.5,338.5,471.29,370.04
2018,11,8,14,0,368.0,183.0,0.6,18.5,352.0,511.64,401.7
2018,11,8,14,15,433.5,168.5,0.6,18.2,354.0,554.07,434.37
2018,11,8,14,30,499.0,154.0,0.6,17.9,356.0,580.17,455.12
2018,11,8,14,45,462.0,145.0,0.55,17.6,318.0,532.8,420.31
2018,11,8,15,0,425.0,136.0,0.5,17.3,280.0,485.43,385.54
2018,11,8,15,15,387.5,122.5,0.5,17.3,241.0,432.89,346.01
2018,11,8,15,30,350.0,109.0,0.5,17.3,202.0,381.28,305.99
2018,11,8,15,45,299.0,92.0,0.6,15.85,161.0,309.49,250.75
2018,11,8,16,0,248.0,75.0,0.7,14.4,120.0,250.12,202.72
2018,11,8,16,15,187.5,55.0,0.75,13.75,83.5,184.24,146.72
2018,11,8,16,30,127.0,35.0,0.8,13.1,47.0,121.95,90.25
2018,11,8,16,45,73.0,20.0,0.8,12.45,26.0,65.31,0.0
2018,11,8,17,0,19.0,5.0,0.8,11.8,5.0,12.31,0.0
2018,11,8,17,15,9.5,2.5,0.8,11.65,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
