Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,9,6,45,46.5,7.0,0.8,8.1,8.0,0.0,0.0
2018,11,9,7,0,93.0,14.0,0.8,8.3,16.0,13.34,0.0
2018,11,9,7,15,215.5,28.5,0.75,9.15,49.0,22.64,9.27
2018,11,9,7,30,338.0,43.0,0.7,10.0,82.0,35.79,25.47
2018,11,9,7,45,352.5,54.5,0.6,10.85,111.0,58.81,35.47
2018,11,9,8,0,367.0,66.0,0.5,11.7,140.0,93.82,58.94
2018,11,9,8,15,362.5,80.0,0.45,12.55,167.0,129.56,88.41
2018,11,9,8,30,358.0,94.0,0.4,13.4,194.0,164.64,119.12
2018,11,9,8,45,388.0,105.0,0.3,14.3,228.5,205.37,153.39
2018,11,9,9,0,418.0,116.0,0.2,15.2,263.0,248.91,189.51
2018,11,9,9,15,456.0,131.5,0.2,15.65,307.5,302.34,233.08
2018,11,9,9,30,494.0,147.0,0.2,16.1,352.0,358.99,278.06
2018,11,9,9,45,482.0,170.0,0.15,16.6,382.5,402.39,311.63
2018,11,9,10,0,470.0,193.0,0.1,17.1,413.0,443.82,342.51
2018,11,9,10,15,486.5,199.0,0.1,17.4,437.0,482.41,371.21
2018,11,9,10,30,503.0,205.0,0.1,17.7,461.0,521.02,399.29
2018,11,9,10,45,513.5,208.0,0.1,18.0,477.5,552.59,421.78
2018,11,9,11,0,524.0,211.0,0.1,18.3,494.0,583.25,443.26
2018,11,9,11,15,533.5,212.5,0.15,18.45,505.0,610.56,462.81
2018,11,9,11,30,543.0,214.0,0.2,18.6,516.0,636.52,481.31
2018,11,9,11,45,551.5,213.0,0.2,18.75,521.0,657.54,495.74
2018,11,9,12,0,560.0,212.0,0.2,18.9,526.0,676.79,508.91
2018,11,9,12,15,567.5,208.5,0.2,18.95,524.5,690.62,518.59
2018,11,9,12,30,575.0,205.0,0.2,19.0,523.0,702.31,526.89
2018,11,9,12,45,582.0,198.0,0.25,19.05,514.0,707.48,531.62
2018,11,9,13,0,589.0,191.0,0.3,19.1,505.0,710.22,534.9
2018,11,9,13,15,582.5,185.0,0.3,19.0,486.0,700.7,529.26
2018,11,9,13,30,576.0,179.0,0.3,18.9,467.0,688.73,522.12
2018,11,9,13,45,564.5,171.0,0.3,18.8,441.0,668.12,509.02
2018,11,9,14,0,553.0,163.0,0.3,18.7,415.0,645.34,494.38
2018,11,9,14,15,537.5,153.5,0.3,18.35,384.0,615.74,475.19
2018,11,9,14,30,522.0,144.0,0.3,18.0,353.0,584.47,454.5
2018,11,9,14,45,478.0,132.5,0.3,17.7,310.0,528.57,415.03
2018,11,9,15,0,434.0,121.0,0.3,17.4,267.0,472.92,374.87
2018,11,9,15,15,411.5,110.0,0.3,17.4,234.0,433.24,345.31
2018,11,9,15,30,389.0,99.0,0.3,17.4,201.0,393.56,314.52
2018,11,9,15,45,343.0,83.5,0.4,15.55,161.5,334.31,269.72
2018,11,9,16,0,297.0,68.0,0.5,13.7,122.0,277.43,224.39
2018,11,9,16,15,231.5,52.0,0.6,12.7,86.5,212.56,169.45
2018,11,9,16,30,166.0,36.0,0.7,11.7,51.0,153.19,113.4
2018,11,9,16,45,97.5,21.0,0.75,10.7,28.5,83.67,0.0
2018,11,9,17,0,29.0,6.0,0.8,9.7,6.0,17.18,0.0
2018,11,9,17,15,14.5,3.0,0.85,9.4,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,10,6,45,22.0,4.5,1.05,5.7,5.0,0.0,0.0
2018,11,10,7,0,44.0,9.0,1.0,5.8,10.0,8.58,0.0
2018,11,10,7,15,120.5,25.0,0.9,6.7,36.5,19.74,6.26
2018,11,10,7,30,197.0,41.0,0.8,7.6,63.0,31.96,22.25
2018,11,10,7,45,265.5,56.5,0.7,8.5,100.5,56.43,36.21
2018,11,10,8,0,334.0,72.0,0.6,9.4,138.0,95.09,62.03
2018,11,10,8,15,313.5,86.0,0.5,10.35,159.5,126.65,88.83
2018,11,10,8,30,293.0,100.0,0.4,11.3,181.0,154.79,114.35
2018,11,10,8,45,314.0,113.0,0.35,12.25,212.0,190.74,144.96
2018,11,10,9,0,335.0,126.0,0.3,13.2,243.0,228.66,176.84
2018,11,10,9,15,361.5,137.0,0.25,13.9,275.0,271.65,212.14
2018,11,10,9,30,388.0,148.0,0.2,14.6,307.0,314.36,246.34
2018,11,10,9,45,420.0,154.0,0.15,15.3,338.5,356.6,279.31
2018,11,10,10,0,452.0,160.0,0.1,16.0,370.0,400.83,312.93
2018,11,10,10,15,487.5,163.5,0.1,16.55,400.5,446.13,346.98
2018,11,10,10,30,523.0,167.0,0.1,17.1,431.0,492.98,381.33
2018,11,10,10,45,561.0,167.0,0.1,17.65,459.5,538.89,414.29
2018,11,10,11,0,599.0,167.0,0.1,18.2,488.0,585.62,447.09
2018,11,10,11,15,634.5,164.0,0.1,18.5,509.5,631.58,479.03
2018,11,10,11,30,670.0,161.0,0.1,18.8,531.0,673.94,508.0
2018,11,10,11,45,673.0,160.5,0.1,19.1,534.0,693.96,521.03
2018,11,10,12,0,676.0,160.0,0.1,19.4,537.0,711.53,532.58
2018,11,10,12,15,674.0,160.0,0.1,19.55,533.0,723.17,540.32
2018,11,10,12,30,672.0,160.0,0.1,19.7,529.0,732.04,546.27
2018,11,10,12,45,665.5,158.0,0.1,19.8,517.0,732.37,546.69
2018,11,10,13,0,659.0,156.0,0.1,19.9,505.0,729.83,545.33
2018,11,10,13,15,651.5,152.0,0.15,19.85,486.5,721.51,541.13
2018,11,10,13,30,644.0,148.0,0.2,19.8,468.0,710.41,535.21
2018,11,10,13,45,634.0,142.5,0.2,19.75,443.5,693.03,524.35
2018,11,10,14,0,624.0,137.0,0.2,19.7,419.0,673.09,511.72
2018,11,10,14,15,607.0,130.5,0.25,19.4,388.5,644.3,493.86
2018,11,10,14,30,590.0,124.0,0.3,19.1,358.0,613.49,474.25
2018,11,10,14,45,566.5,115.5,0.35,18.8,322.5,571.19,445.91
2018,11,10,15,0,543.0,107.0,0.4,18.5,287.0,531.32,418.4
2018,11,10,15,15,500.0,97.5,0.4,18.5,246.5,476.46,377.59
2018,11,10,15,30,457.0,88.0,0.4,18.5,206.0,422.61,336.3
2018,11,10,15,45,407.5,76.0,0.5,17.15,166.5,363.18,291.22
2018,11,10,16,0,358.0,64.0,0.6,15.8,127.0,306.37,245.68
2018,11,10,16,15,287.5,49.0,0.7,15.05,90.5,237.72,187.71
2018,11,10,16,30,217.0,34.0,0.8,14.3,54.0,174.98,127.02
2018,11,10,16,45,124.0,19.5,0.9,13.5,29.5,92.29,0.0
2018,11,10,17,0,31.0,5.0,1.0,12.7,5.0,16.97,0.0
2018,11,10,17,15,15.5,2.5,1.05,12.25,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,6,45,68.5,6.5,0.7,8.85,8.0,0.0,0.0
2018,11,11,7,0,137.0,13.0,0.7,8.9,16.0,12.39,0.0
2018,11,11,7,15,291.0,24.0,0.7,9.35,49.5,19.99,4.71
2018,11,11,7,30,445.0,35.0,0.7,9.8,83.0,28.36,18.79
2018,11,11,7,45,532.5,42.5,0.7,10.3,126.5,54.13,28.05
2018,11,11,8,0,620.0,50.0,0.7,10.8,170.0,102.44,56.13
2018,11,11,8,15,674.5,55.5,0.7,11.45,214.5,153.56,95.02
2018,11,11,8,30,729.0,61.0,0.7,12.1,259.0,211.6,143.76
2018,11,11,8,45,764.5,65.0,0.65,12.8,301.5,266.67,192.14
2018,11,11,9,0,800.0,69.0,0.6,13.5,344.0,324.44,242.4
2018,11,11,9,15,816.0,73.5,0.6,14.15,380.5,377.91,288.72
2018,11,11,9,30,832.0,78.0,0.6,14.8,417.0,431.41,333.52
2018,11,11,9,45,811.5,87.5,0.55,15.45,439.0,472.88,367.4
2018,11,11,10,0,791.0,97.0,0.5,16.1,461.0,511.07,397.2
2018,11,11,10,15,793.0,102.5,0.5,16.6,483.5,553.74,429.65
2018,11,11,10,30,795.0,108.0,0.5,17.1,506.0,594.44,459.51
2018,11,11,10,45,845.0,100.5,0.5,17.6,537.0,647.67,497.89
2018,11,11,11,0,895.0,93.0,0.5,18.1,568.0,702.72,536.35
2018,11,11,11,15,900.5,93.0,0.45,18.55,579.0,735.27,557.25
2018,11,11,11,30,906.0,93.0,0.4,19.0,590.0,765.02,574.88
2018,11,11,11,45,909.5,92.5,0.4,19.4,593.5,789.79,589.98
2018,11,11,12,0,913.0,92.0,0.4,19.8,597.0,811.37,602.99
2018,11,11,12,15,783.5,123.0,0.4,19.95,554.0,765.6,571.97
2018,11,11,12,30,654.0,154.0,0.4,20.1,511.0,709.49,534.01
2018,11,11,12,45,742.5,132.0,0.4,20.25,529.0,763.32,571.89
2018,11,11,13,0,831.0,110.0,0.4,20.4,547.0,809.62,602.15
2018,11,11,13,15,818.5,109.5,0.4,20.4,526.5,805.52,599.4
2018,11,11,13,30,806.0,109.0,0.4,20.4,506.0,793.9,592.54
2018,11,11,13,45,787.5,107.0,0.35,20.35,478.0,772.63,578.65
2018,11,11,14,0,769.0,105.0,0.3,20.3,450.0,748.54,563.02
2018,11,11,14,15,745.5,102.0,0.3,20.1,416.5,716.82,543.25
2018,11,11,14,30,722.0,99.0,0.3,19.9,383.0,682.93,521.76
2018,11,11,14,45,688.0,94.0,0.3,19.65,343.5,637.18,491.59
2018,11,11,15,0,654.0,89.0,0.3,19.4,304.0,590.38,459.13
2018,11,11,15,15,610.0,82.5,0.3,19.4,262.0,534.51,418.48
2018,11,11,15,30,566.0,76.0,0.3,19.4,220.0,478.98,376.67
2018,11,11,15,45,498.5,67.5,0.35,17.45,177.0,407.93,324.11
2018,11,11,16,0,431.0,59.0,0.4,15.5,134.0,339.81,270.82
2018,11,11,16,15,332.5,46.5,0.55,14.6,94.0,257.52,202.64
2018,11,11,16,30,234.0,34.0,0.7,13.7,54.0,183.34,131.23
2018,11,11,16,45,130.5,19.5,0.85,12.8,29.5,94.41,0.0
2018,11,11,17,0,27.0,5.0,1.0,11.9,5.0,15.35,0.0
2018,11,11,17,15,13.5,2.5,1.05,11.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,12,6,45,40.5,5.0,0.7,7.6,5.5,0.0,0.0
2018,11,12,7,0,81.0,10.0,0.7,7.7,11.0,9.53,0.0
2018,11,12,7,15,217.5,23.0,0.65,8.45,42.0,19.14,2.34
2018,11,12,7,30,354.0,36.0,0.6,9.2,73.0,29.5,19.66
2018,11,12,7,45,443.0,45.5,0.6,9.95,114.5,52.88,29.55
2018,11,12,8,0,532.0,55.0,0.6,10.7,156.0,97.77,55.98
2018,11,12,8,15,590.0,62.0,0.55,11.45,199.5,145.65,92.01
2018,11,12,8,30,648.0,69.0,0.5,12.2,243.0,199.6,136.63
2018,11,12,8,45,687.5,74.0,0.4,12.9,284.5,252.51,182.33
2018,11,12,9,0,727.0,79.0,0.3,13.6,326.0,308.68,230.3
2018,11,12,9,15,741.0,85.5,0.3,14.45,361.0,359.99,274.07
2018,11,12,9,30,755.0,92.0,0.3,15.3,396.0,411.34,316.36
2018,11,12,9,45,758.0,100.0,0.3,16.15,425.5,458.97,354.27
2018,11,12,10,0,761.0,108.0,0.3,17.0,455.0,505.17,389.6
2018,11,12,10,15,777.5,109.5,0.3,17.55,480.5,550.42,423.47
2018,11,12,10,30,794.0,111.0,0.3,18.1,506.0,594.82,455.66
2018,11,12,10,45,805.5,112.0,0.3,18.7,525.0,634.45,483.46
2018,11,12,11,0,817.0,113.0,0.3,19.3,544.0,672.35,509.32
2018,11,12,11,15,824.5,114.0,0.3,19.65,556.0,703.04,530.19
2018,11,12,11,30,832.0,115.0,0.3,20.0,568.0,733.48,550.49
2018,11,12,11,45,836.0,114.0,0.3,20.3,571.5,756.62,564.81
2018,11,12,12,0,840.0,113.0,0.3,20.6,575.0,776.83,577.24
2018,11,12,12,15,827.5,116.0,0.3,20.7,568.0,785.55,582.6
2018,11,12,12,30,815.0,119.0,0.3,20.8,561.0,795.08,588.79
2018,11,12,12,45,796.0,121.5,0.3,20.9,545.0,791.66,586.54
2018,11,12,13,0,777.0,124.0,0.3,21.0,529.0,784.83,582.36
2018,11,12,13,15,763.0,123.5,0.25,20.95,509.0,775.3,576.07
2018,11,12,13,30,749.0,123.0,0.2,20.9,489.0,762.69,567.91
2018,11,12,13,45,729.0,120.5,0.2,20.85,461.5,740.12,553.95
2018,11,12,14,0,709.0,118.0,0.2,20.8,434.0,714.9,538.28
2018,11,12,14,15,683.5,114.5,0.2,20.5,401.0,681.95,517.67
2018,11,12,14,30,658.0,111.0,0.2,20.2,368.0,647.0,495.14
2018,11,12,14,45,622.5,105.5,0.2,19.9,329.5,600.94,463.83
2018,11,12,15,0,587.0,100.0,0.2,19.6,291.0,553.98,431.06
2018,11,12,15,15,540.5,92.5,0.2,19.6,250.0,497.05,389.37
2018,11,12,15,30,494.0,85.0,0.2,19.6,209.0,440.56,346.61
2018,11,12,15,45,423.5,74.5,0.35,17.6,166.5,369.45,294.18
2018,11,12,16,0,353.0,64.0,0.5,15.6,124.0,302.54,241.77
2018,11,12,16,15,200.0,46.5,0.55,15.1,78.5,188.01,147.13
2018,11,12,16,30,47.0,29.0,0.6,14.6,33.0,64.98,42.61
2018,11,12,16,45,26.0,16.0,0.65,14.1,18.0,26.54,0.0
2018,11,12,17,0,5.0,3.0,0.7,13.6,3.0,2.86,0.0
2018,11,12,17,15,2.5,1.5,0.6,13.55,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,0.6,8.4,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,0.6,8.4,6.0,5.72,0.0
2018,11,13,7,15,10.0,20.0,0.55,9.0,20.5,17.99,0.0
2018,11,13,7,30,13.0,34.0,0.5,9.6,35.0,30.03,19.87
2018,11,13,7,45,25.5,51.0,0.5,10.15,55.0,45.75,32.68
2018,11,13,8,0,38.0,68.0,0.5,10.7,75.0,64.39,48.02
2018,11,13,8,15,33.5,74.5,0.45,11.3,82.0,73.18,55.81
2018,11,13,8,30,29.0,81.0,0.4,11.9,89.0,81.02,62.83
2018,11,13,8,45,16.0,88.0,0.4,12.5,92.5,85.75,67.35
2018,11,13,9,0,3.0,95.0,0.4,13.1,96.0,89.34,70.6
2018,11,13,9,15,73.0,130.5,0.4,13.5,159.5,150.2,119.91
2018,11,13,9,30,143.0,166.0,0.4,13.9,223.0,221.26,176.79
2018,11,13,9,45,117.5,178.0,0.4,14.3,227.5,230.02,183.66
2018,11,13,10,0,92.0,190.0,0.4,14.7,232.0,231.54,184.72
2018,11,13,10,15,113.5,204.5,0.35,14.8,259.0,268.6,213.94
2018,11,13,10,30,135.0,219.0,0.3,14.9,286.0,302.61,240.15
2018,11,13,10,45,175.0,225.0,0.3,15.0,314.5,340.65,269.71
2018,11,13,11,0,215.0,231.0,0.3,15.1,343.0,381.04,300.73
2018,11,13,11,15,277.5,226.5,0.3,15.15,374.5,436.18,342.84
2018,11,13,11,30,340.0,222.0,0.3,15.2,406.0,485.7,380.14
2018,11,13,11,45,415.0,205.5,0.3,15.2,431.0,543.12,423.06
2018,11,13,12,0,490.0,189.0,0.3,15.2,456.0,592.81,459.87
2018,11,13,12,15,540.0,171.5,0.3,15.25,463.5,622.29,481.67
2018,11,13,12,30,590.0,154.0,0.3,15.3,471.0,655.61,506.16
2018,11,13,12,45,518.0,170.0,0.3,15.4,444.0,618.94,478.84
2018,11,13,13,0,446.0,186.0,0.3,15.5,417.0,584.41,453.52
2018,11,13,13,15,319.5,199.0,0.3,15.45,361.5,488.72,382.9
2018,11,13,13,30,193.0,212.0,0.3,15.4,306.0,393.11,310.5
2018,11,13,13,45,192.5,199.5,0.3,15.35,289.0,378.89,301.39
2018,11,13,14,0,192.0,187.0,0.3,15.3,272.0,363.92,290.77
2018,11,13,14,15,144.5,173.5,0.3,14.95,235.0,311.21,250.01
2018,11,13,14,30,97.0,160.0,0.3,14.6,198.0,247.86,200.28
2018,11,13,14,45,95.5,141.0,0.3,14.2,175.0,235.25,191.25
2018,11,13,15,0,94.0,122.0,0.3,13.8,152.0,210.53,171.91
2018,11,13,15,15,79.0,105.5,0.3,13.8,128.5,179.75,146.68
2018,11,13,15,30,64.0,89.0,0.3,13.8,105.0,139.73,113.39
2018,11,13,15,45,52.5,73.0,0.45,13.0,84.5,113.53,91.42
2018,11,13,16,0,41.0,57.0,0.6,12.2,64.0,87.84,69.18
2018,11,13,16,15,20.5,39.0,0.6,12.0,42.5,54.6,39.98
2018,11,13,16,30,0.0,21.0,0.6,11.8,21.0,19.5,8.76
2018,11,13,16,45,4.5,12.0,0.65,11.6,12.0,13.38,0.0
2018,11,13,17,0,9.0,3.0,0.7,11.4,3.0,2.86,0.0
2018,11,13,17,15,4.5,1.5,0.7,11.25,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,6,45,29.0,4.0,0.9,7.8,4.5,0.0,0.0
2018,11,14,7,0,58.0,8.0,0.9,7.9,9.0,7.63,0.0
2018,11,14,7,15,175.0,21.5,0.75,8.45,36.0,17.11,0.0
2018,11,14,7,30,292.0,35.0,0.6,9.0,63.0,28.94,18.75
2018,11,14,7,45,381.0,46.0,0.5,9.6,102.5,49.74,29.11
2018,11,14,8,0,470.0,57.0,0.4,10.2,142.0,91.96,53.99
2018,11,14,8,15,480.5,67.0,0.35,11.05,173.5,131.98,85.36
2018,11,14,8,30,491.0,77.0,0.3,11.9,205.0,172.87,120.53
2018,11,14,8,45,477.5,90.0,0.25,12.7,231.0,209.34,153.77
2018,11,14,9,0,464.0,103.0,0.2,13.5,257.0,245.5,186.19
2018,11,14,9,15,558.5,103.0,0.15,14.25,309.0,308.03,236.38
2018,11,14,9,30,653.0,103.0,0.1,15.0,361.0,376.8,290.45
2018,11,14,9,45,688.0,105.5,0.1,15.75,396.5,428.64,331.19
2018,11,14,10,0,723.0,108.0,0.1,16.5,432.0,482.03,371.96
2018,11,14,10,15,721.5,113.0,0.1,17.15,451.0,519.42,399.92
2018,11,14,10,30,720.0,118.0,0.1,17.8,470.0,554.75,425.58
2018,11,14,10,45,711.0,120.5,0.1,18.45,478.5,580.62,443.77
2018,11,14,11,0,702.0,123.0,0.1,19.1,487.0,603.66,459.51
2018,11,14,11,15,701.5,127.0,0.1,19.35,497.0,631.24,478.72
2018,11,14,11,30,701.0,131.0,0.1,19.6,507.0,656.43,495.84
2018,11,14,11,45,729.0,127.0,0.15,19.9,520.0,691.19,520.18
2018,11,14,12,0,757.0,123.0,0.2,20.2,533.0,724.33,542.71
2018,11,14,12,15,753.5,123.5,0.2,20.25,529.0,736.45,550.36
2018,11,14,12,30,750.0,124.0,0.2,20.3,525.0,745.56,556.41
2018,11,14,12,45,750.0,122.5,0.2,20.35,516.0,752.11,560.91
2018,11,14,13,0,750.0,121.0,0.2,20.4,507.0,755.66,563.57
2018,11,14,13,15,709.0,121.0,0.25,20.3,475.0,725.4,544.73
2018,11,14,13,30,668.0,121.0,0.3,20.2,443.0,692.33,524.28
2018,11,14,13,45,631.0,119.0,0.3,20.1,410.0,657.75,501.84
2018,11,14,14,0,594.0,117.0,0.3,20.0,377.0,621.2,477.43
2018,11,14,14,15,614.5,106.5,0.3,19.65,358.5,617.03,476.66
2018,11,14,14,30,635.0,96.0,0.3,19.3,340.0,609.6,472.99
2018,11,14,14,45,597.5,92.0,0.35,19.0,303.5,564.8,441.98
2018,11,14,15,0,560.0,88.0,0.4,18.7,267.0,519.37,409.93
2018,11,14,15,15,520.5,82.0,0.4,18.7,230.5,470.14,372.98
2018,11,14,15,30,481.0,76.0,0.4,18.7,194.0,421.16,334.92
2018,11,14,15,45,437.0,66.0,0.55,16.7,157.5,366.1,293.81
2018,11,14,16,0,393.0,56.0,0.7,14.7,121.0,312.61,251.05
2018,11,14,16,15,302.0,43.0,0.8,13.85,84.0,235.78,185.43
2018,11,14,16,30,211.0,30.0,0.9,13.0,47.0,162.79,109.37
2018,11,14,16,45,117.0,17.0,0.95,12.1,25.5,66.63,0.0
2018,11,14,17,0,23.0,4.0,1.0,11.2,4.0,0.0,0.0
2018,11,14,17,15,11.5,2.0,1.0,10.95,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,6,45,20.0,3.5,1.0,6.9,3.5,0.0,0.0
2018,11,15,7,0,40.0,7.0,1.0,7.0,7.0,6.67,0.0
2018,11,15,7,15,124.5,20.5,0.85,7.85,30.0,16.31,0.0
2018,11,15,7,30,209.0,34.0,0.7,8.7,53.0,26.67,16.59
2018,11,15,7,45,306.0,46.5,0.55,9.6,92.0,45.91,27.66
2018,11,15,8,0,403.0,59.0,0.4,10.5,131.0,85.62,51.4
2018,11,15,8,15,473.0,67.0,0.35,11.5,173.0,129.81,83.7
2018,11,15,8,30,543.0,75.0,0.3,12.5,215.0,180.0,123.86
2018,11,15,8,45,586.5,81.0,0.3,13.55,254.5,228.79,165.27
2018,11,15,9,0,630.0,87.0,0.3,14.6,294.0,281.47,209.83
2018,11,15,9,15,672.0,89.0,0.25,15.3,332.0,333.17,253.0
2018,11,15,9,30,714.0,91.0,0.2,16.0,370.0,387.74,297.22
2018,11,15,9,45,751.5,89.5,0.15,16.7,404.0,439.12,337.71
2018,11,15,10,0,789.0,88.0,0.1,17.4,438.0,491.68,377.73
2018,11,15,10,15,801.0,90.0,0.1,17.9,462.5,535.39,410.64
2018,11,15,10,30,813.0,92.0,0.1,18.4,487.0,577.87,441.68
2018,11,15,10,45,823.5,93.0,0.1,18.9,505.5,616.87,469.36
2018,11,15,11,0,834.0,94.0,0.1,19.4,524.0,654.03,495.03
2018,11,15,11,15,840.5,94.5,0.1,19.65,535.0,685.88,516.93
2018,11,15,11,30,847.0,95.0,0.1,19.9,546.0,715.23,536.35
2018,11,15,11,45,849.5,94.5,0.1,20.1,549.5,737.88,550.58
2018,11,15,12,0,852.0,94.0,0.1,20.3,553.0,757.54,562.9
2018,11,15,12,15,846.5,95.0,0.15,20.35,547.5,769.7,571.3
2018,11,15,12,30,841.0,96.0,0.2,20.4,542.0,778.51,577.81
2018,11,15,12,45,830.0,97.0,0.2,20.4,529.0,779.63,578.79
2018,11,15,13,0,819.0,98.0,0.2,20.4,516.0,777.36,577.76
2018,11,15,13,15,811.5,95.5,0.2,20.3,497.0,770.54,574.12
2018,11,15,13,30,804.0,93.0,0.2,20.2,478.0,760.5,568.48
2018,11,15,13,45,793.0,89.5,0.25,20.1,452.0,743.43,558.99
2018,11,15,14,0,782.0,86.0,0.3,20.0,426.0,723.4,547.55
2018,11,15,14,15,763.5,83.0,0.3,19.75,394.5,695.48,530.14
2018,11,15,14,30,745.0,80.0,0.3,19.5,363.0,669.65,514.01
2018,11,15,14,45,719.0,75.5,0.3,19.25,326.5,630.34,487.97
2018,11,15,15,0,693.0,71.0,0.3,19.0,290.0,589.64,460.1
2018,11,15,15,15,650.5,66.0,0.3,19.0,249.5,536.34,420.87
2018,11,15,15,30,608.0,61.0,0.3,19.0,209.0,483.35,380.46
2018,11,15,15,45,546.0,54.0,0.45,17.3,167.5,417.13,331.53
2018,11,15,16,0,484.0,47.0,0.6,15.6,126.0,353.66,281.39
2018,11,15,16,15,385.0,37.5,0.65,14.9,88.0,271.8,211.73
2018,11,15,16,30,286.0,28.0,0.7,14.2,50.0,193.23,125.64
2018,11,15,16,45,161.5,16.5,0.75,13.55,27.0,85.08,0.0
2018,11,15,17,0,37.0,5.0,0.8,12.9,4.0,0.0,0.0
2018,11,15,17,15,18.5,2.5,0.75,12.75,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,0.75,7.65,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,0.7,7.8,8.0,7.63,0.0
2018,11,16,7,15,173.5,20.0,0.65,8.65,33.0,16.86,0.0
2018,11,16,7,30,292.0,32.0,0.6,9.5,58.0,26.39,15.97
2018,11,16,7,45,382.0,42.5,0.5,10.4,96.5,44.77,25.66
2018,11,16,8,0,472.0,53.0,0.4,11.3,135.0,86.19,49.15
2018,11,16,8,15,512.5,61.5,0.35,12.15,172.5,128.93,80.95
2018,11,16,8,30,553.0,70.0,0.3,13.0,210.0,175.84,119.65
2018,11,16,8,45,560.5,79.5,0.25,13.8,242.0,219.41,158.13
2018,11,16,9,0,568.0,89.0,0.2,14.6,274.0,263.09,196.38
2018,11,16,9,15,615.5,94.5,0.15,15.25,315.5,316.91,240.91
2018,11,16,9,30,663.0,100.0,0.1,15.9,357.0,374.36,287.08
2018,11,16,9,45,650.0,112.5,0.1,16.55,381.0,414.85,319.77
2018,11,16,10,0,637.0,125.0,0.1,17.2,405.0,452.73,349.3
2018,11,16,10,15,659.0,127.5,0.1,17.7,431.5,496.71,382.52
2018,11,16,10,30,681.0,130.0,0.1,18.2,458.0,540.66,414.68
2018,11,16,10,45,689.5,133.5,0.1,18.65,476.0,577.03,440.61
2018,11,16,11,0,698.0,137.0,0.1,19.1,494.0,611.86,464.87
2018,11,16,11,15,703.5,138.5,0.1,19.45,504.5,640.83,484.76
2018,11,16,11,30,709.0,140.0,0.1,19.8,515.0,667.68,502.88
2018,11,16,11,45,710.5,140.0,0.1,20.1,518.0,687.77,516.25
2018,11,16,12,0,712.0,140.0,0.1,20.4,521.0,705.26,527.78
2018,11,16,12,15,721.0,136.0,0.1,20.55,519.0,721.41,538.85
2018,11,16,12,30,730.0,132.0,0.1,20.7,517.0,734.91,547.66
2018,11,16,12,45,739.0,126.0,0.1,20.8,508.0,743.37,553.25
2018,11,16,13,0,748.0,120.0,0.1,20.9,499.0,748.86,557.06
2018,11,16,13,15,736.5,118.0,0.1,20.85,480.0,739.8,551.63
2018,11,16,13,30,725.0,116.0,0.1,20.8,461.0,727.78,544.51
2018,11,16,13,45,708.0,113.5,0.1,20.7,435.0,708.06,532.37
2018,11,16,14,0,691.0,111.0,0.1,20.6,409.0,685.76,518.52
2018,11,16,14,15,667.5,106.5,0.1,20.3,377.0,653.89,498.33
2018,11,16,14,30,644.0,102.0,0.1,20.0,345.0,620.1,476.22
2018,11,16,14,45,611.0,96.5,0.15,19.65,308.5,576.75,447.03
2018,11,16,15,0,578.0,91.0,0.2,19.3,272.0,532.49,416.33
2018,11,16,15,15,530.0,83.5,0.2,19.3,232.0,475.65,374.12
2018,11,16,15,30,482.0,76.0,0.2,19.3,192.0,419.57,331.11
2018,11,16,15,45,414.5,65.5,0.4,17.5,151.5,349.54,278.83
2018,11,16,16,0,347.0,55.0,0.6,15.7,111.0,285.26,227.72
2018,11,16,16,15,259.0,41.5,0.65,15.05,76.0,211.08,164.09
2018,11,16,16,30,171.0,28.0,0.7,14.4,41.0,138.81,86.3
2018,11,16,16,45,91.0,15.0,0.75,13.75,21.5,53.25,0.0
2018,11,16,17,0,11.0,2.0,0.8,13.1,2.0,0.0,0.0
2018,11,16,17,15,5.5,1.0,0.8,12.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,17,6,45,13.5,2.5,0.9,5.8,2.5,0.0,0.0
2018,11,17,7,0,27.0,5.0,0.9,5.8,5.0,4.77,0.0
2018,11,17,7,15,120.5,19.0,0.8,6.7,28.0,18.11,0.0
2018,11,17,7,30,214.0,33.0,0.7,7.6,51.0,26.01,15.39
2018,11,17,7,45,299.0,46.0,0.55,8.45,88.0,43.81,26.81
2018,11,17,8,0,384.0,59.0,0.4,9.3,125.0,82.16,49.74
2018,11,17,8,15,443.5,69.0,0.4,10.2,165.0,123.83,80.34
2018,11,17,8,30,503.0,79.0,0.4,11.1,205.0,173.49,120.59
2018,11,17,8,45,544.0,86.5,0.35,12.0,243.5,220.66,160.77
2018,11,17,9,0,585.0,94.0,0.3,12.9,282.0,271.55,203.99
2018,11,17,9,15,628.5,96.5,0.3,13.6,319.5,321.8,246.34
2018,11,17,9,30,672.0,99.0,0.3,14.3,357.0,375.18,290.21
2018,11,17,9,45,710.5,98.0,0.25,15.0,390.5,425.49,330.28
2018,11,17,10,0,749.0,97.0,0.2,15.7,424.0,477.49,370.29
2018,11,17,10,15,763.5,99.5,0.2,16.15,449.0,521.69,404.02
2018,11,17,10,30,778.0,102.0,0.2,16.6,474.0,564.97,436.11
2018,11,17,10,45,787.5,103.5,0.2,17.1,492.0,602.96,463.42
2018,11,17,11,0,797.0,105.0,0.2,17.6,510.0,637.26,487.51
2018,11,17,11,15,803.0,106.0,0.2,17.85,521.0,668.29,509.2
2018,11,17,11,30,809.0,107.0,0.2,18.1,532.0,696.92,528.86
2018,11,17,11,45,810.5,107.0,0.2,18.3,535.0,718.66,543.17
2018,11,17,12,0,812.0,107.0,0.2,18.5,538.0,737.51,555.19
2018,11,17,12,15,771.0,119.5,0.2,18.55,526.0,738.87,555.8
2018,11,17,12,30,730.0,132.0,0.2,18.6,514.0,732.9,551.85
2018,11,17,12,45,672.0,146.5,0.2,18.6,492.0,711.76,537.48
2018,11,17,13,0,614.0,161.0,0.2,18.6,470.0,682.99,517.7
2018,11,17,13,15,602.5,157.5,0.2,18.5,451.5,672.49,511.63
2018,11,17,13,30,591.0,154.0,0.2,18.4,433.0,659.57,503.58
2018,11,17,13,45,574.5,149.0,0.2,18.3,408.0,638.75,489.98
2018,11,17,14,0,558.0,144.0,0.2,18.2,383.0,615.91,474.89
2018,11,17,14,15,534.5,137.5,0.2,17.9,352.5,584.25,453.6
2018,11,17,14,30,511.0,131.0,0.2,17.6,322.0,551.27,431.01
2018,11,17,14,45,479.0,122.0,0.2,17.3,287.0,508.23,400.45
2018,11,17,15,0,447.0,113.0,0.2,17.0,252.0,464.93,368.91
2018,11,17,15,15,403.0,102.0,0.2,17.0,214.0,411.45,328.17
2018,11,17,15,30,359.0,91.0,0.2,17.0,176.0,359.3,287.21
2018,11,17,15,45,302.0,76.0,0.4,15.25,138.0,296.3,238.86
2018,11,17,16,0,245.0,61.0,0.6,13.5,100.0,236.63,190.38
2018,11,17,16,15,175.5,44.0,0.65,13.0,67.5,162.06,126.22
2018,11,17,16,30,106.0,27.0,0.7,12.5,35.0,96.9,56.99
2018,11,17,16,45,55.5,14.0,0.7,12.0,18.0,37.03,0.0
2018,11,17,17,0,5.0,1.0,0.7,11.5,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,0.65,11.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,6,45,13.5,2.5,0.8,6.25,2.5,0.0,0.0
2018,11,18,7,0,27.0,5.0,0.8,6.2,5.0,4.77,0.0
2018,11,18,7,15,126.5,18.5,0.7,6.9,28.0,17.63,0.0
2018,11,18,7,30,226.0,32.0,0.6,7.6,51.0,25.27,14.32
2018,11,18,7,45,317.0,45.0,0.5,8.25,88.5,42.57,25.88
2018,11,18,8,0,408.0,58.0,0.4,8.9,126.0,83.95,50.56
2018,11,18,8,15,472.5,66.5,0.4,9.8,166.5,125.91,80.88
2018,11,18,8,30,537.0,75.0,0.4,10.7,207.0,174.87,120.34
2018,11,18,8,45,582.5,81.0,0.35,11.6,246.5,223.38,161.68
2018,11,18,9,0,628.0,87.0,0.3,12.5,286.0,276.0,206.49
2018,11,18,9,15,656.5,92.0,0.3,13.2,321.5,325.45,248.81
2018,11,18,9,30,685.0,97.0,0.3,13.9,357.0,376.54,291.3
2018,11,18,9,45,704.5,101.0,0.3,14.55,387.5,423.95,329.83
2018,11,18,10,0,724.0,105.0,0.3,15.2,418.0,471.5,367.18
2018,11,18,10,15,739.0,107.5,0.3,15.75,443.0,514.99,400.47
2018,11,18,10,30,754.0,110.0,0.3,16.3,468.0,557.66,432.16
2018,11,18,10,45,763.0,112.5,0.3,16.85,486.0,595.63,459.53
2018,11,18,11,0,772.0,115.0,0.3,17.4,504.0,631.89,484.97
2018,11,18,11,15,777.0,116.0,0.3,17.75,514.5,661.91,505.85
2018,11,18,11,30,782.0,117.0,0.3,18.1,525.0,689.57,524.75
2018,11,18,11,45,783.5,117.0,0.3,18.45,528.0,711.09,539.15
2018,11,18,12,0,785.0,117.0,0.3,18.8,531.0,729.8,551.1
2018,11,18,12,15,764.5,122.5,0.3,18.9,523.0,735.26,554.41
2018,11,18,12,30,744.0,128.0,0.3,19.0,515.0,737.2,555.65
2018,11,18,12,45,713.5,134.0,0.3,19.1,498.5,728.54,549.88
2018,11,18,13,0,683.0,140.0,0.3,19.2,482.0,716.47,541.97
2018,11,18,13,15,671.0,137.5,0.3,19.1,463.0,706.57,536.14
2018,11,18,13,30,659.0,135.0,0.3,19.0,444.0,693.89,528.34
2018,11,18,13,45,641.5,131.0,0.3,18.95,418.5,672.66,514.5
2018,11,18,14,0,624.0,127.0,0.3,18.9,393.0,649.01,498.91
2018,11,18,14,15,600.5,121.5,0.3,18.55,361.5,617.06,477.76
2018,11,18,14,30,577.0,116.0,0.3,18.2,330.0,583.32,454.95
2018,11,18,14,45,544.5,108.5,0.3,17.85,294.5,537.14,422.51
2018,11,18,15,0,512.0,101.0,0.3,17.5,259.0,493.71,391.15
2018,11,18,15,15,467.0,92.0,0.3,17.5,220.5,440.22,350.53
2018,11,18,15,30,422.0,83.0,0.3,17.5,182.0,387.97,309.56
2018,11,18,15,45,357.0,70.5,0.5,15.9,142.5,321.22,258.36
2018,11,18,16,0,292.0,58.0,0.7,14.3,103.0,258.36,207.25
2018,11,18,16,15,178.5,41.5,0.7,13.75,66.5,169.79,131.45
2018,11,18,16,30,65.0,25.0,0.7,13.2,30.0,73.65,39.82
2018,11,18,16,45,36.5,13.5,0.75,12.65,16.0,28.4,0.0
2018,11,18,17,0,8.0,2.0,0.8,12.1,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,0.8,11.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
