Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.65,7.85,1.5,0.0,0.0
2018,11,19,7,0,11.0,3.0,0.7,8.0,3.0,2.86,0.0
2018,11,19,7,15,27.0,16.0,0.65,8.65,17.5,15.25,0.0
2018,11,19,7,30,43.0,29.0,0.6,9.3,32.0,24.79,13.23
2018,11,19,7,45,76.5,44.5,0.55,10.0,55.0,39.4,26.43
2018,11,19,8,0,110.0,60.0,0.5,10.7,78.0,61.61,42.74
2018,11,19,8,15,139.0,76.0,0.4,11.55,105.5,87.72,63.13
2018,11,19,8,30,168.0,92.0,0.3,12.4,133.0,117.74,87.5
2018,11,19,8,45,233.0,103.5,0.25,13.25,171.0,155.47,117.34
2018,11,19,9,0,298.0,115.0,0.2,14.1,209.0,199.9,153.04
2018,11,19,9,15,308.5,129.0,0.2,14.75,236.0,234.38,182.04
2018,11,19,9,30,319.0,143.0,0.2,15.4,263.0,269.56,210.99
2018,11,19,9,45,342.5,152.0,0.2,16.05,290.5,306.02,240.15
2018,11,19,10,0,366.0,161.0,0.2,16.7,318.0,343.95,269.78
2018,11,19,10,15,457.0,151.0,0.2,17.2,358.5,405.5,317.02
2018,11,19,10,30,548.0,141.0,0.2,17.7,399.0,467.33,363.47
2018,11,19,10,45,631.0,129.0,0.25,18.15,436.5,531.25,410.9
2018,11,19,11,0,714.0,117.0,0.3,18.6,474.0,594.98,457.32
2018,11,19,11,15,753.0,110.5,0.3,18.85,494.5,637.69,487.48
2018,11,19,11,30,792.0,104.0,0.3,19.1,515.0,677.37,515.32
2018,11,19,11,45,752.5,111.0,0.3,19.35,503.5,679.95,516.2
2018,11,19,12,0,713.0,118.0,0.3,19.6,492.0,675.77,512.87
2018,11,19,12,15,707.5,120.5,0.3,19.65,489.0,688.03,521.55
2018,11,19,12,30,702.0,123.0,0.3,19.7,486.0,697.44,527.94
2018,11,19,12,45,716.5,120.0,0.3,19.75,483.5,713.21,538.82
2018,11,19,13,0,731.0,117.0,0.3,19.8,481.0,726.3,547.86
2018,11,19,13,15,720.5,115.0,0.3,19.75,462.5,718.19,542.84
2018,11,19,13,30,710.0,113.0,0.3,19.7,444.0,707.19,536.23
2018,11,19,13,45,694.5,110.0,0.3,19.6,419.0,688.4,524.44
2018,11,19,14,0,679.0,107.0,0.3,19.5,394.0,667.07,510.94
2018,11,19,14,15,630.5,106.0,0.25,19.25,357.0,621.05,479.28
2018,11,19,14,30,582.0,105.0,0.2,19.0,320.0,573.89,446.03
2018,11,19,14,45,530.0,99.5,0.2,18.75,280.0,518.71,406.8
2018,11,19,15,0,478.0,94.0,0.2,18.5,240.0,460.75,364.45
2018,11,19,15,15,458.0,84.5,0.2,18.5,208.5,423.94,336.66
2018,11,19,15,30,438.0,75.0,0.2,18.5,177.0,386.88,307.3
2018,11,19,15,45,354.5,64.5,0.35,16.7,136.0,311.31,249.13
2018,11,19,16,0,271.0,54.0,0.5,14.9,95.0,241.06,192.38
2018,11,19,16,15,209.5,40.0,0.45,14.5,65.5,183.43,141.15
2018,11,19,16,30,148.0,26.0,0.4,14.1,36.0,122.62,65.34
2018,11,19,16,45,79.0,14.0,0.4,13.7,19.0,46.86,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.2,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.5,0.7,5.75,2.0,0.0,0.0
2018,11,20,7,0,31.0,5.0,0.7,5.8,4.0,0.0,0.0
2018,11,20,7,15,143.5,16.5,0.6,6.8,26.0,15.73,0.0
2018,11,20,7,30,256.0,28.0,0.5,7.8,48.0,23.21,11.44
2018,11,20,7,45,345.0,38.5,0.45,8.85,83.5,37.01,21.71
2018,11,20,8,0,434.0,49.0,0.4,9.9,119.0,75.27,42.43
2018,11,20,8,15,423.0,61.5,0.4,10.65,145.5,112.49,71.53
2018,11,20,8,30,412.0,74.0,0.4,11.4,172.0,146.59,101.56
2018,11,20,8,45,499.5,79.0,0.4,12.2,219.0,198.7,143.95
2018,11,20,9,0,587.0,84.0,0.4,13.0,266.0,257.87,192.76
2018,11,20,9,15,556.5,96.5,0.4,13.45,285.5,292.17,224.43
2018,11,20,9,30,526.0,109.0,0.4,13.9,305.0,319.98,249.8
2018,11,20,9,45,513.0,121.0,0.45,14.4,325.5,353.45,278.38
2018,11,20,10,0,500.0,133.0,0.5,14.9,346.0,384.75,304.21
2018,11,20,10,15,518.5,137.0,0.5,15.1,369.0,422.14,334.01
2018,11,20,10,30,537.0,141.0,0.5,15.3,392.0,459.64,363.15
2018,11,20,10,45,571.5,138.0,0.5,15.55,414.0,502.98,396.09
2018,11,20,11,0,606.0,135.0,0.5,15.8,436.0,543.58,426.39
2018,11,20,11,15,611.5,136.5,0.5,15.8,446.0,569.71,445.77
2018,11,20,11,30,617.0,138.0,0.5,15.8,456.0,594.04,463.74
2018,11,20,11,45,628.0,135.5,0.5,15.85,461.0,616.08,479.95
2018,11,20,12,0,639.0,133.0,0.5,15.9,466.0,636.2,494.66
2018,11,20,12,15,552.0,156.5,0.5,15.9,442.5,604.3,470.62
2018,11,20,12,30,465.0,180.0,0.5,15.9,419.0,573.57,447.56
2018,11,20,12,45,507.5,164.5,0.5,15.9,420.0,595.17,465.0
2018,11,20,13,0,550.0,149.0,0.5,15.9,421.0,614.82,480.37
2018,11,20,13,15,559.5,140.5,0.5,15.8,408.0,614.74,481.15
2018,11,20,13,30,569.0,132.0,0.5,15.7,395.0,617.63,484.19
2018,11,20,13,45,534.5,129.5,0.5,15.65,366.0,580.82,457.97
2018,11,20,14,0,500.0,127.0,0.5,15.6,337.0,547.89,434.53
2018,11,20,14,15,454.5,124.0,0.5,15.45,304.0,505.1,403.33
2018,11,20,14,30,409.0,121.0,0.5,15.3,271.0,462.05,371.37
2018,11,20,14,45,327.0,116.5,0.5,15.15,228.5,391.73,317.21
2018,11,20,15,0,245.0,112.0,0.5,15.0,186.0,312.09,254.58
2018,11,20,15,15,232.5,98.0,0.5,15.0,160.5,281.77,230.59
2018,11,20,15,30,220.0,84.0,0.5,15.0,135.0,251.44,205.42
2018,11,20,15,45,191.5,69.0,0.5,14.1,107.0,210.44,171.2
2018,11,20,16,0,163.0,54.0,0.5,13.2,79.0,170.91,137.1
2018,11,20,16,15,116.5,38.5,0.55,12.75,53.5,123.07,94.22
2018,11,20,16,30,70.0,23.0,0.6,12.3,28.0,71.97,34.22
2018,11,20,16,45,45.0,13.0,0.7,11.9,15.0,31.44,0.0
2018,11,20,17,0,20.0,3.0,0.8,11.5,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.8,11.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.8,11.45,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.8,11.5,1.0,0.0,0.0
2018,11,21,7,15,6.5,8.0,0.8,11.55,8.5,7.63,0.0
2018,11,21,7,30,9.0,15.0,0.8,11.6,16.0,14.1,4.07
2018,11,21,7,45,14.0,26.5,0.75,11.65,28.5,24.74,14.73
2018,11,21,8,0,19.0,38.0,0.7,11.7,41.0,36.49,24.7
2018,11,21,8,15,54.0,46.0,0.7,11.75,58.0,49.67,34.6
2018,11,21,8,30,89.0,54.0,0.7,11.8,75.0,67.17,48.4
2018,11,21,8,45,51.5,61.0,0.7,11.9,73.5,70.42,53.21
2018,11,21,9,0,14.0,68.0,0.7,12.0,72.0,68.13,52.71
2018,11,21,9,15,9.5,67.0,0.7,12.05,70.0,65.55,50.67
2018,11,21,9,30,5.0,66.0,0.7,12.1,68.0,63.33,48.82
2018,11,21,9,45,2.5,58.0,0.7,12.15,59.0,55.01,41.68
2018,11,21,10,0,0.0,50.0,0.7,12.2,50.0,46.47,34.33
2018,11,21,10,15,1.0,79.5,0.7,12.3,80.0,74.53,58.1
2018,11,21,10,30,2.0,109.0,0.7,12.4,110.0,103.43,82.18
2018,11,21,10,45,1.0,102.0,0.7,12.45,102.5,96.14,75.88
2018,11,21,11,0,0.0,95.0,0.7,12.5,95.0,88.78,69.63
2018,11,21,11,15,0.5,86.5,0.7,12.55,87.0,80.92,63.01
2018,11,21,11,30,1.0,78.0,0.7,12.6,79.0,73.31,56.63
2018,11,21,11,45,0.5,73.5,0.7,12.7,74.0,68.78,52.78
2018,11,21,12,0,0.0,69.0,0.7,12.8,69.0,64.22,48.91
2018,11,21,12,15,7.0,116.0,0.65,12.8,119.5,114.8,91.38
2018,11,21,12,30,14.0,163.0,0.6,12.8,170.0,168.52,135.48
2018,11,21,12,45,11.5,159.0,0.6,12.8,164.5,163.08,130.82
2018,11,21,13,0,9.0,155.0,0.6,12.8,159.0,157.62,126.42
2018,11,21,13,15,8.5,139.0,0.6,12.75,143.0,140.97,112.97
2018,11,21,13,30,8.0,123.0,0.6,12.7,127.0,124.32,99.48
2018,11,21,13,45,76.0,132.5,0.55,12.7,164.5,205.97,168.94
2018,11,21,14,0,144.0,142.0,0.5,12.7,202.0,269.91,221.95
2018,11,21,14,15,163.0,121.0,0.5,12.6,184.0,270.2,222.67
2018,11,21,14,30,182.0,100.0,0.5,12.5,166.0,256.5,212.68
2018,11,21,14,45,125.5,94.0,0.5,12.35,137.5,196.01,162.48
2018,11,21,15,0,69.0,88.0,0.5,12.2,109.0,149.27,122.76
2018,11,21,15,15,103.0,75.0,0.5,12.2,101.0,155.15,128.49
2018,11,21,15,30,137.0,62.0,0.5,12.2,93.0,168.7,139.67
2018,11,21,15,45,110.5,50.0,0.45,11.6,72.0,134.81,110.07
2018,11,21,16,0,84.0,38.0,0.4,11.0,51.0,102.31,81.37
2018,11,21,16,15,125.0,28.0,0.4,10.4,40.0,121.05,93.4
2018,11,21,16,30,166.0,18.0,0.4,9.8,29.0,119.91,56.46
2018,11,21,16,45,91.5,10.0,0.45,9.2,15.0,48.17,0.0
2018,11,21,17,0,17.0,2.0,0.5,8.6,1.0,0.0,0.0
2018,11,21,17,15,8.5,1.0,0.5,8.6,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.6,8.65,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.6,8.6,1.0,0.0,0.0
2018,11,22,7,15,113.5,12.0,0.6,8.9,20.0,11.44,0.0
2018,11,22,7,30,227.0,23.0,0.6,9.2,39.0,18.6,6.41
2018,11,22,7,45,386.0,31.0,0.55,9.45,81.0,28.7,15.42
2018,11,22,8,0,545.0,39.0,0.5,9.7,123.0,72.94,37.0
2018,11,22,8,15,351.0,47.5,0.55,9.9,107.5,88.17,54.38
2018,11,22,8,30,157.0,56.0,0.6,10.1,92.0,81.3,57.76
2018,11,22,8,45,98.5,63.5,0.6,10.25,87.5,83.6,63.06
2018,11,22,9,0,40.0,71.0,0.6,10.4,83.0,78.36,61.05
2018,11,22,9,15,21.0,75.5,0.65,10.65,82.0,78.52,61.81
2018,11,22,9,30,2.0,80.0,0.7,10.9,81.0,75.33,59.32
2018,11,22,9,45,1.0,69.5,0.75,11.1,70.0,65.09,50.47
2018,11,22,10,0,0.0,59.0,0.8,11.3,59.0,54.86,41.63
2018,11,22,10,15,11.0,99.0,0.85,11.5,104.0,98.37,78.53
2018,11,22,10,30,22.0,139.0,0.9,11.7,149.0,147.97,119.78
2018,11,22,10,45,17.5,130.0,0.9,11.95,138.0,133.3,107.23
2018,11,22,11,0,13.0,121.0,0.9,12.2,127.0,122.28,97.9
2018,11,22,11,15,21.5,132.0,0.95,12.2,142.5,143.94,116.04
2018,11,22,11,30,30.0,143.0,1.0,12.2,158.0,162.27,131.28
2018,11,22,11,45,24.5,135.5,1.0,12.2,148.0,151.69,122.39
2018,11,22,12,0,19.0,128.0,1.0,12.2,138.0,140.74,113.28
2018,11,22,12,15,11.0,120.0,1.05,12.15,126.0,121.79,97.45
2018,11,22,12,30,3.0,112.0,1.1,12.1,114.0,108.01,85.83
2018,11,22,12,45,2.5,106.5,1.1,12.1,108.0,102.3,81.14
2018,11,22,13,0,2.0,101.0,1.1,12.1,102.0,96.58,76.42
2018,11,22,13,15,1.0,79.5,1.1,11.95,80.0,74.79,58.19
2018,11,22,13,30,0.0,58.0,1.1,11.8,58.0,53.94,40.61
2018,11,22,13,45,0.0,54.5,1.15,11.7,54.5,50.67,37.93
2018,11,22,14,0,0.0,51.0,1.2,11.6,51.0,47.4,35.22
2018,11,22,14,15,0.0,47.5,1.2,11.5,47.5,44.13,32.5
2018,11,22,14,30,0.0,44.0,1.2,11.4,44.0,40.87,29.76
2018,11,22,14,45,0.0,47.5,1.2,11.25,47.5,44.13,32.64
2018,11,22,15,0,0.0,51.0,1.2,11.1,51.0,47.39,35.49
2018,11,22,15,15,0.0,40.0,1.2,11.1,40.0,37.14,26.61
2018,11,22,15,30,0.0,29.0,1.2,11.1,29.0,26.9,17.68
2018,11,22,15,45,0.0,23.5,1.15,11.0,23.5,21.79,13.13
2018,11,22,16,0,0.0,18.0,1.1,10.9,18.0,16.68,8.54
2018,11,22,16,15,6.0,13.5,1.15,10.95,14.0,15.71,7.27
2018,11,22,16,30,12.0,9.0,1.2,11.0,10.0,15.81,1.96
2018,11,22,16,45,12.0,5.5,1.2,11.05,6.0,10.3,0.0
2018,11,22,17,0,12.0,2.0,1.2,11.1,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,1.15,11.15,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.25,9.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.25,8.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,23,7,15,0.0,3.0,0.65,9.4,3.0,2.86,0.0
2018,11,23,7,30,0.0,6.0,0.7,9.5,6.0,5.55,0.0
2018,11,23,7,45,0.0,6.0,0.7,9.65,6.0,5.55,0.0
2018,11,23,8,0,0.0,6.0,0.7,9.8,6.0,5.55,0.0
2018,11,23,8,15,0.0,7.5,0.7,10.0,7.5,6.94,0.37
2018,11,23,8,30,0.0,9.0,0.7,10.2,9.0,8.33,1.62
2018,11,23,8,45,0.0,10.5,0.7,10.35,10.5,9.72,2.86
2018,11,23,9,0,0.0,12.0,0.7,10.5,12.0,11.12,4.08
2018,11,23,9,15,0.0,16.0,0.75,10.75,16.0,14.83,7.31
2018,11,23,9,30,0.0,20.0,0.8,11.0,20.0,18.55,10.51
2018,11,23,9,45,0.0,21.0,0.8,11.2,21.0,19.48,11.28
2018,11,23,10,0,0.0,22.0,0.8,11.4,22.0,20.41,12.05
2018,11,23,10,15,0.5,43.5,0.8,11.55,43.5,40.68,29.46
2018,11,23,10,30,1.0,65.0,0.8,11.7,65.0,61.02,46.73
2018,11,23,10,45,2.0,83.5,0.8,11.85,84.0,78.95,61.79
2018,11,23,11,0,3.0,102.0,0.8,12.0,103.0,97.46,77.21
2018,11,23,11,15,4.0,93.5,0.8,12.15,95.5,89.97,70.83
2018,11,23,11,30,5.0,85.0,0.8,12.3,88.0,82.58,64.61
2018,11,23,11,45,2.5,91.5,0.85,12.45,93.0,87.18,68.35
2018,11,23,12,0,0.0,98.0,0.9,12.6,98.0,91.77,72.05
2018,11,23,12,15,13.0,124.0,0.9,12.7,130.5,127.29,101.98
2018,11,23,12,30,26.0,150.0,0.9,12.8,163.0,171.41,138.53
2018,11,23,12,45,19.5,140.5,0.9,12.9,150.0,149.95,120.64
2018,11,23,13,0,13.0,131.0,0.9,13.0,137.0,135.62,108.77
2018,11,23,13,15,10.5,122.0,0.9,13.05,127.0,124.82,99.91
2018,11,23,13,30,8.0,113.0,0.9,13.1,117.0,113.98,90.97
2018,11,23,13,45,115.0,92.0,0.9,13.2,139.5,198.11,164.25
2018,11,23,14,0,222.0,71.0,0.9,13.3,162.0,265.16,221.59
2018,11,23,14,15,382.5,66.5,0.9,13.3,209.5,384.13,319.48
2018,11,23,14,30,543.0,62.0,0.9,13.3,257.0,488.36,401.73
2018,11,23,14,45,296.0,57.5,0.9,13.3,162.0,291.54,242.91
2018,11,23,15,0,49.0,53.0,0.9,13.3,67.0,92.19,74.2
2018,11,23,15,15,181.0,52.0,0.9,13.3,94.0,197.75,165.51
2018,11,23,15,30,313.0,51.0,0.9,13.3,121.0,274.41,228.31
2018,11,23,15,45,214.5,41.5,0.9,13.2,85.0,195.32,160.33
2018,11,23,16,0,116.0,32.0,0.9,13.1,49.0,110.59,87.77
2018,11,23,16,15,72.0,21.0,0.9,13.05,30.5,70.38,51.48
2018,11,23,16,30,28.0,10.0,0.9,13.0,12.0,29.05,6.93
2018,11,23,16,45,22.5,6.5,0.9,12.95,7.0,15.65,0.0
2018,11,23,17,0,17.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,11,23,17,15,8.5,1.5,0.85,12.9,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,0.6,9.1,2.0,0.0,0.0
2018,11,24,7,15,195.0,12.0,0.6,9.25,23.0,11.44,0.0
2018,11,24,7,30,360.0,21.0,0.6,9.4,44.0,18.63,3.96
2018,11,24,7,45,426.0,28.0,0.6,9.6,75.5,26.21,16.9
2018,11,24,8,0,492.0,35.0,0.6,9.8,107.0,63.06,31.12
2018,11,24,8,15,517.0,44.0,0.6,10.05,141.0,102.79,59.41
2018,11,24,8,30,542.0,53.0,0.6,10.3,175.0,146.51,96.0
2018,11,24,8,45,374.0,83.0,0.6,10.55,174.5,166.99,122.65
2018,11,24,9,0,206.0,113.0,0.6,10.8,174.0,168.42,131.58
2018,11,24,9,15,244.0,124.0,0.55,11.15,205.0,204.23,161.75
2018,11,24,9,30,282.0,135.0,0.5,11.5,236.0,243.51,194.4
2018,11,24,9,45,495.0,110.5,0.5,11.9,306.5,329.66,262.94
2018,11,24,10,0,708.0,86.0,0.5,12.3,377.0,432.35,343.57
2018,11,24,10,15,611.5,114.5,0.5,12.75,376.5,444.53,353.56
2018,11,24,10,30,515.0,143.0,0.5,13.2,376.0,443.8,353.43
2018,11,24,10,45,570.5,136.0,0.5,13.6,404.0,494.0,392.34
2018,11,24,11,0,626.0,129.0,0.5,14.0,432.0,543.12,429.22
2018,11,24,11,15,752.0,99.5,0.5,14.3,471.5,614.6,482.85
2018,11,24,11,30,878.0,70.0,0.5,14.6,511.0,682.86,532.43
2018,11,24,11,45,777.0,97.5,0.5,14.9,489.5,669.38,521.04
2018,11,24,12,0,676.0,125.0,0.5,15.2,468.0,647.45,503.97
2018,11,24,12,15,593.0,144.5,0.5,15.3,444.0,620.41,483.93
2018,11,24,12,30,510.0,164.0,0.5,15.4,420.0,584.9,457.62
2018,11,24,12,45,546.0,150.5,0.5,15.5,419.0,603.56,472.7
2018,11,24,13,0,582.0,137.0,0.5,15.6,418.0,625.5,489.26
2018,11,24,13,15,655.0,115.0,0.5,15.55,420.0,659.39,515.06
2018,11,24,13,30,728.0,93.0,0.5,15.5,422.0,688.99,536.36
2018,11,24,13,45,628.5,104.5,0.5,15.4,377.5,624.19,490.57
2018,11,24,14,0,529.0,116.0,0.5,15.3,333.0,552.22,438.49
2018,11,24,14,15,321.5,131.5,0.5,15.15,260.5,399.5,322.03
2018,11,24,14,30,114.0,147.0,0.5,15.0,188.0,255.92,207.07
2018,11,24,14,45,164.0,129.0,0.55,14.8,181.0,268.37,219.75
2018,11,24,15,0,214.0,111.0,0.6,14.6,174.0,289.1,237.41
2018,11,24,15,15,377.0,83.0,0.6,14.6,174.5,366.53,300.35
2018,11,24,15,30,540.0,55.0,0.6,14.6,175.0,425.11,345.01
2018,11,24,15,45,517.5,47.0,0.65,13.7,142.5,384.47,310.58
2018,11,24,16,0,495.0,39.0,0.7,12.8,110.0,344.02,274.75
2018,11,24,16,15,370.0,31.0,0.75,12.35,74.0,252.66,193.1
2018,11,24,16,30,245.0,23.0,0.8,11.9,38.0,159.28,54.92
2018,11,24,16,45,131.0,13.0,0.85,11.5,20.0,67.37,0.0
2018,11,24,17,0,17.0,3.0,0.9,11.1,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,25,6,45,14.5,1.5,1.2,8.1,1.0,0.0,0.0
2018,11,25,7,0,29.0,3.0,1.2,8.2,2.0,0.0,0.0
2018,11,25,7,15,133.5,12.5,1.0,8.6,19.0,11.91,0.0
2018,11,25,7,30,238.0,22.0,0.8,9.0,36.0,18.12,2.02
2018,11,25,7,45,350.5,30.5,0.65,9.4,70.5,25.35,16.02
2018,11,25,8,0,463.0,39.0,0.5,9.8,105.0,62.29,31.76
2018,11,25,8,15,579.5,40.5,0.4,10.45,150.5,106.74,59.91
2018,11,25,8,30,696.0,42.0,0.3,11.1,196.0,161.88,101.52
2018,11,25,8,45,734.5,45.0,0.25,11.75,235.5,212.76,145.72
2018,11,25,9,0,773.0,48.0,0.2,12.4,275.0,266.66,193.06
2018,11,25,9,15,798.5,50.5,0.2,13.1,310.5,318.45,238.62
2018,11,25,9,30,824.0,53.0,0.2,13.8,346.0,370.84,283.46
2018,11,25,9,45,840.5,55.0,0.15,14.5,376.5,419.55,323.78
2018,11,25,10,0,857.0,57.0,0.1,15.2,407.0,467.8,362.18
2018,11,25,10,15,869.0,58.5,0.15,15.45,432.0,512.46,397.89
2018,11,25,10,30,881.0,60.0,0.2,15.7,457.0,555.75,431.61
2018,11,25,10,45,847.5,69.5,0.2,15.95,463.5,579.74,449.76
2018,11,25,11,0,814.0,79.0,0.2,16.2,470.0,602.19,466.22
2018,11,25,11,15,830.0,78.0,0.2,16.25,484.5,637.62,492.28
2018,11,25,11,30,846.0,77.0,0.2,16.3,499.0,671.16,516.33
2018,11,25,11,45,877.0,70.5,0.2,16.4,511.0,702.09,537.1
2018,11,25,12,0,908.0,64.0,0.2,16.5,523.0,735.21,559.14
2018,11,25,12,15,894.5,66.5,0.2,16.55,515.5,744.06,564.64
2018,11,25,12,30,881.0,69.0,0.2,16.6,508.0,749.31,568.17
2018,11,25,12,45,801.5,84.5,0.2,16.65,477.5,722.39,549.91
2018,11,25,13,0,722.0,100.0,0.2,16.7,447.0,688.92,527.54
2018,11,25,13,15,763.0,88.0,0.2,16.75,442.0,704.97,539.63
2018,11,25,13,30,804.0,76.0,0.2,16.8,437.0,721.4,551.3
2018,11,25,13,45,798.5,71.0,0.2,16.85,413.0,707.32,541.99
2018,11,25,14,0,793.0,66.0,0.2,16.9,389.0,690.19,531.01
2018,11,25,14,15,748.5,68.0,0.2,16.75,354.0,650.31,504.33
2018,11,25,14,30,704.0,70.0,0.2,16.6,319.0,608.77,476.25
2018,11,25,14,45,522.0,83.5,0.2,16.45,257.5,489.18,388.33
2018,11,25,15,0,340.0,97.0,0.2,16.3,196.0,367.6,295.19
2018,11,25,15,15,310.0,86.5,0.2,16.3,167.0,327.5,264.32
2018,11,25,15,30,280.0,76.0,0.2,16.3,138.0,288.2,232.25
2018,11,25,15,45,248.5,62.5,0.2,15.15,109.0,245.23,197.11
2018,11,25,16,0,217.0,49.0,0.2,14.0,80.0,203.87,161.76
2018,11,25,16,15,153.5,35.0,0.25,13.5,53.0,147.9,111.04
2018,11,25,16,30,90.0,21.0,0.3,13.0,26.0,77.0,20.13
2018,11,25,16,45,45.0,10.5,0.35,12.5,13.0,28.86,0.0
2018,11,25,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,7,15,4.0,9.0,0.65,8.95,9.0,8.58,0.0
2018,11,26,7,30,8.0,18.0,0.6,9.3,18.0,16.44,0.0
2018,11,26,7,45,16.0,33.0,0.5,9.65,34.5,29.25,19.14
2018,11,26,8,0,24.0,48.0,0.4,10.0,51.0,44.66,31.48
2018,11,26,8,15,33.5,64.5,0.35,10.55,70.5,62.74,46.68
2018,11,26,8,30,43.0,81.0,0.3,11.1,90.0,82.19,63.06
2018,11,26,8,45,30.5,82.0,0.3,11.7,89.0,83.62,65.03
2018,11,26,9,0,18.0,83.0,0.3,12.3,88.0,83.28,65.29
2018,11,26,9,15,41.5,102.5,0.3,12.7,116.5,110.97,88.1
2018,11,26,9,30,65.0,122.0,0.3,13.1,145.0,141.34,112.98
2018,11,26,9,45,61.5,135.0,0.25,13.55,158.0,156.36,125.2
2018,11,26,10,0,58.0,148.0,0.2,14.0,171.0,171.14,137.0
2018,11,26,10,15,80.5,159.5,0.2,14.5,194.0,197.38,158.0
2018,11,26,10,30,103.0,171.0,0.2,15.0,217.0,231.5,184.97
2018,11,26,10,45,184.0,185.5,0.2,15.5,272.0,299.35,238.5
2018,11,26,11,0,265.0,200.0,0.2,16.0,327.0,380.49,300.51
2018,11,26,11,15,206.5,203.0,0.2,16.25,303.0,347.75,274.22
2018,11,26,11,30,148.0,206.0,0.2,16.5,279.0,318.87,251.45
2018,11,26,11,45,206.0,209.5,0.2,16.7,312.5,368.54,290.51
2018,11,26,12,0,264.0,213.0,0.2,16.9,346.0,430.49,337.19
2018,11,26,12,15,395.0,182.5,0.2,16.85,379.5,509.79,397.72
2018,11,26,12,30,526.0,152.0,0.2,16.8,413.0,580.84,451.0
2018,11,26,12,45,565.0,136.5,0.2,16.7,411.0,604.62,468.41
2018,11,26,13,0,604.0,121.0,0.2,16.6,409.0,621.93,481.95
2018,11,26,13,15,367.0,134.5,0.2,16.4,307.5,453.36,357.03
2018,11,26,13,30,130.0,148.0,0.2,16.2,206.0,264.23,210.72
2018,11,26,13,45,194.0,155.0,0.15,16.05,236.0,334.56,268.34
2018,11,26,14,0,258.0,162.0,0.1,15.9,266.0,391.62,312.57
2018,11,26,14,15,211.5,149.5,0.15,15.45,230.5,341.09,273.65
2018,11,26,14,30,165.0,137.0,0.2,15.0,195.0,279.23,226.12
2018,11,26,14,45,150.0,124.0,0.2,14.6,172.5,251.87,205.15
2018,11,26,15,0,135.0,111.0,0.2,14.2,150.0,224.74,183.56
2018,11,26,15,15,106.0,97.0,0.2,14.2,125.0,187.63,152.84
2018,11,26,15,30,77.0,83.0,0.2,14.2,100.0,151.97,122.77
2018,11,26,15,45,62.0,66.0,0.4,13.4,78.0,121.47,97.16
2018,11,26,16,0,47.0,49.0,0.6,12.6,56.0,91.39,71.06
2018,11,26,16,15,33.5,33.5,0.65,12.4,37.5,64.88,46.32
2018,11,26,16,30,20.0,18.0,0.7,12.2,19.0,33.33,3.99
2018,11,26,16,45,10.0,9.0,0.7,12.0,9.5,12.76,0.0
2018,11,26,17,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.65,9.9,2.0,1.91,0.0
2018,11,27,7,30,0.0,4.0,0.7,10.1,4.0,3.7,0.0
2018,11,27,7,45,0.0,6.5,0.7,10.35,6.5,6.01,0.0
2018,11,27,8,0,0.0,9.0,0.7,10.6,9.0,8.33,1.42
2018,11,27,8,15,0.0,11.0,0.75,10.75,11.0,10.18,3.13
2018,11,27,8,30,0.0,13.0,0.8,10.9,13.0,12.04,4.81
2018,11,27,8,45,0.0,14.5,0.8,11.05,14.5,13.43,6.06
2018,11,27,9,0,0.0,16.0,0.8,11.2,16.0,14.83,7.29
2018,11,27,9,15,0.0,22.0,0.8,11.3,22.0,20.4,12.13
2018,11,27,9,30,0.0,28.0,0.8,11.4,28.0,25.98,16.95
2018,11,27,9,45,0.0,23.0,0.8,11.5,23.0,21.34,12.88
2018,11,27,10,0,0.0,18.0,0.8,11.6,18.0,16.7,8.83
2018,11,27,10,15,0.0,23.5,0.8,11.7,23.5,21.81,13.23
2018,11,27,10,30,0.0,29.0,0.8,11.8,29.0,26.92,17.6
2018,11,27,10,45,0.0,30.0,0.8,11.9,30.0,27.86,18.36
2018,11,27,11,0,0.0,31.0,0.8,12.0,31.0,28.79,19.12
2018,11,27,11,15,0.0,38.0,0.75,12.1,38.0,35.31,24.67
2018,11,27,11,30,0.0,45.0,0.7,12.2,45.0,41.83,30.2
2018,11,27,11,45,1.0,58.0,0.7,12.25,58.5,54.64,41.09
2018,11,27,12,0,2.0,71.0,0.7,12.3,72.0,67.51,51.96
2018,11,27,12,15,1.0,71.0,0.65,12.55,71.5,66.81,51.27
2018,11,27,12,30,0.0,71.0,0.6,12.8,71.0,66.08,50.58
2018,11,27,12,45,0.0,56.0,0.55,13.05,56.0,52.08,38.76
2018,11,27,13,0,0.0,41.0,0.5,13.3,41.0,38.1,26.93
2018,11,27,13,15,0.0,43.0,0.5,13.25,43.0,39.96,28.57
2018,11,27,13,30,0.0,45.0,0.5,13.2,45.0,41.82,30.19
2018,11,27,13,45,1.5,61.5,0.45,13.2,62.0,58.33,44.33
2018,11,27,14,0,3.0,78.0,0.4,13.2,79.0,75.02,58.55
2018,11,27,14,15,17.0,89.0,0.4,13.05,95.0,102.34,82.08
2018,11,27,14,30,31.0,100.0,0.4,12.9,111.0,126.06,102.38
2018,11,27,14,45,27.0,85.5,0.4,12.8,94.5,107.0,86.35
2018,11,27,15,0,23.0,71.0,0.4,12.7,78.0,87.98,70.32
2018,11,27,15,15,11.5,51.5,0.4,12.7,55.0,58.4,44.87
2018,11,27,15,30,0.0,32.0,0.4,12.7,32.0,29.7,19.93
2018,11,27,15,45,0.0,26.5,0.35,12.4,26.5,24.58,15.43
2018,11,27,16,0,0.0,21.0,0.3,12.1,21.0,19.47,10.82
2018,11,27,16,15,0.0,14.5,0.3,11.9,14.5,13.44,5.14
2018,11,27,16,30,0.0,8.0,0.3,11.7,8.0,7.41,0.0
2018,11,27,16,45,0.0,4.0,0.3,11.45,4.0,3.81,0.0
2018,11,27,17,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,7,15,67.5,7.5,0.5,9.6,11.0,7.15,0.0
2018,11,28,7,30,135.0,15.0,0.5,10.0,22.0,11.74,0.0
2018,11,28,7,45,247.5,26.0,0.45,10.4,53.5,20.35,11.22
2018,11,28,8,0,360.0,37.0,0.4,10.8,85.0,51.54,26.77
2018,11,28,8,15,345.5,43.5,0.4,10.95,102.5,78.49,46.32
2018,11,28,8,30,331.0,50.0,0.4,11.1,120.0,103.55,68.38
2018,11,28,8,45,180.5,73.5,0.4,11.25,113.0,110.39,81.91
2018,11,28,9,0,30.0,97.0,0.4,11.4,106.0,99.73,78.98
2018,11,28,9,15,109.0,119.0,0.4,11.5,156.0,150.94,120.37
2018,11,28,9,30,188.0,141.0,0.4,11.6,206.0,208.53,167.03
2018,11,28,9,45,194.5,154.0,0.4,11.7,226.5,234.53,188.7
2018,11,28,10,0,201.0,167.0,0.4,11.8,247.0,260.92,210.5
2018,11,28,10,15,248.0,173.5,0.4,11.9,278.5,306.79,247.46
2018,11,28,10,30,295.0,180.0,0.4,12.0,310.0,351.05,282.62
2018,11,28,10,45,197.5,185.5,0.4,12.15,274.0,306.4,246.99
2018,11,28,11,0,100.0,191.0,0.4,12.3,238.0,253.34,204.23
2018,11,28,11,15,54.0,168.5,0.45,12.45,194.0,203.36,164.0
2018,11,28,11,30,8.0,146.0,0.5,12.6,150.0,144.88,115.74
2018,11,28,11,45,10.0,139.5,0.5,12.7,144.5,140.07,112.05
2018,11,28,12,0,12.0,133.0,0.5,12.8,139.0,135.3,108.21
2018,11,28,12,15,70.0,163.0,0.5,12.95,197.5,216.85,176.14
2018,11,28,12,30,128.0,193.0,0.5,13.1,256.0,306.63,248.11
2018,11,28,12,45,136.5,187.0,0.5,13.25,253.0,309.05,249.65
2018,11,28,13,0,145.0,181.0,0.5,13.4,250.0,311.07,251.63
2018,11,28,13,15,410.5,141.5,0.5,13.4,325.5,493.27,397.75
2018,11,28,13,30,676.0,102.0,0.5,13.4,401.0,654.7,518.64
2018,11,28,13,45,621.5,107.5,0.55,13.4,370.5,617.56,490.54
2018,11,28,14,0,567.0,113.0,0.6,13.4,340.0,578.35,462.5
2018,11,28,14,15,540.5,107.0,0.6,13.25,310.0,545.5,439.03
2018,11,28,14,30,514.0,101.0,0.6,13.1,280.0,506.7,410.59
2018,11,28,14,45,409.5,101.0,0.6,12.95,234.0,425.78,347.84
2018,11,28,15,0,305.0,101.0,0.6,12.8,188.0,335.74,276.52
2018,11,28,15,15,333.5,84.5,0.6,12.8,167.0,339.07,279.39
2018,11,28,15,30,362.0,68.0,0.6,12.8,146.0,326.87,268.42
2018,11,28,15,45,349.0,55.5,0.6,12.2,117.5,293.0,239.12
2018,11,28,16,0,336.0,43.0,0.6,11.6,89.0,260.69,209.37
2018,11,28,16,15,243.0,32.5,0.65,11.45,59.5,189.0,142.62
2018,11,28,16,30,150.0,22.0,0.7,11.3,30.0,113.13,15.68
2018,11,28,16,45,75.0,11.0,0.7,11.1,15.0,41.8,0.0
2018,11,28,17,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,0.95,10.25,3.0,2.86,0.0
2018,11,29,7,30,0.0,6.0,0.9,10.3,6.0,5.55,0.0
2018,11,29,7,45,2.0,10.5,0.9,10.3,11.0,9.72,2.3
2018,11,29,8,0,4.0,15.0,0.9,10.3,16.0,14.1,6.15
2018,11,29,8,15,2.0,17.0,0.85,10.4,17.5,15.96,8.01
2018,11,29,8,30,0.0,19.0,0.8,10.5,19.0,17.61,9.65
2018,11,29,8,45,11.5,37.5,0.8,10.55,40.5,37.76,26.77
2018,11,29,9,0,23.0,56.0,0.8,10.6,62.0,58.93,44.83
2018,11,29,9,15,31.5,67.0,0.85,10.6,77.0,73.41,57.24
2018,11,29,9,30,40.0,78.0,0.9,10.6,92.0,88.81,70.48
