Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,20,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.25,8.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.2,8.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.25,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.3,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.35,7.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,10,7,15,11.0,4.0,0.5,7.15,4.0,0.0,0.0
2018,12,10,7,30,22.0,8.0,0.5,7.5,8.0,7.63,0.0
2018,12,10,7,45,11.0,19.0,0.5,7.8,19.0,17.32,2.03
2018,12,10,8,0,0.0,30.0,0.5,8.1,30.0,27.51,16.91
2018,12,10,8,15,51.0,44.0,0.5,8.45,53.0,44.41,30.29
2018,12,10,8,30,102.0,58.0,0.5,8.8,76.0,67.99,48.37
2018,12,10,8,45,166.0,58.0,0.5,9.1,96.0,87.42,62.9
2018,12,10,9,0,230.0,58.0,0.5,9.4,116.0,114.69,85.12
2018,12,10,9,15,168.5,88.0,0.5,9.8,134.0,137.15,107.5
2018,12,10,9,30,107.0,118.0,0.5,10.2,152.0,152.84,122.87
2018,12,10,9,45,332.0,109.5,0.45,10.55,229.0,245.67,197.09
2018,12,10,10,0,557.0,101.0,0.4,10.9,306.0,354.2,283.05
2018,12,10,10,15,662.5,89.5,0.4,11.3,350.0,418.35,333.92
2018,12,10,10,30,768.0,78.0,0.4,11.7,394.0,487.8,388.34
2018,12,10,10,45,821.0,71.5,0.4,12.05,423.5,539.98,428.59
2018,12,10,11,0,874.0,65.0,0.4,12.4,453.0,590.12,466.64
2018,12,10,11,15,897.0,62.0,0.4,12.6,469.5,628.84,495.61
2018,12,10,11,30,920.0,59.0,0.4,12.8,486.0,665.94,522.91
2018,12,10,11,45,922.5,59.0,0.4,13.0,491.0,690.97,540.42
2018,12,10,12,0,925.0,59.0,0.4,13.2,496.0,712.97,555.09
2018,12,10,12,15,924.0,59.0,0.45,13.25,494.0,729.36,566.98
2018,12,10,12,30,923.0,59.0,0.5,13.3,492.0,742.42,576.73
2018,12,10,12,45,918.5,58.5,0.5,13.35,482.0,748.92,581.26
2018,12,10,13,0,914.0,58.0,0.5,13.4,472.0,751.97,583.6
2018,12,10,13,15,907.0,57.0,0.55,13.35,455.5,749.12,583.01
2018,12,10,13,30,900.0,56.0,0.6,13.3,439.0,742.89,580.21
2018,12,10,13,45,888.0,55.0,0.6,13.2,415.5,729.69,571.9
2018,12,10,14,0,876.0,54.0,0.6,13.1,392.0,713.41,561.46
2018,12,10,14,15,858.5,52.5,0.6,12.95,362.5,689.62,545.66
2018,12,10,14,30,841.0,51.0,0.6,12.8,333.0,663.27,527.82
2018,12,10,14,45,814.0,49.0,0.6,12.6,298.5,627.51,502.72
2018,12,10,15,0,787.0,47.0,0.6,12.4,264.0,595.63,479.74
2018,12,10,15,15,745.5,44.0,0.6,12.4,225.5,546.1,440.93
2018,12,10,15,30,704.0,41.0,0.6,12.4,187.0,496.36,400.45
2018,12,10,15,45,636.5,36.5,0.8,11.45,147.0,430.16,347.82
2018,12,10,16,0,569.0,32.0,1.0,10.5,107.0,366.39,293.23
2018,12,10,16,15,439.0,26.0,1.05,10.05,71.5,272.88,203.36
2018,12,10,16,30,309.0,20.0,1.1,9.6,36.0,181.76,0.0
2018,12,10,16,45,154.5,10.0,1.15,9.15,18.0,74.18,0.0
2018,12,10,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,11,7,15,52.0,5.0,1.05,5.0,6.0,0.0,0.0
2018,12,11,7,30,104.0,10.0,1.0,5.5,12.0,9.53,0.0
2018,12,11,7,45,113.0,23.0,0.9,6.0,30.0,18.23,1.04
2018,12,11,8,0,122.0,36.0,0.8,6.5,48.0,33.38,19.81
2018,12,11,8,15,223.5,46.5,0.7,7.1,81.5,59.49,36.58
2018,12,11,8,30,325.0,57.0,0.6,7.7,115.0,97.29,63.49
2018,12,11,8,45,374.0,66.5,0.55,8.35,148.0,135.12,94.62
2018,12,11,9,0,423.0,76.0,0.5,9.0,181.0,177.75,131.05
2018,12,11,9,15,521.5,74.5,0.5,9.4,224.0,230.42,175.03
2018,12,11,9,30,620.0,73.0,0.5,9.8,267.0,290.0,225.04
2018,12,11,9,45,670.5,73.5,0.5,10.2,302.5,341.18,268.8
2018,12,11,10,0,721.0,74.0,0.5,10.6,338.0,395.14,313.89
2018,12,11,10,15,784.5,66.5,0.5,11.0,372.5,449.43,358.2
2018,12,11,10,30,848.0,59.0,0.5,11.4,407.0,504.3,401.96
2018,12,11,10,45,856.0,60.5,0.55,11.8,425.5,542.71,432.6
2018,12,11,11,0,864.0,62.0,0.6,12.2,444.0,579.21,461.19
2018,12,11,11,15,869.5,62.0,0.6,12.4,455.5,610.33,484.99
2018,12,11,11,30,875.0,62.0,0.6,12.6,467.0,638.99,506.52
2018,12,11,11,45,823.5,74.0,0.6,12.8,458.5,645.41,510.73
2018,12,11,12,0,772.0,86.0,0.6,13.0,450.0,642.68,508.45
2018,12,11,12,15,729.5,95.0,0.65,13.1,437.5,640.88,507.66
2018,12,11,12,30,687.0,104.0,0.7,13.2,425.0,632.93,502.3
2018,12,11,12,45,652.0,110.5,0.7,13.35,410.5,623.85,495.55
2018,12,11,13,0,617.0,117.0,0.7,13.5,396.0,611.54,486.37
2018,12,11,13,15,574.5,121.0,0.65,13.4,373.5,587.94,468.77
2018,12,11,13,30,532.0,125.0,0.6,13.3,351.0,557.16,445.94
2018,12,11,13,45,662.5,93.0,0.6,13.2,359.0,620.16,495.46
2018,12,11,14,0,793.0,61.0,0.6,13.1,367.0,667.76,530.2
2018,12,11,14,15,676.0,74.5,0.6,12.8,321.5,596.28,478.39
2018,12,11,14,30,559.0,88.0,0.6,12.5,276.0,521.6,422.77
2018,12,11,14,45,526.5,82.5,0.55,12.2,244.5,483.08,393.86
2018,12,11,15,0,494.0,77.0,0.5,11.9,213.0,443.86,363.17
2018,12,11,15,15,429.5,71.0,0.5,11.9,177.0,379.97,312.03
2018,12,11,15,30,365.0,65.0,0.5,11.9,141.0,323.07,265.02
2018,12,11,15,45,318.5,54.0,0.5,10.95,110.0,272.65,222.76
2018,12,11,16,0,272.0,43.0,0.5,10.0,79.0,224.71,180.6
2018,12,11,16,15,200.0,31.5,0.5,9.9,52.5,166.76,123.68
2018,12,11,16,30,128.0,20.0,0.5,9.8,26.0,99.21,0.0
2018,12,11,16,45,64.0,10.0,0.5,9.7,13.0,36.34,0.0
2018,12,11,17,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,12,7,15,44.5,5.0,0.6,5.25,5.5,0.0,0.0
2018,12,12,7,30,89.0,10.0,0.6,5.5,11.0,9.53,0.0
2018,12,12,7,45,181.5,21.0,0.6,5.75,35.0,17.3,0.0
2018,12,12,8,0,274.0,32.0,0.6,6.0,59.0,32.76,17.25
2018,12,12,8,15,360.5,41.0,0.55,6.45,93.5,65.23,36.44
2018,12,12,8,30,447.0,50.0,0.5,6.9,128.0,107.02,66.43
2018,12,12,8,45,498.0,57.5,0.45,7.4,164.5,149.85,101.92
2018,12,12,9,0,549.0,65.0,0.4,7.9,201.0,197.53,143.19
2018,12,12,9,15,688.5,56.5,0.4,8.4,253.0,259.43,194.23
2018,12,12,9,30,828.0,48.0,0.4,8.9,305.0,332.41,254.84
2018,12,12,9,45,850.5,49.5,0.4,9.45,337.0,382.55,298.74
2018,12,12,10,0,873.0,51.0,0.4,10.0,369.0,432.84,341.53
2018,12,12,10,15,887.5,52.0,0.4,10.35,395.0,478.68,379.78
2018,12,12,10,30,902.0,53.0,0.4,10.7,421.0,523.4,415.93
2018,12,12,10,45,911.0,54.0,0.4,11.1,440.5,563.75,447.59
2018,12,12,11,0,920.0,55.0,0.4,11.5,460.0,602.1,476.84
2018,12,12,11,15,924.5,55.0,0.45,11.7,472.0,634.32,501.87
2018,12,12,11,30,929.0,55.0,0.5,11.9,484.0,663.84,524.54
2018,12,12,11,45,931.0,55.0,0.5,12.1,489.0,688.87,542.32
2018,12,12,12,0,933.0,55.0,0.5,12.3,494.0,710.83,557.08
2018,12,12,12,15,930.5,55.5,0.5,12.4,491.5,727.05,568.04
2018,12,12,12,30,928.0,56.0,0.5,12.5,489.0,739.89,576.77
2018,12,12,12,45,899.5,60.5,0.55,12.55,473.5,735.38,574.37
2018,12,12,13,0,871.0,65.0,0.6,12.6,458.0,727.15,569.69
2018,12,12,13,15,781.0,77.5,0.55,12.6,420.5,685.61,539.96
2018,12,12,13,30,691.0,90.0,0.5,12.6,383.0,638.53,506.4
2018,12,12,13,45,755.0,74.0,0.5,12.6,378.0,660.79,523.82
2018,12,12,14,0,819.0,58.0,0.5,12.6,373.0,676.25,535.36
2018,12,12,14,15,772.0,61.0,0.5,12.4,340.0,644.12,512.9
2018,12,12,14,30,725.0,64.0,0.5,12.2,307.0,604.1,484.85
2018,12,12,14,45,663.5,64.0,0.5,12.05,268.5,553.41,447.61
2018,12,12,15,0,602.0,64.0,0.5,11.9,230.0,499.36,406.21
2018,12,12,15,15,616.5,54.0,0.5,11.9,202.5,481.34,391.71
2018,12,12,15,30,631.0,44.0,0.5,11.9,175.0,456.11,370.03
2018,12,12,15,45,575.5,38.5,0.7,10.85,138.5,397.89,323.2
2018,12,12,16,0,520.0,33.0,0.9,9.8,102.0,341.49,274.49
2018,12,12,16,15,381.0,27.0,0.95,9.35,67.5,252.54,189.14
2018,12,12,16,30,242.0,21.0,1.0,8.9,33.0,152.31,0.0
2018,12,12,16,45,121.0,10.5,1.0,8.4,16.5,60.78,0.0
2018,12,12,17,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,7,15,71.0,5.0,0.6,5.0,6.0,0.0,0.0
2018,12,13,7,30,142.0,10.0,0.6,5.6,12.0,9.53,0.0
2018,12,13,7,45,318.5,18.0,0.6,6.25,42.5,15.85,0.0
2018,12,13,8,0,495.0,26.0,0.6,6.9,73.0,31.89,13.97
2018,12,13,8,15,576.5,30.5,0.6,7.55,111.0,71.32,33.52
2018,12,13,8,30,658.0,35.0,0.6,8.2,149.0,119.37,67.14
2018,12,13,8,45,707.0,38.0,0.6,8.85,187.5,168.17,107.77
2018,12,13,9,0,756.0,41.0,0.6,9.5,226.0,221.59,154.78
2018,12,13,9,15,787.0,43.5,0.55,10.0,262.0,272.56,200.98
2018,12,13,9,30,818.0,46.0,0.5,10.5,298.0,325.17,247.87
2018,12,13,9,45,838.0,47.5,0.5,10.95,329.0,373.84,290.9
2018,12,13,10,0,858.0,49.0,0.5,11.4,360.0,422.47,332.58
2018,12,13,10,15,872.5,50.0,0.5,11.9,386.0,467.66,370.19
2018,12,13,10,30,887.0,51.0,0.5,12.4,412.0,511.78,405.73
2018,12,13,10,45,896.5,52.0,0.5,12.85,431.5,551.87,437.16
2018,12,13,11,0,906.0,53.0,0.5,13.3,451.0,590.04,466.24
2018,12,13,11,15,911.5,53.5,0.5,13.55,463.5,623.06,491.13
2018,12,13,11,30,917.0,54.0,0.5,13.8,476.0,653.51,513.62
2018,12,13,11,45,919.0,54.5,0.5,14.05,481.5,678.92,531.58
2018,12,13,12,0,921.0,55.0,0.5,14.3,487.0,701.31,546.49
2018,12,13,12,15,917.5,56.0,0.5,14.4,485.0,717.33,557.26
2018,12,13,12,30,914.0,57.0,0.5,14.5,483.0,729.99,565.83
2018,12,13,12,45,906.5,58.5,0.5,14.55,474.0,737.01,570.71
2018,12,13,13,0,899.0,60.0,0.5,14.6,465.0,740.63,573.4
2018,12,13,13,15,891.0,59.0,0.5,14.45,448.5,737.35,571.88
2018,12,13,13,30,883.0,58.0,0.5,14.3,432.0,730.76,568.23
2018,12,13,13,45,869.5,57.5,0.5,14.2,409.0,717.56,559.92
2018,12,13,14,0,856.0,57.0,0.5,14.1,386.0,701.38,549.56
2018,12,13,14,15,836.5,55.0,0.5,13.75,356.5,676.11,533.12
2018,12,13,14,30,817.0,53.0,0.5,13.4,327.0,648.41,514.7
2018,12,13,14,45,788.5,51.0,0.5,13.1,293.0,618.09,493.81
2018,12,13,15,0,760.0,49.0,0.5,12.8,259.0,580.26,466.38
2018,12,13,15,15,718.0,46.0,0.5,12.8,221.0,531.34,428.2
2018,12,13,15,30,676.0,43.0,0.5,12.8,183.0,482.23,388.35
2018,12,13,15,45,610.0,38.5,0.5,11.3,144.5,417.82,336.68
2018,12,13,16,0,544.0,34.0,0.5,9.8,106.0,355.56,283.59
2018,12,13,16,15,420.0,27.0,0.55,9.2,70.5,264.77,197.83
2018,12,13,16,30,296.0,20.0,0.6,8.6,35.0,176.88,0.0
2018,12,13,16,45,148.0,10.0,0.6,8.05,17.5,71.74,0.0
2018,12,13,17,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,0.85,8.45,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,0.9,8.7,1.0,0.95,0.0
2018,12,14,7,45,0.0,3.0,0.95,9.0,3.0,2.77,0.0
2018,12,14,8,0,0.0,5.0,1.0,9.3,5.0,4.62,0.0
2018,12,14,8,15,0.0,7.0,1.0,9.5,7.0,6.48,0.0
2018,12,14,8,30,0.0,9.0,1.0,9.7,9.0,8.33,1.54
2018,12,14,8,45,0.0,9.5,1.0,9.95,9.5,8.79,2.0
2018,12,14,9,0,0.0,10.0,1.0,10.2,10.0,9.26,2.44
2018,12,14,9,15,0.0,14.5,1.0,10.3,14.5,13.43,6.1
2018,12,14,9,30,0.0,19.0,1.0,10.4,19.0,17.61,9.75
2018,12,14,9,45,2.5,27.5,1.0,10.55,28.5,26.46,17.41
2018,12,14,10,0,5.0,36.0,1.0,10.7,38.0,35.54,25.25
2018,12,14,10,15,10.5,73.5,1.0,10.7,77.5,73.3,57.71
2018,12,14,10,30,16.0,111.0,1.0,10.7,117.0,112.81,91.17
2018,12,14,10,45,10.0,116.5,1.0,10.75,120.5,115.59,93.25
2018,12,14,11,0,4.0,122.0,1.0,10.8,124.0,117.96,95.04
2018,12,14,11,15,11.0,134.0,1.0,10.75,139.0,134.46,108.93
2018,12,14,11,30,18.0,146.0,1.0,10.7,154.0,151.59,123.26
2018,12,14,11,45,11.5,141.5,1.0,10.7,146.5,143.32,116.16
2018,12,14,12,0,5.0,137.0,1.0,10.7,139.0,134.73,108.84
2018,12,14,12,15,2.5,119.0,0.95,10.75,120.0,114.89,92.21
2018,12,14,12,30,0.0,101.0,0.9,10.8,101.0,95.14,75.6
2018,12,14,12,45,1.5,96.5,0.9,10.85,97.0,91.84,72.94
2018,12,14,13,0,3.0,92.0,0.9,10.9,93.0,88.56,70.28
2018,12,14,13,15,3.0,96.0,0.85,10.9,97.0,92.78,73.91
2018,12,14,13,30,3.0,100.0,0.8,10.9,101.0,97.16,77.68
2018,12,14,13,45,2.0,89.0,0.8,10.9,89.5,85.42,67.79
2018,12,14,14,0,1.0,78.0,0.8,10.9,78.0,73.72,57.92
2018,12,14,14,15,1.0,69.0,0.75,10.9,69.0,64.91,50.5
2018,12,14,14,30,1.0,60.0,0.7,10.9,60.0,56.49,43.35
2018,12,14,14,45,0.5,53.5,0.65,10.85,53.5,50.07,37.86
2018,12,14,15,0,0.0,47.0,0.6,10.8,47.0,43.67,32.33
2018,12,14,15,15,0.0,43.5,0.6,10.8,43.5,40.41,29.46
2018,12,14,15,30,0.0,40.0,0.6,10.8,40.0,37.15,26.5
2018,12,14,15,45,134.0,32.0,0.5,10.55,50.0,133.7,109.92
2018,12,14,16,0,268.0,24.0,0.4,10.3,60.0,198.33,160.5
2018,12,14,16,15,221.0,20.5,0.45,10.05,43.0,163.47,122.19
2018,12,14,16,30,174.0,17.0,0.5,9.8,26.0,118.22,0.72
2018,12,14,16,45,87.0,8.5,0.5,9.55,13.0,44.73,0.0
2018,12,14,17,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.25,8.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.2,8.45,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.25,8.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.3,7.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.25,7.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.25,7.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.2,7.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.2,7.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.2,7.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.25,7.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.3,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,0.6,9.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,0.6,9.7,1.0,0.95,0.0
2018,12,15,7,45,0.0,3.0,0.65,9.85,3.0,2.77,0.0
2018,12,15,8,0,0.0,5.0,0.7,10.0,5.0,4.62,0.0
2018,12,15,8,15,0.0,6.5,0.7,10.1,6.5,6.01,0.0
2018,12,15,8,30,0.0,8.0,0.7,10.2,8.0,7.4,0.73
2018,12,15,8,45,0.0,11.0,0.7,10.3,11.0,10.18,3.21
2018,12,15,9,0,0.0,14.0,0.7,10.4,14.0,12.97,5.68
2018,12,15,9,15,0.0,21.0,0.7,10.45,21.0,19.47,11.38
2018,12,15,9,30,0.0,28.0,0.7,10.5,28.0,25.97,17.05
2018,12,15,9,45,0.0,35.5,0.7,10.55,35.5,32.95,23.09
2018,12,15,10,0,0.0,43.0,0.7,10.6,43.0,39.94,29.1
2018,12,15,10,15,0.0,60.5,0.7,10.65,60.5,56.26,43.09
2018,12,15,10,30,0.0,78.0,0.7,10.7,78.0,72.67,57.02
2018,12,15,10,45,0.0,52.5,0.7,10.75,52.5,48.8,36.51
2018,12,15,11,0,0.0,27.0,0.7,10.8,27.0,25.06,16.07
2018,12,15,11,15,0.0,27.5,0.7,10.85,27.5,25.53,16.47
2018,12,15,11,30,0.0,28.0,0.7,10.9,28.0,26.0,16.85
2018,12,15,11,45,0.0,41.5,0.7,10.95,41.5,38.56,27.65
2018,12,15,12,0,0.0,55.0,0.7,11.0,55.0,51.14,38.39
2018,12,15,12,15,0.0,72.5,0.65,11.0,72.5,67.47,52.28
2018,12,15,12,30,0.0,90.0,0.6,11.0,90.0,84.21,66.42
2018,12,15,12,45,0.5,87.0,0.6,11.05,87.0,81.66,64.26
2018,12,15,13,0,1.0,84.0,0.6,11.1,84.0,79.13,62.18
2018,12,15,13,15,9.0,111.0,0.6,11.1,114.5,112.61,90.72
2018,12,15,13,30,17.0,138.0,0.6,11.1,145.0,147.96,120.42
2018,12,15,13,45,35.0,128.5,0.6,11.1,142.0,159.57,130.66
2018,12,15,14,0,53.0,119.0,0.6,11.1,139.0,162.62,133.9
2018,12,15,14,15,60.0,105.5,0.65,11.1,126.5,152.51,125.93
2018,12,15,14,30,67.0,92.0,0.7,11.1,114.0,151.73,125.67
2018,12,15,14,45,40.5,69.0,0.7,11.1,82.0,97.02,78.94
2018,12,15,15,0,14.0,46.0,0.7,11.1,50.0,53.63,41.21
2018,12,15,15,15,16.0,46.0,0.7,11.1,50.0,55.13,42.5
2018,12,15,15,30,18.0,46.0,0.7,11.1,50.0,57.04,43.91
2018,12,15,15,45,15.5,40.5,0.7,11.0,43.5,50.13,37.52
2018,12,15,16,0,13.0,35.0,0.7,10.9,37.0,43.94,31.52
2018,12,15,16,15,10.0,24.0,0.7,10.85,25.0,30.02,18.2
2018,12,15,16,30,7.0,13.0,0.7,10.8,13.0,15.45,0.0
2018,12,15,16,45,3.5,6.5,0.7,10.75,6.5,7.67,0.0
2018,12,15,17,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,16,7,15,4.5,1.0,1.0,11.8,1.0,0.0,0.0
2018,12,16,7,30,9.0,2.0,1.0,11.8,2.0,1.91,0.0
2018,12,16,7,45,4.5,5.5,1.0,11.85,5.5,5.16,0.0
2018,12,16,8,0,0.0,9.0,1.0,11.9,9.0,8.33,0.79
2018,12,16,8,15,0.0,12.0,1.0,11.95,12.0,11.11,3.67
2018,12,16,8,30,0.0,15.0,1.0,12.0,15.0,13.89,6.23
2018,12,16,8,45,0.0,18.0,1.05,12.05,18.0,16.68,8.74
2018,12,16,9,0,0.0,21.0,1.1,12.1,21.0,19.46,11.22
2018,12,16,9,15,0.0,20.5,1.1,12.15,20.5,19.0,10.85
2018,12,16,9,30,0.0,20.0,1.1,12.2,20.0,18.54,10.45
2018,12,16,9,45,1.0,37.0,1.1,12.25,37.5,34.72,24.41
2018,12,16,10,0,2.0,54.0,1.1,12.3,55.0,51.03,38.37
2018,12,16,10,15,2.0,53.0,1.1,12.3,54.0,50.19,37.59
2018,12,16,10,30,2.0,52.0,1.1,12.3,53.0,49.34,36.82
2018,12,16,10,45,1.0,48.5,1.1,12.35,49.0,45.61,33.58
2018,12,16,11,0,0.0,45.0,1.1,12.4,45.0,41.81,30.28
2018,12,16,11,15,0.0,44.0,1.1,12.4,44.0,40.89,29.46
2018,12,16,11,30,0.0,43.0,1.1,12.4,43.0,39.96,28.64
2018,12,16,11,45,0.0,37.5,1.05,12.4,37.5,34.84,24.26
2018,12,16,12,0,0.0,32.0,1.0,12.4,32.0,29.72,19.88
2018,12,16,12,15,0.0,28.0,1.0,12.4,28.0,26.0,16.7
2018,12,16,12,30,0.0,24.0,1.0,12.4,24.0,22.28,13.52
2018,12,16,12,45,0.0,31.0,0.95,12.4,31.0,28.79,19.11
2018,12,16,13,0,0.0,38.0,0.9,12.4,38.0,35.3,24.7
2018,12,16,13,15,0.5,51.5,0.85,12.35,51.5,48.24,35.81
2018,12,16,13,30,1.0,65.0,0.8,12.3,65.0,61.2,46.9
2018,12,16,13,45,0.5,60.5,0.75,12.3,60.5,56.63,43.03
2018,12,16,14,0,0.0,56.0,0.7,12.3,56.0,52.06,39.18
2018,12,16,14,15,0.0,41.5,0.7,12.2,41.5,38.54,27.67
2018,12,16,14,30,0.0,27.0,0.7,12.1,27.0,25.05,16.09
2018,12,16,14,45,0.0,25.5,0.7,12.0,25.5,23.65,14.91
2018,12,16,15,0,0.0,24.0,0.7,11.9,24.0,22.25,13.7
2018,12,16,15,15,0.0,20.0,0.7,11.9,20.0,18.54,10.45
2018,12,16,15,30,0.0,16.0,0.7,11.9,16.0,14.82,7.17
2018,12,16,15,45,0.0,13.5,0.6,11.6,13.5,12.5,5.09
2018,12,16,16,0,0.0,11.0,0.5,11.3,11.0,10.18,2.96
2018,12,16,16,15,0.0,8.0,0.5,11.1,8.0,7.4,0.24
2018,12,16,16,30,0.0,5.0,0.5,10.9,5.0,4.62,0.0
2018,12,16,16,45,0.0,2.5,0.45,10.75,2.5,2.38,0.0
2018,12,16,17,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,7,15,31.5,4.0,0.65,7.6,4.0,0.0,0.0
2018,12,17,7,30,63.0,8.0,0.6,7.8,8.0,7.63,0.0
2018,12,17,7,45,196.0,19.0,0.55,8.0,33.5,15.83,0.0
2018,12,17,8,0,329.0,30.0,0.5,8.2,59.0,28.19,14.2
2018,12,17,8,15,342.0,40.0,0.45,8.5,84.0,58.97,32.28
2018,12,17,8,30,355.0,50.0,0.4,8.8,109.0,91.0,56.47
2018,12,17,8,45,504.5,49.0,0.4,9.1,156.5,137.14,89.78
2018,12,17,9,0,654.0,48.0,0.4,9.4,204.0,198.98,138.87
2018,12,17,9,15,716.0,48.5,0.4,9.6,244.0,251.57,185.03
2018,12,17,9,30,778.0,49.0,0.4,9.8,284.0,309.03,235.24
2018,12,17,9,45,787.5,55.0,0.4,9.95,314.5,357.19,278.28
2018,12,17,10,0,797.0,61.0,0.4,10.1,345.0,404.62,319.46
2018,12,17,10,15,758.5,72.0,0.4,10.3,358.5,434.29,345.78
2018,12,17,10,30,720.0,83.0,0.4,10.5,372.0,459.79,367.73
2018,12,17,10,45,596.0,113.0,0.4,10.65,360.0,454.11,364.5
2018,12,17,11,0,472.0,143.0,0.4,10.8,348.0,434.24,349.6
2018,12,17,11,15,376.0,164.5,0.4,10.9,331.0,408.12,329.56
2018,12,17,11,30,280.0,186.0,0.4,11.0,314.0,383.87,310.09
2018,12,17,11,45,226.5,191.5,0.4,11.15,296.0,364.04,294.3
2018,12,17,12,0,173.0,197.0,0.4,11.3,278.0,331.34,268.2
2018,12,17,12,15,118.0,180.5,0.4,11.25,235.5,278.76,226.38
2018,12,17,12,30,63.0,164.0,0.4,11.2,193.0,213.79,173.78
2018,12,17,12,45,79.0,171.0,0.4,11.15,207.0,235.32,192.16
2018,12,17,13,0,95.0,178.0,0.4,11.1,221.0,257.41,210.31
2018,12,17,13,15,130.5,175.0,0.4,11.1,231.5,293.23,239.79
2018,12,17,13,30,166.0,172.0,0.4,11.1,242.0,318.0,260.27
2018,12,17,13,45,161.5,163.5,0.4,11.1,228.5,306.04,250.86
2018,12,17,14,0,157.0,155.0,0.4,11.1,215.0,293.61,241.32
2018,12,17,14,15,185.5,140.5,0.4,10.9,206.5,296.52,244.98
2018,12,17,14,30,214.0,126.0,0.4,10.7,198.0,309.59,256.33
2018,12,17,14,45,306.5,107.0,0.4,10.45,198.5,346.51,287.75
2018,12,17,15,0,399.0,88.0,0.4,10.2,199.0,391.38,323.97
2018,12,17,15,15,387.5,76.5,0.4,10.2,171.5,361.24,298.61
2018,12,17,15,30,376.0,65.0,0.4,10.2,144.0,330.36,272.43
2018,12,17,15,45,336.5,54.5,0.4,9.6,114.0,284.36,233.25
2018,12,17,16,0,297.0,44.0,0.4,9.0,84.0,240.28,194.02
2018,12,17,16,15,221.0,32.0,0.45,8.6,56.0,178.28,135.05
2018,12,17,16,30,145.0,20.0,0.5,8.2,28.0,108.51,14.81
2018,12,17,16,45,72.5,10.0,0.55,7.8,14.0,40.26,0.0
2018,12,17,17,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,18,7,15,8.5,1.0,0.5,9.25,1.0,0.0,0.0
2018,12,18,7,30,17.0,2.0,0.5,9.3,2.0,1.91,0.0
2018,12,18,7,45,8.5,3.5,0.5,9.4,3.5,3.07,0.0
2018,12,18,8,0,0.0,5.0,0.5,9.5,5.0,4.62,0.0
2018,12,18,8,15,0.0,8.0,0.5,9.65,8.0,7.4,0.61
2018,12,18,8,30,0.0,11.0,0.5,9.8,11.0,10.18,3.13
2018,12,18,8,45,0.0,14.5,0.5,9.95,14.5,13.43,6.05
2018,12,18,9,0,0.0,18.0,0.5,10.1,18.0,16.68,8.94
2018,12,18,9,15,0.0,32.0,0.5,10.25,32.0,29.69,20.32
2018,12,18,9,30,0.0,46.0,0.5,10.4,46.0,42.73,31.62
2018,12,18,9,45,0.0,58.5,0.5,10.55,58.5,54.39,41.63
2018,12,18,10,0,0.0,71.0,0.5,10.7,71.0,66.1,51.58
2018,12,18,10,15,0.0,81.5,0.5,10.8,81.5,76.09,59.98
2018,12,18,10,30,0.0,92.0,0.5,10.9,92.0,86.19,68.41
2018,12,18,10,45,0.0,84.0,0.5,11.0,84.0,78.4,61.68
2018,12,18,11,0,0.0,76.0,0.5,11.1,76.0,70.74,55.11
2018,12,18,11,15,0.0,62.0,0.5,11.2,62.0,57.67,43.94
2018,12,18,11,30,0.0,48.0,0.5,11.3,48.0,44.61,32.78
2018,12,18,11,45,0.0,67.0,0.5,11.35,67.0,62.34,47.88
2018,12,18,12,0,0.0,86.0,0.5,11.4,86.0,80.24,62.97
2018,12,18,12,15,12.0,118.5,0.5,11.45,124.0,121.02,97.43
2018,12,18,12,30,24.0,151.0,0.5,11.5,162.0,171.26,139.06
2018,12,18,12,45,12.0,132.0,0.5,11.55,137.5,135.76,109.32
2018,12,18,13,0,0.0,113.0,0.5,11.6,113.0,107.71,85.82
2018,12,18,13,15,0.0,105.5,0.5,11.6,105.5,100.29,79.79
2018,12,18,13,30,0.0,98.0,0.5,11.6,98.0,92.89,73.68
2018,12,18,13,45,32.0,96.5,0.5,11.65,109.0,120.62,98.18
2018,12,18,14,0,64.0,95.0,0.5,11.7,120.0,152.05,125.38
2018,12,18,14,15,84.5,73.0,0.5,11.65,103.0,140.98,116.89
2018,12,18,14,30,105.0,51.0,0.5,11.6,86.0,136.96,114.32
2018,12,18,14,45,232.0,49.5,0.5,11.6,117.0,232.16,196.06
2018,12,18,15,0,359.0,48.0,0.5,11.6,148.0,318.28,266.63
2018,12,18,15,15,236.5,37.5,0.5,11.6,99.5,217.84,182.0
2018,12,18,15,30,114.0,27.0,0.5,11.6,51.0,115.04,94.41
2018,12,18,15,45,67.0,20.0,0.5,11.45,33.5,66.42,52.14
2018,12,18,16,0,20.0,13.0,0.5,11.3,16.0,25.16,15.88
2018,12,18,16,15,23.0,9.5,0.45,11.25,11.5,26.94,16.12
2018,12,18,16,30,26.0,6.0,0.4,11.2,7.0,21.54,0.0
2018,12,18,16,45,13.0,3.0,0.4,11.15,3.5,8.38,0.0
2018,12,18,17,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,19,7,15,26.5,3.0,0.4,8.0,3.0,0.0,0.0
2018,12,19,7,30,53.0,6.0,0.4,8.3,6.0,5.72,0.0
2018,12,19,7,45,65.0,18.5,0.4,8.55,21.5,17.63,0.0
2018,12,19,8,0,77.0,31.0,0.4,8.8,37.0,26.09,15.05
2018,12,19,8,15,115.0,45.5,0.4,9.05,61.0,47.7,30.67
2018,12,19,8,30,153.0,60.0,0.4,9.3,85.0,73.61,50.57
2018,12,19,8,45,182.5,74.0,0.4,9.6,111.5,101.82,73.73
2018,12,19,9,0,212.0,88.0,0.4,9.9,138.0,133.15,100.29
2018,12,19,9,15,239.5,100.5,0.35,10.25,165.5,165.43,127.96
2018,12,19,9,30,267.0,113.0,0.3,10.6,193.0,200.26,157.65
2018,12,19,9,45,358.0,113.5,0.3,10.95,233.0,252.91,200.63
2018,12,19,10,0,449.0,114.0,0.3,11.3,273.0,309.8,246.83
2018,12,19,10,15,467.0,120.0,0.3,11.75,296.5,345.84,276.44
2018,12,19,10,30,485.0,126.0,0.3,12.2,320.0,382.27,305.79
2018,12,19,10,45,494.5,131.5,0.25,12.6,337.5,413.8,330.37
2018,12,19,11,0,504.0,137.0,0.2,13.0,355.0,444.67,353.81
2018,12,19,11,15,499.0,143.0,0.2,13.7,364.5,466.53,369.82
2018,12,19,11,30,494.0,149.0,0.2,14.4,374.0,486.58,384.17
2018,12,19,11,45,469.5,157.0,0.2,15.05,373.0,494.19,388.88
2018,12,19,12,0,445.0,165.0,0.2,15.7,372.0,499.11,391.55
2018,12,19,12,15,444.0,165.0,0.2,16.1,371.0,509.07,398.67
2018,12,19,12,30,443.0,165.0,0.2,16.5,370.0,517.34,404.41
2018,12,19,12,45,480.0,153.0,0.2,16.95,371.5,537.8,419.7
2018,12,19,13,0,517.0,141.0,0.2,17.4,373.0,556.74,433.64
2018,12,19,13,15,554.5,127.0,0.2,17.2,368.0,571.74,445.83
2018,12,19,13,30,592.0,113.0,0.2,17.0,363.0,590.26,460.4
2018,12,19,13,45,602.5,104.5,0.2,16.75,347.5,587.52,459.41
2018,12,19,14,0,613.0,96.0,0.2,16.5,332.0,582.13,456.73
2018,12,19,14,15,632.5,85.5,0.2,16.1,313.5,578.03,455.28
2018,12,19,14,30,652.0,75.0,0.2,15.7,295.0,570.74,451.24
2018,12,19,14,45,620.5,70.5,0.25,15.3,262.5,533.04,424.42
2018,12,19,15,0,589.0,66.0,0.3,14.9,230.0,494.33,396.26
2018,12,19,15,15,537.0,61.0,0.3,14.9,194.5,441.35,354.99
2018,12,19,15,30,485.0,56.0,0.3,14.9,159.0,389.23,313.09
2018,12,19,15,45,427.0,49.0,0.45,13.85,125.5,332.7,268.07
2018,12,19,16,0,369.0,42.0,0.6,12.8,92.0,278.52,222.28
2018,12,19,16,15,278.0,31.5,0.65,12.25,62.0,207.43,156.63
2018,12,19,16,30,187.0,21.0,0.7,11.7,32.0,130.75,30.68
2018,12,19,16,45,93.5,10.5,0.75,11.15,16.0,49.83,0.0
2018,12,19,17,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
