Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,4,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,20,7,15,6.0,2.0,0.6,7.7,2.0,0.0,0.0
2018,12,20,7,30,12.0,4.0,0.6,7.8,4.0,3.81,0.0
2018,12,20,7,45,37.5,17.0,0.55,7.9,19.5,16.2,0.0
2018,12,20,8,0,63.0,30.0,0.5,8.0,35.0,25.93,14.74
2018,12,20,8,15,115.0,44.0,0.5,8.25,60.0,46.1,29.45
2018,12,20,8,30,167.0,58.0,0.5,8.5,85.0,73.04,49.62
2018,12,20,8,45,141.5,74.0,0.5,8.8,101.0,94.56,69.57
2018,12,20,9,0,116.0,90.0,0.5,9.1,117.0,111.91,86.34
2018,12,20,9,15,147.0,104.5,0.5,9.4,144.5,141.55,111.36
2018,12,20,9,30,178.0,119.0,0.5,9.7,172.0,174.28,139.04
2018,12,20,9,45,136.5,127.0,0.45,10.0,170.5,176.7,142.59
2018,12,20,10,0,95.0,135.0,0.4,10.3,169.0,175.04,142.09
2018,12,20,10,15,76.5,138.5,0.4,10.45,167.0,170.66,138.86
2018,12,20,10,30,58.0,142.0,0.4,10.6,165.0,168.65,137.29
2018,12,20,10,45,71.5,161.0,0.4,10.75,191.0,198.58,161.94
2018,12,20,11,0,85.0,180.0,0.4,10.9,217.0,229.88,187.24
2018,12,20,11,15,66.5,178.5,0.4,11.0,208.0,220.59,179.26
2018,12,20,11,30,48.0,177.0,0.4,11.1,199.0,209.98,170.38
2018,12,20,11,45,35.0,174.5,0.45,11.15,190.5,200.74,162.78
2018,12,20,12,0,22.0,172.0,0.5,11.2,182.0,182.82,148.02
2018,12,20,12,15,16.5,167.5,0.5,11.2,175.0,175.12,141.72
2018,12,20,12,30,11.0,163.0,0.5,11.2,168.0,167.21,135.18
2018,12,20,12,45,7.0,153.5,0.5,11.25,156.5,154.89,125.03
2018,12,20,13,0,3.0,144.0,0.5,11.3,145.0,142.48,114.8
2018,12,20,13,15,2.5,131.5,0.5,11.25,132.5,129.39,104.13
2018,12,20,13,30,2.0,119.0,0.5,11.2,120.0,116.33,93.42
2018,12,20,13,45,1.0,107.0,0.5,11.1,107.5,103.45,82.79
2018,12,20,14,0,0.0,95.0,0.5,11.0,95.0,90.61,72.11
2018,12,20,14,15,0.0,91.0,0.5,10.9,91.0,87.0,69.22
2018,12,20,14,30,0.0,87.0,0.5,10.8,87.0,83.5,66.37
2018,12,20,14,45,0.0,68.5,0.45,10.7,68.5,64.41,50.14
2018,12,20,15,0,0.0,50.0,0.4,10.6,50.0,46.46,34.77
2018,12,20,15,15,0.0,38.5,0.4,10.6,38.5,35.75,25.47
2018,12,20,15,30,0.0,27.0,0.4,10.6,27.0,25.04,16.11
2018,12,20,15,45,0.0,22.0,0.45,10.35,22.0,20.4,11.96
2018,12,20,16,0,0.0,17.0,0.5,10.1,17.0,15.75,7.75
2018,12,20,16,15,7.5,12.5,0.5,10.05,13.0,15.53,7.0
2018,12,20,16,30,15.0,8.0,0.5,10.0,9.0,15.99,0.0
2018,12,20,16,45,15.0,5.0,0.5,9.9,5.5,11.17,0.0
2018,12,20,17,0,15.0,2.0,0.5,9.8,2.0,0.0,0.0
2018,12,20,17,15,7.5,1.0,0.45,9.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,21,7,15,9.5,2.0,0.8,4.8,2.0,0.0,0.0
2018,12,21,7,30,19.0,4.0,0.8,5.2,4.0,3.81,0.0
2018,12,21,7,45,107.0,15.5,0.75,5.6,23.5,14.77,0.0
2018,12,21,8,0,195.0,27.0,0.7,6.0,43.0,21.48,11.15
2018,12,21,8,15,214.0,41.5,0.7,6.25,68.0,49.0,28.96
2018,12,21,8,30,233.0,56.0,0.7,6.5,93.0,78.68,51.92
2018,12,21,8,45,229.5,70.0,0.7,6.8,115.0,105.07,75.17
2018,12,21,9,0,226.0,84.0,0.7,7.1,137.0,131.49,99.41
2018,12,21,9,15,256.5,97.0,0.65,7.45,166.0,165.64,129.11
2018,12,21,9,30,287.0,110.0,0.6,7.8,195.0,202.63,161.17
2018,12,21,9,45,348.0,114.0,0.6,8.15,228.5,248.43,199.79
2018,12,21,10,0,409.0,118.0,0.6,8.5,262.0,295.87,239.5
2018,12,21,10,15,421.0,125.5,0.6,8.9,283.5,329.07,267.53
2018,12,21,10,30,433.0,133.0,0.6,9.3,305.0,362.32,295.01
2018,12,21,10,45,524.5,122.0,0.6,9.65,341.0,418.26,340.15
2018,12,21,11,0,616.0,111.0,0.6,10.0,377.0,483.15,391.16
2018,12,21,11,15,652.0,107.0,0.6,10.3,396.5,522.53,421.53
2018,12,21,11,30,688.0,103.0,0.6,10.6,416.0,561.79,451.53
2018,12,21,11,45,716.0,101.0,0.55,10.9,430.5,597.55,477.72
2018,12,21,12,0,744.0,99.0,0.5,11.2,445.0,632.09,502.5
2018,12,21,12,15,784.0,91.0,0.55,11.3,455.0,663.71,526.83
2018,12,21,12,30,824.0,83.0,0.6,11.4,465.0,696.46,550.77
2018,12,21,12,45,860.0,75.5,0.6,11.5,468.0,724.57,570.43
2018,12,21,13,0,896.0,68.0,0.6,11.6,471.0,744.22,584.12
2018,12,21,13,15,858.0,70.5,0.6,11.45,445.5,730.02,574.54
2018,12,21,13,30,820.0,73.0,0.6,11.3,420.0,706.78,559.01
2018,12,21,13,45,795.5,72.0,0.65,11.15,394.5,686.14,546.11
2018,12,21,14,0,771.0,71.0,0.7,11.0,369.0,662.72,530.96
2018,12,21,14,15,770.0,68.5,0.7,10.65,347.5,651.78,524.55
2018,12,21,14,30,769.0,66.0,0.7,10.3,326.0,637.96,515.7
2018,12,21,14,45,753.0,61.0,0.7,10.0,294.5,608.09,494.49
2018,12,21,15,0,737.0,56.0,0.7,9.7,263.0,576.12,470.71
2018,12,21,15,15,611.0,56.5,0.7,9.7,212.0,483.55,397.65
2018,12,21,15,30,485.0,57.0,0.7,9.7,161.0,391.27,323.02
2018,12,21,15,45,407.5,50.0,0.8,8.9,125.0,323.44,267.23
2018,12,21,16,0,330.0,43.0,0.9,8.1,89.0,259.23,211.75
2018,12,21,16,15,276.5,33.0,0.9,7.85,62.5,208.79,161.95
2018,12,21,16,30,223.0,23.0,0.9,7.6,36.0,150.7,51.22
2018,12,21,16,45,122.5,13.0,0.85,7.3,19.0,64.87,0.0
2018,12,21,17,0,22.0,3.0,0.8,7.0,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,0.75,6.65,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,7,15,6.0,1.5,0.8,7.9,1.5,0.0,0.0
2018,12,22,7,30,12.0,3.0,0.8,8.0,3.0,2.86,0.0
2018,12,22,7,45,19.0,14.0,0.75,8.1,15.0,13.34,0.0
2018,12,22,8,0,26.0,25.0,0.7,8.2,27.0,21.76,11.02
2018,12,22,8,15,33.0,38.5,0.7,8.4,42.5,36.94,24.39
2018,12,22,8,30,40.0,52.0,0.7,8.6,58.0,52.43,37.62
2018,12,22,8,45,49.0,67.0,0.65,8.8,76.5,70.56,53.19
2018,12,22,9,0,58.0,82.0,0.6,9.0,95.0,89.84,69.87
2018,12,22,9,15,94.5,99.5,0.5,9.3,125.5,122.06,96.61
2018,12,22,9,30,131.0,117.0,0.4,9.6,156.0,156.74,125.44
2018,12,22,9,45,103.5,128.5,0.35,9.9,161.5,165.68,133.87
2018,12,22,10,0,76.0,140.0,0.3,10.2,167.0,167.97,136.3
2018,12,22,10,15,60.5,141.5,0.25,10.55,164.0,166.27,134.96
2018,12,22,10,30,45.0,143.0,0.2,10.9,161.0,163.09,132.19
2018,12,22,10,45,114.0,164.0,0.15,11.2,212.5,230.29,187.16
2018,12,22,11,0,183.0,185.0,0.1,11.5,264.0,297.48,240.45
2018,12,22,11,15,145.0,191.5,0.1,11.5,255.5,289.24,233.09
2018,12,22,11,30,107.0,198.0,0.1,11.5,247.0,270.31,217.82
2018,12,22,11,45,107.0,200.5,0.1,11.5,250.0,276.97,223.36
2018,12,22,12,0,107.0,203.0,0.1,11.5,253.0,283.45,228.51
2018,12,22,12,15,118.5,204.5,0.15,11.25,259.5,306.35,247.14
2018,12,22,12,30,130.0,206.0,0.2,11.0,266.0,320.14,258.59
2018,12,22,12,45,109.5,199.5,0.25,10.8,249.5,301.27,243.87
2018,12,22,13,0,89.0,193.0,0.3,10.6,233.0,270.73,220.09
2018,12,22,13,15,71.0,178.5,0.3,10.6,209.5,242.31,197.47
2018,12,22,13,30,53.0,164.0,0.3,10.6,186.0,213.52,174.24
2018,12,22,13,45,52.0,140.5,0.3,10.6,161.5,186.08,152.4
2018,12,22,14,0,51.0,117.0,0.3,10.6,137.0,158.59,130.22
2018,12,22,14,15,40.0,106.5,0.35,10.5,121.5,139.24,114.23
2018,12,22,14,30,29.0,96.0,0.4,10.4,106.0,120.01,98.07
2018,12,22,14,45,14.5,59.0,0.4,10.3,64.0,67.99,53.66
2018,12,22,15,0,0.0,22.0,0.4,10.2,22.0,20.4,12.19
2018,12,22,15,15,0.0,16.5,0.4,10.2,16.5,15.29,7.74
2018,12,22,15,30,0.0,11.0,0.4,10.2,11.0,10.18,3.24
2018,12,22,15,45,0.0,9.5,0.45,9.25,9.5,8.79,1.99
2018,12,22,16,0,0.0,8.0,0.5,8.3,8.0,7.4,0.7
2018,12,22,16,15,0.0,6.0,0.5,8.15,6.0,5.55,0.0
2018,12,22,16,30,0.0,4.0,0.5,8.0,4.0,3.7,0.0
2018,12,22,16,45,0.0,2.0,0.55,7.9,2.0,1.91,0.0
2018,12,22,17,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.7,6.25,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.6,6.6,1.0,0.95,0.0
2018,12,23,7,45,0.0,3.0,0.45,6.9,3.0,2.86,0.0
2018,12,23,8,0,0.0,5.0,0.3,7.2,5.0,4.62,0.0
2018,12,23,8,15,0.0,8.0,0.25,7.6,8.0,7.4,0.62
2018,12,23,8,30,0.0,11.0,0.2,8.0,11.0,10.18,3.19
2018,12,23,8,45,0.0,11.5,0.2,8.35,11.5,10.65,3.68
2018,12,23,9,0,0.0,12.0,0.2,8.7,12.0,11.11,4.14
2018,12,23,9,15,0.0,14.5,0.2,9.05,14.5,13.43,6.2
2018,12,23,9,30,0.0,17.0,0.2,9.4,17.0,15.76,8.23
2018,12,23,9,45,0.0,28.5,0.2,9.75,28.5,26.44,17.57
2018,12,23,10,0,0.0,40.0,0.2,10.1,40.0,37.14,26.82
2018,12,23,10,15,0.5,63.5,0.2,10.35,63.5,59.28,45.83
2018,12,23,10,30,1.0,87.0,0.2,10.6,87.0,81.85,64.86
2018,12,23,10,45,48.5,127.0,0.2,10.85,147.5,150.36,122.41
2018,12,23,11,0,96.0,167.0,0.2,11.1,208.0,228.43,185.98
2018,12,23,11,15,101.5,180.0,0.2,11.25,225.0,250.34,202.92
2018,12,23,11,30,107.0,193.0,0.2,11.4,242.0,272.66,220.46
2018,12,23,11,45,78.5,184.5,0.2,11.55,220.5,240.14,194.02
2018,12,23,12,0,50.0,176.0,0.2,11.7,199.0,214.06,172.78
2018,12,23,12,15,25.0,136.5,0.2,11.8,148.0,154.68,124.42
2018,12,23,12,30,0.0,97.0,0.2,11.9,97.0,91.14,71.58
2018,12,23,12,45,0.0,71.5,0.2,12.0,71.5,66.54,51.19
2018,12,23,13,0,0.0,46.0,0.2,12.1,46.0,42.75,31.1
2018,12,23,13,15,0.5,58.5,0.2,12.3,58.5,54.77,41.41
2018,12,23,13,30,1.0,71.0,0.2,12.5,71.0,66.8,51.61
2018,12,23,13,45,30.5,93.0,0.2,12.7,104.5,115.57,93.5
2018,12,23,14,0,60.0,115.0,0.2,12.9,138.0,162.73,133.06
2018,12,23,14,15,77.0,111.5,0.2,12.75,139.0,182.03,149.22
2018,12,23,14,30,94.0,108.0,0.2,12.6,140.0,190.56,156.69
2018,12,23,14,45,52.0,73.0,0.2,12.45,90.5,118.24,96.17
2018,12,23,15,0,10.0,38.0,0.2,12.3,41.0,42.5,31.32
2018,12,23,15,15,5.0,24.5,0.2,12.3,26.0,25.91,16.97
2018,12,23,15,30,0.0,11.0,0.2,12.3,11.0,10.18,3.18
2018,12,23,15,45,0.5,12.0,0.4,11.45,12.0,11.4,4.19
2018,12,23,16,0,1.0,13.0,0.6,10.6,13.0,12.58,5.08
2018,12,23,16,15,12.5,9.5,0.65,10.4,10.0,16.92,8.3
2018,12,23,16,30,24.0,6.0,0.7,10.2,7.0,20.85,4.14
2018,12,23,16,45,24.0,4.5,0.75,9.95,4.5,14.64,0.0
2018,12,23,17,0,24.0,3.0,0.8,9.7,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.75,9.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.3,8.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,0.5,9.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,0.5,9.6,1.0,0.95,0.0
2018,12,24,7,45,0.0,3.0,0.5,9.65,3.0,2.86,0.0
2018,12,24,8,0,0.0,5.0,0.5,9.7,5.0,4.62,0.0
2018,12,24,8,15,0.0,9.5,0.5,9.85,9.5,8.79,1.72
2018,12,24,8,30,0.0,14.0,0.5,10.0,14.0,12.97,5.49
2018,12,24,8,45,0.0,20.5,0.55,10.15,20.5,19.0,10.85
2018,12,24,9,0,0.0,27.0,0.6,10.3,27.0,25.04,16.18
2018,12,24,9,15,0.0,24.5,0.6,10.5,24.5,22.72,14.2
2018,12,24,9,30,0.0,22.0,0.6,10.7,22.0,20.4,12.18
2018,12,24,9,45,4.5,37.5,0.6,10.85,39.0,36.44,26.04
2018,12,24,10,0,9.0,53.0,0.6,11.0,56.0,52.92,40.21
2018,12,24,10,15,4.5,52.0,0.65,11.05,53.5,50.36,37.96
2018,12,24,10,30,0.0,51.0,0.7,11.1,51.0,47.4,35.36
2018,12,24,10,45,0.0,46.5,0.7,11.2,46.5,43.21,31.7
2018,12,24,11,0,0.0,42.0,0.7,11.3,42.0,39.02,28.06
2018,12,24,11,15,0.0,37.5,0.7,11.35,37.5,34.83,24.43
2018,12,24,11,30,0.0,33.0,0.7,11.4,33.0,30.65,20.81
2018,12,24,11,45,0.0,43.5,0.7,11.45,43.5,40.42,29.18
2018,12,24,12,0,0.0,54.0,0.7,11.5,54.0,50.21,37.52
2018,12,24,12,15,1.5,64.0,0.75,11.6,64.5,60.58,46.36
2018,12,24,12,30,3.0,74.0,0.8,11.7,75.0,71.0,55.22
2018,12,24,12,45,3.0,74.5,0.8,11.75,75.5,71.51,55.64
2018,12,24,13,0,3.0,75.0,0.8,11.8,76.0,72.0,56.08
2018,12,24,13,15,1.5,69.5,0.8,11.8,70.0,65.77,50.79
2018,12,24,13,30,0.0,64.0,0.8,11.8,64.0,59.53,45.5
2018,12,24,13,45,0.0,50.0,0.85,11.75,50.0,46.47,34.41
2018,12,24,14,0,0.0,36.0,0.9,11.7,36.0,33.43,23.27
2018,12,24,14,15,21.0,50.0,0.9,11.45,57.0,62.99,49.5
2018,12,24,14,30,42.0,64.0,0.9,11.2,78.0,92.5,75.41
2018,12,24,14,45,69.5,60.5,0.95,10.95,81.5,115.07,95.41
2018,12,24,15,0,97.0,57.0,1.0,10.7,85.0,137.87,115.32
2018,12,24,15,15,110.0,55.5,1.0,10.7,83.0,143.62,120.0
2018,12,24,15,30,123.0,54.0,1.0,10.7,81.0,148.89,123.89
2018,12,24,15,45,105.0,44.5,1.0,10.1,64.0,124.08,101.8
2018,12,24,16,0,87.0,35.0,1.0,9.5,47.0,100.12,80.05
2018,12,24,16,15,103.5,27.5,1.0,9.2,37.5,98.39,75.26
2018,12,24,16,30,120.0,20.0,1.0,8.9,28.0,99.65,44.8
2018,12,24,16,45,63.0,10.5,1.0,8.6,14.5,37.26,0.0
2018,12,24,17,0,6.0,1.0,1.0,8.3,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,1.0,8.1,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,7,15,41.5,3.0,1.05,5.95,3.0,0.0,0.0
2018,12,25,7,30,83.0,6.0,1.0,6.2,6.0,5.72,0.0
2018,12,25,7,45,273.0,15.0,1.0,6.45,32.5,14.3,0.0
2018,12,25,8,0,463.0,24.0,1.0,6.7,59.0,21.2,10.03
2018,12,25,8,15,560.0,29.0,1.0,6.95,97.5,55.11,24.14
2018,12,25,8,30,657.0,34.0,1.0,7.2,136.0,102.63,53.9
2018,12,25,8,45,702.5,37.5,0.95,7.4,174.0,150.47,92.4
2018,12,25,9,0,748.0,41.0,0.9,7.6,212.0,202.78,138.44
2018,12,25,9,15,606.5,63.5,0.9,7.9,217.5,227.43,169.04
2018,12,25,9,30,465.0,86.0,0.9,8.2,223.0,235.78,184.05
2018,12,25,9,45,508.5,93.0,0.9,8.5,258.0,285.31,227.3
2018,12,25,10,0,552.0,100.0,0.9,8.8,293.0,335.77,270.43
2018,12,25,10,15,725.0,79.0,0.9,9.15,353.0,418.21,337.52
2018,12,25,10,30,898.0,58.0,0.9,9.5,413.0,509.36,410.26
2018,12,25,10,45,908.5,58.5,0.85,9.9,434.0,550.71,442.98
2018,12,25,11,0,919.0,59.0,0.8,10.3,455.0,590.25,473.64
2018,12,25,11,15,924.5,59.5,0.8,10.6,468.5,624.76,500.31
2018,12,25,11,30,930.0,60.0,0.8,10.9,482.0,656.72,524.46
2018,12,25,11,45,910.0,65.0,0.8,11.2,483.0,674.67,537.64
2018,12,25,12,0,890.0,70.0,0.8,11.5,484.0,688.66,547.43
2018,12,25,12,15,832.0,82.0,0.8,11.65,469.0,685.39,544.53
2018,12,25,12,30,774.0,94.0,0.8,11.8,454.0,672.3,534.86
2018,12,25,12,45,736.5,100.5,0.85,11.95,438.5,667.13,531.77
2018,12,25,13,0,699.0,107.0,0.9,12.1,423.0,655.26,523.57
2018,12,25,13,15,768.5,90.0,0.9,12.05,427.0,691.05,550.56
2018,12,25,13,30,838.0,73.0,0.9,12.0,431.0,720.58,572.12
2018,12,25,13,45,854.5,66.5,0.9,12.0,415.5,723.56,574.53
2018,12,25,14,0,871.0,60.0,0.9,12.0,400.0,716.95,570.43
2018,12,25,14,15,853.0,58.5,0.85,11.75,371.5,694.49,554.8
2018,12,25,14,30,835.0,57.0,0.8,11.5,343.0,675.23,541.5
2018,12,25,14,45,810.0,54.0,0.8,11.3,309.0,640.81,517.18
2018,12,25,15,0,785.0,51.0,0.8,11.1,275.0,604.47,490.89
2018,12,25,15,15,745.5,48.0,0.8,11.1,237.5,557.22,453.94
2018,12,25,15,30,706.0,45.0,0.8,11.1,200.0,509.43,415.09
2018,12,25,15,45,597.5,43.0,0.9,10.0,156.0,422.25,345.64
2018,12,25,16,0,489.0,41.0,1.0,8.9,112.0,346.21,281.76
2018,12,25,16,15,375.0,32.5,1.05,8.45,76.5,260.55,204.63
2018,12,25,16,30,261.0,24.0,1.1,8.0,41.0,173.63,87.94
2018,12,25,16,45,142.5,13.5,1.1,7.55,21.5,74.73,0.0
2018,12,25,17,0,24.0,3.0,1.1,7.1,2.0,0.0,0.0
2018,12,25,17,15,12.0,1.5,1.1,6.95,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,7,15,23.0,2.5,1.2,4.3,2.5,0.0,0.0
2018,12,26,7,30,46.0,5.0,1.1,4.6,5.0,4.77,0.0
2018,12,26,7,45,92.5,16.5,1.05,4.9,21.5,15.73,0.0
2018,12,26,8,0,139.0,28.0,1.0,5.2,38.0,22.06,10.54
2018,12,26,8,15,194.5,40.0,0.95,5.7,64.5,44.42,26.21
2018,12,26,8,30,250.0,52.0,0.9,6.2,91.0,74.38,47.65
2018,12,26,8,45,327.0,61.5,0.85,6.7,127.0,111.3,76.02
2018,12,26,9,0,404.0,71.0,0.8,7.2,163.0,156.12,112.92
2018,12,26,9,15,608.0,60.0,0.8,7.6,225.0,223.39,165.8
2018,12,26,9,30,812.0,49.0,0.8,8.0,287.0,307.97,234.77
2018,12,26,9,45,833.5,52.0,0.8,8.45,320.5,358.84,280.51
2018,12,26,10,0,855.0,55.0,0.8,8.9,354.0,409.96,325.35
2018,12,26,10,15,844.5,61.0,0.8,9.2,375.5,451.34,361.53
2018,12,26,10,30,834.0,67.0,0.8,9.5,397.0,488.88,393.41
2018,12,26,10,45,812.0,74.0,0.75,9.75,409.0,518.45,417.71
2018,12,26,11,0,790.0,81.0,0.7,10.0,421.0,544.15,438.11
2018,12,26,11,15,715.5,98.5,0.75,10.1,414.0,548.06,442.04
2018,12,26,11,30,641.0,116.0,0.8,10.2,407.0,543.77,439.42
2018,12,26,11,45,591.5,129.0,0.8,10.25,401.0,544.45,440.12
2018,12,26,12,0,542.0,142.0,0.8,10.3,395.0,536.74,434.23
2018,12,26,12,15,629.0,122.5,0.8,10.3,415.5,592.95,478.41
2018,12,26,12,30,716.0,103.0,0.8,10.3,436.0,644.7,518.08
2018,12,26,12,45,802.5,85.0,0.8,10.3,452.5,693.5,553.94
2018,12,26,13,0,889.0,67.0,0.8,10.3,469.0,737.75,585.59
2018,12,26,13,15,825.5,75.5,0.8,10.15,439.5,712.59,567.61
2018,12,26,13,30,762.0,84.0,0.8,10.0,410.0,677.96,543.57
2018,12,26,13,45,632.0,102.5,0.8,9.85,363.5,607.84,492.49
2018,12,26,14,0,502.0,121.0,0.8,9.7,317.0,527.16,431.13
2018,12,26,14,15,555.0,101.5,0.8,9.5,304.0,543.23,446.01
2018,12,26,14,30,608.0,82.0,0.8,9.3,291.0,551.15,453.47
2018,12,26,14,45,485.5,90.0,0.8,9.1,246.5,461.91,383.13
2018,12,26,15,0,363.0,98.0,0.8,8.9,202.0,382.41,319.12
2018,12,26,15,15,299.5,89.5,0.8,8.9,167.5,324.13,271.32
2018,12,26,15,30,236.0,81.0,0.8,8.9,133.0,257.05,215.09
2018,12,26,15,45,202.5,67.0,0.8,8.5,105.5,214.76,178.7
2018,12,26,16,0,169.0,53.0,0.8,8.1,78.0,174.02,142.46
2018,12,26,16,15,128.0,38.5,0.8,7.85,54.0,130.45,101.97
2018,12,26,16,30,87.0,24.0,0.8,7.6,30.0,82.99,42.61
2018,12,26,16,45,52.0,12.5,0.8,7.4,15.5,34.57,0.0
2018,12,26,17,0,17.0,1.0,0.8,7.2,1.0,0.0,0.0
2018,12,26,17,15,8.5,0.5,0.8,7.05,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,27,7,15,20.0,2.5,1.0,3.65,2.0,0.0,0.0
2018,12,27,7,30,40.0,5.0,1.0,4.1,4.0,0.0,0.0
2018,12,27,7,45,96.0,17.0,0.95,4.55,22.0,16.2,0.0
2018,12,27,8,0,152.0,29.0,0.9,5.0,40.0,22.91,10.98
2018,12,27,8,15,358.5,33.5,0.9,5.5,82.5,46.7,23.59
2018,12,27,8,30,565.0,38.0,0.9,6.0,125.0,95.09,51.86
2018,12,27,8,45,654.5,39.0,0.9,6.55,167.0,142.29,87.78
2018,12,27,9,0,744.0,40.0,0.9,7.1,209.0,198.72,135.2
2018,12,27,9,15,778.5,43.0,0.9,7.6,246.5,250.32,182.42
2018,12,27,9,30,813.0,46.0,0.9,8.1,284.0,304.06,231.42
2018,12,27,9,45,836.0,48.0,0.9,8.6,317.0,354.43,277.07
2018,12,27,10,0,859.0,50.0,0.9,9.1,350.0,405.17,321.75
2018,12,27,10,15,876.0,51.5,0.9,9.35,378.0,452.75,362.92
2018,12,27,10,30,893.0,53.0,0.9,9.6,406.0,499.58,402.21
2018,12,27,10,45,905.0,53.5,0.9,9.9,427.5,541.62,436.59
2018,12,27,11,0,917.0,54.0,0.9,10.2,449.0,581.98,468.71
2018,12,27,11,15,923.5,54.5,0.9,10.3,463.5,617.15,496.42
2018,12,27,11,30,930.0,55.0,0.9,10.4,478.0,649.84,521.69
2018,12,27,11,45,933.5,55.5,0.85,10.55,485.5,677.94,542.37
2018,12,27,12,0,937.0,56.0,0.8,10.7,493.0,703.1,559.41
2018,12,27,12,15,935.0,56.5,0.8,10.7,492.5,721.37,572.2
2018,12,27,12,30,933.0,57.0,0.8,10.7,492.0,736.3,582.73
2018,12,27,12,45,927.0,58.0,0.8,10.75,484.5,745.57,589.26
2018,12,27,13,0,921.0,59.0,0.8,10.8,477.0,751.37,593.5
2018,12,27,13,15,914.5,58.5,0.8,10.75,462.0,751.47,594.07
2018,12,27,13,30,908.0,58.0,0.8,10.7,447.0,748.17,592.39
2018,12,27,13,45,896.5,56.5,0.8,10.65,425.0,736.56,584.89
2018,12,27,14,0,885.0,55.0,0.8,10.6,403.0,721.76,575.2
2018,12,27,14,15,868.0,53.5,0.8,10.4,374.5,699.96,560.71
2018,12,27,14,30,851.0,52.0,0.8,10.2,346.0,675.48,544.1
2018,12,27,14,45,826.5,49.5,0.75,9.95,312.5,642.03,519.97
2018,12,27,15,0,802.0,47.0,0.7,9.7,279.0,606.7,493.95
2018,12,27,15,15,764.5,44.5,0.7,9.7,241.5,566.77,462.93
2018,12,27,15,30,727.0,42.0,0.7,9.7,204.0,520.55,425.29
2018,12,27,15,45,663.0,39.0,0.75,8.45,164.5,457.87,375.16
2018,12,27,16,0,599.0,36.0,0.8,7.2,125.0,396.8,323.44
2018,12,27,16,15,446.5,30.0,0.8,6.8,84.5,289.04,229.01
2018,12,27,16,30,294.0,24.0,0.8,6.4,44.0,191.94,110.59
2018,12,27,16,45,161.0,13.5,0.85,6.05,23.0,83.29,0.0
2018,12,27,17,0,28.0,3.0,0.9,5.7,2.0,0.0,0.0
2018,12,27,17,15,14.0,1.5,0.9,5.55,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,28,7,15,41.0,3.5,0.7,3.35,3.0,0.0,0.0
2018,12,28,7,30,82.0,7.0,0.7,3.6,6.0,0.0,0.0
2018,12,28,7,45,211.0,15.0,0.7,3.85,27.0,14.3,0.0
2018,12,28,8,0,340.0,23.0,0.7,4.1,48.0,18.46,7.65
2018,12,28,8,15,400.5,33.0,0.65,4.6,81.0,47.52,23.42
2018,12,28,8,30,461.0,43.0,0.6,5.1,114.0,87.38,49.99
2018,12,28,8,45,600.5,40.5,0.6,5.6,160.0,134.48,83.73
2018,12,28,9,0,740.0,38.0,0.6,6.1,206.0,194.83,132.23
2018,12,28,9,15,774.5,40.5,0.6,6.65,243.0,245.67,178.7
2018,12,28,9,30,809.0,43.0,0.6,7.2,280.0,298.65,226.95
2018,12,28,9,45,773.5,54.0,0.55,7.7,301.5,338.08,264.49
2018,12,28,10,0,738.0,65.0,0.5,8.2,323.0,372.52,296.26
2018,12,28,10,15,794.5,60.0,0.5,8.55,357.5,426.21,341.46
2018,12,28,10,30,851.0,55.0,0.5,8.9,392.0,480.58,385.94
2018,12,28,10,45,880.0,52.5,0.45,9.3,417.0,526.65,422.39
2018,12,28,11,0,909.0,50.0,0.4,9.7,442.0,572.26,457.38
2018,12,28,11,15,910.5,52.0,0.4,9.95,455.5,606.0,483.25
2018,12,28,11,30,912.0,54.0,0.4,10.2,469.0,637.04,506.6
2018,12,28,11,45,919.0,53.0,0.4,10.5,477.0,665.24,527.4
2018,12,28,12,0,926.0,52.0,0.4,10.8,485.0,690.67,544.68
2018,12,28,12,15,923.0,53.5,0.4,10.95,485.0,709.33,557.25
2018,12,28,12,30,920.0,55.0,0.4,11.1,485.0,724.67,567.6
2018,12,28,12,45,885.0,63.5,0.4,11.25,471.5,722.23,565.53
2018,12,28,13,0,850.0,72.0,0.4,11.4,458.0,721.44,565.02
2018,12,28,13,15,766.5,83.0,0.4,11.4,423.0,678.68,534.99
2018,12,28,13,30,683.0,94.0,0.4,11.4,388.0,636.22,505.44
2018,12,28,13,45,707.0,86.0,0.4,11.4,377.0,643.94,512.24
2018,12,28,14,0,731.0,78.0,0.4,11.4,366.0,644.83,513.42
2018,12,28,14,15,781.5,65.5,0.4,11.25,354.0,660.0,525.39
2018,12,28,14,30,832.0,53.0,0.4,11.1,342.0,664.28,529.18
2018,12,28,14,45,807.0,51.0,0.4,10.9,309.0,631.57,506.05
2018,12,28,15,0,782.0,49.0,0.4,10.7,276.0,602.62,485.6
2018,12,28,15,15,744.5,46.0,0.4,10.7,239.0,556.87,450.55
2018,12,28,15,30,707.0,43.0,0.4,10.7,202.0,510.52,413.45
2018,12,28,15,45,648.0,39.0,0.55,9.7,163.0,450.1,366.31
2018,12,28,16,0,589.0,35.0,0.7,8.7,124.0,391.25,317.31
2018,12,28,16,15,461.5,29.5,0.8,8.45,86.0,297.32,234.9
2018,12,28,16,30,334.0,24.0,0.9,8.2,48.0,212.49,127.95
2018,12,28,16,45,179.0,13.0,0.95,8.0,25.0,90.99,0.0
2018,12,28,17,0,24.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,12,28,17,15,12.0,1.0,1.05,7.65,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,7,15,21.5,2.5,1.05,6.0,2.0,0.0,0.0
2018,12,29,7,30,43.0,5.0,0.9,6.1,4.0,0.0,0.0
2018,12,29,7,45,93.5,15.5,0.8,6.15,20.5,14.77,0.0
2018,12,29,8,0,144.0,26.0,0.7,6.2,37.0,20.46,8.8
2018,12,29,8,15,201.5,39.0,0.6,6.9,64.5,42.7,24.75
2018,12,29,8,30,259.0,52.0,0.5,7.6,92.0,73.92,46.71
2018,12,29,8,45,295.0,64.0,0.35,8.25,121.5,107.12,73.27
2018,12,29,9,0,331.0,76.0,0.2,8.9,151.0,143.99,104.32
2018,12,29,9,15,380.5,83.5,0.2,9.35,184.0,183.46,137.9
2018,12,29,9,30,430.0,91.0,0.2,9.8,217.0,227.4,175.42
2018,12,29,9,45,475.5,95.5,0.2,10.25,249.5,271.02,212.55
2018,12,29,10,0,521.0,100.0,0.2,10.7,282.0,320.65,253.89
2018,12,29,10,15,649.5,85.0,0.2,11.15,330.0,387.85,307.73
2018,12,29,10,30,778.0,70.0,0.2,11.6,378.0,462.65,366.43
2018,12,29,10,45,823.5,64.5,0.2,12.0,406.0,512.14,404.92
2018,12,29,11,0,869.0,59.0,0.2,12.4,434.0,559.69,441.35
2018,12,29,11,15,875.5,59.5,0.25,12.6,448.0,593.55,467.57
2018,12,29,11,30,882.0,60.0,0.3,12.8,462.0,625.09,491.75
2018,12,29,11,45,869.5,64.0,0.35,13.0,465.5,645.92,507.65
2018,12,29,12,0,857.0,68.0,0.4,13.2,469.0,663.29,520.68
2018,12,29,12,15,863.0,66.5,0.4,13.25,470.5,683.52,534.7
2018,12,29,12,30,869.0,65.0,0.4,13.3,472.0,700.88,546.67
2018,12,29,12,45,791.0,82.5,0.45,13.35,448.5,682.74,534.38
2018,12,29,13,0,713.0,100.0,0.5,13.4,425.0,657.97,517.84
2018,12,29,13,15,756.0,87.0,0.5,13.35,422.0,675.95,531.59
2018,12,29,13,30,799.0,74.0,0.5,13.3,419.0,694.74,545.37
2018,12,29,13,45,818.5,66.5,0.5,13.2,405.0,699.25,549.13
2018,12,29,14,0,838.0,59.0,0.5,13.1,391.0,694.17,546.33
2018,12,29,14,15,770.0,65.0,0.5,12.85,353.5,651.88,517.12
2018,12,29,14,30,702.0,71.0,0.5,12.6,316.0,605.65,484.93
2018,12,29,14,45,668.0,68.0,0.5,12.35,283.0,567.77,457.99
2018,12,29,15,0,634.0,65.0,0.5,12.1,250.0,528.75,428.79
2018,12,29,15,15,595.5,60.0,0.5,12.1,215.5,483.53,393.51
2018,12,29,15,30,557.0,55.0,0.5,12.1,181.0,438.23,356.93
2018,12,29,15,45,564.0,45.5,0.6,10.8,152.0,414.42,338.03
2018,12,29,16,0,571.0,36.0,0.7,9.5,123.0,383.37,310.91
2018,12,29,16,15,468.5,30.0,0.75,9.05,87.0,302.32,238.92
2018,12,29,16,30,366.0,24.0,0.8,8.6,51.0,229.38,143.77
2018,12,29,16,45,211.0,15.0,0.8,8.1,28.0,107.33,0.0
2018,12,29,17,0,56.0,6.0,0.8,7.6,5.0,0.0,0.0
2018,12,29,17,15,28.0,3.0,0.8,7.45,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,30,7,15,14.0,1.5,0.7,5.4,1.5,0.0,0.0
2018,12,30,7,30,28.0,3.0,0.7,5.9,3.0,0.0,0.0
2018,12,30,7,45,90.0,14.0,0.65,6.35,19.5,13.34,0.0
2018,12,30,8,0,152.0,25.0,0.6,6.8,36.0,19.65,8.08
2018,12,30,8,15,117.0,37.5,0.55,7.35,49.0,38.0,23.11
2018,12,30,8,30,82.0,50.0,0.5,7.9,62.0,54.16,37.38
2018,12,30,8,45,73.5,68.0,0.5,8.4,81.5,75.06,55.92
2018,12,30,9,0,65.0,86.0,0.5,8.9,101.0,94.12,73.11
2018,12,30,9,15,126.0,100.0,0.5,9.45,135.0,129.19,101.33
2018,12,30,9,30,187.0,114.0,0.5,10.0,169.0,171.88,136.33
2018,12,30,9,45,142.0,126.5,0.5,10.5,171.0,175.88,141.36
2018,12,30,10,0,97.0,139.0,0.5,11.0,173.0,178.26,144.33
2018,12,30,10,15,103.0,152.5,0.55,11.3,191.0,200.34,162.75
2018,12,30,10,30,109.0,166.0,0.6,11.6,209.0,222.96,181.28
2018,12,30,10,45,97.0,164.5,0.6,11.85,204.5,220.59,179.3
2018,12,30,11,0,85.0,163.0,0.6,12.1,200.0,210.39,170.98
2018,12,30,11,15,94.0,176.5,0.65,12.2,218.5,233.77,190.16
2018,12,30,11,30,103.0,190.0,0.7,12.3,237.0,257.86,209.59
2018,12,30,11,45,184.5,187.5,0.75,12.35,273.5,320.36,260.86
2018,12,30,12,0,266.0,185.0,0.8,12.4,310.0,387.9,315.03
2018,12,30,12,15,266.5,189.0,0.8,12.35,314.0,400.25,324.35
2018,12,30,12,30,267.0,193.0,0.8,12.3,318.0,411.81,333.49
2018,12,30,12,45,425.0,161.0,0.85,12.2,356.5,506.12,409.47
2018,12,30,13,0,583.0,129.0,0.9,12.1,395.0,595.91,479.72
2018,12,30,13,15,613.0,120.0,0.9,12.0,392.0,612.94,492.61
2018,12,30,13,30,643.0,111.0,0.9,11.9,389.0,627.49,504.48
2018,12,30,13,45,496.0,130.0,0.9,11.8,338.5,536.21,434.58
2018,12,30,14,0,349.0,149.0,0.9,11.7,288.0,437.86,358.24
2018,12,30,14,15,516.5,113.5,0.9,11.45,303.0,526.88,431.48
2018,12,30,14,30,684.0,78.0,0.9,11.2,318.0,602.61,491.11
2018,12,30,14,45,668.5,74.0,0.9,10.9,290.0,576.59,471.03
2018,12,30,15,0,653.0,70.0,0.9,10.6,262.0,548.67,449.97
2018,12,30,15,15,370.0,76.5,0.9,10.6,182.5,354.13,294.37
2018,12,30,15,30,87.0,83.0,0.9,10.6,103.0,157.38,129.53
2018,12,30,15,45,65.5,67.5,0.9,9.5,81.0,124.63,101.98
2018,12,30,16,0,44.0,52.0,0.9,8.4,59.0,84.17,66.79
2018,12,30,16,15,35.0,38.5,0.95,7.9,43.0,63.5,47.74
2018,12,30,16,30,26.0,25.0,1.0,7.4,27.0,48.4,28.0
2018,12,30,16,45,25.5,14.5,1.0,6.85,15.5,25.11,0.0
2018,12,30,17,0,25.0,4.0,1.0,6.3,4.0,3.81,0.0
2018,12,30,17,15,12.5,2.0,1.0,6.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,31,7,15,38.0,3.0,0.9,3.25,2.5,0.0,0.0
2018,12,31,7,30,76.0,6.0,0.9,3.5,5.0,0.0,0.0
2018,12,31,7,45,220.0,15.0,0.9,3.7,27.5,14.3,0.0
2018,12,31,8,0,364.0,24.0,0.9,3.9,50.0,19.53,8.01
2018,12,31,8,15,460.0,31.0,0.9,4.35,86.5,47.75,22.74
2018,12,31,8,30,556.0,38.0,0.9,4.8,123.0,90.94,49.28
2018,12,31,8,45,664.5,38.0,0.9,5.25,168.0,139.21,84.97
2018,12,31,9,0,773.0,38.0,0.9,5.7,213.0,198.81,134.35
2018,12,31,9,15,808.5,40.5,0.9,6.1,251.5,251.67,182.98
2018,12,31,9,30,844.0,43.0,0.9,6.5,290.0,306.76,233.61
2018,12,31,9,45,866.0,46.0,0.9,6.9,324.5,359.49,281.77
2018,12,31,10,0,888.0,49.0,0.9,7.3,359.0,412.51,328.82
2018,12,31,10,15,904.5,50.0,0.9,7.55,387.5,460.85,370.97
2018,12,31,10,30,921.0,51.0,0.9,7.8,416.0,508.36,411.13
2018,12,31,10,45,930.0,51.5,0.9,8.1,437.0,550.23,445.66
2018,12,31,11,0,939.0,52.0,0.9,8.4,458.0,590.16,477.68
2018,12,31,11,15,945.0,52.5,0.85,8.55,473.0,626.14,505.57
2018,12,31,11,30,951.0,53.0,0.8,8.7,488.0,659.57,530.78
2018,12,31,11,45,953.5,54.0,0.8,8.9,496.0,688.59,552.62
2018,12,31,12,0,956.0,55.0,0.8,9.1,504.0,714.58,570.69
2018,12,31,12,15,953.0,56.5,0.8,9.2,504.5,734.2,584.24
2018,12,31,12,30,950.0,58.0,0.8,9.3,505.0,750.39,595.44
2018,12,31,12,45,941.5,59.5,0.75,9.4,497.0,759.15,600.7
2018,12,31,13,0,933.0,61.0,0.7,9.5,489.0,764.33,603.58
2018,12,31,13,15,924.0,60.5,0.7,9.5,473.5,763.11,603.1
2018,12,31,13,30,915.0,60.0,0.7,9.5,458.0,758.42,600.35
2018,12,31,13,45,902.0,59.0,0.7,9.45,435.5,746.76,592.86
2018,12,31,14,0,889.0,58.0,0.7,9.4,413.0,731.88,583.17
2018,12,31,14,15,872.5,56.5,0.7,9.25,385.0,710.78,569.17
2018,12,31,14,30,856.0,55.0,0.7,9.1,357.0,686.92,553.03
2018,12,31,14,45,831.0,53.0,0.65,8.95,323.5,654.0,529.23
2018,12,31,15,0,806.0,51.0,0.6,8.8,290.0,624.66,507.67
2018,12,31,15,15,769.5,48.0,0.6,8.8,252.0,579.03,472.77
2018,12,31,15,30,733.0,45.0,0.6,8.8,214.0,532.6,435.48
2018,12,31,15,45,492.5,43.0,0.6,10.1,147.5,370.55,303.89
2018,12,31,16,0,252.0,41.0,0.6,11.4,81.0,213.73,173.59
2018,12,31,16,15,177.0,35.0,0.6,11.15,59.0,160.89,126.81
2018,12,31,16,30,102.0,29.0,0.6,10.9,37.0,101.06,65.27
2018,12,31,16,45,67.0,16.5,0.6,10.6,20.5,45.52,0.0
2018,12,31,17,0,32.0,4.0,0.6,10.3,4.0,3.81,0.0
2018,12,31,17,15,16.0,2.0,0.55,10.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.3,8.8,0.0,0.0,0.0
